Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,0,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,7.5,6.55,13.0,7.5,5.68,0.0
2016,1,22,8,0,0.0,15.0,6.4,13.0,15.0,11.4,3.55
2016,1,22,8,15,0.0,23.5,6.4,13.0,23.5,17.89,9.41
2016,1,22,8,30,0.0,32.0,6.4,13.0,32.0,24.41,15.19
2016,1,22,8,45,0.0,41.5,6.4,13.5,41.5,31.71,21.56
2016,1,22,9,0,0.0,51.0,6.4,14.0,51.0,39.03,27.87
2016,1,22,9,15,0.0,59.5,6.5,14.0,59.5,45.59,33.52
2016,1,22,9,30,0.0,68.0,6.6,14.0,68.0,52.24,39.18
2016,1,22,9,45,4.5,106.5,6.75,14.0,108.5,91.55,72.78
2016,1,22,10,0,9.0,145.0,6.9,14.0,149.0,133.82,108.55
2016,1,22,10,15,4.5,143.0,6.95,14.0,145.0,126.04,101.61
2016,1,22,10,30,0.0,141.0,7.0,14.0,141.0,118.61,94.99
2016,1,22,10,45,0.0,142.0,7.05,14.0,142.0,118.59,94.82
2016,1,22,11,0,0.0,143.0,7.1,14.0,143.0,118.8,94.87
2016,1,22,11,15,14.0,174.5,7.2,14.0,182.0,163.62,132.88
2016,1,22,11,30,28.0,206.0,7.3,14.0,221.0,210.37,172.17
2016,1,22,11,45,20.5,200.0,7.4,14.0,211.5,195.92,159.73
2016,1,22,12,0,13.0,194.0,7.5,14.0,202.0,181.67,147.51
2016,1,22,12,15,8.0,184.0,7.3,14.0,189.0,166.04,134.25
2016,1,22,12,30,3.0,174.0,7.1,14.0,176.0,150.75,121.29
2016,1,22,12,45,1.5,126.0,6.9,14.0,127.0,102.93,81.33
2016,1,22,13,0,0.0,78.0,6.7,14.0,78.0,59.96,45.17
2016,1,22,13,15,2.0,123.5,6.45,14.0,124.5,101.42,80.23
2016,1,22,13,30,4.0,169.0,6.2,14.0,171.0,148.22,119.51
2016,1,22,13,45,3.0,163.0,5.95,14.0,164.5,141.91,114.28
2016,1,22,14,0,2.0,157.0,5.7,14.0,158.0,135.82,109.29
2016,1,22,14,15,1.0,135.0,5.6,14.0,135.5,113.64,90.82
2016,1,22,14,30,0.0,113.0,5.5,14.0,113.0,92.09,72.77
2016,1,22,14,45,0.0,112.5,5.45,14.0,112.5,92.69,73.42
2016,1,22,15,0,0.0,112.0,5.4,14.0,112.0,93.71,74.41
2016,1,22,15,15,0.0,99.5,5.35,13.5,99.5,82.75,65.32
2016,1,22,15,30,0.0,87.0,5.3,13.0,87.0,71.91,56.22
2016,1,22,15,45,0.0,73.5,5.3,13.0,73.5,60.13,46.08
2016,1,22,16,0,0.0,60.0,5.3,13.0,60.0,48.42,35.9
2016,1,22,16,15,0.0,46.5,5.2,13.0,46.5,36.73,25.64
2016,1,22,16,30,0.0,33.0,5.1,13.0,33.0,25.22,15.51
2016,1,22,16,45,0.0,21.0,5.1,13.0,21.0,16.01,7.07
2016,1,22,17,0,0.0,9.0,5.1,13.0,9.0,6.83,0.0
2016,1,22,17,15,0.0,4.5,5.1,13.0,4.5,3.54,0.0
2016,1,22,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,6.7,12.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,1,23,7,45,53.0,24.5,6.2,11.5,30.0,53.77,20.15
2016,1,23,8,0,106.0,49.0,6.4,12.0,60.0,127.05,97.52
2016,1,23,8,15,187.0,66.0,6.5,12.0,97.5,193.5,158.15
2016,1,23,8,30,268.0,83.0,6.6,12.0,135.0,268.99,225.53
2016,1,23,8,45,311.0,98.5,6.75,12.0,173.0,326.46,276.93
2016,1,23,9,0,354.0,114.0,6.9,12.0,211.0,400.41,340.9
2016,1,23,9,15,399.5,123.5,6.9,12.0,248.5,461.81,393.51
2016,1,23,9,30,445.0,133.0,6.9,12.0,286.0,526.19,447.53
2016,1,23,9,45,549.0,121.0,6.95,12.0,329.5,615.99,522.8
2016,1,23,10,0,653.0,109.0,7.0,12.0,373.0,720.54,606.2
2016,1,23,10,15,511.0,142.5,6.95,12.0,358.5,648.24,546.43
2016,1,23,10,30,369.0,176.0,6.9,12.0,344.0,552.2,465.53
2016,1,23,10,45,184.5,155.5,6.9,12.0,239.5,362.51,305.91
2016,1,23,11,0,0.0,135.0,6.9,12.0,135.0,110.86,88.72
2016,1,23,11,15,177.0,174.5,6.85,12.0,267.5,363.0,306.33
2016,1,23,11,30,354.0,214.0,6.8,12.0,400.0,614.32,513.14
2016,1,23,11,45,192.5,215.0,6.8,12.0,316.5,431.93,361.14
2016,1,23,12,0,31.0,216.0,6.8,12.0,233.0,246.26,202.69
2016,1,23,12,15,23.5,208.5,6.8,12.0,221.5,207.24,170.2
2016,1,23,12,30,16.0,201.0,6.8,12.0,210.0,191.61,156.88
2016,1,23,12,45,8.0,171.0,6.8,12.0,175.5,152.72,124.08
2016,1,23,13,0,0.0,141.0,6.8,12.0,141.0,115.5,92.49
2016,1,23,13,15,10.5,168.0,6.85,12.0,173.5,152.8,124.48
2016,1,23,13,30,21.0,195.0,6.9,12.0,206.0,191.85,157.75
2016,1,23,13,45,162.5,196.0,6.95,12.0,274.0,372.2,313.15
2016,1,23,14,0,304.0,197.0,7.0,12.0,342.0,525.4,442.2
2016,1,23,14,15,252.0,191.0,7.0,12.0,306.5,462.9,390.05
2016,1,23,14,30,200.0,185.0,7.0,12.0,271.0,382.96,323.7
2016,1,23,14,45,122.5,167.0,7.05,12.0,218.5,289.95,244.6
2016,1,23,15,0,45.0,149.0,7.1,12.0,166.0,185.5,154.56
2016,1,23,15,15,39.0,134.0,6.95,12.0,147.5,164.01,136.33
2016,1,23,15,30,33.0,119.0,6.8,12.0,129.0,143.24,118.46
2016,1,23,15,45,278.0,93.5,6.7,12.0,158.5,307.07,262.29
2016,1,23,16,0,523.0,68.0,6.6,12.0,188.0,437.9,371.58
2016,1,23,16,15,445.5,59.5,6.4,11.5,146.0,354.5,297.75
2016,1,23,16,30,368.0,51.0,6.2,11.0,104.0,277.71,228.42
2016,1,23,16,45,257.5,37.5,6.05,10.5,68.5,190.59,147.32
2016,1,23,17,0,147.0,24.0,5.9,10.0,33.0,105.56,27.99
2016,1,23,17,15,73.5,12.0,5.75,10.0,16.5,35.92,0.0
2016,1,23,17,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,4.5,3.8,9.0,4.5,0.0,0.0
2016,1,24,7,30,0.0,9.0,3.7,9.0,9.0,7.08,0.0
2016,1,24,7,45,73.5,24.5,3.65,9.5,32.5,69.05,30.79
2016,1,24,8,0,147.0,40.0,3.6,10.0,56.0,130.66,101.52
2016,1,24,8,15,190.5,56.5,3.6,10.0,87.5,180.12,147.88
2016,1,24,8,30,234.0,73.0,3.6,10.0,119.0,233.95,196.53
2016,1,24,8,45,262.5,88.5,3.6,10.0,151.5,281.06,238.59
2016,1,24,9,0,291.0,104.0,3.6,10.0,184.0,330.64,281.75
2016,1,24,9,15,320.0,114.5,3.6,10.0,215.0,376.33,320.83
2016,1,24,9,30,349.0,125.0,3.6,10.0,246.0,442.28,375.23
2016,1,24,9,45,339.0,141.5,3.6,10.5,269.0,449.38,379.97
2016,1,24,10,0,329.0,158.0,3.6,11.0,292.0,472.99,397.55
2016,1,24,10,15,319.5,172.5,3.45,11.0,311.0,492.91,412.25
2016,1,24,10,30,310.0,187.0,3.3,11.0,330.0,511.28,425.47
2016,1,24,10,45,333.0,193.5,3.15,11.5,354.0,548.79,453.68
2016,1,24,11,0,356.0,200.0,3.0,12.0,378.0,586.37,481.3
2016,1,24,11,15,489.0,172.0,2.95,12.0,425.0,715.04,581.41
2016,1,24,11,30,622.0,144.0,2.9,12.0,472.0,834.03,668.61
2016,1,24,11,45,640.0,141.5,2.85,12.5,484.0,857.58,682.63
2016,1,24,12,0,658.0,139.0,2.8,13.0,496.0,878.58,695.58
2016,1,24,12,15,684.5,131.5,2.9,13.0,504.0,899.72,711.13
2016,1,24,12,30,711.0,124.0,3.0,13.0,512.0,917.68,724.52
2016,1,24,12,45,796.0,101.5,3.1,13.0,532.0,965.92,759.55
2016,1,24,13,0,881.0,79.0,3.2,13.0,552.0,1004.5,787.43
2016,1,24,13,15,875.0,78.5,3.4,13.0,538.0,987.26,777.1
2016,1,24,13,30,869.0,78.0,3.6,13.0,524.0,966.81,764.93
2016,1,24,13,45,855.0,78.0,3.85,13.0,502.5,947.54,753.83
2016,1,24,14,0,841.0,78.0,4.1,13.0,481.0,913.85,732.05
2016,1,24,14,15,826.5,76.0,4.2,12.5,453.5,874.73,706.51
2016,1,24,14,30,812.0,74.0,4.3,12.0,426.0,833.47,679.3
2016,1,24,14,45,787.5,72.5,4.4,12.0,391.5,782.47,642.81
2016,1,24,15,0,763.0,71.0,4.5,12.0,357.0,730.5,604.83
2016,1,24,15,15,733.0,67.5,4.25,11.5,319.0,671.35,559.69
2016,1,24,15,30,703.0,64.0,4.0,11.0,281.0,612.43,513.92
2016,1,24,15,45,662.5,58.5,3.75,11.0,239.5,549.37,462.12
2016,1,24,16,0,622.0,53.0,3.5,11.0,198.0,484.0,406.01
2016,1,24,16,15,553.5,46.5,3.3,10.5,155.5,403.85,336.75
2016,1,24,16,30,485.0,40.0,3.1,10.0,113.0,329.76,270.31
2016,1,24,16,45,372.0,30.5,2.95,10.0,75.0,238.15,185.36
2016,1,24,17,0,259.0,21.0,2.8,10.0,37.0,150.72,58.31
2016,1,24,17,15,129.5,10.5,2.65,9.5,18.5,54.9,0.0
2016,1,24,17,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.0,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.1,10.5,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,7,15,45.0,5.5,0.5,10.0,6.5,0.0,0.0
2016,1,25,7,30,90.0,11.0,0.5,10.0,13.0,41.47,0.0
2016,1,25,7,45,231.5,23.0,0.5,10.5,45.0,144.38,74.82
2016,1,25,8,0,373.0,35.0,0.5,11.0,77.0,244.95,190.49
2016,1,25,8,15,458.5,43.0,0.45,11.0,118.0,321.28,259.12
2016,1,25,8,30,544.0,51.0,0.4,11.0,159.0,406.08,330.68
2016,1,25,8,45,599.5,56.5,0.35,11.5,201.5,476.7,387.7
2016,1,25,9,0,655.0,62.0,0.3,12.0,244.0,551.38,445.12
2016,1,25,9,15,690.5,66.0,0.3,12.0,283.5,613.17,490.97
2016,1,25,9,30,726.0,70.0,0.3,12.0,323.0,671.65,532.24
2016,1,25,9,45,426.5,123.5,0.3,12.5,276.0,517.91,415.24
2016,1,25,10,0,127.0,177.0,0.3,13.0,229.0,305.58,246.84
2016,1,25,10,15,446.5,135.5,0.35,13.0,338.5,581.75,466.69
2016,1,25,10,30,766.0,94.0,0.4,13.0,448.0,849.44,652.79
2016,1,25,10,45,588.5,142.0,0.5,13.0,422.5,759.31,587.38
2016,1,25,11,0,411.0,190.0,0.6,13.0,397.0,649.43,509.02
2016,1,25,11,15,405.0,199.0,0.6,13.0,408.5,662.67,519.15
2016,1,25,11,30,399.0,208.0,0.6,13.0,420.0,650.75,510.29
2016,1,25,11,45,392.0,216.0,0.65,13.5,427.5,658.14,514.79
2016,1,25,12,0,385.0,224.0,0.7,14.0,435.0,663.89,517.91
2016,1,25,12,15,387.5,224.0,0.7,14.0,437.0,667.9,520.65
2016,1,25,12,30,390.0,224.0,0.7,14.0,439.0,670.39,522.42
2016,1,25,12,45,400.5,217.0,0.75,14.0,435.5,670.85,523.88
2016,1,25,13,0,411.0,210.0,0.8,14.0,432.0,693.34,540.51
2016,1,25,13,15,438.5,197.5,0.85,14.0,429.5,701.18,547.62
2016,1,25,13,30,466.0,185.0,0.9,14.0,427.0,706.21,552.99
2016,1,25,13,45,438.5,183.0,0.95,14.0,403.0,667.23,525.63
2016,1,25,14,0,411.0,181.0,1.0,14.0,379.0,627.6,497.89
2016,1,25,14,15,374.5,176.0,1.05,14.0,348.5,554.99,445.54
2016,1,25,14,30,338.0,171.0,1.1,14.0,318.0,505.77,409.29
2016,1,25,14,45,326.5,160.0,1.15,14.0,293.5,471.67,384.29
2016,1,25,15,0,315.0,149.0,1.2,14.0,269.0,437.56,358.59
2016,1,25,15,15,494.0,108.5,1.2,13.5,274.0,532.55,436.27
2016,1,25,15,30,673.0,68.0,1.2,13.0,279.0,600.35,489.33
2016,1,25,15,45,630.0,63.0,1.2,13.0,238.0,532.93,435.83
2016,1,25,16,0,587.0,58.0,1.2,13.0,197.0,467.95,383.13
2016,1,25,16,15,519.0,51.0,1.2,12.5,155.0,389.02,317.85
2016,1,25,16,30,451.0,44.0,1.2,12.0,113.0,316.04,254.9
2016,1,25,16,45,342.0,33.5,1.2,12.0,75.5,226.88,175.12
2016,1,25,17,0,233.0,23.0,1.2,12.0,38.0,142.74,66.22
2016,1,25,17,15,116.5,11.5,1.25,12.0,19.0,50.98,0.0
2016,1,25,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,7,15,55.5,5.5,1.35,9.0,7.0,0.0,0.0
2016,1,26,7,30,111.0,11.0,1.4,9.0,14.0,48.94,0.0
2016,1,26,7,45,254.0,23.0,1.5,9.5,47.0,154.09,86.08
2016,1,26,8,0,397.0,35.0,1.6,10.0,80.0,255.67,201.59
2016,1,26,8,15,481.5,43.0,1.7,10.0,122.5,332.65,272.61
2016,1,26,8,30,566.0,51.0,1.8,10.0,165.0,418.01,347.38
2016,1,26,8,45,621.0,56.5,1.9,10.5,208.0,489.41,408.06
2016,1,26,9,0,676.0,62.0,2.0,11.0,251.0,564.79,469.67
2016,1,26,9,15,347.5,97.0,2.05,11.0,195.0,391.17,328.68
2016,1,26,9,30,19.0,132.0,2.1,11.0,139.0,130.69,106.77
2016,1,26,9,45,403.0,105.5,2.2,11.5,271.5,476.42,400.9
2016,1,26,10,0,787.0,79.0,2.3,12.0,404.0,791.75,640.88
2016,1,26,10,15,804.5,81.5,2.3,12.0,435.0,837.83,670.33
2016,1,26,10,30,822.0,84.0,2.3,12.0,466.0,882.19,700.67
2016,1,26,10,45,834.5,85.5,2.35,12.5,490.5,918.64,724.21
2016,1,26,11,0,847.0,87.0,2.4,13.0,515.0,952.56,745.83
2016,1,26,11,15,855.0,88.0,2.4,13.0,532.5,978.71,762.81
2016,1,26,11,30,863.0,89.0,2.4,13.0,550.0,1001.77,777.76
2016,1,26,11,45,785.5,107.0,2.4,13.5,532.5,955.5,743.55
2016,1,26,12,0,708.0,125.0,2.4,14.0,515.0,912.82,712.55
2016,1,26,12,15,710.5,125.0,2.4,14.0,517.5,918.31,716.68
2016,1,26,12,30,713.0,125.0,2.4,14.0,520.0,920.79,718.36
2016,1,26,12,45,627.5,150.5,2.45,14.0,495.5,859.75,675.86
2016,1,26,13,0,542.0,176.0,2.5,14.0,471.0,786.84,624.69
2016,1,26,13,15,595.0,154.5,2.5,14.0,471.0,817.27,647.84
2016,1,26,13,30,648.0,133.0,2.5,14.0,471.0,835.52,661.32
2016,1,26,13,45,628.5,132.5,2.5,14.0,450.0,802.14,637.78
2016,1,26,14,0,609.0,132.0,2.5,14.0,429.0,766.93,613.23
2016,1,26,14,15,559.5,135.5,2.5,14.0,396.5,697.88,563.31
2016,1,26,14,30,510.0,139.0,2.5,14.0,364.0,640.45,521.26
2016,1,26,14,45,487.0,134.5,2.5,14.0,335.5,597.32,488.99
2016,1,26,15,0,464.0,130.0,2.5,14.0,307.0,554.22,456.03
2016,1,26,15,15,586.5,99.5,2.35,13.5,300.0,600.46,494.46
2016,1,26,15,30,709.0,69.0,2.2,13.0,293.0,627.77,515.92
2016,1,26,15,45,661.5,64.5,2.1,13.0,250.0,556.18,458.65
2016,1,26,16,0,614.0,60.0,2.0,13.0,207.0,487.31,401.78
2016,1,26,16,15,546.0,53.0,2.05,12.5,164.0,406.88,334.75
2016,1,26,16,30,478.0,46.0,2.1,12.0,121.0,332.28,269.89
2016,1,26,16,45,364.0,35.5,2.15,11.5,81.5,239.09,186.83
2016,1,26,17,0,250.0,25.0,2.2,11.0,42.0,152.6,81.61
2016,1,26,17,15,125.0,12.5,2.25,11.0,21.0,54.8,0.0
2016,1,26,17,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,7.0,3.85,8.0,7.0,0.0,0.0
2016,1,27,7,30,0.0,14.0,3.9,8.0,14.0,11.02,0.0
2016,1,27,7,45,179.5,26.0,3.95,8.5,47.0,124.7,73.37
2016,1,27,8,0,359.0,38.0,4.0,9.0,80.0,239.52,191.31
2016,1,27,8,15,443.5,47.5,3.85,9.0,122.0,316.27,262.61
2016,1,27,8,30,528.0,57.0,3.7,9.0,164.0,401.44,338.4
2016,1,27,8,45,583.0,63.0,3.55,9.5,207.0,471.92,399.31
2016,1,27,9,0,638.0,69.0,3.4,10.0,250.0,546.34,461.04
2016,1,27,9,15,675.0,73.5,3.3,10.5,290.5,609.41,511.13
2016,1,27,9,30,712.0,78.0,3.2,11.0,331.0,673.84,559.33
2016,1,27,9,45,757.0,76.5,3.1,11.5,370.0,733.37,602.19
2016,1,27,10,0,802.0,75.0,3.0,12.0,409.0,799.1,648.38
2016,1,27,10,15,819.0,77.0,2.75,12.5,440.0,844.61,677.31
2016,1,27,10,30,836.0,79.0,2.5,13.0,471.0,888.34,704.04
2016,1,27,10,45,849.0,80.5,2.25,13.5,496.0,925.62,725.21
2016,1,27,11,0,862.0,82.0,2.0,14.0,521.0,960.37,743.8
2016,1,27,11,15,869.0,83.0,1.75,14.0,538.0,985.85,756.64
2016,1,27,11,30,876.0,84.0,1.5,14.0,555.0,1008.16,766.8
2016,1,27,11,45,880.5,84.5,1.3,14.0,565.0,1024.0,772.97
2016,1,27,12,0,885.0,85.0,1.1,14.0,575.0,1023.66,768.27
2016,1,27,12,15,885.5,85.0,1.05,14.0,577.0,1027.66,769.67
2016,1,27,12,30,886.0,85.0,1.0,14.0,579.0,1028.13,768.86
2016,1,27,12,45,728.0,126.5,0.95,14.5,529.5,934.71,705.34
2016,1,27,13,0,570.0,168.0,0.9,15.0,480.0,805.5,617.57
2016,1,27,13,15,724.0,124.0,0.95,15.0,510.5,912.17,693.11
2016,1,27,13,30,878.0,80.0,1.0,15.0,541.0,978.62,737.25
2016,1,27,13,45,870.5,78.0,1.05,15.0,520.5,962.96,727.72
2016,1,27,14,0,863.0,76.0,1.1,15.0,500.0,932.49,709.52
2016,1,27,14,15,849.5,74.5,1.05,15.0,472.5,894.36,684.45
2016,1,27,14,30,836.0,73.0,1.0,15.0,445.0,853.95,657.72
2016,1,27,14,45,818.5,70.5,1.0,15.0,411.5,806.83,626.83
2016,1,27,15,0,801.0,68.0,1.0,15.0,378.0,758.23,594.34
2016,1,27,15,15,773.0,64.5,0.85,15.0,339.0,699.12,551.65
2016,1,27,15,30,745.0,61.0,0.7,15.0,300.0,640.02,508.2
2016,1,27,15,45,707.0,56.5,0.55,15.0,257.5,573.3,457.66
2016,1,27,16,0,669.0,52.0,0.4,15.0,215.0,508.26,405.49
2016,1,27,16,15,606.0,46.0,0.45,14.5,171.5,429.13,343.02
2016,1,27,16,30,543.0,40.0,0.5,14.0,128.0,360.03,285.23
2016,1,27,16,45,438.5,31.5,0.6,14.0,87.5,270.13,207.43
2016,1,27,17,0,334.0,23.0,0.7,14.0,47.0,187.18,108.13
2016,1,27,17,15,167.0,11.5,0.75,13.5,23.5,69.07,0.0
2016,1,27,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,1.5,0.4,10.0,1.5,0.0,0.0
2016,1,28,7,30,0.0,3.0,0.4,10.0,3.0,2.36,0.0
2016,1,28,7,45,0.0,9.0,0.4,10.5,9.0,6.82,0.0
2016,1,28,8,0,0.0,15.0,0.4,11.0,15.0,11.39,3.87
2016,1,28,8,15,0.0,23.0,0.55,11.0,23.0,17.51,9.37
2016,1,28,8,30,0.0,31.0,0.7,11.0,31.0,23.63,14.83
2016,1,28,8,45,0.0,39.5,0.9,11.5,39.5,30.16,20.55
2016,1,28,9,0,0.0,48.0,1.1,12.0,48.0,36.7,26.21
2016,1,28,9,15,0.0,55.5,1.05,12.0,55.5,42.49,31.2
2016,1,28,9,30,0.0,63.0,1.0,12.0,63.0,48.28,36.15
2016,1,28,9,45,27.0,118.0,1.0,12.5,129.5,131.21,107.31
2016,1,28,10,0,54.0,173.0,1.0,13.0,196.0,218.11,179.18
2016,1,28,10,15,242.0,172.0,1.3,13.0,285.0,421.07,346.71
2016,1,28,10,30,430.0,171.0,1.6,13.0,374.0,620.75,502.67
2016,1,28,10,45,442.5,178.0,1.95,13.5,396.5,653.36,525.95
2016,1,28,11,0,455.0,185.0,2.3,14.0,419.0,684.88,549.68
2016,1,28,11,15,244.5,202.0,2.25,14.0,328.5,483.53,391.93
2016,1,28,11,30,34.0,219.0,2.2,14.0,238.0,250.63,202.19
2016,1,28,11,45,34.5,223.0,2.2,14.0,242.5,255.56,206.82
2016,1,28,12,0,35.0,227.0,2.2,14.0,247.0,260.63,210.79
2016,1,28,12,15,17.5,151.5,2.0,14.0,161.5,142.35,114.08
2016,1,28,12,30,0.0,76.0,1.8,14.0,76.0,58.43,43.72
2016,1,28,12,45,75.5,165.5,1.6,14.5,207.0,252.53,206.36
2016,1,28,13,0,151.0,255.0,1.4,15.0,338.0,436.58,350.51
2016,1,28,13,15,283.0,229.0,1.3,15.0,380.5,558.81,445.03
2016,1,28,13,30,415.0,203.0,1.2,15.0,423.0,675.67,532.1
2016,1,28,13,45,245.5,209.0,1.2,15.0,338.0,488.34,389.72
2016,1,28,14,0,76.0,215.0,1.2,15.0,253.0,287.8,231.78
2016,1,28,14,15,70.0,202.0,1.1,15.0,235.5,266.43,215.86
2016,1,28,14,30,64.0,189.0,1.0,15.0,218.0,245.52,199.24
2016,1,28,14,45,32.0,144.5,0.95,15.0,159.0,164.8,133.23
2016,1,28,15,0,0.0,100.0,0.9,15.0,100.0,80.57,62.67
2016,1,28,15,15,0.0,89.5,0.85,15.0,89.5,71.63,55.41
2016,1,28,15,30,0.0,79.0,0.8,15.0,79.0,62.78,48.01
2016,1,28,15,45,0.0,68.0,0.75,15.0,68.0,53.54,40.18
2016,1,28,16,0,0.0,57.0,0.7,15.0,57.0,44.36,32.3
2016,1,28,16,15,0.0,45.5,0.75,14.5,45.5,34.82,24.08
2016,1,28,16,30,0.0,34.0,0.8,14.0,34.0,25.97,16.34
2016,1,28,16,45,0.0,23.0,0.9,13.5,23.0,17.53,8.84
2016,1,28,17,0,0.0,12.0,1.0,13.0,12.0,9.11,0.52
2016,1,28,17,15,0.0,6.0,1.05,13.0,6.0,4.72,0.0
2016,1,28,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,29,7,45,0.0,0.5,3.4,13.5,0.5,0.38,0.0
2016,1,29,8,0,0.0,1.0,3.6,14.0,1.0,0.75,0.0
2016,1,29,8,15,0.0,1.5,3.65,14.0,1.5,1.13,0.0
2016,1,29,8,30,0.0,2.0,3.7,14.0,2.0,1.51,0.0
2016,1,29,8,45,0.0,2.5,3.8,14.0,2.5,1.89,0.0
2016,1,29,9,0,0.0,3.0,3.9,14.0,3.0,2.27,0.0
2016,1,29,9,15,0.0,4.0,3.95,14.0,4.0,3.04,0.0
2016,1,29,9,30,0.0,5.0,4.0,14.0,5.0,3.8,0.0
2016,1,29,9,45,0.0,10.0,4.1,14.5,10.0,7.61,0.87
2016,1,29,10,0,0.0,15.0,4.2,15.0,15.0,11.43,4.11
2016,1,29,10,15,0.0,27.0,4.2,15.0,27.0,20.61,11.93
2016,1,29,10,30,0.0,39.0,4.2,15.0,39.0,29.83,19.73
2016,1,29,10,45,0.0,39.0,4.25,15.0,39.0,29.84,19.69
2016,1,29,11,0,0.0,39.0,4.3,15.0,39.0,29.85,19.67
2016,1,29,11,15,0.0,70.0,4.3,15.0,70.0,53.76,39.8
2016,1,29,11,30,0.0,101.0,4.3,15.0,101.0,78.79,60.72
2016,1,29,11,45,0.0,87.0,4.35,15.0,87.0,66.96,50.76
2016,1,29,12,0,0.0,73.0,4.4,15.0,73.0,56.11,41.66
2016,1,29,12,15,0.0,73.5,4.4,15.0,73.5,56.5,41.98
2016,1,29,12,30,0.0,74.0,4.4,15.0,74.0,56.89,42.3
2016,1,29,12,45,0.0,67.5,4.45,15.0,67.5,51.85,38.09
2016,1,29,13,0,0.0,61.0,4.5,15.0,61.0,46.83,33.88
2016,1,29,13,15,2.0,118.0,4.55,15.0,119.0,95.78,75.02
2016,1,29,13,30,4.0,175.0,4.6,15.0,177.0,152.25,121.99
2016,1,29,13,45,2.0,146.5,4.65,15.0,147.5,122.83,97.62
2016,1,29,14,0,0.0,118.0,4.7,15.0,118.0,94.57,74.13
2016,1,29,14,15,0.0,62.5,4.75,14.5,62.5,47.93,35.1
2016,1,29,14,30,0.0,7.0,4.8,14.0,7.0,5.33,0.0
2016,1,29,14,45,27.0,84.5,4.85,14.0,95.5,95.75,77.1
2016,1,29,15,0,54.0,162.0,4.9,14.0,184.0,204.94,169.54
2016,1,29,15,15,51.0,146.0,4.9,14.0,165.0,184.24,152.2
2016,1,29,15,30,48.0,130.0,4.9,14.0,146.0,163.95,135.19
2016,1,29,15,45,42.5,113.0,4.95,14.0,125.5,141.1,115.72
2016,1,29,16,0,37.0,96.0,5.0,14.0,105.0,118.91,96.53
2016,1,29,16,15,28.0,78.0,5.0,13.5,84.0,93.97,74.84
2016,1,29,16,30,19.0,60.0,5.0,13.0,63.0,69.9,53.67
2016,1,29,16,45,9.5,42.0,5.05,13.0,43.5,41.38,28.62
2016,1,29,17,0,0.0,24.0,5.1,13.0,24.0,19.5,8.12
2016,1,29,17,15,0.0,12.0,5.1,13.0,12.0,9.44,0.0
2016,1,29,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,9.5,4.55,9.0,9.5,0.0,0.0
2016,1,30,7,30,0.0,19.0,4.7,9.0,19.0,14.95,0.0
2016,1,30,7,45,228.0,26.0,4.85,9.5,54.5,147.23,97.98
2016,1,30,8,0,456.0,33.0,5.0,10.0,90.0,278.15,223.55
2016,1,30,8,15,534.5,40.0,4.95,10.0,133.0,353.49,293.97
2016,1,30,8,30,613.0,47.0,4.9,10.0,176.0,432.65,365.42
2016,1,30,8,45,668.0,50.5,4.9,10.5,220.5,504.31,427.93
2016,1,30,9,0,723.0,54.0,4.9,11.0,265.0,579.59,491.13
2016,1,30,9,15,502.0,98.0,4.9,11.0,254.5,501.67,425.98
2016,1,30,9,30,281.0,142.0,4.9,11.0,244.0,388.3,329.54
2016,1,30,9,45,559.5,103.0,4.9,11.5,333.0,607.52,512.09
2016,1,30,10,0,838.0,64.0,4.9,12.0,422.0,804.77,663.25
2016,1,30,10,15,854.0,66.0,4.9,12.0,453.0,849.99,695.2
2016,1,30,10,30,870.0,68.0,4.9,12.0,484.0,893.36,726.26
2016,1,30,10,45,880.0,69.5,4.95,12.0,509.0,928.31,751.16
2016,1,30,11,0,890.0,71.0,5.0,12.0,534.0,960.57,774.06
2016,1,30,11,15,897.0,72.0,5.0,12.0,551.5,986.33,791.81
2016,1,30,11,30,904.0,73.0,5.0,12.0,569.0,1008.92,807.32
2016,1,30,11,45,905.5,74.5,5.05,12.5,579.0,1023.26,815.86
2016,1,30,12,0,907.0,76.0,5.1,13.0,589.0,1034.06,822.01
2016,1,30,12,15,908.0,76.0,5.1,13.0,591.0,1038.8,825.15
2016,1,30,12,30,909.0,76.0,5.1,13.0,593.0,1039.91,825.91
2016,1,30,12,45,661.0,148.0,5.1,13.0,522.0,890.95,717.35
2016,1,30,13,0,413.0,220.0,5.1,13.0,451.0,705.16,574.55
2016,1,30,13,15,489.5,192.5,5.05,13.0,460.0,745.45,608.76
2016,1,30,13,30,566.0,165.0,5.0,13.0,469.0,780.43,636.91
2016,1,30,13,45,301.0,184.0,5.0,13.0,345.5,510.38,422.89
2016,1,30,14,0,36.0,203.0,5.0,13.0,222.0,233.91,191.67
2016,1,30,14,15,297.5,169.0,5.05,12.5,306.0,474.07,397.66
2016,1,30,14,30,559.0,135.0,5.1,12.0,390.0,678.22,565.43
2016,1,30,14,45,560.5,123.0,5.2,12.0,363.0,653.91,546.66
2016,1,30,15,0,562.0,111.0,5.3,12.0,336.0,619.17,520.42
2016,1,30,15,15,534.0,105.5,5.15,11.5,302.0,566.31,478.53
2016,1,30,15,30,506.0,100.0,5.0,11.0,268.0,507.97,431.4
2016,1,30,15,45,478.5,89.5,4.9,11.0,231.0,452.82,385.01
2016,1,30,16,0,451.0,79.0,4.8,11.0,194.0,399.24,338.69
2016,1,30,16,15,404.5,67.5,4.6,10.5,156.0,335.33,282.79
2016,1,30,16,30,358.0,56.0,4.4,10.0,118.0,275.77,229.1
2016,1,30,16,45,284.0,42.5,4.2,10.0,82.0,205.52,164.83
2016,1,30,17,0,210.0,29.0,4.0,10.0,46.0,143.07,98.13
2016,1,30,17,15,105.0,14.5,3.95,9.5,23.0,49.03,0.0
2016,1,30,17,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,10.5,3.3,8.0,10.5,8.26,0.0
2016,1,31,7,30,0.0,21.0,3.4,8.0,21.0,16.52,0.0
2016,1,31,7,45,226.5,28.5,3.55,8.5,57.5,147.89,101.48
2016,1,31,8,0,453.0,36.0,3.7,9.0,94.0,279.14,224.9
2016,1,31,8,15,534.5,42.0,3.95,9.0,137.0,354.95,295.33
2016,1,31,8,30,616.0,48.0,4.2,9.0,180.0,434.59,367.29
2016,1,31,8,45,667.0,52.5,4.5,9.0,224.5,505.07,429.99
2016,1,31,9,0,718.0,57.0,4.8,9.0,269.0,578.88,493.74
2016,1,31,9,15,763.0,56.0,5.05,9.0,310.5,644.55,547.78
2016,1,31,9,30,808.0,55.0,5.3,9.0,352.0,704.04,595.35
2016,1,31,9,45,830.0,62.5,5.55,9.5,394.0,772.63,648.16
2016,1,31,10,0,852.0,70.0,5.8,10.0,436.0,832.65,693.33
2016,1,31,10,15,869.0,71.5,5.95,10.0,468.5,879.37,728.55
2016,1,31,10,30,886.0,73.0,6.1,10.0,501.0,913.91,754.27
2016,1,31,10,45,901.5,73.5,6.35,10.5,527.5,953.24,782.73
2016,1,31,11,0,917.0,74.0,6.6,11.0,554.0,990.07,809.15
2016,1,31,11,15,924.5,75.0,6.85,11.0,572.5,1016.93,829.6
2016,1,31,11,30,932.0,76.0,7.1,11.0,591.0,1040.51,847.77
2016,1,31,11,45,937.5,76.0,7.35,11.0,602.0,1057.34,861.05
2016,1,31,12,0,943.0,76.0,7.6,11.0,613.0,1070.58,871.84
2016,1,31,12,15,944.0,76.0,7.85,11.0,615.0,1075.52,876.58
2016,1,31,12,30,945.0,76.0,8.1,11.0,617.0,1076.67,878.68
2016,1,31,12,45,936.5,78.0,8.4,11.0,610.0,1066.92,872.95
2016,1,31,13,0,928.0,80.0,8.7,11.0,603.0,1053.51,864.54
2016,1,31,13,15,922.5,79.5,8.9,11.0,589.0,1036.39,852.94
2016,1,31,13,30,917.0,79.0,9.1,11.0,575.0,1015.81,838.76
2016,1,31,13,45,900.5,80.0,9.35,11.0,552.0,983.2,815.45
2016,1,31,14,0,884.0,81.0,9.6,11.0,529.0,958.85,798.49
2016,1,31,14,15,870.5,79.5,9.65,10.5,500.5,920.09,770.96
2016,1,31,14,30,857.0,78.0,9.7,10.0,472.0,878.92,741.26
2016,1,31,14,45,829.5,77.5,9.75,10.0,436.0,824.89,699.52
2016,1,31,15,0,802.0,77.0,9.8,10.0,400.0,769.87,656.48
2016,1,31,15,15,773.0,73.5,9.8,10.0,360.0,709.67,608.43
2016,1,31,15,30,744.0,70.0,9.8,10.0,320.0,649.46,559.52
2016,1,31,15,45,696.5,66.5,9.8,10.0,276.0,581.83,502.33
2016,1,31,16,0,649.0,63.0,9.8,10.0,232.0,512.26,441.08
2016,1,31,16,15,584.0,56.5,9.8,9.5,186.5,432.14,369.94
2016,1,31,16,30,519.0,50.0,9.8,9.0,141.0,357.43,301.51
2016,1,31,16,45,414.0,40.5,9.85,9.0,99.0,266.82,217.7
2016,1,31,17,0,309.0,31.0,9.9,9.0,57.0,187.54,134.57
2016,1,31,17,15,154.5,15.5,9.95,9.0,28.5,84.67,0.0
2016,1,31,17,30,0.0,0.0,10.0,9.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,10.05,9.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,10.1,9.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,10.05,9.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,10.0,9.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,9.95,9.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,9.9,9.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,9.85,8.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,9.8,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,9.8,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,9.8,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,9.8,8.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,9.8,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,9.8,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,9.8,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,9.65,8.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,9.5,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,9.4,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,9.3,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,9.05,7.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,8.8,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,8.55,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,8.3,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,8.05,7.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,7.8,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,7.6,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,7.3,6.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,7.2,6.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,7.0,6.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,6.95,6.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,6.95,6.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,7.0,6.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,7.05,6.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,7.15,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,7.2,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,7.15,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,7.0,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,6.85,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,12.5,6.9,6.5,12.5,9.83,0.0
2016,2,1,7,30,0.0,25.0,7.0,7.0,25.0,19.67,0.0
2016,2,1,7,45,281.5,28.5,7.1,7.5,65.0,172.4,122.4
2016,2,1,8,0,563.0,32.0,7.2,8.0,105.0,321.07,261.95
2016,2,1,8,15,636.5,37.5,7.25,8.0,151.5,398.51,335.88
2016,2,1,8,30,710.0,43.0,7.3,8.0,198.0,482.57,413.16
2016,2,1,8,45,756.0,47.0,7.35,8.5,244.0,553.74,476.68
2016,2,1,9,0,802.0,51.0,7.4,9.0,290.0,627.69,540.23
2016,2,1,9,15,831.5,54.0,7.3,9.0,333.0,683.97,585.85
