Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,9,30,861.0,57.0,7.2,9.0,376.0,746.61,635.48
2016,2,1,9,45,870.0,62.5,7.1,9.5,412.5,795.99,672.17
2016,2,1,10,0,879.0,68.0,7.0,10.0,449.0,843.33,706.48
2016,2,1,10,15,893.5,69.5,6.85,10.0,481.0,888.13,739.31
2016,2,1,10,30,908.0,71.0,6.7,10.0,513.0,930.84,770.06
2016,2,1,10,45,913.0,74.0,6.6,10.5,537.5,964.2,792.1
2016,2,1,11,0,918.0,77.0,6.5,11.0,562.0,994.47,811.61
2016,2,1,11,15,924.0,78.0,6.4,11.0,579.5,1019.93,828.94
2016,2,1,11,30,930.0,79.0,6.3,11.0,597.0,1042.05,843.81
2016,2,1,11,45,928.5,81.5,6.2,11.0,606.0,1055.03,851.98
2016,2,1,12,0,927.0,84.0,6.1,11.0,615.0,1064.28,857.59
2016,2,1,12,15,927.0,84.0,6.0,11.0,617.0,1068.17,859.44
2016,2,1,12,30,927.0,84.0,5.9,11.0,619.0,1068.34,858.77
2016,2,1,12,45,924.5,83.5,5.8,11.5,613.0,1061.59,851.65
2016,2,1,13,0,922.0,83.0,5.7,12.0,607.0,1051.17,842.09
2016,2,1,13,15,916.0,82.5,5.7,12.0,592.5,1033.63,829.94
2016,2,1,13,30,910.0,82.0,5.7,12.0,578.0,1012.67,815.43
2016,2,1,13,45,903.5,80.0,5.7,12.0,557.0,986.03,796.84
2016,2,1,14,0,897.0,78.0,5.7,12.0,536.0,956.26,775.97
2016,2,1,14,15,883.5,76.0,5.65,11.5,507.0,927.48,756.93
2016,2,1,14,30,870.0,74.0,5.6,11.0,478.0,885.33,727.63
2016,2,1,14,45,853.5,71.0,5.6,11.0,443.5,837.2,692.37
2016,2,1,15,0,837.0,68.0,5.6,11.0,409.0,787.4,655.36
2016,2,1,15,15,810.0,65.0,5.35,10.5,369.0,728.12,610.38
2016,2,1,15,30,783.0,62.0,5.1,10.0,329.0,668.63,564.39
2016,2,1,15,45,745.5,58.0,4.95,10.0,285.0,600.95,509.74
2016,2,1,16,0,708.0,54.0,4.8,10.0,241.0,534.79,453.14
2016,2,1,16,15,649.5,48.5,4.65,9.5,195.5,456.69,385.61
2016,2,1,16,30,591.0,43.0,4.5,9.0,150.0,383.08,319.59
2016,2,1,16,45,495.0,35.0,4.4,9.0,106.5,299.17,242.51
2016,2,1,17,0,399.0,27.0,4.3,9.0,63.0,221.45,161.71
2016,2,1,17,15,199.5,13.5,4.3,8.5,31.5,99.18,0.0
2016,2,1,17,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,10.5,3.6,8.0,10.5,8.26,0.0
2016,2,2,7,30,0.0,21.0,3.6,8.0,21.0,19.51,0.0
2016,2,2,7,45,171.0,33.5,3.65,8.5,56.0,131.26,93.69
2016,2,2,8,0,342.0,46.0,3.7,9.0,91.0,234.5,189.61
2016,2,2,8,15,425.0,55.0,3.65,9.0,133.5,309.41,257.84
2016,2,2,8,30,508.0,64.0,3.6,9.0,176.0,392.25,331.21
2016,2,2,8,45,569.5,69.5,3.6,9.0,220.5,465.53,394.94
2016,2,2,9,0,631.0,75.0,3.6,9.0,265.0,543.35,460.47
2016,2,2,9,15,668.0,79.5,3.5,9.0,306.5,606.44,511.84
2016,2,2,9,30,705.0,84.0,3.4,9.0,348.0,670.92,561.46
2016,2,2,9,45,741.0,85.0,3.3,9.5,387.0,731.29,605.28
2016,2,2,10,0,777.0,86.0,3.2,10.0,426.0,786.97,644.32
2016,2,2,10,15,795.5,88.0,3.05,10.0,457.5,833.55,676.53
2016,2,2,10,30,814.0,90.0,2.9,10.0,489.0,878.45,706.89
2016,2,2,10,45,407.0,124.5,2.8,10.0,324.0,554.0,459.06
2016,2,2,11,0,0.0,159.0,2.7,10.0,159.0,132.21,106.32
2016,2,2,11,15,0.0,100.5,2.65,10.0,100.5,78.31,61.41
2016,2,2,11,30,0.0,42.0,2.6,10.0,42.0,32.18,22.05
2016,2,2,11,45,0.0,34.0,2.6,10.5,34.0,26.04,16.73
2016,2,2,12,0,0.0,26.0,2.6,11.0,26.0,19.9,11.42
2016,2,2,12,15,0.0,66.0,2.7,11.0,66.0,50.71,37.73
2016,2,2,12,30,0.0,106.0,2.8,11.0,106.0,82.84,64.92
2016,2,2,12,45,0.0,105.5,2.95,11.0,105.5,82.43,64.56
2016,2,2,13,0,0.0,105.0,3.1,11.0,105.0,82.04,64.26
2016,2,2,13,15,0.0,102.5,3.15,11.0,102.5,79.94,62.54
2016,2,2,13,30,0.0,100.0,3.2,11.0,100.0,77.86,60.85
2016,2,2,13,45,441.0,88.5,3.25,11.5,315.5,566.04,471.78
2016,2,2,14,0,882.0,77.0,3.3,12.0,531.0,940.76,750.68
2016,2,2,14,15,869.0,75.5,3.3,12.0,503.0,913.46,728.8
2016,2,2,14,30,856.0,74.0,3.3,12.0,475.0,872.83,700.76
2016,2,2,14,45,837.5,71.5,3.3,12.0,440.5,824.09,666.51
2016,2,2,15,0,819.0,69.0,3.3,12.0,406.0,773.86,630.66
2016,2,2,15,15,792.5,66.0,3.2,11.5,366.5,715.65,588.65
2016,2,2,15,30,766.0,63.0,3.1,11.0,327.0,657.23,545.5
2016,2,2,15,45,722.5,60.0,3.05,11.0,283.0,587.34,490.81
2016,2,2,16,0,679.0,57.0,3.0,11.0,239.0,519.47,434.54
2016,2,2,16,15,620.0,51.5,2.95,10.5,194.0,446.6,372.84
2016,2,2,16,30,561.0,46.0,2.9,10.0,149.0,374.7,309.73
2016,2,2,16,45,461.0,37.5,2.85,9.5,106.0,285.46,230.44
2016,2,2,17,0,361.0,29.0,2.8,9.0,63.0,207.18,153.32
2016,2,2,17,15,180.5,14.5,2.85,8.5,31.5,94.06,0.0
2016,2,2,17,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,12.5,2.8,6.0,12.5,9.83,0.0
2016,2,3,7,30,0.0,25.0,2.9,6.0,25.0,25.06,0.0
2016,2,3,7,45,214.0,32.5,3.05,6.5,62.0,146.48,107.4
2016,2,3,8,0,428.0,40.0,3.2,7.0,99.0,269.09,219.37
2016,2,3,8,15,504.5,48.0,3.2,7.0,142.5,343.35,287.76
2016,2,3,8,30,581.0,56.0,3.2,7.0,186.0,425.12,360.61
2016,2,3,8,45,628.5,61.5,3.25,7.5,230.0,492.72,419.08
2016,2,3,9,0,676.0,67.0,3.3,8.0,274.0,563.61,478.09
2016,2,3,9,15,710.0,71.5,3.3,8.5,315.5,626.34,527.94
2016,2,3,9,30,744.0,76.0,3.3,9.0,357.0,685.78,572.43
2016,2,3,9,45,483.5,132.0,3.3,9.5,322.0,567.76,475.8
2016,2,3,10,0,223.0,188.0,3.3,10.0,287.0,393.37,329.94
2016,2,3,10,15,519.0,139.0,3.2,10.0,389.5,644.29,536.09
2016,2,3,10,30,815.0,90.0,3.1,10.0,492.0,878.84,710.11
2016,2,3,10,45,824.0,92.5,3.05,10.5,516.5,913.56,730.41
2016,2,3,11,0,833.0,95.0,3.0,11.0,541.0,945.6,750.32
2016,2,3,11,15,770.0,112.5,3.0,11.0,535.0,928.65,737.02
2016,2,3,11,30,707.0,130.0,3.0,11.0,529.0,900.19,716.05
2016,2,3,11,45,387.0,193.5,3.0,11.5,413.0,647.42,524.56
2016,2,3,12,0,67.0,257.0,3.0,12.0,297.0,325.28,264.44
2016,2,3,12,15,34.0,215.5,3.0,12.0,236.0,242.38,197.51
2016,2,3,12,30,1.0,174.0,3.0,12.0,175.0,145.83,116.98
2016,2,3,12,45,123.0,217.5,3.05,12.0,289.0,359.08,295.96
2016,2,3,13,0,245.0,261.0,3.1,12.0,403.0,534.35,436.43
2016,2,3,13,15,183.5,257.5,3.1,12.0,362.5,466.08,380.69
2016,2,3,13,30,122.0,254.0,3.1,12.0,322.0,398.98,326.33
2016,2,3,13,45,193.0,240.0,3.15,12.0,342.5,448.79,369.04
2016,2,3,14,0,264.0,226.0,3.2,12.0,363.0,517.11,424.85
2016,2,3,14,15,299.5,207.5,3.15,12.0,355.5,520.29,428.61
2016,2,3,14,30,335.0,189.0,3.1,12.0,348.0,520.45,430.3
2016,2,3,14,45,407.0,161.5,3.1,12.0,340.5,557.86,461.71
2016,2,3,15,0,479.0,134.0,3.1,12.0,333.0,568.72,472.25
2016,2,3,15,15,446.0,128.0,3.05,11.5,299.5,515.71,430.8
2016,2,3,15,30,413.0,122.0,3.0,11.0,266.0,464.16,389.9
2016,2,3,15,45,386.0,109.0,3.0,11.0,229.5,410.76,346.07
2016,2,3,16,0,359.0,96.0,3.0,11.0,193.0,359.08,302.49
2016,2,3,16,15,322.5,81.0,2.95,10.5,156.5,301.67,253.29
2016,2,3,16,30,286.0,66.0,2.9,10.0,120.0,247.62,205.53
2016,2,3,16,45,226.5,50.5,2.9,10.0,85.5,185.87,149.93
2016,2,3,17,0,167.0,35.0,2.9,10.0,51.0,130.95,97.12
2016,2,3,17,15,83.5,17.5,2.9,10.0,25.5,60.83,0.0
2016,2,3,17,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,13.5,3.6,7.0,13.5,10.62,0.0
2016,2,4,7,30,0.0,27.0,3.7,7.0,27.0,27.65,0.0
2016,2,4,7,45,225.0,33.5,3.8,7.5,65.0,151.32,112.22
2016,2,4,8,0,450.0,40.0,3.9,8.0,103.0,278.57,226.93
2016,2,4,8,15,525.0,47.5,3.85,8.0,147.0,352.64,295.11
2016,2,4,8,30,600.0,55.0,3.8,8.0,191.0,434.0,367.6
2016,2,4,8,45,646.5,60.5,3.75,8.5,235.0,501.89,426.1
2016,2,4,9,0,693.0,66.0,3.7,9.0,279.0,572.97,484.95
2016,2,4,9,15,725.5,70.0,3.7,9.0,321.0,630.75,531.64
2016,2,4,9,30,758.0,74.0,3.7,9.0,363.0,693.57,579.9
2016,2,4,9,45,778.0,77.5,3.7,9.5,399.5,746.13,617.99
2016,2,4,10,0,798.0,81.0,3.7,10.0,436.0,797.75,654.55
2016,2,4,10,15,814.5,83.5,3.65,10.0,467.5,843.84,687.24
2016,2,4,10,30,831.0,86.0,3.6,10.0,499.0,888.13,718.15
2016,2,4,10,45,842.5,87.5,3.6,10.5,524.0,924.42,741.83
2016,2,4,11,0,854.0,89.0,3.6,11.0,549.0,958.1,763.45
2016,2,4,11,15,861.5,90.0,3.5,11.0,567.0,984.42,780.36
2016,2,4,11,30,869.0,91.0,3.4,11.0,585.0,1007.58,795.03
2016,2,4,11,45,873.0,91.5,3.35,11.5,595.5,1023.27,803.41
2016,2,4,12,0,877.0,92.0,3.3,12.0,606.0,1035.46,809.48
2016,2,4,12,15,774.5,121.0,3.15,12.0,576.0,976.8,766.78
2016,2,4,12,30,672.0,150.0,3.0,12.0,546.0,906.28,716.08
2016,2,4,12,45,775.0,120.5,2.9,12.5,573.0,973.82,762.55
2016,2,4,13,0,878.0,91.0,2.8,13.0,600.0,1028.9,798.12
2016,2,4,13,15,739.5,126.0,2.65,13.0,548.0,928.95,727.06
2016,2,4,13,30,601.0,161.0,2.5,13.0,496.0,818.77,648.87
2016,2,4,13,45,571.0,163.5,2.45,13.0,473.0,770.02,614.8
2016,2,4,14,0,541.0,166.0,2.4,13.0,450.0,730.31,586.41
2016,2,4,14,15,495.0,167.0,2.3,13.0,416.5,673.49,543.76
2016,2,4,14,30,449.0,168.0,2.2,13.0,383.0,617.31,501.16
2016,2,4,14,45,486.5,147.0,2.15,13.0,365.0,608.75,496.56
2016,2,4,15,0,524.0,126.0,2.1,13.0,347.0,595.55,487.82
2016,2,4,15,15,496.0,120.5,2.05,12.5,313.5,545.21,449.63
2016,2,4,15,30,468.0,115.0,2.0,12.0,280.0,495.79,411.43
2016,2,4,15,45,449.0,101.5,2.0,12.0,243.5,444.63,370.5
2016,2,4,16,0,430.0,88.0,2.0,12.0,207.0,394.24,328.91
2016,2,4,16,15,483.5,69.0,2.0,11.5,180.0,385.34,320.32
2016,2,4,16,30,537.0,50.0,2.0,11.0,153.0,365.58,300.54
2016,2,4,16,45,446.5,41.0,2.05,11.0,110.5,281.44,226.12
2016,2,4,17,0,356.0,32.0,2.1,11.0,68.0,207.07,155.54
2016,2,4,17,15,178.0,16.0,2.2,10.5,34.0,95.94,13.15
2016,2,4,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,5,7,15,96.0,9.5,3.15,6.5,14.5,35.39,0.0
2016,2,5,7,30,192.0,19.0,3.2,7.0,29.0,100.91,0.0
2016,2,5,7,45,318.0,31.0,3.3,7.5,67.5,187.1,140.69
2016,2,5,8,0,444.0,43.0,3.4,8.0,106.0,277.92,226.4
2016,2,5,8,15,520.5,51.0,3.35,8.5,151.5,353.21,294.73
2016,2,5,8,30,597.0,59.0,3.3,9.0,197.0,435.88,367.07
2016,2,5,8,45,644.5,65.0,3.3,9.5,242.0,505.03,426.05
2016,2,5,9,0,692.0,71.0,3.3,10.0,287.0,577.42,485.43
2016,2,5,9,15,726.0,75.0,3.25,10.5,329.5,640.48,534.84
2016,2,5,9,30,760.0,79.0,3.2,11.0,372.0,699.94,578.47
2016,2,5,9,45,789.5,81.0,3.15,11.5,411.0,758.74,620.34
2016,2,5,10,0,819.0,83.0,3.1,12.0,450.0,817.19,660.82
2016,2,5,10,15,835.5,85.0,2.85,12.0,482.5,863.5,691.34
2016,2,5,10,30,852.0,87.0,2.6,12.0,515.0,907.91,719.64
2016,2,5,10,45,862.5,89.0,2.4,12.5,540.0,944.51,740.7
2016,2,5,11,0,873.0,91.0,2.2,13.0,565.0,978.39,759.26
2016,2,5,11,15,879.5,92.5,2.0,13.0,583.0,1004.78,773.56
2016,2,5,11,30,886.0,94.0,1.8,13.0,601.0,1027.9,785.32
2016,2,5,11,45,752.0,131.0,1.6,13.5,566.5,955.44,731.3
2016,2,5,12,0,618.0,168.0,1.4,14.0,532.0,866.84,667.27
2016,2,5,12,15,669.5,152.0,1.2,14.0,548.0,905.44,691.67
2016,2,5,12,30,721.0,136.0,1.0,14.0,564.0,940.08,710.94
2016,2,5,12,45,799.0,117.5,0.8,14.5,587.5,986.53,735.75
2016,2,5,13,0,877.0,99.0,0.6,15.0,611.0,1037.54,761.98
2016,2,5,13,15,732.5,132.5,0.8,15.0,554.0,929.38,696.34
2016,2,5,13,30,588.0,166.0,1.0,15.0,497.0,810.84,622.19
2016,2,5,13,45,558.5,169.0,1.25,15.0,474.0,763.95,595.05
2016,2,5,14,0,529.0,172.0,1.5,15.0,451.0,725.46,571.13
2016,2,5,14,15,684.0,127.5,1.6,15.0,469.0,811.46,635.35
2016,2,5,14,30,839.0,83.0,1.7,15.0,487.0,868.26,676.55
2016,2,5,14,45,825.5,79.5,1.85,15.0,453.5,822.97,646.88
2016,2,5,15,0,812.0,76.0,2.0,15.0,420.0,775.85,616.17
2016,2,5,15,15,787.0,73.0,1.9,14.5,380.5,718.85,576.45
2016,2,5,15,30,762.0,70.0,1.8,14.0,341.0,661.47,535.57
2016,2,5,15,45,721.5,66.5,1.75,14.0,297.0,592.91,483.62
2016,2,5,16,0,681.0,63.0,1.7,14.0,253.0,530.51,433.54
2016,2,5,16,15,624.0,57.0,1.7,13.5,207.5,453.95,371.46
2016,2,5,16,30,567.0,51.0,1.7,13.0,162.0,381.99,310.54
2016,2,5,16,45,464.0,42.5,1.7,12.5,117.0,290.76,232.09
2016,2,5,17,0,361.0,34.0,1.7,12.0,72.0,210.51,158.66
2016,2,5,17,15,180.5,17.0,1.75,11.5,36.0,98.51,27.13
2016,2,5,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,6,7,15,113.5,9.5,3.55,7.5,15.5,40.27,0.0
2016,2,6,7,30,227.0,19.0,3.7,8.0,31.0,113.49,9.47
2016,2,6,7,45,345.5,30.0,3.85,8.5,70.0,196.66,148.89
2016,2,6,8,0,464.0,41.0,4.0,9.0,109.0,284.5,231.52
2016,2,6,8,15,536.5,48.5,3.9,9.0,153.5,357.99,298.83
2016,2,6,8,30,609.0,56.0,3.8,9.0,198.0,438.5,370.12
2016,2,6,8,45,660.0,60.0,3.7,9.5,243.5,507.89,429.41
2016,2,6,9,0,711.0,64.0,3.6,10.0,289.0,577.2,486.47
2016,2,6,9,15,742.0,67.5,3.5,10.5,330.5,638.36,533.96
2016,2,6,9,30,773.0,71.0,3.4,11.0,372.0,700.15,579.36
2016,2,6,9,45,797.0,73.5,3.35,11.5,409.5,755.37,618.62
2016,2,6,10,0,821.0,76.0,3.3,12.0,447.0,809.89,656.4
2016,2,6,10,15,836.0,78.0,3.1,12.5,478.5,854.85,685.34
2016,2,6,10,30,851.0,80.0,2.9,13.0,510.0,897.84,712.1
2016,2,6,10,45,863.5,80.5,2.75,13.5,535.5,934.37,733.96
2016,2,6,11,0,876.0,81.0,2.6,14.0,561.0,956.82,745.58
2016,2,6,11,15,882.0,82.0,2.5,14.0,578.5,981.69,760.72
2016,2,6,11,30,888.0,83.0,2.4,14.0,596.0,1003.35,773.54
2016,2,6,11,45,742.5,130.0,2.35,14.5,563.5,944.22,730.16
2016,2,6,12,0,597.0,177.0,2.3,15.0,531.0,854.31,665.87
2016,2,6,12,15,601.5,176.0,2.4,15.0,534.0,860.94,672.12
2016,2,6,12,30,606.0,175.0,2.5,15.0,537.0,864.76,675.56
2016,2,6,12,45,597.0,176.0,2.6,15.0,530.5,853.96,668.8
2016,2,6,13,0,588.0,177.0,2.7,15.0,524.0,831.2,653.69
2016,2,6,13,15,733.5,130.0,2.7,15.0,552.5,927.09,722.31
2016,2,6,13,30,879.0,83.0,2.7,15.0,581.0,982.43,760.53
2016,2,6,13,45,871.5,81.5,2.75,15.5,560.0,956.05,741.61
2016,2,6,14,0,864.0,80.0,2.8,16.0,539.0,926.67,721.43
2016,2,6,14,15,771.0,95.5,2.8,16.0,489.5,847.2,666.52
2016,2,6,14,30,678.0,111.0,2.8,16.0,440.0,764.36,608.37
2016,2,6,14,45,621.5,116.0,2.8,16.0,401.5,697.06,560.4
2016,2,6,15,0,565.0,121.0,2.8,16.0,363.0,630.63,511.64
2016,2,6,15,15,544.5,113.5,2.65,15.5,329.0,581.23,474.84
2016,2,6,15,30,524.0,106.0,2.5,15.0,295.0,525.0,431.87
2016,2,6,15,45,606.0,81.5,2.35,15.0,273.5,535.21,439.93
2016,2,6,16,0,688.0,57.0,2.2,15.0,252.0,523.75,429.6
2016,2,6,16,15,633.5,52.0,2.15,14.5,207.0,449.4,368.39
2016,2,6,16,30,579.0,47.0,2.1,14.0,162.0,383.2,311.63
2016,2,6,16,45,492.0,39.0,2.05,13.5,118.5,299.63,239.07
2016,2,6,17,0,405.0,31.0,2.0,13.0,75.0,225.44,170.64
2016,2,6,17,15,202.5,15.5,1.95,12.5,37.5,104.77,39.89
2016,2,6,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,7,7,15,155.5,9.0,3.2,9.5,18.0,51.74,0.0
2016,2,7,7,30,311.0,18.0,3.4,10.0,36.0,139.03,31.57
2016,2,7,7,45,434.0,26.5,3.6,10.5,77.0,223.98,169.58
2016,2,7,8,0,557.0,35.0,3.8,11.0,118.0,316.36,255.5
2016,2,7,8,15,624.5,40.5,3.9,11.0,164.5,390.2,323.16
2016,2,7,8,30,692.0,46.0,4.0,11.0,211.0,470.15,393.85
2016,2,7,8,45,736.0,49.5,4.15,11.5,256.5,538.72,452.57
2016,2,7,9,0,780.0,53.0,4.3,12.0,302.0,609.92,511.36
2016,2,7,9,15,809.0,56.0,4.2,12.5,345.0,671.91,558.23
2016,2,7,9,30,838.0,59.0,4.1,13.0,388.0,726.78,597.79
2016,2,7,9,45,852.0,63.0,4.05,13.5,425.5,777.65,633.56
2016,2,7,10,0,866.0,67.0,4.0,14.0,463.0,826.96,667.36
2016,2,7,10,15,881.0,68.5,3.8,14.0,495.0,872.12,697.92
2016,2,7,10,30,896.0,70.0,3.6,14.0,527.0,915.26,726.4
2016,2,7,10,45,905.5,72.0,3.45,14.5,552.5,951.57,748.42
2016,2,7,11,0,915.0,74.0,3.3,15.0,578.0,985.03,768.08
2016,2,7,11,15,921.5,74.5,3.2,15.0,596.5,1010.59,783.82
2016,2,7,11,30,928.0,75.0,3.1,15.0,615.0,1032.8,797.27
2016,2,7,11,45,931.5,75.5,3.05,15.5,625.5,1048.51,805.26
2016,2,7,12,0,935.0,76.0,3.0,16.0,636.0,1060.57,810.9
2016,2,7,12,15,935.5,76.0,2.95,16.0,638.0,1065.18,813.2
2016,2,7,12,30,936.0,76.0,2.9,16.0,640.0,1066.0,813.18
2016,2,7,12,45,936.5,75.0,2.9,16.5,635.0,1061.75,808.94
2016,2,7,13,0,937.0,74.0,2.9,17.0,630.0,1053.7,802.4
2016,2,7,13,15,932.0,73.5,2.9,17.0,616.0,1037.01,791.74
2016,2,7,13,30,927.0,73.0,2.9,17.0,602.0,1016.78,778.87
2016,2,7,13,45,918.5,72.0,2.95,17.5,580.5,989.1,760.01
2016,2,7,14,0,910.0,71.0,3.0,18.0,559.0,958.28,739.06
2016,2,7,14,15,898.5,69.5,2.95,18.0,531.0,921.14,714.26
2016,2,7,14,30,887.0,68.0,2.9,18.0,503.0,881.44,687.56
2016,2,7,14,45,870.5,66.0,2.9,18.0,468.0,834.53,655.83
2016,2,7,15,0,854.0,64.0,2.9,18.0,433.0,785.93,622.46
2016,2,7,15,15,830.0,61.5,2.7,17.5,393.0,737.11,588.33
2016,2,7,15,30,806.0,59.0,2.5,17.0,353.0,679.49,546.95
2016,2,7,15,45,772.5,55.5,2.35,16.5,309.0,614.01,498.66
2016,2,7,16,0,739.0,52.0,2.2,16.0,265.0,549.68,447.83
2016,2,7,16,15,688.0,47.5,2.15,15.5,219.0,475.54,387.64
2016,2,7,16,30,637.0,43.0,2.1,15.0,173.0,405.16,327.99
2016,2,7,16,45,553.0,36.5,2.05,15.0,128.0,321.31,254.97
2016,2,7,17,0,469.0,30.0,2.0,15.0,83.0,245.85,185.56
2016,2,7,17,15,234.5,15.0,2.0,14.5,41.5,115.65,53.15
2016,2,7,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,8,7,15,125.5,10.5,4.5,10.5,18.0,44.09,0.0
2016,2,8,7,30,251.0,21.0,4.6,11.0,36.0,124.34,41.4
2016,2,8,7,45,371.5,31.5,4.75,11.5,76.5,207.18,157.75
2016,2,8,8,0,492.0,42.0,4.9,12.0,117.0,296.85,240.06
2016,2,8,8,15,565.0,49.0,4.8,12.5,163.5,371.53,307.37
2016,2,8,8,30,638.0,56.0,4.7,13.0,210.0,453.24,378.37
2016,2,8,8,45,682.0,61.0,4.6,13.5,255.5,520.97,435.64
2016,2,8,9,0,726.0,66.0,4.5,14.0,301.0,587.94,490.17
2016,2,8,9,15,757.5,69.5,4.35,14.5,344.0,650.28,537.94
2016,2,8,9,30,789.0,73.0,4.2,15.0,387.0,713.24,583.39
2016,2,8,9,45,821.5,73.0,4.05,15.5,427.0,773.09,625.38
2016,2,8,10,0,854.0,73.0,3.9,16.0,467.0,832.68,665.99
2016,2,8,10,15,869.0,75.0,3.8,16.0,499.0,878.82,697.34
2016,2,8,10,30,884.0,77.0,3.7,16.0,531.0,912.62,719.45
2016,2,8,10,45,895.0,78.0,3.6,16.5,557.0,948.78,741.68
2016,2,8,11,0,906.0,79.0,3.5,17.0,583.0,982.2,761.65
2016,2,8,11,15,912.5,80.0,3.4,17.5,601.0,1008.24,776.28
2016,2,8,11,30,919.0,81.0,3.3,18.0,619.0,1030.98,788.59
2016,2,8,11,45,923.0,81.0,3.2,18.5,629.5,1046.48,795.96
2016,2,8,12,0,927.0,81.0,3.1,19.0,640.0,1058.37,801.0
2016,2,8,12,15,927.5,81.0,3.0,19.0,642.5,1062.97,802.8
2016,2,8,12,30,928.0,81.0,2.9,19.0,645.0,1063.8,802.3
2016,2,8,12,45,929.5,79.5,2.8,19.0,639.5,1059.99,798.9
2016,2,8,13,0,931.0,78.0,2.7,19.0,634.0,1052.39,793.18
2016,2,8,13,15,926.5,77.5,2.65,19.0,620.5,1036.27,782.51
2016,2,8,13,30,922.0,77.0,2.6,19.0,607.0,1016.6,769.68
2016,2,8,13,45,913.0,76.0,2.55,19.5,585.5,988.52,749.88
2016,2,8,14,0,904.0,75.0,2.5,20.0,564.0,957.34,728.16
2016,2,8,14,15,892.5,73.5,2.4,20.0,535.5,920.34,703.41
2016,2,8,14,30,881.0,72.0,2.3,20.0,507.0,880.79,676.85
2016,2,8,14,45,863.5,70.0,2.25,20.0,472.5,833.21,644.93
2016,2,8,15,0,846.0,68.0,2.2,20.0,438.0,792.34,617.43
2016,2,8,15,15,822.5,65.5,2.05,19.5,397.5,735.82,578.58
2016,2,8,15,30,799.0,63.0,1.9,19.0,357.0,678.75,538.61
2016,2,8,15,45,764.0,59.5,1.75,18.5,313.0,612.45,490.29
2016,2,8,16,0,729.0,56.0,1.6,18.0,269.0,547.41,439.8
2016,2,8,16,15,677.0,51.0,1.6,17.5,222.5,472.47,380.4
2016,2,8,16,30,625.0,46.0,1.6,17.0,176.0,401.38,321.46
2016,2,8,16,45,540.0,39.0,1.65,17.0,130.5,317.07,249.45
2016,2,8,17,0,455.0,32.0,1.7,17.0,85.0,245.82,184.86
2016,2,8,17,15,297.5,21.5,1.7,16.5,49.0,146.55,76.67
2016,2,8,17,30,140.0,11.0,1.7,16.0,13.0,49.86,0.0
2016,2,8,17,45,70.0,5.5,1.75,16.0,6.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,9,7,15,142.0,11.0,3.2,10.5,19.5,48.96,0.0
2016,2,9,7,30,284.0,22.0,3.4,11.0,39.0,137.0,58.01
2016,2,9,7,45,402.5,31.5,3.6,11.5,81.0,218.88,167.32
2016,2,9,8,0,521.0,41.0,3.8,12.0,123.0,308.28,248.73
2016,2,9,8,15,591.5,48.0,3.85,12.5,170.0,383.15,315.82
2016,2,9,8,30,662.0,55.0,3.9,13.0,217.0,461.05,383.4
2016,2,9,8,45,708.0,59.5,3.95,13.5,263.5,531.02,442.25
2016,2,9,9,0,754.0,64.0,4.0,14.0,310.0,603.78,501.13
2016,2,9,9,15,784.5,67.0,3.75,14.0,353.5,666.07,548.98
2016,2,9,9,30,815.0,70.0,3.5,14.0,397.0,728.82,594.62
2016,2,9,9,45,748.0,86.5,3.25,14.5,408.5,728.82,590.76
2016,2,9,10,0,681.0,103.0,3.0,15.0,420.0,726.83,585.75
2016,2,9,10,15,714.0,102.5,2.7,15.5,454.5,780.32,621.26
2016,2,9,10,30,747.0,102.0,2.4,16.0,489.0,833.27,654.53
2016,2,9,10,45,675.0,131.5,2.15,16.5,494.0,822.84,642.28
2016,2,9,11,0,603.0,161.0,1.9,17.0,499.0,803.21,624.22
2016,2,9,11,15,639.5,155.0,1.75,17.5,523.5,846.74,651.41
2016,2,9,11,30,676.0,149.0,1.6,18.0,548.0,888.36,675.87
2016,2,9,11,45,659.0,158.0,1.45,18.5,552.5,890.37,673.05
2016,2,9,12,0,642.0,167.0,1.3,19.0,557.0,888.92,668.38
2016,2,9,12,15,784.5,126.5,1.2,19.0,604.5,991.76,734.3
2016,2,9,12,30,927.0,86.0,1.1,19.0,652.0,1068.62,779.95
2016,2,9,12,45,758.5,134.0,1.05,19.0,595.0,971.48,716.05
2016,2,9,13,0,590.0,182.0,1.0,19.0,538.0,837.55,628.69
2016,2,9,13,15,533.0,198.0,1.05,19.0,514.0,791.16,599.39
2016,2,9,13,30,476.0,214.0,1.1,19.0,490.0,743.29,566.72
2016,2,9,13,45,457.0,209.5,1.2,19.0,467.0,709.34,545.02
2016,2,9,14,0,438.0,205.0,1.3,19.0,444.0,674.25,521.91
2016,2,9,14,15,343.5,210.5,1.35,18.5,392.0,559.72,439.87
2016,2,9,14,30,249.0,216.0,1.4,18.0,340.0,472.16,374.92
2016,2,9,14,45,256.5,199.5,1.5,18.0,319.5,450.66,360.62
2016,2,9,15,0,264.0,183.0,1.6,18.0,299.0,427.92,344.54
2016,2,9,15,15,320.0,157.5,1.5,17.5,286.0,430.58,348.84
2016,2,9,15,30,376.0,132.0,1.4,17.0,273.0,444.94,361.18
2016,2,9,15,45,352.0,120.0,1.35,17.0,239.0,396.31,322.52
2016,2,9,16,0,328.0,108.0,1.3,17.0,205.0,349.2,284.53
2016,2,9,16,15,301.0,92.5,1.25,16.5,170.0,298.37,242.99
2016,2,9,16,30,274.0,77.0,1.2,16.0,135.0,249.95,202.07
2016,2,9,16,45,235.0,59.5,1.15,15.5,100.5,196.34,155.76
2016,2,9,17,0,196.0,42.0,1.1,15.0,66.0,146.97,111.53
2016,2,9,17,15,98.0,26.5,1.1,15.0,38.5,72.21,39.53
2016,2,9,17,30,0.0,11.0,1.1,15.0,11.0,8.65,0.0
2016,2,9,17,45,0.0,5.5,1.15,15.0,5.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,10,7,15,127.5,11.5,2.0,11.0,20.0,45.03,0.0
2016,2,10,7,30,255.0,23.0,2.0,11.0,40.0,128.4,63.03
2016,2,10,7,45,367.5,34.0,2.0,11.5,81.0,206.59,158.23
2016,2,10,8,0,480.0,45.0,2.0,12.0,122.0,292.82,235.35
2016,2,10,8,15,549.5,52.5,2.0,12.0,168.5,365.69,300.07
2016,2,10,8,30,619.0,60.0,2.0,12.0,215.0,445.21,368.25
2016,2,10,8,45,662.5,66.0,2.0,12.5,260.5,512.99,424.06
2016,2,10,9,0,706.0,72.0,2.0,13.0,306.0,583.65,479.89
2016,2,10,9,15,725.0,71.5,1.85,13.0,339.5,627.7,513.27
2016,2,10,9,30,744.0,71.0,1.7,13.0,373.0,675.11,546.6
2016,2,10,9,45,782.5,77.5,1.6,13.5,420.5,745.68,595.06
2016,2,10,10,0,821.0,84.0,1.5,14.0,468.0,816.8,641.85
2016,2,10,10,15,836.0,86.0,1.5,14.0,500.5,862.06,671.48
2016,2,10,10,30,851.0,88.0,1.5,14.0,533.0,905.31,699.6
2016,2,10,10,45,861.0,90.0,1.55,14.5,558.0,941.62,722.07
2016,2,10,11,0,871.0,92.0,1.6,15.0,583.0,975.15,742.58
2016,2,10,11,15,878.0,93.0,1.65,15.0,601.5,1001.56,759.66
2016,2,10,11,30,885.0,94.0,1.7,15.0,620.0,1024.69,774.72
2016,2,10,11,45,812.0,115.0,1.8,15.5,604.0,987.19,748.93
2016,2,10,12,0,739.0,136.0,1.9,16.0,588.0,952.62,725.67
2016,2,10,12,15,817.0,115.0,1.9,16.0,616.5,1003.34,760.0
2016,2,10,12,30,895.0,94.0,1.9,16.0,645.0,1045.17,787.13
2016,2,10,12,45,894.5,93.0,1.95,16.5,640.0,1040.12,782.68
2016,2,10,13,0,894.0,92.0,2.0,17.0,635.0,1031.42,776.55
2016,2,10,13,15,730.5,137.0,2.0,17.0,574.5,930.59,709.49
2016,2,10,13,30,567.0,182.0,2.0,17.0,514.0,796.64,618.32
2016,2,10,13,45,594.0,166.5,2.0,17.5,503.0,802.3,623.19
2016,2,10,14,0,621.0,151.0,2.0,18.0,492.0,795.93,618.33
2016,2,10,14,15,620.5,142.0,1.95,18.0,468.5,767.06,598.47
2016,2,10,14,30,620.0,133.0,1.9,18.0,445.0,735.76,577.02
2016,2,10,14,45,514.0,147.0,1.9,18.0,394.0,628.76,499.44
2016,2,10,15,0,408.0,161.0,1.9,18.0,343.0,537.29,430.44
2016,2,10,15,15,299.5,159.0,1.8,17.5,286.0,415.74,337.12
2016,2,10,15,30,191.0,157.0,1.7,17.0,229.0,306.61,250.34
2016,2,10,15,45,176.5,140.0,1.6,16.5,200.5,270.03,221.5
2016,2,10,16,0,162.0,123.0,1.5,16.0,172.0,234.69,192.64
2016,2,10,16,15,147.5,103.5,1.5,15.5,142.5,197.58,161.71
2016,2,10,16,30,133.0,84.0,1.5,15.0,113.0,161.85,131.11
2016,2,10,16,45,111.5,64.5,1.55,15.0,84.5,124.25,98.06
2016,2,10,17,0,90.0,45.0,1.6,15.0,56.0,88.71,66.25
2016,2,10,17,15,45.0,27.5,1.6,14.5,33.0,48.36,26.83
2016,2,10,17,30,0.0,10.0,1.6,14.0,10.0,7.87,0.0
2016,2,10,17,45,0.0,5.0,1.6,14.0,5.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,7,15,77.5,12.5,1.85,11.5,17.5,31.58,0.0
2016,2,11,7,30,155.0,25.0,1.9,12.0,35.0,95.15,50.92
2016,2,11,7,45,217.0,41.0,1.95,12.5,68.5,151.05,115.54
2016,2,11,8,0,279.0,57.0,2.0,13.0,102.0,209.96,168.64
2016,2,11,8,15,317.5,72.0,1.8,13.0,139.5,262.64,215.55
2016,2,11,8,30,356.0,87.0,1.6,13.0,177.0,319.26,264.32
2016,2,11,8,45,386.5,98.5,1.45,13.5,213.0,370.6,306.71
2016,2,11,9,0,417.0,110.0,1.3,14.0,249.0,424.33,349.28
2016,2,11,9,15,407.5,128.0,1.1,14.0,279.0,458.59,374.84
2016,2,11,9,30,398.0,146.0,0.9,14.0,309.0,490.83,397.72
2016,2,11,9,45,493.5,139.0,0.75,14.5,359.5,577.97,462.19
2016,2,11,10,0,589.0,132.0,0.6,15.0,410.0,679.88,533.15
2016,2,11,10,15,580.5,144.5,0.6,15.0,434.5,708.41,550.87
2016,2,11,10,30,572.0,157.0,0.6,15.0,459.0,725.52,561.45
2016,2,11,10,45,361.5,210.5,0.6,15.5,404.5,582.99,454.46
2016,2,11,11,0,151.0,264.0,0.6,16.0,350.0,429.81,336.59
2016,2,11,11,15,238.0,262.0,0.6,16.0,402.5,515.23,403.44
2016,2,11,11,30,325.0,260.0,0.6,16.0,455.0,627.34,484.59
2016,2,11,11,45,319.5,268.0,0.6,16.0,462.0,635.43,488.3
2016,2,11,12,0,314.0,276.0,0.6,16.0,469.0,642.08,492.36
2016,2,11,12,15,404.5,250.5,0.6,16.0,500.5,706.25,539.62
2016,2,11,12,30,495.0,225.0,0.6,16.0,532.0,794.98,601.21
2016,2,11,12,45,406.0,247.0,0.65,16.5,497.5,702.24,534.72
2016,2,11,13,0,317.0,269.0,0.7,17.0,463.0,634.64,486.07
2016,2,11,13,15,432.0,230.0,0.65,17.0,488.5,724.02,551.74
2016,2,11,13,30,547.0,191.0,0.6,17.0,514.0,786.55,595.94
2016,2,11,13,45,593.0,168.5,0.6,17.5,507.5,802.91,606.12
2016,2,11,14,0,639.0,146.0,0.6,18.0,501.0,807.1,608.4
2016,2,11,14,15,583.5,154.5,0.65,18.0,466.0,745.56,568.25
2016,2,11,14,30,528.0,163.0,0.7,18.0,431.0,677.62,522.68
2016,2,11,14,45,484.0,160.0,0.8,18.0,393.0,617.21,481.75
2016,2,11,15,0,440.0,157.0,0.9,18.0,355.0,558.22,440.37
2016,2,11,15,15,405.0,152.0,0.95,17.5,322.0,505.92,403.18
2016,2,11,15,30,370.0,147.0,1.0,17.0,289.0,439.4,354.2
2016,2,11,15,45,350.5,131.5,1.1,17.0,253.0,391.45,317.75
2016,2,11,16,0,331.0,116.0,1.2,17.0,217.0,344.71,280.81
2016,2,11,16,15,298.0,99.5,1.3,16.5,179.0,290.41,236.87
2016,2,11,16,30,265.0,83.0,1.4,16.0,141.0,239.24,193.96
2016,2,11,16,45,216.5,65.5,1.5,15.5,105.0,182.95,145.62
2016,2,11,17,0,168.0,48.0,1.6,15.0,69.0,132.03,100.74
2016,2,11,17,15,84.0,30.0,1.65,14.5,40.5,72.28,44.58
2016,2,11,17,30,0.0,12.0,1.7,14.0,12.0,9.44,0.0
2016,2,11,17,45,0.0,6.0,1.8,14.0,6.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
