Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,22,7,15,232.5,16.0,2.95,9.5,43.0,91.09,40.54
2016,2,22,7,30,465.0,32.0,3.0,10.0,86.0,204.42,151.86
2016,2,22,7,45,551.0,39.5,3.1,10.5,133.5,272.77,215.73
2016,2,22,8,0,637.0,47.0,3.2,11.0,181.0,353.63,288.14
2016,2,22,8,15,690.5,52.0,3.15,11.0,231.0,424.31,351.16
2016,2,22,8,30,744.0,57.0,3.1,11.0,281.0,499.45,415.66
2016,2,22,8,45,779.0,61.0,3.05,11.5,329.5,566.18,470.37
2016,2,22,9,0,814.0,65.0,3.0,12.0,378.0,634.57,524.2
2016,2,22,9,15,838.5,68.0,3.0,12.5,422.5,695.55,569.86
2016,2,22,9,30,863.0,71.0,3.0,13.0,467.0,756.35,612.75
2016,2,22,9,45,880.0,73.5,3.0,13.5,506.5,801.96,643.4
2016,2,22,10,0,897.0,76.0,3.0,14.0,546.0,853.4,677.8
2016,2,22,10,15,910.0,77.5,2.95,14.0,579.5,898.38,707.85
2016,2,22,10,30,923.0,79.0,2.9,14.0,613.0,941.01,735.87
2016,2,22,10,45,930.5,81.0,2.9,14.5,639.0,976.49,757.66
2016,2,22,11,0,938.0,83.0,2.9,15.0,665.0,1008.85,777.15
2016,2,22,11,15,944.5,84.0,2.9,15.0,684.0,1035.71,794.28
2016,2,22,11,30,951.0,85.0,2.9,15.0,703.0,1059.05,809.11
2016,2,22,11,45,953.0,86.0,2.95,15.5,713.5,1074.2,817.51
2016,2,22,12,0,955.0,87.0,3.0,16.0,724.0,1085.49,823.52
2016,2,22,12,15,956.0,87.0,3.05,16.0,726.5,1090.63,827.16
2016,2,22,12,30,957.0,87.0,3.1,16.0,729.0,1091.81,828.39
2016,2,22,12,45,895.5,102.0,3.2,16.5,698.5,1043.08,795.12
2016,2,22,13,0,834.0,117.0,3.3,17.0,668.0,1004.66,769.1
2016,2,22,13,15,801.0,125.0,3.35,17.0,646.0,970.02,746.49
2016,2,22,13,30,768.0,133.0,3.4,17.0,624.0,940.47,727.26
2016,2,22,13,45,718.5,144.0,3.45,17.0,591.0,889.03,692.46
2016,2,22,14,0,669.0,155.0,3.5,17.0,558.0,835.9,656.16
2016,2,22,14,15,716.0,131.0,3.45,17.0,544.5,831.87,654.44
2016,2,22,14,30,763.0,107.0,3.4,17.0,531.0,815.94,643.89
2016,2,22,14,45,820.5,93.5,3.4,17.0,523.0,821.24,649.18
2016,2,22,15,0,878.0,80.0,3.4,17.0,515.0,819.02,649.0
2016,2,22,15,15,858.0,77.0,3.2,16.5,473.5,762.6,609.35
2016,2,22,15,30,838.0,74.0,3.0,16.0,432.0,705.22,568.68
2016,2,22,15,45,807.5,71.0,2.9,16.0,385.0,640.18,519.25
2016,2,22,16,0,777.0,68.0,2.8,16.0,338.0,575.83,468.32
2016,2,22,16,15,733.5,63.0,2.65,15.0,288.5,503.07,410.58
2016,2,22,16,30,690.0,58.0,2.5,14.0,239.0,433.21,352.78
2016,2,22,16,45,620.0,51.5,2.45,13.5,188.5,356.09,286.54
2016,2,22,17,0,550.0,45.0,2.4,13.0,138.0,283.27,221.94
2016,2,22,17,15,432.0,35.0,2.35,13.0,93.0,198.5,146.77
2016,2,22,17,30,314.0,25.0,2.3,13.0,48.0,124.98,66.57
2016,2,22,17,45,157.0,12.5,2.25,13.0,24.0,42.95,0.0
2016,2,22,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.5,1.85,11.0,6.5,0.0,0.0
2016,2,23,7,0,0.0,13.0,2.0,11.0,13.0,10.23,0.0
2016,2,23,7,15,226.0,24.5,2.15,11.0,51.5,98.66,50.89
2016,2,23,7,30,452.0,36.0,2.3,11.0,90.0,203.3,151.18
2016,2,23,7,45,543.0,44.0,2.5,11.5,139.0,276.25,217.7
2016,2,23,8,0,634.0,52.0,2.7,12.0,188.0,359.33,291.19
2016,2,23,8,15,689.0,57.5,2.85,12.0,239.5,428.44,352.61
2016,2,23,8,30,744.0,63.0,3.0,12.0,291.0,505.09,418.16
2016,2,23,8,45,783.5,66.5,3.15,12.0,340.5,574.26,475.83
2016,2,23,9,0,823.0,70.0,3.3,12.0,390.0,645.44,533.33
2016,2,23,9,15,667.0,108.5,3.25,12.5,387.0,621.48,511.8
2016,2,23,9,30,511.0,147.0,3.2,13.0,384.0,568.46,467.48
2016,2,23,9,45,712.0,113.5,3.15,13.5,473.5,725.3,588.42
2016,2,23,10,0,913.0,80.0,3.1,14.0,563.0,870.75,691.42
2016,2,23,10,15,925.5,82.0,2.9,14.0,597.0,916.46,719.91
2016,2,23,10,30,938.0,84.0,2.7,14.0,631.0,959.73,746.82
2016,2,23,10,45,947.0,85.5,2.5,14.5,657.5,996.43,767.12
2016,2,23,11,0,956.0,87.0,2.3,15.0,684.0,1030.01,784.75
2016,2,23,11,15,961.5,87.5,2.15,15.5,703.0,1055.66,797.21
2016,2,23,11,30,967.0,88.0,2.0,16.0,722.0,1077.68,807.1
2016,2,23,11,45,967.5,89.5,1.9,16.5,732.0,1092.08,812.63
2016,2,23,12,0,968.0,91.0,1.8,17.0,742.0,1102.52,815.69
2016,2,23,12,15,968.0,91.5,1.7,17.0,743.5,1107.26,816.72
2016,2,23,12,30,968.0,92.0,1.6,17.0,745.0,1107.97,815.35
2016,2,23,12,45,963.5,92.5,1.55,17.5,738.0,1100.08,808.06
2016,2,23,13,0,959.0,93.0,1.5,18.0,731.0,1088.25,798.58
2016,2,23,13,15,954.0,92.0,1.45,18.0,716.5,1070.3,786.94
2016,2,23,13,30,949.0,91.0,1.4,18.0,702.0,1048.62,773.11
2016,2,23,13,45,939.5,90.5,1.35,18.0,678.5,1019.61,754.7
2016,2,23,14,0,930.0,90.0,1.3,18.0,655.0,987.33,734.3
2016,2,23,14,15,919.0,88.5,1.35,18.0,625.0,949.48,711.85
2016,2,23,14,30,908.0,87.0,1.4,18.0,595.0,908.87,687.31
2016,2,23,14,45,891.0,85.0,1.45,18.0,558.0,869.21,663.05
2016,2,23,15,0,874.0,83.0,1.5,18.0,521.0,817.86,630.25
2016,2,23,15,15,852.5,80.0,1.5,17.5,478.5,760.39,593.11
2016,2,23,15,30,831.0,77.0,1.5,17.0,436.0,702.1,554.42
2016,2,23,15,45,796.0,74.5,1.5,17.0,388.0,634.85,505.28
2016,2,23,16,0,761.0,72.0,1.5,17.0,340.0,568.69,454.92
2016,2,23,16,15,716.0,67.0,1.5,16.5,290.0,498.68,400.44
2016,2,23,16,30,671.0,62.0,1.5,16.0,240.0,429.1,344.03
2016,2,23,16,45,591.0,55.5,1.55,15.5,189.0,345.78,274.76
2016,2,23,17,0,511.0,49.0,1.6,15.0,138.0,270.55,209.89
2016,2,23,17,15,395.0,38.0,1.65,14.5,93.0,187.83,138.31
2016,2,23,17,30,279.0,27.0,1.7,14.0,48.0,117.06,66.11
2016,2,23,17,45,139.5,13.5,1.75,14.0,24.0,39.71,0.0
2016,2,23,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,6.5,1.15,10.0,6.5,0.0,0.0
2016,2,24,7,0,0.0,13.0,1.2,10.0,13.0,10.23,0.0
2016,2,24,7,15,182.0,26.0,1.3,10.0,48.5,87.24,49.21
2016,2,24,7,30,364.0,39.0,1.4,10.0,84.0,176.54,132.33
2016,2,24,7,45,456.0,48.0,1.55,10.5,131.0,245.79,194.43
2016,2,24,8,0,548.0,57.0,1.7,11.0,178.0,325.37,264.18
2016,2,24,8,15,604.0,63.5,1.65,11.5,226.5,393.98,323.36
2016,2,24,8,30,660.0,70.0,1.6,12.0,275.0,467.64,384.31
2016,2,24,8,45,702.0,74.0,1.6,12.5,323.0,534.51,437.8
2016,2,24,9,0,744.0,78.0,1.6,13.0,371.0,601.04,489.09
2016,2,24,9,15,770.5,81.5,1.5,13.5,415.0,660.99,532.69
2016,2,24,9,30,797.0,85.0,1.4,14.0,459.0,721.07,573.16
2016,2,24,9,45,818.0,87.5,1.3,14.5,498.0,775.42,607.89
2016,2,24,10,0,839.0,90.0,1.2,15.0,537.0,828.71,640.75
2016,2,24,10,15,852.0,92.0,1.15,15.0,569.5,873.07,668.46
2016,2,24,10,30,865.0,94.0,1.1,15.0,602.0,915.19,694.25
2016,2,24,10,45,874.0,95.5,1.05,15.5,627.5,950.5,713.81
2016,2,24,11,0,883.0,97.0,1.0,16.0,653.0,970.96,723.45
2016,2,24,11,15,888.5,98.0,0.95,16.0,671.5,995.68,737.35
2016,2,24,11,30,894.0,99.0,0.9,16.0,690.0,1017.06,748.96
2016,2,24,11,45,896.0,100.0,0.9,16.5,699.5,1031.43,755.86
2016,2,24,12,0,898.0,101.0,0.9,17.0,709.0,1042.14,760.65
2016,2,24,12,15,898.5,101.5,1.0,17.0,711.0,1047.05,765.6
2016,2,24,12,30,899.0,102.0,1.1,17.0,713.0,1048.21,768.35
2016,2,24,12,45,899.0,100.5,1.2,17.5,707.5,1042.81,765.63
2016,2,24,13,0,899.0,99.0,1.3,18.0,702.0,1033.67,760.66
2016,2,24,13,15,894.0,98.0,1.4,18.0,687.5,1016.43,751.95
2016,2,24,13,30,889.0,97.0,1.5,18.0,673.0,995.68,741.01
2016,2,24,13,45,881.0,96.0,1.65,18.0,651.0,968.69,726.57
2016,2,24,14,0,873.0,95.0,1.8,18.0,629.0,949.92,717.38
2016,2,24,14,15,862.0,93.0,1.85,18.0,600.0,912.36,694.0
2016,2,24,14,30,851.0,91.0,1.9,18.0,571.0,872.19,668.75
2016,2,24,14,45,834.0,89.0,1.95,18.0,535.0,824.63,637.99
2016,2,24,15,0,817.0,87.0,2.0,18.0,499.0,775.38,605.54
2016,2,24,15,15,795.0,84.0,2.0,17.5,458.0,719.83,568.58
2016,2,24,15,30,773.0,81.0,2.0,17.0,417.0,663.65,530.15
2016,2,24,15,45,742.0,77.0,2.05,17.0,371.5,600.1,482.64
2016,2,24,16,0,711.0,73.0,2.1,17.0,326.0,540.25,436.26
2016,2,24,16,15,667.0,67.5,2.05,16.5,278.0,470.1,380.61
2016,2,24,16,30,623.0,62.0,2.0,16.0,230.0,403.21,325.48
2016,2,24,16,45,556.5,54.5,1.95,15.5,182.0,327.74,261.61
2016,2,24,17,0,490.0,47.0,1.9,15.0,134.0,259.06,201.51
2016,2,24,17,15,383.0,36.5,1.9,14.5,90.5,181.35,133.86
2016,2,24,17,30,276.0,26.0,1.9,14.0,47.0,115.44,68.24
2016,2,24,17,45,138.0,13.0,1.95,13.5,23.5,38.66,0.0
2016,2,24,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,6,45,36.5,6.0,0.2,11.5,7.0,0.0,0.0
2016,2,25,7,0,73.0,12.0,0.2,12.0,14.0,24.25,0.0
2016,2,25,7,15,200.0,27.5,0.25,12.0,49.5,94.01,56.17
2016,2,25,7,30,327.0,43.0,0.3,12.0,85.0,167.3,124.45
2016,2,25,7,45,407.5,54.5,0.35,12.5,130.5,232.41,181.34
2016,2,25,8,0,488.0,66.0,0.4,13.0,176.0,306.64,244.56
2016,2,25,8,15,544.5,74.0,0.45,13.0,223.5,374.05,301.44
2016,2,25,8,30,601.0,82.0,0.5,13.0,271.0,446.63,360.57
2016,2,25,8,45,639.5,88.0,0.55,13.5,317.5,510.86,410.65
2016,2,25,9,0,678.0,94.0,0.6,14.0,364.0,577.42,460.69
2016,2,25,9,15,705.5,98.0,0.65,14.5,406.5,635.9,503.11
2016,2,25,9,30,733.0,102.0,0.7,15.0,449.0,694.81,544.35
2016,2,25,9,45,758.5,104.0,0.75,15.5,488.0,749.88,580.68
2016,2,25,10,0,784.0,106.0,0.8,16.0,527.0,799.63,612.65
2016,2,25,10,15,800.0,104.0,0.8,16.0,556.0,840.54,638.51
2016,2,25,10,30,816.0,102.0,0.8,16.0,585.0,879.33,662.75
2016,2,25,10,45,733.5,137.5,0.8,16.5,586.0,872.86,655.58
2016,2,25,11,0,651.0,173.0,0.8,17.0,587.0,851.71,639.48
2016,2,25,11,15,641.5,183.0,0.75,17.5,600.5,867.65,647.55
2016,2,25,11,30,632.0,193.0,0.7,18.0,614.0,880.29,652.91
2016,2,25,11,45,631.5,198.0,0.65,18.5,623.5,893.78,658.89
2016,2,25,12,0,631.0,203.0,0.6,19.0,633.0,904.27,662.93
2016,2,25,12,15,631.0,203.5,0.45,19.0,635.0,907.83,661.81
2016,2,25,12,30,631.0,204.0,0.3,19.0,637.0,908.35,658.98
2016,2,25,12,45,640.0,198.0,0.2,19.0,633.5,908.56,657.3
2016,2,25,13,0,649.0,192.0,0.1,19.0,630.0,905.55,654.04
2016,2,25,13,15,760.0,147.5,0.2,19.0,650.5,959.14,689.91
2016,2,25,13,30,871.0,103.0,0.3,19.0,671.0,996.36,714.87
2016,2,25,13,45,860.5,103.0,0.4,19.5,649.0,967.94,698.25
2016,2,25,14,0,850.0,103.0,0.5,20.0,627.0,936.48,680.74
2016,2,25,14,15,839.0,101.0,0.7,19.5,598.5,899.46,663.94
2016,2,25,14,30,828.0,99.0,0.9,19.0,570.0,859.89,644.51
2016,2,25,14,45,807.5,98.0,1.1,19.0,534.0,811.17,616.55
2016,2,25,15,0,787.0,97.0,1.3,19.0,498.0,761.03,586.38
2016,2,25,15,15,765.0,93.5,1.55,18.5,457.5,705.99,552.87
2016,2,25,15,30,743.0,90.0,1.8,18.0,417.0,654.07,519.15
2016,2,25,15,45,712.0,85.5,2.05,18.0,372.0,591.12,473.47
2016,2,25,16,0,681.0,81.0,2.3,18.0,327.0,529.27,426.56
2016,2,25,16,15,636.5,75.0,2.25,17.0,279.0,459.7,372.13
2016,2,25,16,30,592.0,69.0,2.2,16.0,231.0,393.47,318.14
2016,2,25,16,45,535.5,59.5,2.15,15.5,184.0,322.07,257.49
2016,2,25,17,0,479.0,50.0,2.1,15.0,137.0,256.4,199.77
2016,2,25,17,15,374.5,39.0,2.0,14.5,93.5,179.79,133.07
2016,2,25,17,30,270.0,28.0,1.9,14.0,50.0,115.49,70.83
2016,2,25,17,45,135.0,14.0,1.85,14.0,25.0,38.49,0.0
2016,2,25,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.0,1.2,12.0,6.0,0.0,0.0
2016,2,26,7,0,0.0,12.0,1.3,12.0,12.0,9.44,0.0
2016,2,26,7,15,57.5,30.5,1.4,12.0,38.0,48.24,28.78
2016,2,26,7,30,115.0,49.0,1.5,12.0,64.0,94.96,71.05
2016,2,26,7,45,144.5,69.5,1.65,12.5,97.0,134.75,106.44
2016,2,26,8,0,174.0,90.0,1.8,13.0,130.0,177.94,144.35
2016,2,26,8,15,193.5,110.0,1.85,13.0,164.5,218.85,180.05
2016,2,26,8,30,213.0,130.0,1.9,13.0,199.0,261.81,216.67
2016,2,26,8,45,232.5,146.5,1.95,13.5,232.0,302.77,250.43
2016,2,26,9,0,252.0,163.0,2.0,14.0,265.0,345.44,284.75
2016,2,26,9,15,292.0,176.5,2.0,14.0,307.0,400.82,329.19
2016,2,26,9,30,332.0,190.0,2.0,14.0,349.0,459.29,375.09
2016,2,26,9,45,291.5,214.5,2.05,14.5,362.5,468.45,379.77
2016,2,26,10,0,251.0,239.0,2.1,15.0,376.0,473.56,381.37
2016,2,26,10,15,385.5,220.5,2.05,15.0,444.5,579.69,464.53
2016,2,26,10,30,520.0,202.0,2.0,15.0,513.0,716.25,565.9
2016,2,26,10,45,535.5,206.0,2.0,15.5,537.5,751.38,588.4
2016,2,26,11,0,551.0,210.0,2.0,16.0,562.0,785.1,610.52
2016,2,26,11,15,542.0,220.0,2.0,16.0,574.5,799.73,619.57
2016,2,26,11,30,533.0,230.0,2.0,16.0,587.0,811.62,626.91
2016,2,26,11,45,584.5,216.0,2.05,16.0,613.0,855.72,658.91
2016,2,26,12,0,636.0,202.0,2.1,16.0,639.0,907.46,694.97
2016,2,26,12,15,573.0,225.5,2.15,16.0,620.0,862.52,662.76
2016,2,26,12,30,510.0,249.0,2.2,16.0,601.0,823.61,634.8
2016,2,26,12,45,538.5,236.0,2.3,16.0,605.0,836.2,645.78
2016,2,26,13,0,567.0,223.0,2.4,16.0,609.0,845.73,654.23
2016,2,26,13,15,578.0,213.5,2.45,16.0,600.0,838.41,650.19
2016,2,26,13,30,589.0,204.0,2.5,16.0,591.0,828.17,644.31
2016,2,26,13,45,559.0,207.0,2.65,16.0,564.5,789.43,617.84
2016,2,26,14,0,529.0,210.0,2.8,16.0,538.0,749.51,590.28
2016,2,26,14,15,673.0,155.5,2.85,16.0,553.5,814.4,640.68
2016,2,26,14,30,817.0,101.0,2.9,16.0,569.0,851.08,667.94
2016,2,26,14,45,805.5,96.0,2.95,16.0,534.0,805.76,636.72
2016,2,26,15,0,794.0,91.0,3.0,16.0,499.0,758.48,604.31
2016,2,26,15,15,449.0,141.0,3.05,15.5,368.0,512.52,417.62
2016,2,26,15,30,104.0,191.0,3.1,15.0,237.0,253.28,207.02
2016,2,26,15,45,399.0,133.0,3.15,15.0,282.5,425.43,351.67
2016,2,26,16,0,694.0,75.0,3.2,15.0,328.0,528.79,434.67
2016,2,26,16,15,650.5,70.0,3.1,14.5,280.5,460.41,378.16
2016,2,26,16,30,607.0,65.0,3.0,14.0,233.0,395.23,323.28
2016,2,26,16,45,542.5,57.5,2.9,13.5,185.5,321.67,259.92
2016,2,26,17,0,478.0,50.0,2.8,13.0,138.0,254.67,200.44
2016,2,26,17,15,372.5,39.5,2.55,12.5,95.0,178.46,133.45
2016,2,26,17,30,267.0,29.0,2.3,12.0,52.0,115.08,73.12
2016,2,26,17,45,133.5,14.5,2.05,12.0,26.0,38.24,0.0
2016,2,26,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.0,2.0,10.5,11.0,8.65,0.0
2016,2,27,7,0,0.0,22.0,2.0,11.0,22.0,17.31,0.0
2016,2,27,7,15,223.5,30.5,2.1,11.0,61.5,103.11,67.03
2016,2,27,7,30,447.0,39.0,2.2,11.0,101.0,201.87,152.08
2016,2,27,7,45,531.0,46.0,2.3,11.5,149.5,270.6,214.02
2016,2,27,8,0,615.0,53.0,2.4,12.0,198.0,348.57,282.71
2016,2,27,8,15,665.5,58.5,2.35,12.0,247.0,414.83,340.87
2016,2,27,8,30,716.0,64.0,2.3,12.0,296.0,487.5,402.13
2016,2,27,8,45,751.0,67.5,2.3,12.5,344.0,552.33,454.45
2016,2,27,9,0,786.0,71.0,2.3,13.0,392.0,618.81,506.1
2016,2,27,9,15,809.5,74.5,2.25,13.5,436.0,678.4,550.25
2016,2,27,9,30,833.0,78.0,2.2,14.0,480.0,737.8,591.08
2016,2,27,9,45,848.5,81.0,2.15,14.5,518.5,789.68,625.35
2016,2,27,10,0,864.0,84.0,2.1,15.0,557.0,840.01,657.74
2016,2,27,10,15,876.5,85.5,2.05,15.0,590.0,874.44,679.58
2016,2,27,10,30,889.0,87.0,2.0,15.0,623.0,915.51,705.92
2016,2,27,10,45,896.5,89.0,1.95,15.0,648.5,949.95,727.33
2016,2,27,11,0,904.0,91.0,1.9,15.0,674.0,981.35,746.55
2016,2,27,11,15,909.5,92.0,1.9,15.0,692.0,1006.42,762.13
2016,2,27,11,30,915.0,93.0,1.9,15.0,710.0,1028.05,775.52
2016,2,27,11,45,749.0,157.5,1.95,15.5,667.5,967.25,733.41
2016,2,27,12,0,583.0,222.0,2.0,16.0,625.0,865.09,662.63
2016,2,27,12,15,585.5,221.5,2.05,16.0,627.0,869.77,667.36
2016,2,27,12,30,588.0,221.0,2.1,16.0,629.0,871.73,669.2
2016,2,27,12,45,492.5,255.0,2.2,16.0,595.0,808.59,623.61
2016,2,27,13,0,397.0,289.0,2.3,16.0,561.0,721.31,560.96
2016,2,27,13,15,395.5,283.5,2.35,16.0,550.0,708.28,553.0
2016,2,27,13,30,394.0,278.0,2.4,16.0,539.0,693.57,543.21
2016,2,27,13,45,519.5,226.0,2.45,16.0,558.0,770.73,602.9
2016,2,27,14,0,645.0,174.0,2.5,16.0,577.0,827.09,645.96
2016,2,27,14,15,649.0,161.5,2.5,16.0,551.0,797.58,625.42
2016,2,27,14,30,653.0,149.0,2.5,16.0,525.0,765.16,603.46
2016,2,27,14,45,577.5,161.0,2.5,16.0,479.0,679.93,541.56
2016,2,27,15,0,502.0,173.0,2.5,16.0,433.0,608.39,487.99
2016,2,27,15,15,649.0,126.5,2.5,15.5,435.0,655.25,527.58
2016,2,27,15,30,796.0,80.0,2.5,15.0,437.0,673.98,544.72
2016,2,27,15,45,772.0,75.5,2.5,15.0,391.5,613.44,497.99
2016,2,27,16,0,748.0,71.0,2.5,15.0,346.0,553.13,450.56
2016,2,27,16,15,706.5,66.0,2.45,14.5,297.0,483.14,394.44
2016,2,27,16,30,665.0,61.0,2.4,14.0,248.0,418.19,340.22
2016,2,27,16,45,608.0,54.0,2.35,13.5,199.0,345.39,277.79
2016,2,27,17,0,551.0,47.0,2.3,13.0,150.0,278.23,218.09
2016,2,27,17,15,445.0,37.5,2.4,12.5,104.5,198.77,148.34
2016,2,27,17,30,339.0,28.0,2.5,12.0,59.0,132.11,85.38
2016,2,27,17,45,169.5,14.0,2.6,12.0,29.5,54.17,0.0
2016,2,27,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,3.5,2.75,10.5,3.5,2.75,0.0
2016,2,28,7,0,0.0,7.0,2.8,11.0,7.0,5.31,0.0
2016,2,28,7,15,0.0,18.5,2.85,11.0,18.5,14.09,5.46
2016,2,28,7,30,0.0,30.0,2.9,11.0,30.0,22.9,13.74
2016,2,28,7,45,0.0,44.5,3.0,11.5,44.5,34.21,23.74
2016,2,28,8,0,0.0,59.0,3.1,12.0,59.0,46.05,34.1
2016,2,28,8,15,0.0,73.5,3.05,12.0,73.5,57.94,44.44
2016,2,28,8,30,0.0,88.0,3.0,12.0,88.0,69.9,54.7
2016,2,28,8,45,0.0,102.0,2.95,12.5,102.0,81.49,64.38
2016,2,28,9,0,0.0,116.0,2.9,13.0,116.0,93.17,73.98
2016,2,28,9,15,20.5,156.5,2.8,13.0,167.0,144.16,117.14
2016,2,28,9,30,41.0,197.0,2.7,13.0,218.0,213.34,174.52
2016,2,28,9,45,164.0,218.0,2.65,13.5,308.0,351.1,288.32
2016,2,28,10,0,287.0,239.0,2.6,14.0,398.0,501.55,407.0
2016,2,28,10,15,332.0,244.5,2.55,14.0,438.5,557.61,449.27
2016,2,28,10,30,377.0,250.0,2.5,14.0,479.0,615.56,492.75
2016,2,28,10,45,439.0,241.5,2.5,14.5,518.5,696.81,552.0
2016,2,28,11,0,501.0,233.0,2.5,15.0,558.0,759.82,596.89
2016,2,28,11,15,533.5,227.5,2.55,15.0,582.5,797.46,623.91
2016,2,28,11,30,566.0,222.0,2.6,15.0,607.0,833.71,650.0
2016,2,28,11,45,555.5,230.0,2.65,15.5,612.0,839.65,652.28
2016,2,28,12,0,545.0,238.0,2.7,16.0,617.0,842.78,652.94
2016,2,28,12,15,370.0,288.0,2.75,16.0,546.0,697.09,544.8
2016,2,28,12,30,195.0,338.0,2.8,16.0,475.0,550.46,432.83
2016,2,28,12,45,290.0,316.0,2.9,16.0,517.5,645.5,507.31
2016,2,28,13,0,385.0,294.0,3.0,16.0,560.0,713.55,559.82
2016,2,28,13,15,377.5,292.5,3.05,16.0,548.5,699.14,549.19
2016,2,28,13,30,370.0,291.0,3.1,16.0,537.0,683.28,538.1
2016,2,28,13,45,415.0,265.5,3.15,16.0,533.5,689.62,545.1
2016,2,28,14,0,460.0,240.0,3.2,16.0,530.0,714.04,564.72
2016,2,28,14,15,535.0,202.0,3.2,15.5,524.0,726.96,577.99
2016,2,28,14,30,610.0,164.0,3.2,15.0,518.0,741.58,592.3
2016,2,28,14,45,326.0,188.5,3.25,15.0,376.5,477.91,388.6
2016,2,28,15,0,42.0,213.0,3.3,15.0,235.0,231.29,186.85
2016,2,28,15,15,90.0,204.5,3.3,15.0,247.0,258.15,211.05
2016,2,28,15,30,138.0,196.0,3.3,15.0,259.0,295.51,242.59
2016,2,28,15,45,178.0,173.5,3.3,15.0,245.5,291.63,240.35
2016,2,28,16,0,218.0,151.0,3.3,15.0,232.0,296.27,244.49
2016,2,28,16,15,194.5,134.0,3.3,14.5,199.0,242.02,199.67
2016,2,28,16,30,171.0,117.0,3.3,14.0,166.0,202.88,166.5
2016,2,28,16,45,151.0,96.0,3.3,13.5,133.0,163.38,132.32
2016,2,28,17,0,131.0,75.0,3.3,13.0,100.0,126.13,99.43
2016,2,28,17,15,95.5,54.5,3.3,12.5,69.5,86.77,64.82
2016,2,28,17,30,60.0,34.0,3.3,12.0,39.0,51.44,32.8
2016,2,28,17,45,30.0,17.0,3.3,12.0,19.5,22.34,0.0
2016,2,28,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,29,6,45,94.5,9.0,2.35,9.5,13.5,20.11,0.0
2016,2,29,7,0,189.0,18.0,2.4,10.0,27.0,63.04,2.67
2016,2,29,7,15,321.5,30.0,2.45,10.5,68.0,128.4,87.88
2016,2,29,7,30,454.0,42.0,2.5,11.0,109.0,205.08,155.51
2016,2,29,7,45,541.5,48.5,2.6,11.5,158.5,274.97,218.12
2016,2,29,8,0,629.0,55.0,2.7,12.0,208.0,354.46,287.88
2016,2,29,8,15,677.5,60.0,2.7,12.5,258.0,420.23,345.02
2016,2,29,8,30,726.0,65.0,2.7,13.0,308.0,491.82,404.74
2016,2,29,8,45,759.0,69.0,2.7,13.5,356.5,556.44,456.81
2016,2,29,9,0,792.0,73.0,2.7,14.0,405.0,622.51,508.1
2016,2,29,9,15,815.0,76.5,2.65,14.5,449.0,682.01,552.38
2016,2,29,9,30,838.0,80.0,2.6,15.0,493.0,741.24,593.27
2016,2,29,9,45,848.5,84.5,2.55,15.5,530.5,791.07,626.22
2016,2,29,10,0,859.0,89.0,2.5,16.0,568.0,838.94,657.1
2016,2,29,10,15,871.0,91.0,2.4,16.0,600.5,882.99,685.54
2016,2,29,10,30,883.0,93.0,2.3,16.0,633.0,914.14,704.58
2016,2,29,10,45,893.0,93.5,2.25,16.5,659.0,948.93,725.18
2016,2,29,11,0,903.0,94.0,2.2,17.0,685.0,980.81,743.49
2016,2,29,11,15,909.0,95.0,2.1,17.0,703.5,1006.25,758.15
2016,2,29,11,30,915.0,96.0,2.0,17.0,722.0,1028.24,770.48
2016,2,29,11,45,923.0,94.0,1.95,17.0,733.0,1045.23,780.18
2016,2,29,12,0,931.0,92.0,1.9,17.0,744.0,1058.53,787.61
2016,2,29,12,15,932.0,92.0,1.9,17.0,746.5,1063.25,790.35
2016,2,29,12,30,933.0,92.0,1.9,17.0,749.0,1064.06,790.83
2016,2,29,12,45,776.0,150.0,1.9,17.5,693.5,988.61,740.07
2016,2,29,13,0,619.0,208.0,1.9,18.0,638.0,885.53,670.64
2016,2,29,13,15,616.0,205.0,1.85,18.0,625.5,870.55,661.41
2016,2,29,13,30,613.0,202.0,1.8,18.0,613.0,852.77,649.37
2016,2,29,13,45,610.5,194.5,1.8,18.5,593.0,828.44,632.34
2016,2,29,14,0,608.0,187.0,1.8,19.0,573.0,801.52,613.57
2016,2,29,14,15,746.5,136.5,1.75,19.0,588.5,853.97,650.92
2016,2,29,14,30,885.0,86.0,1.7,19.0,604.0,876.56,666.42
2016,2,29,14,45,862.5,86.5,1.65,19.0,566.0,835.53,638.87
2016,2,29,15,0,840.0,87.0,1.6,19.0,528.0,783.55,604.15
2016,2,29,15,15,819.5,84.0,1.5,19.0,486.5,728.04,566.05
2016,2,29,15,30,799.0,81.0,1.4,19.0,445.0,671.72,526.34
2016,2,29,15,45,766.5,78.0,1.3,19.0,398.0,607.08,478.22
2016,2,29,16,0,734.0,75.0,1.2,19.0,351.0,543.46,429.56
2016,2,29,16,15,693.0,70.0,1.1,18.5,302.0,476.67,377.7
2016,2,29,16,30,652.0,65.0,1.0,18.0,253.0,410.6,324.53
2016,2,29,16,45,582.5,59.0,0.95,18.0,203.0,334.31,261.36
2016,2,29,17,0,513.0,53.0,0.9,18.0,153.0,265.02,202.19
2016,2,29,17,15,412.0,42.5,0.85,17.5,107.5,188.93,137.82
2016,2,29,17,30,311.0,32.0,0.8,17.0,62.0,125.01,81.89
2016,2,29,17,45,155.5,16.0,0.8,17.0,31.0,52.71,0.0
2016,2,29,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,1,6,45,110.5,10.0,2.15,11.5,15.5,22.94,0.0
2016,3,1,7,0,221.0,20.0,2.3,12.0,31.0,71.54,15.5
2016,3,1,7,15,352.5,31.0,2.35,12.5,73.5,136.83,93.78
2016,3,1,7,30,484.0,42.0,2.4,13.0,116.0,214.07,161.19
2016,3,1,7,45,564.0,49.0,2.5,13.5,166.5,283.33,222.99
2016,3,1,8,0,644.0,56.0,2.6,14.0,217.0,361.34,291.02
2016,3,1,8,15,691.5,61.5,2.5,14.0,267.0,428.02,348.77
2016,3,1,8,30,739.0,67.0,2.4,14.0,317.0,500.36,408.93
2016,3,1,8,45,722.5,74.5,2.35,14.5,349.0,539.37,440.25
2016,3,1,9,0,706.0,82.0,2.3,15.0,381.0,577.26,469.26
2016,3,1,9,15,662.5,105.5,2.35,15.0,409.0,608.53,492.69
2016,3,1,9,30,619.0,129.0,2.4,15.0,437.0,632.85,510.11
2016,3,1,9,45,670.0,125.0,2.45,15.5,482.0,697.53,557.81
2016,3,1,10,0,721.0,121.0,2.5,16.0,527.0,763.46,603.49
2016,3,1,10,15,818.5,102.0,2.5,16.0,587.5,849.03,662.93
2016,3,1,10,30,916.0,83.0,2.5,16.0,648.0,931.35,718.46
2016,3,1,10,45,926.0,83.5,2.55,16.5,674.5,967.01,740.09
2016,3,1,11,0,936.0,84.0,2.6,17.0,701.0,999.62,759.98
2016,3,1,11,15,941.5,84.5,2.55,17.0,719.5,1024.62,775.1
2016,3,1,11,30,947.0,85.0,2.5,17.0,738.0,1046.02,787.9
2016,3,1,11,45,952.5,84.5,2.5,17.0,749.0,1062.53,798.1
2016,3,1,12,0,958.0,84.0,2.5,17.0,760.0,1075.21,805.95
2016,3,1,12,15,958.5,84.0,2.5,17.0,762.0,1079.47,808.45
2016,3,1,12,30,959.0,84.0,2.5,17.0,764.0,1079.72,808.58
2016,3,1,12,45,957.5,84.0,2.5,17.0,758.0,1073.93,804.94
2016,3,1,13,0,956.0,84.0,2.5,17.0,752.0,1064.16,798.91
2016,3,1,13,15,951.5,83.0,2.5,17.0,737.0,1046.33,787.73
2016,3,1,13,30,947.0,82.0,2.5,17.0,722.0,1024.75,774.22
2016,3,1,13,45,941.0,81.0,2.55,17.0,699.5,998.11,757.94
2016,3,1,14,0,935.0,80.0,2.6,17.0,677.0,968.04,739.31
2016,3,1,14,15,924.0,78.5,2.6,16.5,646.5,929.65,715.77
2016,3,1,14,30,913.0,77.0,2.6,16.0,616.0,888.49,690.08
2016,3,1,14,45,899.5,75.0,2.6,16.0,579.0,842.16,659.14
2016,3,1,15,0,886.0,73.0,2.6,16.0,542.0,793.76,626.35
2016,3,1,15,15,866.0,70.5,2.55,16.0,499.5,738.13,587.48
2016,3,1,15,30,846.0,68.0,2.5,16.0,457.0,681.58,547.32
2016,3,1,15,45,818.0,65.5,2.5,16.0,410.0,624.67,504.14
2016,3,1,16,0,790.0,63.0,2.5,16.0,363.0,562.09,455.11
2016,3,1,16,15,751.0,59.0,2.3,15.5,313.0,492.7,399.29
2016,3,1,16,30,712.0,55.0,2.1,15.0,263.0,425.81,343.54
2016,3,1,16,45,650.0,50.0,1.95,14.5,212.5,350.77,279.65
2016,3,1,17,0,588.0,45.0,1.8,14.0,162.0,281.69,218.84
2016,3,1,17,15,490.0,37.0,1.7,13.5,115.0,206.47,152.93
2016,3,1,17,30,392.0,29.0,1.6,13.0,68.0,141.48,94.38
2016,3,1,17,45,196.0,14.5,1.55,13.0,34.0,58.53,2.87
2016,3,1,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,2,6,45,119.0,10.0,2.05,12.0,17.0,23.94,0.0
2016,3,2,7,0,238.0,20.0,2.2,12.0,34.0,75.2,25.23
2016,3,2,7,15,363.5,30.5,2.3,12.5,76.0,138.56,95.52
2016,3,2,7,30,489.0,41.0,2.4,13.0,118.0,213.97,161.23
2016,3,2,7,45,275.5,70.0,2.5,13.5,116.5,189.61,150.35
2016,3,2,8,0,62.0,99.0,2.6,14.0,115.0,116.58,93.32
2016,3,2,8,15,71.0,119.5,2.5,14.0,141.5,143.56,116.75
2016,3,2,8,30,80.0,140.0,2.4,14.0,168.0,171.63,140.55
2016,3,2,8,45,212.5,151.0,2.3,14.5,239.0,290.23,239.35
2016,3,2,9,0,345.0,162.0,2.2,15.0,310.0,400.19,328.2
2016,3,2,9,15,588.0,121.0,2.2,15.0,404.0,571.34,463.87
2016,3,2,9,30,831.0,80.0,2.2,15.0,498.0,734.14,586.13
2016,3,2,9,45,692.0,128.5,2.25,15.5,494.5,717.79,570.5
2016,3,2,10,0,553.0,177.0,2.3,16.0,491.0,672.71,533.72
2016,3,2,10,15,719.5,133.5,2.35,16.0,566.0,802.26,629.16
2016,3,2,10,30,886.0,90.0,2.4,16.0,641.0,911.39,703.95
2016,3,2,10,45,824.5,116.5,2.5,16.5,645.5,920.65,707.74
2016,3,2,11,0,763.0,143.0,2.6,17.0,650.0,919.09,705.18
2016,3,2,11,15,652.5,190.0,2.7,17.0,632.0,878.71,677.24
2016,3,2,11,30,542.0,237.0,2.8,17.0,614.0,821.5,635.53
2016,3,2,11,45,486.0,265.0,2.95,17.0,606.0,802.25,621.25
2016,3,2,12,0,430.0,293.0,3.1,17.0,598.0,778.81,603.55
2016,3,2,12,15,439.5,289.5,3.2,17.0,602.0,786.98,610.27
2016,3,2,12,30,449.0,286.0,3.3,17.0,606.0,792.89,615.23
2016,3,2,12,45,390.5,301.0,3.4,17.0,578.0,725.16,565.94
2016,3,2,13,0,332.0,316.0,3.5,17.0,550.0,679.4,531.9
2016,3,2,13,15,316.5,320.0,3.5,16.5,539.0,663.65,521.39
2016,3,2,13,30,301.0,324.0,3.5,16.0,528.0,646.9,509.92
2016,3,2,13,45,165.5,290.5,3.5,16.0,402.5,452.36,360.82
2016,3,2,14,0,30.0,257.0,3.5,16.0,277.0,265.83,211.77
2016,3,2,14,15,65.0,264.0,3.45,16.0,304.0,304.5,244.53
2016,3,2,14,30,100.0,271.0,3.4,16.0,331.0,341.29,274.92
2016,3,2,14,45,210.5,246.5,3.4,16.0,362.0,421.71,341.55
2016,3,2,15,0,321.0,222.0,3.4,16.0,393.0,491.71,398.55
2016,3,2,15,15,185.0,206.0,3.35,15.5,302.5,342.59,279.58
2016,3,2,15,30,49.0,190.0,3.3,15.0,212.0,208.24,169.1
2016,3,2,15,45,91.5,175.5,3.3,15.0,212.5,220.04,180.28
2016,3,2,16,0,134.0,161.0,3.3,15.0,213.0,239.48,196.85
2016,3,2,16,15,119.0,142.0,3.15,14.5,183.5,205.08,168.29
2016,3,2,16,30,104.0,123.0,3.0,14.0,154.0,172.32,140.7
2016,3,2,16,45,94.0,101.0,2.95,14.0,125.0,140.2,112.92
2016,3,2,17,0,84.0,79.0,2.9,14.0,96.0,109.28,85.72
2016,3,2,17,15,60.5,57.5,2.8,13.5,68.0,75.89,56.64
2016,3,2,17,30,37.0,36.0,2.7,13.0,40.0,45.21,29.78
2016,3,2,17,45,18.5,18.0,2.6,13.0,20.0,18.24,0.0
2016,3,2,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
