Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,10.0,2.2,12.5,10.0,7.87,0.0
2016,3,3,7,0,0.0,20.0,2.2,13.0,20.0,15.39,3.29
2016,3,3,7,15,27.0,39.5,2.3,13.0,44.0,41.67,27.82
2016,3,3,7,30,54.0,59.0,2.4,13.0,68.0,75.2,56.72
2016,3,3,7,45,70.0,80.5,2.5,13.5,96.0,105.53,83.26
2016,3,3,8,0,86.0,102.0,2.6,14.0,124.0,137.79,111.2
2016,3,3,8,15,97.0,123.0,2.5,14.0,153.0,168.94,137.99
2016,3,3,8,30,108.0,144.0,2.4,14.0,182.0,201.35,165.35
2016,3,3,8,45,54.0,125.0,2.3,14.0,144.0,142.15,115.63
2016,3,3,9,0,0.0,106.0,2.2,14.0,106.0,83.54,65.36
2016,3,3,9,15,0.0,96.5,2.1,14.0,96.5,75.03,58.08
2016,3,3,9,30,0.0,87.0,2.0,14.0,87.0,66.95,51.12
2016,3,3,9,45,9.0,149.0,1.95,14.5,154.5,126.86,101.03
2016,3,3,10,0,18.0,211.0,1.9,15.0,222.0,190.79,152.89
2016,3,3,10,15,17.5,219.0,1.9,15.0,230.0,197.66,157.92
2016,3,3,10,30,17.0,227.0,1.9,15.0,238.0,204.57,163.15
2016,3,3,10,45,37.5,261.0,1.95,15.0,286.0,276.44,220.79
2016,3,3,11,0,58.0,295.0,2.0,15.0,334.0,332.68,264.97
2016,3,3,11,15,83.5,314.0,2.2,15.0,372.0,378.77,301.31
2016,3,3,11,30,109.0,333.0,2.4,15.0,410.0,425.77,338.09
2016,3,3,11,45,110.5,336.5,2.6,15.0,415.5,432.1,342.94
2016,3,3,12,0,112.0,340.0,2.8,15.0,421.0,438.13,347.81
2016,3,3,12,15,77.0,323.0,2.7,15.0,378.5,384.33,305.08
2016,3,3,12,30,42.0,306.0,2.6,15.0,336.0,330.46,262.11
2016,3,3,12,45,84.0,324.0,2.55,15.0,383.5,392.18,311.72
2016,3,3,13,0,126.0,342.0,2.5,15.0,431.0,477.15,377.45
2016,3,3,13,15,127.0,334.0,2.4,15.0,422.5,467.55,369.78
2016,3,3,13,30,128.0,326.0,2.3,15.0,414.0,457.42,362.29
2016,3,3,13,45,72.5,280.5,2.25,15.0,330.5,330.54,263.56
2016,3,3,14,0,17.0,235.0,2.2,15.0,247.0,211.93,168.6
2016,3,3,14,15,19.0,230.5,2.1,15.0,243.0,209.63,167.38
2016,3,3,14,30,21.0,226.0,2.0,15.0,239.0,207.27,165.81
2016,3,3,14,45,73.5,234.5,1.95,15.0,275.0,276.73,223.45
2016,3,3,15,0,126.0,243.0,1.9,15.0,311.0,342.43,276.72
2016,3,3,15,15,63.0,184.5,1.9,15.0,218.5,212.92,172.29
2016,3,3,15,30,0.0,126.0,1.9,15.0,126.0,100.55,79.0
2016,3,3,15,45,15.0,137.5,1.9,15.0,143.5,121.47,97.2
2016,3,3,16,0,30.0,149.0,1.9,15.0,161.0,151.95,122.91
2016,3,3,16,15,24.0,130.0,1.75,14.5,138.5,120.86,97.14
2016,3,3,16,30,18.0,111.0,1.6,14.0,116.0,100.5,80.15
2016,3,3,16,45,10.0,91.0,1.5,14.0,94.0,79.09,61.87
2016,3,3,17,0,2.0,71.0,1.4,14.0,72.0,58.67,44.31
2016,3,3,17,15,1.0,51.0,1.3,13.5,51.5,41.41,29.29
2016,3,3,17,30,0.0,31.0,1.2,13.0,31.0,24.21,14.13
2016,3,3,17,45,0.0,15.5,1.2,13.0,15.5,11.82,0.0
2016,3,3,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,9.5,1.75,12.5,9.5,7.47,0.0
2016,3,4,7,0,0.0,19.0,1.9,13.0,19.0,14.5,3.78
2016,3,4,7,15,5.5,38.5,2.05,13.0,39.5,32.24,20.89
2016,3,4,7,30,11.0,58.0,2.2,13.0,60.0,50.7,37.14
2016,3,4,7,45,20.5,78.5,2.35,13.5,84.0,77.09,59.94
2016,3,4,8,0,30.0,99.0,2.5,14.0,108.0,101.19,80.64
2016,3,4,8,15,37.5,119.0,2.65,14.0,132.0,124.99,101.03
2016,3,4,8,30,45.0,139.0,2.8,14.0,156.0,149.78,121.97
2016,3,4,8,45,22.5,127.5,2.95,14.5,136.0,125.13,100.77
2016,3,4,9,0,0.0,116.0,3.1,15.0,116.0,92.15,72.35
2016,3,4,9,15,0.0,127.0,3.3,15.0,127.0,101.21,79.74
2016,3,4,9,30,0.0,138.0,3.5,15.0,138.0,110.34,87.12
2016,3,4,9,45,15.0,183.5,3.7,15.5,192.0,162.59,130.26
2016,3,4,10,0,30.0,229.0,3.9,16.0,246.0,234.53,188.47
2016,3,4,10,15,15.0,189.0,3.9,16.0,197.5,167.44,133.27
2016,3,4,10,30,0.0,149.0,3.9,16.0,149.0,118.69,92.77
2016,3,4,10,45,0.0,150.5,3.95,16.0,150.5,119.84,93.62
2016,3,4,11,0,0.0,152.0,4.0,16.0,152.0,121.03,94.47
2016,3,4,11,15,0.0,85.5,4.0,15.5,85.5,65.96,49.26
2016,3,4,11,30,0.0,19.0,4.0,15.0,19.0,14.58,6.56
2016,3,4,11,45,2.5,107.0,4.05,15.0,108.5,85.7,65.78
2016,3,4,12,0,5.0,195.0,4.1,15.0,198.0,163.4,129.33
2016,3,4,12,15,5.5,200.5,4.2,15.0,204.5,168.8,133.61
2016,3,4,12,30,6.0,206.0,4.3,15.0,211.0,174.22,138.04
2016,3,4,12,45,20.5,250.5,4.4,15.0,265.5,229.51,183.28
2016,3,4,13,0,35.0,295.0,4.5,15.0,320.0,310.55,248.37
2016,3,4,13,15,35.5,288.5,4.45,15.0,313.5,303.88,243.05
2016,3,4,13,30,36.0,282.0,4.4,15.0,307.0,297.15,237.92
2016,3,4,13,45,37.0,276.0,4.35,15.0,301.0,291.36,233.61
2016,3,4,14,0,38.0,270.0,4.3,15.0,295.0,285.52,229.27
2016,3,4,14,15,27.5,245.0,4.1,15.0,263.0,249.34,200.18
2016,3,4,14,30,17.0,220.0,3.9,15.0,231.0,197.77,158.51
2016,3,4,14,45,38.5,226.0,3.75,15.0,247.5,238.21,192.4
2016,3,4,15,0,60.0,232.0,3.6,15.0,264.0,261.04,211.7
2016,3,4,15,15,30.0,125.5,3.55,14.5,141.5,129.88,104.37
2016,3,4,15,30,0.0,19.0,3.5,14.0,19.0,14.5,6.73
2016,3,4,15,45,0.0,26.5,3.5,14.0,26.5,20.22,11.68
2016,3,4,16,0,0.0,34.0,3.5,14.0,34.0,25.95,16.64
2016,3,4,16,15,0.0,29.5,3.6,14.0,29.5,22.49,13.71
2016,3,4,16,30,0.0,25.0,3.7,14.0,25.0,19.03,10.75
2016,3,4,16,45,0.0,20.0,3.8,14.0,20.0,15.21,7.44
2016,3,4,17,0,0.0,15.0,3.9,14.0,15.0,11.39,4.1
2016,3,4,17,15,0.0,10.5,4.05,14.0,10.5,7.96,1.07
2016,3,4,17,30,0.0,6.0,4.2,14.0,6.0,4.54,0.0
2016,3,4,17,45,0.0,3.0,4.35,14.0,3.0,2.27,0.0
2016,3,4,18,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,7.5,5.65,13.5,7.5,5.9,0.0
2016,3,5,7,0,0.0,15.0,6.0,14.0,15.0,11.41,2.28
2016,3,5,7,15,0.0,31.0,6.25,14.0,31.0,23.7,13.97
2016,3,5,7,30,0.0,47.0,6.5,14.0,47.0,36.69,25.43
2016,3,5,7,45,0.0,64.5,6.75,14.5,64.5,51.08,37.94
2016,3,5,8,0,0.0,82.0,7.0,15.0,82.0,65.54,50.34
2016,3,5,8,15,0.0,100.5,7.0,15.0,100.5,81.0,63.49
2016,3,5,8,30,0.0,119.0,7.0,15.0,119.0,96.57,76.57
2016,3,5,8,45,0.0,92.5,7.0,15.0,92.5,72.23,55.82
2016,3,5,9,0,0.0,66.0,7.0,15.0,66.0,50.62,37.39
2016,3,5,9,15,0.0,64.0,7.0,15.0,64.0,49.09,35.99
2016,3,5,9,30,0.0,62.0,7.0,15.0,62.0,47.57,34.59
2016,3,5,9,45,0.0,92.5,7.05,15.5,92.5,71.35,54.34
2016,3,5,10,0,0.0,123.0,7.1,16.0,123.0,96.68,75.15
2016,3,5,10,15,4.0,164.5,7.3,16.0,167.5,135.79,107.43
2016,3,5,10,30,8.0,206.0,7.5,16.0,212.0,176.38,140.64
2016,3,5,10,45,4.0,163.0,7.75,16.5,166.0,134.27,105.6
2016,3,5,11,0,0.0,120.0,8.0,17.0,120.0,93.9,72.03
2016,3,5,11,15,4.0,168.5,8.1,17.0,172.0,139.02,109.07
2016,3,5,11,30,8.0,217.0,8.2,17.0,224.0,185.98,147.28
2016,3,5,11,45,4.0,165.0,8.3,17.0,168.5,135.99,106.41
2016,3,5,12,0,0.0,113.0,8.4,17.0,113.0,88.14,67.08
2016,3,5,12,15,76.0,235.0,8.5,16.5,290.0,289.55,234.14
2016,3,5,12,30,152.0,357.0,8.6,16.0,467.0,519.35,418.52
2016,3,5,12,45,80.0,285.0,8.7,16.0,343.0,344.6,278.18
2016,3,5,13,0,8.0,213.0,8.8,16.0,219.0,182.34,144.73
2016,3,5,13,15,7.5,209.0,9.25,16.0,214.5,178.25,141.62
2016,3,5,13,30,7.0,205.0,9.7,16.0,210.0,174.2,138.45
2016,3,5,13,45,3.5,139.0,10.15,16.0,141.5,113.17,88.4
2016,3,5,14,0,0.0,73.0,10.6,16.0,73.0,56.21,41.22
2016,3,5,14,15,0.0,64.5,11.15,15.5,64.5,49.61,35.88
2016,3,5,14,30,0.0,56.0,11.7,15.0,56.0,43.01,30.5
2016,3,5,14,45,0.0,40.5,12.3,15.0,40.5,31.04,20.51
2016,3,5,15,0,0.0,25.0,12.9,15.0,25.0,19.12,10.5
2016,3,5,15,15,0.0,32.0,13.1,15.0,32.0,24.47,15.07
2016,3,5,15,30,0.0,39.0,13.3,15.0,39.0,29.83,19.67
2016,3,5,15,45,0.0,22.5,13.5,15.0,22.5,17.16,8.96
2016,3,5,16,0,0.0,6.0,13.7,15.0,6.0,4.56,0.0
2016,3,5,16,15,0.0,5.0,13.65,15.0,5.0,3.8,0.0
2016,3,5,16,30,0.0,4.0,13.6,15.0,4.0,3.03,0.0
2016,3,5,16,45,0.0,3.5,13.6,15.0,3.5,2.65,0.0
2016,3,5,17,0,0.0,3.0,13.6,15.0,3.0,2.27,0.0
2016,3,5,17,15,0.0,2.0,13.35,14.5,2.0,1.51,0.0
2016,3,5,17,30,0.0,1.0,13.1,14.0,1.0,0.75,0.0
2016,3,5,17,45,0.0,0.5,12.85,14.0,0.5,0.38,0.0
2016,3,5,18,0,0.0,0.0,12.6,14.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,12.2,14.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,11.8,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,11.45,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,11.1,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,10.45,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,9.8,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,9.25,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,8.5,13.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,7.35,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,6.35,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,6,6,45,63.5,16.5,4.8,11.5,21.5,21.24,0.0
2016,3,6,7,0,127.0,33.0,4.8,12.0,43.0,61.53,35.06
2016,3,6,7,15,242.0,49.0,4.95,12.0,85.5,120.55,86.78
2016,3,6,7,30,357.0,65.0,5.1,12.0,128.0,189.46,146.07
2016,3,6,7,45,433.5,76.0,5.25,12.5,177.5,252.8,202.42
2016,3,6,8,0,510.0,87.0,5.4,13.0,227.0,328.85,268.97
2016,3,6,8,15,562.5,94.5,5.45,13.0,276.5,395.04,327.0
2016,3,6,8,30,615.0,102.0,5.5,13.0,326.0,465.81,387.52
2016,3,6,8,45,650.0,108.5,5.6,13.0,374.0,529.2,440.76
2016,3,6,9,0,685.0,115.0,5.7,13.0,422.0,594.48,494.29
2016,3,6,9,15,711.5,119.5,5.65,13.0,466.0,653.24,541.09
2016,3,6,9,30,738.0,124.0,5.6,13.0,510.0,712.23,587.02
2016,3,6,9,45,758.0,127.0,5.6,13.0,548.5,764.37,626.41
2016,3,6,10,0,778.0,130.0,5.6,13.0,587.0,815.47,663.71
2016,3,6,10,15,653.5,173.5,5.5,13.0,572.0,782.51,636.28
2016,3,6,10,30,529.0,217.0,5.4,13.0,557.0,729.96,592.67
2016,3,6,10,45,423.5,262.5,5.35,13.5,541.0,695.49,561.75
2016,3,6,11,0,318.0,308.0,5.3,14.0,525.0,634.77,510.98
2016,3,6,11,15,384.5,295.5,5.35,14.0,565.0,692.97,557.19
2016,3,6,11,30,451.0,283.0,5.4,14.0,605.0,774.15,619.13
2016,3,6,11,45,502.5,267.0,5.45,14.0,630.0,815.83,651.16
2016,3,6,12,0,554.0,251.0,5.5,14.0,655.0,855.59,681.84
2016,3,6,12,15,320.5,298.5,5.65,14.0,532.5,648.68,521.25
2016,3,6,12,30,87.0,346.0,5.8,14.0,410.0,416.51,334.75
2016,3,6,12,45,78.5,339.0,5.95,14.0,396.5,400.02,322.25
2016,3,6,13,0,70.0,332.0,6.1,14.0,383.0,383.44,309.13
2016,3,6,13,15,69.0,325.5,6.25,14.0,375.0,374.76,302.58
2016,3,6,13,30,68.0,319.0,6.4,14.0,367.0,365.95,295.92
2016,3,6,13,45,176.0,310.0,6.55,14.0,427.5,478.74,389.64
2016,3,6,14,0,284.0,301.0,6.7,14.0,488.0,584.63,476.05
2016,3,6,14,15,237.5,292.5,6.8,13.5,444.5,504.57,413.4
2016,3,6,14,30,191.0,284.0,6.9,13.0,401.0,447.86,368.45
2016,3,6,14,45,103.0,241.5,7.05,13.0,304.0,305.76,252.01
2016,3,6,15,0,15.0,199.0,7.2,13.0,207.0,176.29,143.11
2016,3,6,15,15,7.5,172.0,7.3,13.0,176.0,146.12,118.14
2016,3,6,15,30,0.0,145.0,7.4,13.0,145.0,116.97,93.75
2016,3,6,15,45,0.0,121.5,7.5,13.0,121.5,96.82,76.99
2016,3,6,16,0,0.0,98.0,7.6,13.0,98.0,76.97,60.32
2016,3,6,16,15,0.0,84.5,7.65,12.5,84.5,65.94,51.15
2016,3,6,16,30,0.0,71.0,7.7,12.0,71.0,55.0,41.9
2016,3,6,16,45,0.0,57.0,7.8,12.0,57.0,43.72,32.14
2016,3,6,17,0,0.0,43.0,7.9,12.0,43.0,32.88,22.65
2016,3,6,17,15,0.0,31.0,7.95,12.0,31.0,23.65,14.49
2016,3,6,17,30,0.0,19.0,8.0,12.0,19.0,14.45,6.32
2016,3,6,17,45,0.0,9.5,8.1,12.0,9.5,7.21,0.0
2016,3,6,18,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,6.9,11.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,7.5,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,8.3,9.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,8.7,9.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,7.45,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,6.55,9.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,7.0,4.8,9.0,7.0,5.51,0.0
2016,3,7,7,0,0.0,14.0,5.0,9.0,14.0,10.64,2.55
2016,3,7,7,15,0.0,26.5,5.2,9.0,26.5,20.21,11.51
2016,3,7,7,30,0.0,39.0,5.4,9.0,39.0,29.81,20.15
2016,3,7,7,45,0.0,53.0,5.65,9.5,53.0,40.74,29.81
2016,3,7,8,0,0.0,67.0,5.9,10.0,67.0,51.99,39.63
2016,3,7,8,15,0.0,81.0,5.95,10.0,81.0,63.33,49.45
2016,3,7,8,30,0.0,95.0,6.0,10.0,95.0,74.74,59.21
2016,3,7,8,45,397.0,88.5,6.05,10.0,268.5,346.09,294.96
2016,3,7,9,0,794.0,82.0,6.1,10.0,442.0,627.49,529.41
2016,3,7,9,15,816.0,85.0,6.1,10.0,486.0,685.73,575.88
2016,3,7,9,30,838.0,88.0,6.1,10.0,530.0,743.54,620.55
2016,3,7,9,45,419.0,50.0,6.1,10.5,271.0,402.43,341.97
2016,3,7,10,0,0.0,12.0,6.1,11.0,12.0,9.18,2.18
2016,3,7,10,15,47.0,156.0,6.2,11.0,186.5,175.96,144.77
2016,3,7,10,30,94.0,300.0,6.3,11.0,361.0,365.05,300.69
2016,3,7,10,45,166.0,313.5,6.4,11.0,426.0,469.03,385.82
2016,3,7,11,0,238.0,327.0,6.5,11.0,491.0,556.0,456.42
2016,3,7,11,15,184.0,338.0,6.65,11.0,466.5,520.7,426.34
2016,3,7,11,30,130.0,349.0,6.8,11.0,442.0,482.72,394.25
2016,3,7,11,45,193.0,350.5,6.95,11.5,491.0,548.76,448.0
2016,3,7,12,0,256.0,352.0,7.1,12.0,540.0,639.13,519.37
2016,3,7,12,15,374.5,314.5,7.25,12.0,590.5,719.02,585.35
2016,3,7,12,30,493.0,277.0,7.4,12.0,641.0,821.45,667.29
2016,3,7,12,45,461.0,288.5,7.6,12.0,626.0,798.13,648.83
2016,3,7,13,0,429.0,300.0,7.8,12.0,611.0,772.65,629.09
2016,3,7,13,15,523.5,257.5,7.85,12.0,629.5,815.56,665.72
2016,3,7,13,30,618.0,215.0,7.9,12.0,648.0,859.63,702.69
2016,3,7,13,45,459.0,257.5,7.95,12.0,574.0,731.37,600.09
2016,3,7,14,0,300.0,300.0,8.0,12.0,500.0,596.68,490.91
2016,3,7,14,15,200.0,291.5,8.0,12.0,422.5,468.91,387.3
2016,3,7,14,30,100.0,283.0,8.0,12.0,345.0,349.01,287.85
2016,3,7,14,45,123.0,268.0,8.05,12.0,339.5,366.98,303.83
2016,3,7,15,0,146.0,253.0,8.1,12.0,334.0,364.09,302.64
2016,3,7,15,15,251.5,220.5,8.0,12.0,347.0,416.99,348.95
2016,3,7,15,30,357.0,188.0,7.9,12.0,360.0,442.95,372.46
2016,3,7,15,45,521.5,141.5,7.85,12.0,366.0,496.68,418.44
2016,3,7,16,0,686.0,95.0,7.8,12.0,372.0,524.16,441.14
2016,3,7,16,15,643.5,89.0,7.7,11.5,322.5,455.8,382.91
2016,3,7,16,30,601.0,83.0,7.6,11.0,273.0,390.6,325.98
2016,3,7,16,45,542.0,74.5,7.5,11.0,223.0,319.63,262.45
2016,3,7,17,0,483.0,66.0,7.4,11.0,173.0,254.62,203.11
2016,3,7,17,15,386.5,55.0,7.35,10.5,126.0,182.59,139.01
2016,3,7,17,30,290.0,44.0,7.3,10.0,79.0,120.79,84.63
2016,3,7,17,45,158.5,27.0,7.3,10.0,45.0,60.24,29.35
2016,3,7,18,0,27.0,10.0,7.3,10.0,11.0,10.83,0.0
2016,3,7,18,15,13.5,5.0,7.3,10.0,5.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,7.85,9.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,7.75,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,6.85,8.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,6.65,8.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,5.25,7.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,8,6,45,146.5,15.5,4.0,9.0,28.0,37.5,0.0
2016,3,8,7,0,293.0,31.0,4.0,10.0,56.0,96.43,58.72
2016,3,8,7,15,403.5,41.5,3.95,10.0,102.5,155.72,111.75
2016,3,8,7,30,514.0,52.0,3.9,10.0,149.0,228.63,176.05
2016,3,8,7,45,569.5,61.0,3.9,10.5,198.5,292.35,234.13
2016,3,8,8,0,625.0,70.0,3.9,11.0,248.0,361.92,295.92
2016,3,8,8,15,668.5,76.0,3.8,11.0,298.5,427.88,353.69
2016,3,8,8,30,712.0,82.0,3.7,11.0,349.0,497.32,412.51
2016,3,8,8,45,728.5,90.5,3.65,11.5,394.5,556.27,460.31
2016,3,8,9,0,745.0,99.0,3.6,12.0,440.0,615.15,506.34
2016,3,8,9,15,764.5,95.5,3.5,12.0,475.0,659.82,541.25
2016,3,8,9,30,784.0,92.0,3.4,12.0,510.0,706.58,576.16
2016,3,8,9,45,769.5,106.5,3.3,12.0,541.5,744.96,602.88
2016,3,8,10,0,755.0,121.0,3.2,12.0,573.0,784.14,629.87
2016,3,8,10,15,659.5,164.5,3.15,12.0,574.5,776.59,622.43
2016,3,8,10,30,564.0,208.0,3.1,12.0,576.0,749.63,599.49
2016,3,8,10,45,411.5,266.5,3.05,12.0,540.5,686.15,547.76
2016,3,8,11,0,259.0,325.0,3.0,12.0,505.0,594.57,474.62
2016,3,8,11,15,224.5,338.5,2.9,12.0,497.5,559.15,446.96
2016,3,8,11,30,190.0,352.0,2.8,12.0,490.0,543.71,433.67
2016,3,8,11,45,95.0,232.0,2.75,12.0,301.0,324.38,262.19
2016,3,8,12,0,0.0,112.0,2.7,12.0,112.0,87.31,67.31
2016,3,8,12,15,105.0,237.0,2.7,12.0,314.5,340.89,277.23
2016,3,8,12,30,210.0,362.0,2.7,12.0,517.0,579.24,461.63
2016,3,8,12,45,266.5,348.0,2.75,12.0,543.0,643.22,509.55
2016,3,8,13,0,323.0,334.0,2.8,12.0,569.0,681.2,539.32
2016,3,8,13,15,163.5,264.0,2.9,12.0,383.0,422.74,341.12
2016,3,8,13,30,4.0,194.0,3.0,12.0,197.0,160.97,128.12
2016,3,8,13,45,3.5,189.5,3.2,12.0,192.0,156.58,125.16
2016,3,8,14,0,3.0,185.0,3.4,12.0,187.0,152.24,121.78
2016,3,8,14,15,35.0,229.5,3.3,11.5,251.5,237.64,193.42
2016,3,8,14,30,67.0,274.0,3.2,11.0,316.0,310.3,253.55
2016,3,8,14,45,33.5,196.5,3.15,11.0,217.5,201.77,164.61
2016,3,8,15,0,0.0,119.0,3.1,11.0,119.0,93.33,73.72
2016,3,8,15,15,6.0,146.5,2.8,11.0,149.5,121.72,98.13
2016,3,8,15,30,12.0,174.0,2.5,11.0,180.0,151.09,123.08
2016,3,8,15,45,6.0,132.5,2.25,11.0,135.5,110.05,88.65
2016,3,8,16,0,0.0,91.0,2.0,11.0,91.0,70.85,55.45
2016,3,8,16,15,0.0,79.0,1.65,10.5,79.0,61.15,47.41
2016,3,8,16,30,0.0,67.0,1.3,10.0,67.0,51.53,39.27
2016,3,8,16,45,0.0,55.0,1.0,10.0,55.0,42.12,31.11
2016,3,8,17,0,0.0,43.0,0.7,10.0,43.0,32.87,22.98
2016,3,8,17,15,0.0,31.5,1.05,9.5,31.5,24.03,15.12
2016,3,8,17,30,0.0,20.0,1.4,9.0,20.0,15.22,7.22
2016,3,8,17,45,0.0,11.5,1.75,9.0,11.5,8.73,0.53
2016,3,8,18,0,0.0,3.0,2.1,9.0,3.0,2.36,0.0
2016,3,8,18,15,0.0,1.5,2.2,9.0,1.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,3.0,4.35,11.0,3.0,2.27,0.0
2016,3,9,7,0,0.0,6.0,4.4,11.0,6.0,4.54,0.0
2016,3,9,7,15,0.0,10.5,4.4,11.0,10.5,7.96,1.1
2016,3,9,7,30,0.0,15.0,4.4,11.0,15.0,11.39,4.17
2016,3,9,7,45,0.0,20.5,4.4,11.5,20.5,15.59,7.87
2016,3,9,8,0,0.0,26.0,4.4,12.0,26.0,19.8,11.52
2016,3,9,8,15,0.0,31.0,4.3,12.0,31.0,23.64,14.84
2016,3,9,8,30,0.0,36.0,4.2,12.0,36.0,27.48,18.13
2016,3,9,8,45,0.0,75.5,4.1,12.5,75.5,57.97,44.15
2016,3,9,9,0,0.0,115.0,4.0,13.0,115.0,90.65,71.6
2016,3,9,9,15,17.0,164.5,3.9,13.0,174.0,145.55,117.8
2016,3,9,9,30,34.0,214.0,3.8,13.0,233.0,218.2,177.8
2016,3,9,9,45,21.5,207.0,3.75,13.5,219.5,187.73,151.66
2016,3,9,10,0,9.0,200.0,3.7,14.0,206.0,171.14,137.11
2016,3,9,10,15,26.5,239.0,3.7,14.0,256.5,221.8,178.69
2016,3,9,10,30,44.0,278.0,3.7,14.0,307.0,295.18,237.69
2016,3,9,10,45,23.0,226.0,3.7,14.5,241.5,207.18,165.7
2016,3,9,11,0,2.0,174.0,3.7,15.0,176.0,141.47,111.31
2016,3,9,11,15,2.5,176.5,3.7,15.0,178.5,144.08,113.43
2016,3,9,11,30,3.0,179.0,3.7,15.0,181.0,146.73,115.51
2016,3,9,11,45,1.5,146.5,3.75,15.0,147.5,117.46,91.53
2016,3,9,12,0,0.0,114.0,3.8,15.0,114.0,88.95,68.1
2016,3,9,12,15,15.0,207.0,3.8,15.0,218.0,183.29,145.61
2016,3,9,12,30,30.0,300.0,3.8,15.0,322.0,307.44,244.78
2016,3,9,12,45,86.0,329.5,3.85,15.5,392.5,394.29,313.95
2016,3,9,13,0,142.0,359.0,3.9,16.0,463.0,504.12,398.84
2016,3,9,13,15,113.5,345.5,3.9,16.0,427.5,436.73,346.52
2016,3,9,13,30,85.0,332.0,3.9,16.0,392.0,393.22,312.54
2016,3,9,13,45,77.5,318.0,3.9,16.0,371.5,369.79,294.6
2016,3,9,14,0,70.0,304.0,3.9,16.0,351.0,346.59,276.68
2016,3,9,14,15,99.5,297.5,3.9,16.0,361.0,364.32,292.05
2016,3,9,14,30,129.0,291.0,3.9,16.0,371.0,398.71,320.09
2016,3,9,14,45,166.5,272.5,3.9,16.0,370.0,404.73,326.33
2016,3,9,15,0,204.0,254.0,3.9,16.0,369.0,407.51,329.98
2016,3,9,15,15,143.0,232.5,3.85,15.5,310.5,331.77,269.67
2016,3,9,15,30,82.0,211.0,3.8,15.0,252.0,247.31,201.39
2016,3,9,15,45,77.0,190.0,3.8,15.0,225.5,219.96,179.45
2016,3,9,16,0,72.0,169.0,3.8,15.0,199.0,193.17,157.55
2016,3,9,16,15,64.0,149.0,3.65,14.5,173.0,166.44,135.57
2016,3,9,16,30,56.0,129.0,3.5,14.0,147.0,140.69,114.04
2016,3,9,16,45,48.5,107.5,3.35,14.0,121.0,114.64,91.72
2016,3,9,17,0,41.0,86.0,3.2,14.0,95.0,89.61,69.98
2016,3,9,17,15,27.0,65.0,3.15,13.5,70.0,64.2,48.03
2016,3,9,17,30,13.0,44.0,3.1,13.0,45.0,40.59,27.68
2016,3,9,17,45,6.5,26.0,3.1,13.0,26.5,21.54,9.66
2016,3,9,18,0,0.0,8.0,3.1,13.0,8.0,6.29,0.0
2016,3,9,18,15,0.0,4.0,3.15,13.0,4.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,6,45,30.0,17.5,6.05,12.5,20.5,19.4,0.0
2016,3,10,7,0,60.0,35.0,6.2,13.0,41.0,44.55,27.76
2016,3,10,7,15,95.0,55.5,6.3,13.0,71.5,76.48,55.51
2016,3,10,7,30,130.0,76.0,6.4,13.0,102.0,112.77,87.25
2016,3,10,7,45,149.5,97.5,6.5,13.5,135.5,148.56,118.98
2016,3,10,8,0,169.0,119.0,6.6,14.0,169.0,186.68,152.32
2016,3,10,8,15,187.0,138.5,6.8,14.0,203.0,224.24,185.03
2016,3,10,8,30,205.0,158.0,7.0,14.0,237.0,263.69,218.87
2016,3,10,8,45,102.5,128.0,7.2,14.5,167.5,182.44,150.19
2016,3,10,9,0,0.0,98.0,7.4,15.0,98.0,76.19,58.85
2016,3,10,9,15,0.0,116.0,7.4,15.0,116.0,91.05,71.18
2016,3,10,9,30,0.0,134.0,7.4,15.0,134.0,106.1,83.54
2016,3,10,9,45,0.0,73.0,7.4,15.5,73.0,56.13,41.5
2016,3,10,10,0,0.0,12.0,7.4,16.0,12.0,9.18,2.05
2016,3,10,10,15,0.0,71.0,7.3,16.0,71.0,54.64,40.0
2016,3,10,10,30,0.0,130.0,7.2,16.0,130.0,102.14,79.21
2016,3,10,10,45,0.0,119.5,7.1,16.0,119.5,93.39,71.86
2016,3,10,11,0,0.0,109.0,7.0,16.0,109.0,84.77,64.67
2016,3,10,11,15,0.0,105.5,6.85,16.0,105.5,81.94,62.26
2016,3,10,11,30,0.0,102.0,6.7,16.0,102.0,79.12,59.89
2016,3,10,11,45,0.0,103.5,6.6,16.0,103.5,80.36,60.87
2016,3,10,12,0,0.0,105.0,6.5,16.0,105.0,81.6,61.86
2016,3,10,12,15,0.0,77.0,6.35,16.0,77.0,59.45,43.62
2016,3,10,12,30,0.0,49.0,6.2,16.0,49.0,37.75,25.69
2016,3,10,12,45,0.0,47.5,6.05,16.0,47.5,36.59,24.74
2016,3,10,13,0,0.0,46.0,5.9,16.0,46.0,35.42,23.79
2016,3,10,13,15,0.0,57.0,5.65,15.5,57.0,43.92,30.92
2016,3,10,13,30,0.0,68.0,5.4,15.0,68.0,52.41,38.08
2016,3,10,13,45,0.0,52.5,5.2,15.0,52.5,40.4,28.13
2016,3,10,14,0,0.0,37.0,5.0,15.0,37.0,28.42,18.17
2016,3,10,14,15,0.0,30.5,4.8,15.0,30.5,23.4,14.0
2016,3,10,14,30,0.0,24.0,4.6,15.0,24.0,18.39,9.83
2016,3,10,14,45,0.0,50.0,4.45,15.0,50.0,38.37,26.68
2016,3,10,15,0,0.0,76.0,4.3,15.0,76.0,58.44,43.6
2016,3,10,15,15,0.0,56.0,4.2,15.0,56.0,42.95,30.68
2016,3,10,15,30,0.0,36.0,4.1,15.0,36.0,27.53,17.74
2016,3,10,15,45,0.0,34.5,4.05,15.0,34.5,26.36,16.81
2016,3,10,16,0,0.0,33.0,4.0,15.0,33.0,25.19,15.88
2016,3,10,16,15,0.0,28.5,4.0,14.5,28.5,21.73,13.0
2016,3,10,16,30,0.0,24.0,4.0,14.0,24.0,18.27,10.09
2016,3,10,16,45,0.0,19.5,4.0,14.0,19.5,14.83,7.12
2016,3,10,17,0,0.0,15.0,4.0,14.0,15.0,11.39,4.13
2016,3,10,17,15,0.0,11.0,4.2,14.0,11.0,8.34,1.44
2016,3,10,17,30,0.0,7.0,4.4,14.0,7.0,5.3,0.0
2016,3,10,17,45,0.0,4.0,4.6,14.0,4.0,3.02,0.0
2016,3,10,18,0,0.0,1.0,4.8,14.0,1.0,0.79,0.0
2016,3,10,18,15,0.0,0.5,4.95,13.5,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,8.75,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,10.25,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,10.7,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,10.75,12.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,14.5,10.85,12.0,14.5,11.05,0.0
2016,3,11,7,0,0.0,29.0,10.9,12.0,29.0,22.35,12.53
2016,3,11,7,15,1.5,49.5,10.5,12.0,50.0,39.6,27.83
2016,3,11,7,30,3.0,70.0,10.1,12.0,71.0,57.11,43.28
2016,3,11,7,45,11.0,90.5,9.75,12.0,93.5,77.33,60.86
2016,3,11,8,0,19.0,111.0,9.4,12.0,116.0,98.6,79.28
2016,3,11,8,15,24.5,130.5,9.25,12.0,138.5,126.16,102.96
2016,3,11,8,30,30.0,150.0,9.1,12.0,161.0,148.41,121.87
2016,3,11,8,45,15.0,98.0,8.95,12.0,103.5,85.43,67.92
2016,3,11,9,0,0.0,46.0,8.8,12.0,46.0,35.21,24.57
2016,3,11,9,15,0.0,44.0,8.55,12.0,44.0,33.69,23.19
2016,3,11,9,30,0.0,42.0,8.3,12.0,42.0,32.18,21.83
2016,3,11,9,45,8.0,131.5,8.05,12.5,137.0,109.93,87.64
2016,3,11,10,0,16.0,221.0,7.8,13.0,232.0,195.45,158.55
2016,3,11,10,15,8.0,157.5,7.75,13.0,163.0,132.36,105.71
2016,3,11,10,30,0.0,94.0,7.7,13.0,94.0,72.53,55.36
2016,3,11,10,45,13.0,184.5,7.7,13.0,194.0,160.53,128.96
2016,3,11,11,0,26.0,275.0,7.7,13.0,294.0,254.72,206.35
2016,3,11,11,15,31.5,292.0,7.7,13.0,315.5,298.37,241.63
2016,3,11,11,30,37.0,309.0,7.7,13.0,337.0,321.74,260.43
2016,3,11,11,45,464.5,212.5,7.7,13.0,562.5,714.16,585.1
2016,3,11,12,0,892.0,116.0,7.7,13.0,788.0,1029.41,826.0
2016,3,11,12,15,630.0,226.5,7.75,13.0,701.5,909.06,734.11
2016,3,11,12,30,368.0,337.0,7.8,13.0,615.0,730.27,590.94
2016,3,11,12,45,284.0,351.0,7.9,13.0,564.0,659.38,534.45
2016,3,11,13,0,200.0,365.0,8.0,13.0,513.0,565.12,458.9
2016,3,11,13,15,239.5,351.0,8.15,13.0,525.5,585.48,476.99
2016,3,11,13,30,279.0,337.0,8.3,13.0,538.0,625.91,510.22
2016,3,11,13,45,196.0,330.0,8.5,13.0,469.5,512.38,419.09
2016,3,11,14,0,113.0,323.0,8.7,13.0,401.0,403.8,330.41
2016,3,11,14,15,58.0,252.0,8.65,12.5,292.0,278.76,228.34
2016,3,11,14,30,3.0,181.0,8.6,12.0,183.0,148.54,119.47
2016,3,11,14,45,1.5,96.0,8.6,12.0,97.0,75.34,58.29
2016,3,11,15,0,0.0,11.0,8.6,12.0,11.0,8.41,1.51
2016,3,11,15,15,0.0,25.0,8.55,11.5,25.0,19.11,10.73
2016,3,11,15,30,0.0,39.0,8.5,11.0,39.0,29.84,20.02
2016,3,11,15,45,0.0,50.0,8.5,11.0,50.0,38.28,27.36
2016,3,11,16,0,0.0,61.0,8.5,11.0,61.0,46.75,34.75
2016,3,11,16,15,0.0,53.0,8.45,10.5,53.0,40.56,29.57
2016,3,11,16,30,0.0,45.0,8.4,10.0,45.0,34.39,24.32
2016,3,11,16,45,0.0,37.0,8.4,10.0,37.0,28.23,18.96
2016,3,11,17,0,0.0,29.0,8.4,10.0,29.0,22.09,13.56
2016,3,11,17,15,0.0,21.5,8.35,10.0,21.5,16.35,8.44
2016,3,11,17,30,0.0,14.0,8.3,10.0,14.0,10.63,3.33
2016,3,11,17,45,0.0,8.0,8.25,10.0,8.0,6.06,0.0
2016,3,11,18,0,0.0,2.0,8.2,10.0,2.0,1.57,0.0
2016,3,11,18,15,0.0,1.0,8.2,10.0,1.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,7.95,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,5.05,9.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,7.0,5.05,10.5,7.0,5.3,0.0
2016,3,12,7,0,0.0,14.0,5.3,11.0,14.0,10.63,3.11
2016,3,12,7,15,0.0,24.5,5.6,11.0,24.5,18.66,10.27
2016,3,12,7,30,0.0,35.0,5.9,11.0,35.0,26.71,17.42
2016,3,12,7,45,0.0,46.5,6.2,11.0,46.5,35.55,25.21
2016,3,12,8,0,0.0,58.0,6.5,11.0,58.0,44.43,32.93
2016,3,12,8,15,0.0,69.5,6.7,11.0,69.5,53.32,40.58
2016,3,12,8,30,0.0,81.0,6.9,11.0,81.0,62.51,48.38
2016,3,12,8,45,33.5,141.5,7.1,11.5,157.5,142.24,116.68
2016,3,12,9,0,67.0,202.0,7.3,12.0,234.0,224.56,185.94
2016,3,12,9,15,38.5,196.5,7.4,12.0,215.0,201.22,165.46
2016,3,12,9,30,10.0,191.0,7.5,12.0,196.0,163.42,132.77
2016,3,12,9,45,5.5,181.5,7.65,12.5,184.0,151.2,121.93
2016,3,12,10,0,1.0,172.0,7.8,13.0,172.0,138.97,111.11
2016,3,12,10,15,2.0,178.5,7.8,13.0,180.0,145.28,116.17
2016,3,12,10,30,3.0,185.0,7.8,13.0,188.0,151.71,121.32
2016,3,12,10,45,4.0,190.0,7.8,13.0,193.5,156.92,125.48
2016,3,12,11,0,5.0,195.0,7.8,13.0,199.0,162.21,129.72
2016,3,12,11,15,44.0,271.5,7.8,13.0,304.5,288.8,234.57
2016,3,12,11,30,83.0,348.0,7.8,13.0,410.0,406.96,330.42
2016,3,12,11,45,44.5,276.0,7.8,13.0,309.5,294.97,239.02
2016,3,12,12,0,6.0,204.0,7.8,13.0,209.0,171.14,136.65
2016,3,12,12,15,6.5,205.5,7.8,13.0,210.5,172.96,138.23
2016,3,12,12,30,7.0,207.0,7.8,13.0,212.0,174.77,139.74
2016,3,12,12,45,5.5,196.5,7.85,13.0,201.0,164.08,130.93
2016,3,12,13,0,4.0,186.0,7.9,13.0,190.0,153.45,122.2
2016,3,12,13,15,2.5,176.5,7.9,13.0,179.0,143.77,114.24
2016,3,12,13,30,1.0,167.0,7.9,13.0,168.0,134.18,106.36
2016,3,12,13,45,0.5,131.0,7.9,13.0,131.5,103.34,80.9
2016,3,12,14,0,0.0,95.0,7.9,13.0,95.0,73.36,55.99
2016,3,12,14,15,2.5,144.0,7.8,13.0,145.5,116.01,91.82
2016,3,12,14,30,5.0,193.0,7.7,13.0,196.0,160.65,129.13
2016,3,12,14,45,37.0,221.5,7.65,13.0,243.0,227.28,185.59
2016,3,12,15,0,69.0,250.0,7.6,13.0,290.0,279.86,229.99
2016,3,12,15,15,34.5,168.5,7.45,13.0,188.5,171.42,139.8
2016,3,12,15,30,0.0,87.0,7.3,13.0,87.0,66.96,51.36
2016,3,12,15,45,0.0,63.0,7.15,13.0,63.0,48.31,35.68
2016,3,12,16,0,0.0,39.0,7.0,13.0,39.0,29.8,19.95
2016,3,12,16,15,0.0,34.0,6.9,13.0,34.0,25.95,16.7
2016,3,12,16,30,0.0,29.0,6.8,13.0,29.0,22.1,13.43
2016,3,12,16,45,0.0,23.5,6.7,13.0,23.5,17.88,9.79
2016,3,12,17,0,0.0,18.0,6.6,13.0,18.0,13.68,6.13
2016,3,12,17,15,0.0,13.5,6.45,12.5,13.5,10.24,3.11
2016,3,12,17,30,0.0,9.0,6.3,12.0,9.0,6.82,0.08
2016,3,12,17,45,0.0,5.0,6.15,12.0,5.0,3.78,0.0
2016,3,12,18,0,0.0,1.0,6.0,12.0,1.0,0.75,0.0
2016,3,12,18,15,0.0,0.5,6.0,12.0,0.5,0.39,0.0
2016,3,12,18,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,2.0,5.6,12.5,2.0,1.51,0.0
2016,3,13,7,0,0.0,4.0,5.8,13.0,4.0,3.02,0.0
2016,3,13,7,15,0.0,7.5,5.9,13.0,7.5,5.68,0.0
2016,3,13,7,30,0.0,11.0,6.0,13.0,11.0,8.34,1.51
2016,3,13,7,45,0.0,14.5,6.1,13.0,14.5,11.01,3.85
2016,3,13,8,0,0.0,18.0,6.2,13.0,18.0,13.69,6.17
2016,3,13,8,15,0.0,21.5,6.25,13.0,21.5,16.37,8.47
2016,3,13,8,30,0.0,25.0,6.3,13.0,25.0,19.06,10.76
2016,3,13,8,45,0.0,38.0,6.35,13.0,38.0,29.04,19.27
2016,3,13,9,0,0.0,51.0,6.4,13.0,51.0,39.06,27.75
2016,3,13,9,15,0.0,63.0,6.45,13.0,63.0,48.35,35.54
2016,3,13,9,30,0.0,75.0,6.5,13.0,75.0,57.66,43.3
2016,3,13,9,45,0.0,82.0,6.55,13.0,82.0,63.12,47.78
2016,3,13,10,0,0.0,89.0,6.6,13.0,89.0,68.59,52.25
2016,3,13,10,15,0.0,128.0,6.6,13.0,128.0,100.39,78.73
2016,3,13,10,30,0.0,167.0,6.6,13.0,167.0,133.31,105.89
2016,3,13,10,45,0.0,139.5,6.6,13.5,139.5,109.94,86.19
2016,3,13,11,0,0.0,112.0,6.6,14.0,112.0,87.21,67.12
2016,3,13,11,15,0.0,98.0,6.6,14.0,98.0,75.88,57.67
2016,3,13,11,30,0.0,84.0,6.6,14.0,84.0,64.88,48.5
2016,3,13,11,45,4.5,156.0,6.6,14.0,159.5,128.24,101.01
2016,3,13,12,0,9.0,228.0,6.6,14.0,235.0,195.15,155.77
2016,3,13,12,15,7.5,215.5,6.6,14.0,221.5,182.6,145.41
2016,3,13,12,30,6.0,203.0,6.6,14.0,208.0,170.13,135.21
2016,3,13,12,45,3.0,180.5,6.65,14.0,183.5,147.64,116.74
2016,3,13,13,0,0.0,158.0,6.7,14.0,159.0,125.48,98.5
2016,3,13,13,15,0.0,120.5,6.65,14.0,121.0,94.21,72.8
