Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,13,30,0.0,83.0,6.6,14.0,83.0,64.07,47.89
2016,3,13,13,45,2.5,139.5,6.6,14.0,141.0,112.25,88.03
2016,3,13,14,0,5.0,196.0,6.6,14.0,199.0,162.93,129.96
2016,3,13,14,15,2.5,168.0,6.5,14.0,169.5,136.4,108.19
2016,3,13,14,30,0.0,140.0,6.4,14.0,140.0,110.47,86.83
2016,3,13,14,45,0.5,156.0,6.3,14.0,156.5,124.65,98.83
2016,3,13,15,0,1.0,172.0,6.2,14.0,173.0,139.24,111.18
2016,3,13,15,15,0.5,154.5,6.1,14.0,155.0,123.95,98.72
2016,3,13,15,30,0.0,137.0,6.0,14.0,137.0,108.85,86.36
2016,3,13,15,45,0.0,116.5,5.95,14.0,116.5,91.7,72.2
2016,3,13,16,0,0.0,96.0,5.9,14.0,96.0,74.76,58.1
2016,3,13,16,15,0.0,83.5,5.85,13.5,83.5,64.68,49.8
2016,3,13,16,30,0.0,71.0,5.8,13.0,71.0,54.67,41.43
2016,3,13,16,45,0.0,58.5,5.75,13.0,58.5,44.82,32.99
2016,3,13,17,0,0.0,46.0,5.7,13.0,46.0,35.18,24.63
2016,3,13,17,15,0.0,34.0,5.55,13.0,34.0,25.95,16.52
2016,3,13,17,30,0.0,22.0,5.4,13.0,22.0,16.75,8.42
2016,3,13,17,45,0.0,13.0,5.3,13.0,13.0,9.87,2.07
2016,3,13,18,0,0.0,4.0,5.2,13.0,4.0,3.02,0.0
2016,3,13,18,15,0.0,2.0,5.05,13.0,2.0,1.57,0.0
2016,3,13,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,14,6,45,80.5,24.0,4.35,10.5,33.5,33.5,13.54
2016,3,14,7,0,161.0,48.0,4.4,11.0,67.0,78.16,52.71
2016,3,14,7,15,235.5,66.0,4.4,11.0,109.5,124.67,92.2
2016,3,14,7,30,310.0,84.0,4.4,11.0,152.0,187.08,146.41
2016,3,14,7,45,359.5,99.0,4.4,11.0,197.5,241.12,194.62
2016,3,14,8,0,409.0,114.0,4.4,11.0,243.0,300.72,247.07
2016,3,14,8,15,481.0,112.5,4.35,11.0,289.0,360.65,299.06
2016,3,14,8,30,553.0,111.0,4.3,11.0,335.0,434.04,361.11
2016,3,14,8,45,533.0,133.0,4.25,11.5,370.5,468.81,389.46
2016,3,14,9,0,513.0,155.0,4.2,12.0,406.0,507.1,419.38
2016,3,14,9,15,527.5,166.0,4.1,12.0,444.0,555.15,457.16
2016,3,14,9,30,542.0,177.0,4.0,12.0,482.0,603.03,493.97
2016,3,14,9,45,486.0,210.5,3.95,12.5,498.5,617.67,502.23
2016,3,14,10,0,430.0,244.0,3.9,13.0,515.0,625.73,505.25
2016,3,14,10,15,519.5,224.5,3.85,13.0,567.5,701.04,563.45
2016,3,14,10,30,609.0,205.0,3.8,13.0,620.0,786.89,627.71
2016,3,14,10,45,554.5,234.5,3.8,13.0,622.5,778.0,618.65
2016,3,14,11,0,500.0,264.0,3.8,13.0,625.0,771.51,611.79
2016,3,14,11,15,456.0,291.0,3.8,13.0,626.5,767.6,607.07
2016,3,14,11,30,412.0,318.0,3.8,13.0,628.0,739.6,585.16
2016,3,14,11,45,471.0,297.0,3.85,13.5,655.0,803.33,631.98
2016,3,14,12,0,530.0,276.0,3.9,14.0,682.0,845.13,662.23
2016,3,14,12,15,557.0,267.0,3.95,14.0,694.5,864.78,676.91
2016,3,14,12,30,584.0,258.0,4.0,14.0,707.0,881.64,689.82
2016,3,14,12,45,567.5,264.0,4.05,14.0,697.0,867.83,679.73
2016,3,14,13,0,551.0,270.0,4.1,14.0,687.0,851.42,668.05
2016,3,14,13,15,585.0,248.0,4.25,14.0,682.5,853.12,671.64
2016,3,14,13,30,619.0,226.0,4.4,14.0,678.0,858.21,677.75
2016,3,14,13,45,606.5,225.5,4.55,14.0,657.5,830.36,658.75
2016,3,14,14,0,594.0,225.0,4.7,14.0,637.0,794.35,633.83
2016,3,14,14,15,595.5,208.0,4.8,13.5,606.0,758.63,610.17
2016,3,14,14,30,597.0,191.0,4.9,13.0,575.0,728.45,589.99
2016,3,14,14,45,681.5,159.5,5.05,13.0,574.0,741.05,602.65
2016,3,14,15,0,766.0,128.0,5.2,13.0,573.0,743.28,606.89
2016,3,14,15,15,744.0,124.0,5.25,13.0,530.0,687.84,564.29
2016,3,14,15,30,722.0,120.0,5.3,13.0,487.0,631.98,520.67
2016,3,14,15,45,692.0,114.5,5.4,13.0,440.0,569.57,470.9
2016,3,14,16,0,662.0,109.0,5.5,13.0,393.0,508.26,420.68
2016,3,14,16,15,621.0,102.5,5.4,12.5,343.0,441.8,365.29
2016,3,14,16,30,580.0,96.0,5.3,12.0,293.0,378.39,310.92
2016,3,14,16,45,520.0,87.5,5.25,12.0,242.0,309.03,250.06
2016,3,14,17,0,460.0,79.0,5.2,12.0,191.0,242.43,190.75
2016,3,14,17,15,372.5,66.5,5.15,11.5,143.0,175.7,132.3
2016,3,14,17,30,285.0,54.0,5.1,11.0,95.0,119.6,83.91
2016,3,14,17,45,142.5,37.0,5.05,10.5,57.5,58.57,35.09
2016,3,14,18,0,0.0,20.0,5.0,10.0,20.0,15.47,0.0
2016,3,14,18,15,0.0,10.0,4.95,10.0,10.0,7.87,0.0
2016,3,14,18,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,6,15,23.5,5.0,3.4,8.5,5.5,0.0,0.0
2016,3,15,6,30,47.0,10.0,3.4,9.0,11.0,10.69,0.0
2016,3,15,6,45,194.5,25.0,3.4,9.5,47.0,51.47,23.67
2016,3,15,7,0,342.0,40.0,3.4,10.0,83.0,110.35,72.38
2016,3,15,7,15,435.0,50.5,3.4,10.0,131.0,167.98,122.09
2016,3,15,7,30,528.0,61.0,3.4,10.0,179.0,236.87,182.97
2016,3,15,7,45,594.0,66.5,3.4,10.5,231.5,301.69,241.05
2016,3,15,8,0,660.0,72.0,3.4,11.0,284.0,373.32,303.77
2016,3,15,8,15,699.0,77.0,3.4,11.5,335.0,437.61,359.11
2016,3,15,8,30,738.0,82.0,3.4,12.0,386.0,503.51,413.96
2016,3,15,8,45,768.0,85.5,3.4,12.5,434.5,566.04,464.33
2016,3,15,9,0,798.0,89.0,3.4,13.0,483.0,629.57,513.82
2016,3,15,9,15,818.0,92.0,3.35,13.0,527.0,686.25,557.36
2016,3,15,9,30,838.0,95.0,3.3,13.0,571.0,742.25,598.72
2016,3,15,9,45,853.5,96.5,3.3,13.5,609.5,792.08,632.6
2016,3,15,10,0,869.0,98.0,3.3,14.0,648.0,840.19,664.68
2016,3,15,10,15,879.5,100.0,3.25,14.0,680.0,872.83,686.17
2016,3,15,10,30,890.0,102.0,3.2,14.0,712.0,911.86,712.15
2016,3,15,10,45,898.5,102.5,3.2,14.5,737.5,944.69,732.5
2016,3,15,11,0,907.0,103.0,3.2,15.0,763.0,974.42,750.59
2016,3,15,11,15,911.5,104.0,3.2,15.0,780.0,997.58,765.54
2016,3,15,11,30,916.0,105.0,3.2,15.0,797.0,1017.16,778.15
2016,3,15,11,45,919.5,105.0,3.2,15.5,806.5,1031.02,785.5
2016,3,15,12,0,923.0,105.0,3.2,16.0,816.0,1041.08,790.43
2016,3,15,12,15,923.5,105.0,3.25,16.0,817.0,1044.3,792.83
2016,3,15,12,30,924.0,105.0,3.3,16.0,818.0,1043.61,792.81
2016,3,15,12,45,926.0,102.5,3.35,16.0,812.0,1037.81,789.52
2016,3,15,13,0,928.0,100.0,3.4,16.0,806.0,1028.07,783.74
2016,3,15,13,15,924.5,99.5,3.5,16.0,791.0,1011.29,773.67
2016,3,15,13,30,921.0,99.0,3.6,16.0,776.0,990.81,761.15
2016,3,15,13,45,915.0,97.5,3.7,16.0,753.0,963.35,743.8
2016,3,15,14,0,909.0,96.0,3.8,16.0,730.0,932.57,724.07
2016,3,15,14,15,900.0,94.5,3.9,16.0,699.5,896.0,700.1
2016,3,15,14,30,891.0,93.0,4.0,16.0,669.0,856.64,673.93
2016,3,15,14,45,878.5,91.0,4.15,16.0,632.0,811.37,643.35
2016,3,15,15,0,866.0,89.0,4.3,16.0,595.0,764.02,610.91
2016,3,15,15,15,848.0,86.5,4.4,15.5,552.0,716.94,578.93
2016,3,15,15,30,830.0,84.0,4.5,15.0,509.0,661.44,537.84
2016,3,15,15,45,806.5,80.5,4.65,15.0,462.0,600.73,490.52
2016,3,15,16,0,783.0,77.0,4.8,15.0,415.0,540.19,441.76
2016,3,15,16,15,749.0,72.5,4.8,14.5,364.0,473.75,387.07
2016,3,15,16,30,715.0,68.0,4.8,14.0,313.0,409.35,332.18
2016,3,15,16,45,665.5,62.5,4.85,13.5,261.0,340.75,272.32
2016,3,15,17,0,616.0,57.0,4.9,13.0,209.0,276.27,214.4
2016,3,15,17,15,537.0,49.0,4.85,12.5,159.0,206.31,152.07
2016,3,15,17,30,458.0,41.0,4.8,12.0,109.0,145.57,98.4
2016,3,15,17,45,321.0,29.5,4.8,11.5,67.5,82.68,47.07
2016,3,15,18,0,184.0,18.0,4.8,11.0,26.0,34.59,0.0
2016,3,15,18,15,92.0,9.0,4.75,11.0,13.0,9.27,0.0
2016,3,15,18,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,16,6,15,45.5,6.0,1.35,9.5,7.0,0.0,0.0
2016,3,16,6,30,91.0,12.0,1.3,10.0,14.0,14.81,0.0
2016,3,16,6,45,242.0,25.5,1.3,10.5,51.5,59.61,29.3
2016,3,16,7,0,393.0,39.0,1.3,11.0,89.0,118.55,76.9
2016,3,16,7,15,482.5,48.0,1.35,11.0,138.5,176.96,127.09
2016,3,16,7,30,572.0,57.0,1.4,11.0,188.0,246.11,187.68
2016,3,16,7,45,629.5,63.0,1.45,11.5,240.5,310.64,244.83
2016,3,16,8,0,687.0,69.0,1.5,12.0,293.0,381.01,305.38
2016,3,16,8,15,724.5,73.5,1.6,12.5,344.0,444.68,359.14
2016,3,16,8,30,762.0,78.0,1.7,13.0,395.0,511.62,413.65
2016,3,16,8,45,790.0,81.5,1.85,13.5,444.0,574.05,463.15
2016,3,16,9,0,818.0,85.0,2.0,14.0,493.0,637.24,511.71
2016,3,16,9,15,837.5,88.0,2.05,14.5,537.5,694.37,553.77
2016,3,16,9,30,857.0,91.0,2.1,15.0,582.0,750.74,593.36
2016,3,16,9,45,871.5,92.5,2.2,15.5,620.5,792.51,621.03
2016,3,16,10,0,886.0,94.0,2.3,16.0,659.0,839.58,652.25
2016,3,16,10,15,896.0,96.0,2.35,16.0,691.5,881.25,680.12
2016,3,16,10,30,906.0,98.0,2.4,16.0,724.0,920.27,706.01
2016,3,16,10,45,913.5,99.0,2.45,16.5,749.0,953.07,726.18
2016,3,16,11,0,921.0,100.0,2.5,17.0,774.0,982.66,744.13
2016,3,16,11,15,925.5,100.5,2.5,17.0,791.0,1005.48,758.42
2016,3,16,11,30,930.0,101.0,2.5,17.0,808.0,1024.66,770.41
2016,3,16,11,45,932.5,101.0,2.55,17.0,817.0,1037.6,778.92
2016,3,16,12,0,935.0,101.0,2.6,17.0,826.0,1046.68,785.08
2016,3,16,12,15,935.0,101.0,2.65,17.0,826.5,1049.36,787.19
2016,3,16,12,30,935.0,101.0,2.7,17.0,827.0,1048.09,786.9
2016,3,16,12,45,937.0,98.5,2.75,17.5,820.0,1042.13,782.19
2016,3,16,13,0,939.0,96.0,2.8,18.0,813.0,1032.2,775.04
2016,3,16,13,15,934.5,95.0,2.85,18.0,797.5,1013.69,763.76
2016,3,16,13,30,930.0,94.0,2.9,18.0,782.0,991.48,750.12
2016,3,16,13,45,924.0,93.0,2.95,18.0,758.5,964.32,733.14
2016,3,16,14,0,918.0,92.0,3.0,18.0,735.0,933.79,713.83
2016,3,16,14,15,908.5,90.5,3.05,18.0,704.0,896.48,689.73
2016,3,16,14,30,899.0,89.0,3.1,18.0,673.0,856.39,663.49
2016,3,16,14,45,886.0,86.5,3.2,18.0,635.5,809.86,632.66
2016,3,16,15,0,873.0,84.0,3.3,18.0,598.0,761.29,599.87
2016,3,16,15,15,856.0,82.0,3.3,17.5,555.0,708.63,564.13
2016,3,16,15,30,839.0,80.0,3.3,17.0,512.0,660.35,528.67
2016,3,16,15,45,815.0,76.5,3.35,17.0,464.5,598.97,481.46
2016,3,16,16,0,791.0,73.0,3.4,17.0,417.0,537.82,432.98
2016,3,16,16,15,758.0,69.0,3.35,16.5,366.5,472.13,379.88
2016,3,16,16,30,725.0,65.0,3.3,16.0,316.0,408.35,326.45
2016,3,16,16,45,676.5,60.0,3.25,15.5,264.0,339.75,267.53
2016,3,16,17,0,628.0,55.0,3.2,15.0,212.0,275.93,211.0
2016,3,16,17,15,551.5,47.5,3.2,14.5,162.0,206.7,150.13
2016,3,16,17,30,475.0,40.0,3.2,14.0,112.0,146.37,97.41
2016,3,16,17,45,342.0,29.0,3.25,14.0,70.0,83.87,47.03
2016,3,16,18,0,209.0,18.0,3.3,14.0,28.0,36.0,0.0
2016,3,16,18,15,104.5,9.0,3.35,13.5,14.0,9.19,0.0
2016,3,16,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,17,6,15,74.5,6.5,2.7,11.5,8.5,0.0,0.0
2016,3,17,6,30,149.0,13.0,2.8,12.0,17.0,18.85,0.0
2016,3,17,6,45,299.0,25.0,2.95,12.5,57.0,65.86,32.75
2016,3,17,7,0,449.0,37.0,3.1,13.0,97.0,126.62,80.97
2016,3,17,7,15,534.0,45.0,3.05,13.0,147.5,186.28,132.62
2016,3,17,7,30,619.0,53.0,3.0,13.0,198.0,256.04,194.29
2016,3,17,7,45,672.5,58.5,2.95,13.5,251.5,320.99,252.34
2016,3,17,8,0,726.0,64.0,2.9,14.0,305.0,391.39,313.46
2016,3,17,8,15,762.0,68.5,2.75,14.5,357.0,457.04,368.82
2016,3,17,8,30,798.0,73.0,2.6,15.0,409.0,525.05,423.83
2016,3,17,8,45,823.5,76.0,2.5,15.5,458.0,587.16,472.3
2016,3,17,9,0,849.0,79.0,2.4,16.0,507.0,649.7,519.19
2016,3,17,9,15,867.0,82.0,2.35,16.0,551.5,701.1,557.57
2016,3,17,9,30,885.0,85.0,2.3,16.0,596.0,756.69,596.58
2016,3,17,9,45,898.0,87.0,2.25,16.5,635.0,806.01,628.42
2016,3,17,10,0,911.0,89.0,2.2,17.0,674.0,853.31,658.22
2016,3,17,10,15,920.5,90.5,2.1,17.5,706.5,894.79,682.94
2016,3,17,10,30,930.0,92.0,2.0,18.0,739.0,933.51,705.29
2016,3,17,10,45,936.5,93.5,1.95,18.5,764.0,966.5,723.99
2016,3,17,11,0,943.0,95.0,1.9,19.0,789.0,996.15,740.3
2016,3,17,11,15,947.0,95.5,1.85,19.0,806.0,1018.82,753.37
2016,3,17,11,30,951.0,96.0,1.8,19.0,823.0,1037.77,764.08
2016,3,17,11,45,952.5,96.5,1.75,19.5,832.0,1050.42,769.37
2016,3,17,12,0,954.0,97.0,1.7,20.0,841.0,1059.11,772.26
2016,3,17,12,15,954.0,97.0,1.65,20.0,841.5,1061.76,772.94
2016,3,17,12,30,954.0,97.0,1.6,20.0,842.0,1060.39,771.27
2016,3,17,12,45,952.0,97.0,1.55,20.0,834.5,1053.02,766.0
2016,3,17,13,0,950.0,97.0,1.5,20.0,827.0,1041.68,758.43
2016,3,17,13,15,946.0,96.0,1.5,20.0,811.0,1023.43,747.47
2016,3,17,13,30,942.0,95.0,1.5,20.0,795.0,1001.42,734.26
2016,3,17,13,45,935.0,94.0,1.5,20.5,771.0,973.01,715.62
2016,3,17,14,0,928.0,93.0,1.5,21.0,747.0,941.25,694.9
2016,3,17,14,15,919.0,91.5,1.55,21.0,716.0,904.03,672.55
2016,3,17,14,30,910.0,90.0,1.6,21.0,685.0,863.96,648.05
2016,3,17,14,45,897.0,88.5,1.65,21.0,647.5,818.08,619.24
2016,3,17,15,0,884.0,87.0,1.7,21.0,610.0,770.1,588.53
2016,3,17,15,15,866.5,84.0,1.75,20.5,566.5,715.52,553.5
2016,3,17,15,30,849.0,81.0,1.8,20.0,523.0,665.29,518.54
2016,3,17,15,45,825.5,78.0,1.9,20.0,475.0,604.28,473.8
2016,3,17,16,0,802.0,75.0,2.0,20.0,427.0,543.39,427.49
2016,3,17,16,15,769.0,71.0,1.95,19.5,375.5,477.13,375.52
2016,3,17,16,30,736.0,67.0,1.9,19.0,324.0,412.76,323.09
2016,3,17,16,45,687.5,61.5,1.9,18.5,271.5,343.1,264.91
2016,3,17,17,0,639.0,56.0,1.9,18.0,219.0,278.19,208.83
2016,3,17,17,15,562.5,48.5,1.95,17.5,167.5,208.49,148.82
2016,3,17,17,30,486.0,41.0,2.0,17.0,116.0,147.67,96.67
2016,3,17,17,45,354.0,29.5,2.05,16.5,73.0,84.55,46.88
2016,3,17,18,0,222.0,18.0,2.1,16.0,30.0,36.26,1.12
2016,3,17,18,15,111.0,9.0,2.2,15.5,15.0,8.93,0.0
2016,3,17,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,18,6,15,76.5,7.5,3.15,10.5,10.5,5.9,0.0
2016,3,18,6,30,153.0,15.0,3.2,11.0,21.0,23.63,0.0
2016,3,18,6,45,294.5,27.5,3.25,11.5,61.0,67.09,34.99
2016,3,18,7,0,436.0,40.0,3.3,12.0,101.0,126.37,81.85
2016,3,18,7,15,520.5,48.5,3.2,12.0,151.5,185.6,133.15
2016,3,18,7,30,605.0,57.0,3.1,12.0,202.0,254.88,194.45
2016,3,18,7,45,302.5,57.5,3.05,12.0,130.0,176.37,140.2
2016,3,18,8,0,0.0,58.0,3.0,12.0,58.0,44.42,32.73
2016,3,18,8,15,43.0,118.5,3.0,12.0,137.0,120.82,98.06
2016,3,18,8,30,86.0,179.0,3.0,12.0,216.0,203.18,167.2
2016,3,18,8,45,44.0,170.5,3.0,12.5,190.0,173.65,141.66
2016,3,18,9,0,2.0,162.0,3.0,13.0,164.0,131.26,105.18
2016,3,18,9,15,86.5,214.5,3.0,13.0,265.5,248.73,203.5
2016,3,18,9,30,171.0,267.0,3.0,13.0,367.0,381.84,311.04
2016,3,18,9,45,134.5,283.0,3.0,13.5,365.0,377.19,304.87
2016,3,18,10,0,98.0,299.0,3.0,14.0,363.0,351.77,282.96
2016,3,18,10,15,100.0,314.5,2.95,14.0,382.5,372.29,298.66
2016,3,18,10,30,102.0,330.0,2.9,14.0,402.0,392.76,314.03
2016,3,18,10,45,102.0,342.0,2.9,14.0,416.0,407.68,325.06
2016,3,18,11,0,102.0,354.0,2.9,14.0,430.0,422.33,335.89
2016,3,18,11,15,102.0,362.5,2.85,14.0,439.5,433.03,343.62
2016,3,18,11,30,102.0,371.0,2.8,14.0,449.0,443.39,351.12
2016,3,18,11,45,316.5,328.0,2.75,14.5,575.5,655.53,515.23
2016,3,18,12,0,531.0,285.0,2.7,15.0,702.0,848.3,655.38
2016,3,18,12,15,729.0,200.0,2.65,15.0,772.0,968.61,740.23
2016,3,18,12,30,927.0,115.0,2.6,15.0,842.0,1050.58,793.88
2016,3,18,12,45,773.5,181.0,2.6,15.0,784.5,986.79,750.32
2016,3,18,13,0,620.0,247.0,2.6,15.0,727.0,893.54,685.74
2016,3,18,13,15,673.0,217.5,2.65,15.0,728.5,906.74,698.05
2016,3,18,13,30,726.0,188.0,2.7,15.0,730.0,913.74,704.02
2016,3,18,13,45,806.5,152.0,2.8,15.0,737.0,924.98,713.36
2016,3,18,14,0,887.0,116.0,2.9,15.0,744.0,937.64,723.82
2016,3,18,14,15,831.5,124.0,2.95,15.0,693.5,870.73,678.27
2016,3,18,14,30,776.0,132.0,3.0,15.0,643.0,803.59,632.37
2016,3,18,14,45,782.5,119.5,3.15,15.0,610.0,765.83,607.57
2016,3,18,15,0,789.0,107.0,3.3,15.0,577.0,724.67,579.6
2016,3,18,15,15,671.0,131.5,3.3,14.5,511.5,633.54,510.82
2016,3,18,15,30,553.0,156.0,3.3,14.0,446.0,537.88,437.18
2016,3,18,15,45,559.5,138.5,3.35,14.0,408.5,494.65,403.67
2016,3,18,16,0,566.0,121.0,3.4,14.0,371.0,456.37,372.55
2016,3,18,16,15,522.0,117.0,3.3,13.5,326.5,390.21,318.42
2016,3,18,16,30,478.0,113.0,3.2,13.0,282.0,334.63,271.55
2016,3,18,16,45,445.0,98.5,3.15,13.0,236.0,277.49,221.85
2016,3,18,17,0,412.0,84.0,3.1,13.0,190.0,223.71,174.01
2016,3,18,17,15,355.0,69.0,2.95,12.5,145.5,166.74,124.05
2016,3,18,17,30,298.0,54.0,2.8,12.0,101.0,116.68,80.54
2016,3,18,17,45,202.0,37.5,2.65,11.5,64.0,67.03,40.45
2016,3,18,18,0,106.0,21.0,2.5,11.0,27.0,28.04,3.21
2016,3,18,18,15,53.0,10.5,2.45,11.0,13.5,8.96,0.0
2016,3,18,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,5.0,1.9,11.0,5.0,3.93,0.0
2016,3,19,6,30,0.0,10.0,2.0,11.0,10.0,7.6,0.0
2016,3,19,6,45,0.0,27.5,2.15,11.5,27.5,21.12,11.25
2016,3,19,7,0,0.0,45.0,2.3,12.0,45.0,35.0,23.95
2016,3,19,7,15,3.5,65.5,2.35,12.0,66.5,52.41,39.18
2016,3,19,7,30,7.0,86.0,2.4,12.0,88.0,70.42,54.87
2016,3,19,7,45,14.5,106.0,2.5,12.5,111.0,90.04,71.56
2016,3,19,8,0,22.0,126.0,2.6,13.0,134.0,110.67,88.91
2016,3,19,8,15,183.5,144.0,2.6,13.0,222.5,221.54,181.71
2016,3,19,8,30,345.0,162.0,2.6,13.0,311.0,347.37,285.29
2016,3,19,8,45,220.5,193.5,2.65,13.5,293.0,311.76,255.31
2016,3,19,9,0,96.0,225.0,2.7,14.0,275.0,261.09,212.27
2016,3,19,9,15,460.5,159.5,2.75,14.0,427.5,496.88,405.41
2016,3,19,9,30,825.0,94.0,2.8,14.0,580.0,726.56,583.09
2016,3,19,9,45,836.5,97.5,2.85,14.5,617.0,774.58,614.3
2016,3,19,10,0,848.0,101.0,2.9,15.0,654.0,820.66,645.03
2016,3,19,10,15,858.0,103.0,2.9,15.0,685.5,851.84,665.7
2016,3,19,10,30,868.0,105.0,2.9,15.0,717.0,889.44,690.91
2016,3,19,10,45,873.0,107.0,2.95,15.0,740.5,919.74,711.2
2016,3,19,11,0,878.0,109.0,3.0,15.0,764.0,946.86,729.32
2016,3,19,11,15,883.0,110.0,2.95,15.0,781.0,969.6,743.66
2016,3,19,11,30,888.0,111.0,2.9,15.0,798.0,988.9,755.68
2016,3,19,11,45,756.5,182.0,2.9,15.0,772.0,967.24,740.27
2016,3,19,12,0,625.0,253.0,2.9,15.0,746.0,912.7,701.01
2016,3,19,12,15,592.0,266.0,2.85,15.0,733.5,889.29,684.08
2016,3,19,12,30,559.0,279.0,2.8,15.0,721.0,868.74,668.74
2016,3,19,12,45,396.0,329.0,2.8,15.0,640.5,733.71,569.61
2016,3,19,13,0,233.0,379.0,2.8,15.0,560.0,600.33,469.15
2016,3,19,13,15,238.5,367.5,2.8,15.0,550.0,589.84,462.82
2016,3,19,13,30,244.0,356.0,2.8,15.0,540.0,578.14,454.83
2016,3,19,13,45,157.0,340.0,2.8,15.0,457.0,475.95,376.3
2016,3,19,14,0,70.0,324.0,2.8,15.0,374.0,357.67,283.91
2016,3,19,14,15,136.5,317.5,2.8,15.0,410.0,425.07,338.87
2016,3,19,14,30,203.0,311.0,2.8,15.0,446.0,467.99,373.7
2016,3,19,14,45,280.5,279.0,2.85,15.0,454.0,505.46,404.55
2016,3,19,15,0,358.0,247.0,2.9,15.0,462.0,518.17,416.39
2016,3,19,15,15,311.0,236.0,2.95,14.5,413.0,456.8,369.4
2016,3,19,15,30,264.0,225.0,3.0,14.0,364.0,398.81,324.44
2016,3,19,15,45,267.0,202.5,3.15,14.0,332.5,363.75,297.14
2016,3,19,16,0,270.0,180.0,3.3,14.0,301.0,327.92,268.37
2016,3,19,16,15,259.0,160.5,3.3,13.5,265.0,287.29,235.16
2016,3,19,16,30,248.0,141.0,3.3,13.0,229.0,247.57,201.83
2016,3,19,16,45,239.0,119.0,3.3,13.0,193.0,207.27,166.8
2016,3,19,17,0,230.0,97.0,3.3,13.0,157.0,167.93,131.83
2016,3,19,17,15,203.0,77.0,3.1,12.5,121.5,126.84,95.62
2016,3,19,17,30,176.0,57.0,2.9,12.0,86.0,89.16,62.53
2016,3,19,17,45,122.5,39.0,2.7,12.0,55.5,53.27,32.78
2016,3,19,18,0,69.0,21.0,2.5,12.0,25.0,23.49,3.92
2016,3,19,18,15,34.5,10.5,2.4,11.5,12.5,8.59,0.0
2016,3,19,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,10.5,4.2,12.0,10.5,8.26,0.0
2016,3,20,6,30,0.0,21.0,4.4,12.0,21.0,16.0,0.0
2016,3,20,6,45,114.5,36.0,4.6,12.5,53.0,47.27,27.68
2016,3,20,7,0,229.0,51.0,4.8,13.0,85.0,94.38,64.03
2016,3,20,7,15,271.5,68.5,4.9,13.0,125.0,137.71,101.78
2016,3,20,7,30,314.0,86.0,5.0,13.0,165.0,186.31,144.86
2016,3,20,7,45,344.5,101.5,5.1,13.5,206.0,233.65,186.91
2016,3,20,8,0,375.0,117.0,5.2,14.0,247.0,284.28,231.05
2016,3,20,8,15,287.5,150.5,5.25,14.0,259.0,287.08,235.6
2016,3,20,8,30,200.0,184.0,5.3,14.0,271.0,278.64,229.26
2016,3,20,8,45,311.0,187.0,5.35,14.5,340.0,370.31,304.97
2016,3,20,9,0,422.0,190.0,5.4,15.0,409.0,475.96,390.25
2016,3,20,9,15,326.5,228.5,5.45,15.0,406.5,455.39,372.34
2016,3,20,9,30,231.0,267.0,5.5,15.0,404.0,423.98,345.44
2016,3,20,9,45,120.5,242.0,5.6,15.5,314.0,323.46,262.38
2016,3,20,10,0,10.0,217.0,5.7,16.0,224.0,184.27,146.44
2016,3,20,10,15,5.0,171.0,5.8,16.0,174.5,140.37,110.47
2016,3,20,10,30,0.0,125.0,5.9,16.0,125.0,97.72,75.24
2016,3,20,10,45,9.0,196.5,6.0,16.0,203.5,165.97,131.2
2016,3,20,11,0,18.0,268.0,6.1,16.0,282.0,237.43,188.88
2016,3,20,11,15,16.5,267.0,6.15,16.0,280.0,235.32,186.88
2016,3,20,11,30,15.0,266.0,6.2,16.0,278.0,233.14,184.96
2016,3,20,11,45,14.5,263.0,6.3,16.0,274.5,230.08,182.43
2016,3,20,12,0,14.0,260.0,6.4,16.0,271.0,226.98,179.91
2016,3,20,12,15,8.5,216.0,6.35,16.0,223.0,182.92,144.29
2016,3,20,12,30,3.0,172.0,6.3,16.0,175.0,139.88,109.28
2016,3,20,12,45,6.0,197.0,6.3,16.0,202.0,164.03,129.05
2016,3,20,13,0,9.0,222.0,6.3,16.0,229.0,188.47,148.95
2016,3,20,13,15,5.0,193.0,6.2,16.0,197.0,159.5,125.43
2016,3,20,13,30,1.0,164.0,6.1,16.0,165.0,131.06,102.28
2016,3,20,13,45,0.5,140.5,6.05,16.0,141.0,110.97,85.99
2016,3,20,14,0,0.0,117.0,6.0,16.0,117.0,91.18,69.87
2016,3,20,14,15,15.0,190.0,5.85,15.5,200.5,165.17,131.36
2016,3,20,14,30,30.0,263.0,5.7,15.0,284.0,258.6,207.96
2016,3,20,14,45,15.0,215.5,5.6,15.0,226.5,186.79,149.49
2016,3,20,15,0,0.0,168.0,5.5,15.0,169.0,133.95,106.05
2016,3,20,15,15,0.5,165.5,5.35,15.0,166.5,132.43,105.12
2016,3,20,15,30,1.0,163.0,5.2,15.0,164.0,130.95,104.2
2016,3,20,15,45,0.5,108.5,5.1,15.0,109.0,84.83,66.01
2016,3,20,16,0,0.0,54.0,5.0,15.0,54.0,41.36,29.53
2016,3,20,16,15,11.5,94.0,4.8,14.5,98.0,78.75,61.52
2016,3,20,16,30,23.0,134.0,4.6,14.0,142.0,117.78,94.66
2016,3,20,16,45,16.5,114.0,4.45,14.0,119.0,97.38,77.37
2016,3,20,17,0,10.0,94.0,4.3,14.0,96.0,77.86,60.74
2016,3,20,17,15,5.0,73.0,4.1,13.5,74.0,58.79,44.43
2016,3,20,17,30,0.0,52.0,3.9,13.0,52.0,40.52,28.68
2016,3,20,17,45,0.0,33.5,3.75,13.0,33.5,25.81,15.57
2016,3,20,18,0,0.0,15.0,3.6,13.0,15.0,11.42,0.45
2016,3,20,18,15,0.0,7.5,3.5,13.0,7.5,5.9,0.0
2016,3,20,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,9.5,4.15,11.5,9.5,7.47,0.0
2016,3,21,6,30,0.0,19.0,4.3,12.0,19.0,14.5,0.0
2016,3,21,6,45,55.5,39.0,4.5,12.5,48.0,40.29,24.83
2016,3,21,7,0,111.0,59.0,4.7,13.0,77.0,72.02,50.39
2016,3,21,7,15,144.5,80.5,4.9,13.0,112.5,106.91,80.35
2016,3,21,7,30,178.0,102.0,5.1,13.0,148.0,151.88,119.44
2016,3,21,7,45,215.0,118.5,5.3,13.0,186.0,193.04,155.4
2016,3,21,8,0,252.0,135.0,5.5,13.0,224.0,238.48,194.88
2016,3,21,8,15,461.0,114.0,5.6,13.0,306.5,346.4,285.54
2016,3,21,8,30,670.0,93.0,5.7,13.0,389.0,473.29,391.41
2016,3,21,8,45,335.0,110.0,5.85,13.5,258.0,321.32,267.07
2016,3,21,9,0,0.0,127.0,6.0,14.0,127.0,99.68,78.44
2016,3,21,9,15,31.0,193.0,6.1,14.0,211.5,188.1,152.54
2016,3,21,9,30,62.0,259.0,6.2,14.0,296.0,275.69,224.48
2016,3,21,9,45,36.0,237.0,6.3,14.0,259.0,236.27,191.28
2016,3,21,10,0,10.0,215.0,6.4,14.0,222.0,182.27,146.08
2016,3,21,10,15,6.0,196.0,6.5,14.0,200.5,162.5,129.55
2016,3,21,10,30,2.0,177.0,6.6,14.0,179.0,142.82,113.07
2016,3,21,10,45,62.5,272.0,6.75,14.5,319.5,298.87,241.53
2016,3,21,11,0,123.0,367.0,6.9,15.0,460.0,473.04,379.89
2016,3,21,11,15,64.5,285.5,7.0,15.0,334.5,316.81,254.67
2016,3,21,11,30,6.0,204.0,7.1,15.0,209.0,169.85,134.25
2016,3,21,11,45,3.0,153.0,7.2,15.0,155.5,123.88,96.73
2016,3,21,12,0,0.0,102.0,7.3,15.0,102.0,79.26,59.98
2016,3,21,12,15,0.0,102.0,7.25,15.0,102.0,79.27,59.99
2016,3,21,12,30,0.0,102.0,7.2,15.0,102.0,79.27,59.99
2016,3,21,12,45,88.0,247.0,7.2,15.0,316.5,324.55,262.39
2016,3,21,13,0,176.0,392.0,7.2,15.0,531.0,555.64,445.44
2016,3,21,13,15,178.5,382.0,7.1,15.0,520.5,544.61,436.6
2016,3,21,13,30,181.0,372.0,7.0,15.0,510.0,532.69,427.71
2016,3,21,13,45,163.5,360.0,6.9,15.0,481.5,499.64,401.78
2016,3,21,14,0,146.0,348.0,6.8,15.0,453.0,466.81,375.97
2016,3,21,14,15,73.0,207.0,6.7,14.5,259.5,258.52,209.63
2016,3,21,14,30,0.0,66.0,6.6,14.0,66.0,50.81,36.97
2016,3,21,14,45,7.5,141.0,6.55,14.0,145.5,116.78,92.4
2016,3,21,15,0,15.0,216.0,6.5,14.0,225.0,186.74,150.58
2016,3,21,15,15,46.5,223.5,6.4,14.0,249.0,228.07,185.65
2016,3,21,15,30,78.0,231.0,6.3,14.0,273.0,254.17,207.94
2016,3,21,15,45,39.0,172.0,6.25,14.0,193.0,170.83,138.77
2016,3,21,16,0,0.0,113.0,6.2,14.0,113.0,88.44,69.51
2016,3,21,16,15,236.5,122.0,6.0,13.5,207.5,236.16,194.74
2016,3,21,16,30,473.0,131.0,5.8,13.0,302.0,342.91,280.06
2016,3,21,16,45,463.5,110.5,5.65,13.0,256.5,289.71,232.36
2016,3,21,17,0,454.0,90.0,5.5,13.0,211.0,237.1,184.37
2016,3,21,17,15,375.0,77.0,5.3,12.5,162.5,174.22,129.68
2016,3,21,17,30,296.0,64.0,5.1,12.0,114.0,120.87,84.24
2016,3,21,17,45,211.5,45.5,4.9,12.0,74.5,71.98,44.64
2016,3,21,18,0,127.0,27.0,4.7,12.0,35.0,33.03,10.82
2016,3,21,18,15,63.5,13.5,4.75,11.5,17.5,10.79,0.0
2016,3,21,18,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,22,6,15,83.5,11.5,4.15,9.5,16.5,9.05,0.0
2016,3,22,6,30,167.0,23.0,4.3,10.0,33.0,29.83,5.96
2016,3,22,6,45,304.0,35.5,4.45,10.5,76.0,73.44,42.01
2016,3,22,7,0,441.0,48.0,4.6,11.0,119.0,132.2,87.54
2016,3,22,7,15,521.0,56.5,4.6,11.0,170.0,190.53,138.28
2016,3,22,7,30,601.0,65.0,4.6,11.0,221.0,258.25,198.62
2016,3,22,7,45,657.0,70.0,4.7,11.5,275.0,322.74,256.71
2016,3,22,8,0,713.0,75.0,4.8,12.0,329.0,392.73,318.37
2016,3,22,8,15,748.0,79.5,4.75,12.0,381.0,456.62,374.23
2016,3,22,8,30,783.0,84.0,4.7,12.0,433.0,523.1,430.57
2016,3,22,8,45,813.0,85.5,4.7,12.0,483.0,585.38,482.18
2016,3,22,9,0,843.0,87.0,4.7,12.0,533.0,648.46,533.02
2016,3,22,9,15,860.5,89.5,4.75,12.0,577.0,704.4,577.22
2016,3,22,9,30,878.0,92.0,4.8,12.0,621.0,752.38,613.94
2016,3,22,9,45,543.0,202.0,4.85,12.5,536.5,643.98,524.3
2016,3,22,10,0,208.0,312.0,4.9,13.0,452.0,467.85,379.27
2016,3,22,10,15,206.5,328.5,4.95,13.0,472.0,491.16,397.59
2016,3,22,10,30,205.0,345.0,5.0,13.0,492.0,513.71,414.53
2016,3,22,10,45,114.5,318.5,5.05,13.0,401.0,411.34,331.83
2016,3,22,11,0,24.0,292.0,5.1,13.0,310.0,263.99,211.76
2016,3,22,11,15,245.5,300.0,5.1,13.0,493.0,543.96,439.78
2016,3,22,11,30,467.0,308.0,5.1,13.0,676.0,790.82,630.02
2016,3,22,11,45,493.0,302.5,5.2,13.5,694.0,816.98,647.75
2016,3,22,12,0,519.0,297.0,5.3,14.0,712.0,841.01,665.03
2016,3,22,12,15,737.0,198.0,5.4,14.0,788.5,965.82,760.72
2016,3,22,12,30,955.0,99.0,5.5,14.0,865.0,1051.82,822.23
2016,3,22,12,45,660.5,226.0,5.6,14.0,753.0,912.44,721.88
2016,3,22,13,0,366.0,353.0,5.7,14.0,641.0,719.23,572.23
2016,3,22,13,15,652.5,226.0,5.8,14.0,728.0,886.2,705.95
2016,3,22,13,30,939.0,99.0,5.9,14.0,815.0,989.82,782.93
2016,3,22,13,45,933.5,97.5,6.05,14.0,791.0,962.05,763.92
2016,3,22,14,0,928.0,96.0,6.2,14.0,767.0,930.86,743.01
2016,3,22,14,15,668.5,184.5,6.25,13.5,657.5,788.25,638.03
2016,3,22,14,30,409.0,273.0,6.3,13.0,548.0,611.6,498.74
2016,3,22,14,45,421.0,252.5,6.35,13.0,522.5,599.84,490.81
2016,3,22,15,0,433.0,232.0,6.4,13.0,497.0,569.03,467.48
2016,3,22,15,15,644.5,157.5,6.35,13.0,520.0,630.19,519.47
2016,3,22,15,30,856.0,83.0,6.3,13.0,543.0,657.5,543.12
2016,3,22,15,45,834.0,80.0,6.25,13.0,494.5,597.17,493.51
2016,3,22,16,0,812.0,77.0,6.2,13.0,446.0,536.83,442.92
2016,3,22,16,15,780.5,73.0,6.1,12.5,394.5,471.11,387.27
2016,3,22,16,30,749.0,69.0,6.0,12.0,343.0,407.13,331.37
2016,3,22,16,45,704.0,64.0,5.95,12.0,290.0,339.19,270.34
2016,3,22,17,0,659.0,59.0,5.9,12.0,237.0,275.18,211.6
2016,3,22,17,15,587.0,52.0,5.7,11.5,185.0,207.01,150.35
2016,3,22,17,30,515.0,45.0,5.5,11.0,133.0,147.11,97.45
2016,3,22,17,45,392.5,34.5,5.35,11.0,87.5,86.32,49.05
2016,3,22,18,0,270.0,24.0,5.2,11.0,42.0,40.31,13.25
2016,3,22,18,15,135.0,12.0,5.15,10.5,21.0,9.44,0.0
2016,3,22,18,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,23,6,15,47.0,11.0,3.1,8.5,14.0,8.65,0.0
2016,3,23,6,30,94.0,22.0,3.1,9.0,28.0,23.82,6.49
2016,3,23,6,45,162.5,40.0,3.1,9.5,62.0,58.07,35.81
2016,3,23,7,0,231.0,58.0,3.1,10.0,96.0,99.44,69.29
2016,3,23,7,15,269.0,76.5,3.05,10.5,136.0,142.53,106.91
2016,3,23,7,30,307.0,95.0,3.0,11.0,176.0,190.33,149.04
2016,3,23,7,45,339.5,109.5,3.0,11.5,217.5,237.0,190.15
2016,3,23,8,0,372.0,124.0,3.0,12.0,259.0,287.14,233.44
2016,3,23,8,15,487.5,119.0,2.95,12.5,322.5,362.29,295.92
2016,3,23,8,30,603.0,114.0,2.9,13.0,386.0,455.88,371.91
2016,3,23,8,45,592.5,132.0,2.9,13.5,423.0,501.5,407.99
2016,3,23,9,0,582.0,150.0,2.9,14.0,460.0,544.44,440.9
2016,3,23,9,15,729.5,122.5,2.8,14.0,544.0,649.45,522.49
2016,3,23,9,30,877.0,95.0,2.7,14.0,628.0,760.33,605.39
2016,3,23,9,45,891.5,96.0,2.65,14.5,667.0,802.01,631.82
2016,3,23,10,0,906.0,97.0,2.6,15.0,706.0,848.74,661.93
2016,3,23,10,15,915.5,99.0,2.5,15.0,738.0,890.07,688.53
2016,3,23,10,30,925.0,101.0,2.4,15.0,770.0,928.63,712.83
2016,3,23,10,45,932.0,101.5,2.35,15.5,794.5,960.35,731.31
2016,3,23,11,0,939.0,102.0,2.3,16.0,819.0,988.75,747.4
2016,3,23,11,15,755.0,187.5,2.4,16.0,772.0,942.12,715.96
2016,3,23,11,30,571.0,273.0,2.5,16.0,725.0,854.83,653.84
2016,3,23,11,45,625.0,253.5,2.6,16.0,753.0,900.72,688.16
2016,3,23,12,0,679.0,234.0,2.7,16.0,781.0,940.28,716.84
2016,3,23,12,15,665.5,241.0,2.85,16.0,776.5,935.37,713.93
2016,3,23,12,30,652.0,248.0,3.0,16.0,772.0,927.12,709.14
2016,3,23,12,45,634.0,252.5,3.2,16.0,758.5,909.02,697.88
2016,3,23,13,0,616.0,257.0,3.4,16.0,745.0,888.01,684.51
2016,3,23,13,15,618.0,249.0,3.5,16.0,730.5,872.25,674.73
2016,3,23,13,30,620.0,241.0,3.6,16.0,716.0,853.48,662.73
2016,3,23,13,45,647.0,220.0,3.75,16.0,702.5,842.58,657.2
2016,3,23,14,0,674.0,199.0,3.9,16.0,689.0,827.11,648.26
2016,3,23,14,15,593.5,216.5,4.0,16.0,635.0,751.92,593.13
2016,3,23,14,30,513.0,234.0,4.1,16.0,581.0,674.12,535.41
2016,3,23,14,45,678.5,171.5,4.2,16.0,603.5,728.01,579.88
