Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,15,0,844.0,109.0,4.3,16.0,626.0,753.6,602.22
2016,3,23,15,15,715.5,129.5,4.35,15.5,547.0,649.54,523.39
2016,3,23,15,30,587.0,150.0,4.4,15.0,468.0,549.99,446.56
2016,3,23,15,45,548.5,150.0,4.5,15.0,425.5,487.86,397.55
2016,3,23,16,0,510.0,150.0,4.6,15.0,383.0,435.43,354.78
2016,3,23,16,15,488.5,135.5,4.6,14.5,338.5,380.48,309.62
2016,3,23,16,30,467.0,121.0,4.6,14.0,294.0,327.02,264.36
2016,3,23,16,45,432.5,106.5,4.65,14.0,247.5,270.48,215.13
2016,3,23,17,0,398.0,92.0,4.7,14.0,201.0,217.51,168.13
2016,3,23,17,15,344.5,76.5,4.55,13.5,156.5,162.74,120.28
2016,3,23,17,30,291.0,61.0,4.4,13.0,112.0,114.46,78.72
2016,3,23,17,45,205.0,44.0,4.3,12.5,73.5,67.63,41.59
2016,3,23,18,0,119.0,27.0,4.2,12.0,35.0,31.36,12.36
2016,3,23,18,15,59.5,13.5,4.1,11.5,17.5,10.62,0.0
2016,3,23,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,24,6,15,85.5,12.5,4.95,10.5,18.0,9.83,0.0
2016,3,24,6,30,171.0,25.0,5.1,11.0,36.0,31.5,11.08
2016,3,24,6,45,284.0,39.0,5.3,11.5,78.5,71.14,41.35
2016,3,24,7,0,397.0,53.0,5.5,12.0,121.0,127.45,85.39
2016,3,24,7,15,472.0,62.5,5.5,12.0,171.0,182.63,133.11
2016,3,24,7,30,547.0,72.0,5.5,12.0,221.0,246.66,189.9
2016,3,24,7,45,553.5,83.0,5.5,12.5,260.0,295.42,235.25
2016,3,24,8,0,560.0,94.0,5.5,13.0,299.0,344.13,279.25
2016,3,24,8,15,630.5,99.0,5.5,13.0,361.5,417.78,342.5
2016,3,24,8,30,701.0,104.0,5.5,13.0,424.0,497.84,409.72
2016,3,24,8,45,703.5,117.5,5.5,13.5,468.0,552.05,453.83
2016,3,24,9,0,706.0,131.0,5.5,14.0,512.0,604.72,495.35
2016,3,24,9,15,727.5,135.5,5.4,14.0,555.0,659.87,538.6
2016,3,24,9,30,749.0,140.0,5.3,14.0,598.0,714.67,580.56
2016,3,24,9,45,763.5,144.0,5.25,14.5,636.0,762.89,615.6
2016,3,24,10,0,778.0,148.0,5.2,15.0,674.0,809.56,648.35
2016,3,24,10,15,790.0,150.5,5.1,15.0,705.5,850.71,676.82
2016,3,24,10,30,802.0,153.0,5.0,15.0,737.0,882.94,698.48
2016,3,24,10,45,822.5,148.5,4.95,15.5,764.0,919.72,722.26
2016,3,24,11,0,843.0,144.0,4.9,16.0,791.0,953.93,743.89
2016,3,24,11,15,690.0,215.5,4.85,16.0,752.5,906.48,708.67
2016,3,24,11,30,537.0,287.0,4.8,16.0,714.0,834.14,652.22
2016,3,24,11,45,531.5,294.0,4.8,16.5,720.5,842.39,656.86
2016,3,24,12,0,526.0,301.0,4.8,17.0,727.0,847.9,659.09
2016,3,24,12,15,515.0,303.5,4.85,17.0,720.5,840.96,654.07
2016,3,24,12,30,504.0,306.0,4.9,17.0,714.0,831.38,647.29
2016,3,24,12,45,506.0,301.5,4.95,17.0,708.0,825.14,643.39
2016,3,24,13,0,508.0,297.0,5.0,17.0,702.0,816.33,637.67
2016,3,24,13,15,500.0,293.0,5.05,17.0,685.0,796.0,623.44
2016,3,24,13,30,492.0,289.0,5.1,17.0,668.0,773.54,607.66
2016,3,24,13,45,463.5,291.5,5.15,17.0,640.0,736.77,580.74
2016,3,24,14,0,435.0,294.0,5.2,17.0,612.0,699.11,552.98
2016,3,24,14,15,412.5,288.0,5.25,17.0,579.5,658.21,522.82
2016,3,24,14,30,390.0,282.0,5.3,17.0,547.0,601.09,480.32
2016,3,24,14,45,596.5,202.0,5.35,17.0,582.0,683.46,547.9
2016,3,24,15,0,803.0,122.0,5.4,17.0,617.0,733.55,589.46
2016,3,24,15,15,784.0,118.5,5.4,16.5,574.0,679.79,549.06
2016,3,24,15,30,765.0,115.0,5.4,16.0,531.0,627.82,509.39
2016,3,24,15,45,728.5,114.0,5.45,16.0,481.5,564.67,459.02
2016,3,24,16,0,692.0,113.0,5.5,16.0,432.0,503.06,408.67
2016,3,24,16,15,656.0,106.5,5.55,15.5,381.5,438.49,355.42
2016,3,24,16,30,620.0,100.0,5.6,15.0,331.0,376.45,302.67
2016,3,24,16,45,582.0,89.5,5.7,14.5,280.0,313.0,247.43
2016,3,24,17,0,544.0,79.0,5.8,14.0,229.0,253.17,194.06
2016,3,24,17,15,472.0,68.0,5.7,13.5,178.5,188.47,137.34
2016,3,24,17,30,400.0,57.0,5.6,13.0,128.0,132.29,89.08
2016,3,24,17,45,299.5,42.0,5.5,12.5,85.0,76.19,44.79
2016,3,24,18,0,199.0,27.0,5.4,12.0,42.0,35.3,13.93
2016,3,24,18,15,99.5,13.5,5.35,12.0,21.0,10.62,0.0
2016,3,24,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,25,6,15,101.5,14.0,4.7,10.0,21.0,11.02,0.0
2016,3,25,6,30,203.0,28.0,4.9,10.0,42.0,35.58,14.53
2016,3,25,6,45,311.0,42.0,5.1,10.5,86.0,78.52,46.73
2016,3,25,7,0,419.0,56.0,5.3,11.0,130.0,133.48,89.95
2016,3,25,7,15,493.0,65.5,5.4,11.0,180.5,189.78,138.88
2016,3,25,7,30,567.0,75.0,5.5,11.0,231.0,254.75,196.77
2016,3,25,7,45,624.5,79.5,5.6,11.5,284.0,317.34,252.99
2016,3,25,8,0,682.0,84.0,5.7,12.0,337.0,385.54,313.12
2016,3,25,8,15,716.0,89.0,5.8,12.5,388.5,448.15,367.6
2016,3,25,8,30,750.0,94.0,5.9,13.0,440.0,512.97,422.35
2016,3,25,8,45,781.0,95.0,6.0,13.5,489.0,572.58,471.58
2016,3,25,9,0,812.0,96.0,6.1,14.0,538.0,634.11,521.0
2016,3,25,9,15,829.5,99.0,6.05,14.0,581.5,688.98,564.5
2016,3,25,9,30,847.0,102.0,6.0,14.0,625.0,742.85,606.26
2016,3,25,9,45,861.5,103.5,5.95,14.5,663.0,791.51,640.64
2016,3,25,10,0,876.0,105.0,5.9,15.0,701.0,829.41,666.18
2016,3,25,10,15,885.5,107.0,5.8,15.0,733.0,869.54,694.19
2016,3,25,10,30,895.0,109.0,5.7,15.0,765.0,906.99,719.93
2016,3,25,10,45,899.0,112.0,5.65,15.5,788.5,937.59,739.37
2016,3,25,11,0,903.0,115.0,5.6,16.0,812.0,964.83,756.28
2016,3,25,11,15,907.5,115.5,5.5,16.0,829.0,986.54,770.3
2016,3,25,11,30,912.0,116.0,5.4,16.0,846.0,1004.67,781.81
2016,3,25,11,45,726.0,207.0,5.35,16.0,791.5,950.46,742.37
2016,3,25,12,0,540.0,298.0,5.3,16.0,737.0,856.64,670.4
2016,3,25,12,15,729.0,207.5,5.25,16.0,800.0,960.66,749.58
2016,3,25,12,30,918.0,117.0,5.2,16.0,863.0,1026.85,795.47
2016,3,25,12,45,924.0,112.0,5.2,16.5,857.0,1021.74,790.13
2016,3,25,13,0,930.0,107.0,5.2,17.0,851.0,1012.61,782.61
2016,3,25,13,15,926.0,106.0,5.25,17.0,834.5,994.15,770.6
2016,3,25,13,30,922.0,105.0,5.3,17.0,818.0,972.04,756.1
2016,3,25,13,45,916.0,103.5,5.35,17.0,794.0,944.06,737.44
2016,3,25,14,0,910.0,102.0,5.4,17.0,770.0,912.76,716.38
2016,3,25,14,15,901.0,100.5,5.5,17.0,738.5,875.78,691.38
2016,3,25,14,30,892.0,99.0,5.6,17.0,707.0,836.03,664.13
2016,3,25,14,45,672.5,166.0,5.75,17.0,610.5,712.8,571.81
2016,3,25,15,0,453.0,233.0,5.9,17.0,514.0,578.3,465.98
2016,3,25,15,15,642.0,161.5,6.0,16.5,529.0,624.48,506.49
2016,3,25,15,30,831.0,90.0,6.1,16.0,544.0,639.81,521.48
2016,3,25,15,45,802.5,88.0,6.25,16.0,495.0,577.93,471.6
2016,3,25,16,0,774.0,86.0,6.4,16.0,446.0,516.73,421.11
2016,3,25,16,15,741.5,81.5,6.45,15.5,394.5,452.2,367.12
2016,3,25,16,30,709.0,77.0,6.5,15.0,343.0,389.75,313.17
2016,3,25,16,45,655.5,72.5,6.6,14.5,289.5,321.64,253.48
2016,3,25,17,0,602.0,68.0,6.7,14.0,236.0,258.7,197.13
2016,3,25,17,15,530.0,60.0,6.6,13.5,185.0,193.6,139.53
2016,3,25,17,30,458.0,52.0,6.5,13.0,134.0,136.85,90.45
2016,3,25,17,45,336.5,40.0,6.45,12.5,89.5,79.59,46.22
2016,3,25,18,0,215.0,28.0,6.4,12.0,45.0,36.12,14.97
2016,3,25,18,15,107.5,14.0,6.35,12.0,22.5,11.02,0.0
2016,3,25,18,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,6.05,11.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,6,15,146.0,12.5,4.1,11.0,24.0,9.83,0.0
2016,3,26,6,30,292.0,25.0,4.2,11.0,48.0,39.12,15.8
2016,3,26,6,45,403.5,35.0,4.3,11.5,93.0,82.86,46.4
2016,3,26,7,0,515.0,45.0,4.4,12.0,138.0,140.6,91.51
2016,3,26,7,15,581.5,51.5,4.35,12.5,189.0,197.84,141.49
2016,3,26,7,30,648.0,58.0,4.3,13.0,240.0,263.23,199.63
2016,3,26,7,45,691.5,63.0,4.3,13.5,292.0,325.29,255.43
2016,3,26,8,0,735.0,68.0,4.3,14.0,344.0,391.28,313.27
2016,3,26,8,15,765.0,71.5,4.25,14.0,395.0,452.83,366.65
2016,3,26,8,30,795.0,75.0,4.2,14.0,446.0,515.98,419.7
2016,3,26,8,45,816.5,78.0,4.2,14.5,493.5,574.86,467.1
2016,3,26,9,0,838.0,81.0,4.2,15.0,541.0,633.73,512.95
2016,3,26,9,15,854.0,83.5,4.15,15.5,584.0,682.37,549.68
2016,3,26,9,30,870.0,86.0,4.1,16.0,627.0,734.61,587.37
2016,3,26,9,45,878.5,89.0,4.1,16.5,663.5,780.12,618.18
2016,3,26,10,0,887.0,92.0,4.1,17.0,700.0,823.28,646.86
2016,3,26,10,15,895.0,93.5,4.1,17.0,730.5,861.89,673.18
2016,3,26,10,30,903.0,95.0,4.1,17.0,761.0,897.68,697.34
2016,3,26,10,45,909.0,96.0,4.2,17.0,784.5,928.15,718.19
2016,3,26,11,0,915.0,97.0,4.3,17.0,808.0,955.33,736.79
2016,3,26,11,15,667.0,218.0,4.35,17.0,742.0,883.3,685.03
2016,3,26,11,30,419.0,339.0,4.4,17.0,676.0,767.17,595.46
2016,3,26,11,45,464.5,324.0,4.5,17.5,701.0,802.65,622.14
2016,3,26,12,0,510.0,309.0,4.6,18.0,726.0,836.12,646.33
2016,3,26,12,15,717.0,204.5,4.7,18.0,790.5,943.63,727.78
2016,3,26,12,30,924.0,100.0,4.8,18.0,855.0,1012.63,776.07
2016,3,26,12,45,668.0,221.5,4.9,18.0,764.5,906.16,701.59
2016,3,26,13,0,412.0,343.0,5.0,18.0,674.0,763.84,593.56
2016,3,26,13,15,649.0,227.0,5.05,18.0,737.0,874.31,681.42
2016,3,26,13,30,886.0,111.0,5.1,18.0,800.0,942.22,731.22
2016,3,26,13,45,702.5,186.5,5.2,18.0,723.0,852.78,668.07
2016,3,26,14,0,519.0,262.0,5.3,18.0,646.0,737.83,581.22
2016,3,26,14,15,518.0,250.0,5.4,17.5,619.0,707.06,561.02
2016,3,26,14,30,517.0,238.0,5.5,17.0,592.0,674.33,538.54
2016,3,26,14,45,462.0,242.5,5.6,17.0,546.0,613.8,492.3
2016,3,26,15,0,407.0,247.0,5.7,17.0,500.0,540.74,436.02
2016,3,26,15,15,373.5,235.0,5.7,16.5,455.0,486.36,394.29
2016,3,26,15,30,340.0,223.0,5.7,16.0,410.0,433.97,353.31
2016,3,26,15,45,507.5,166.5,5.75,16.0,418.0,472.44,385.27
2016,3,26,16,0,675.0,110.0,5.8,16.0,426.0,485.64,395.03
2016,3,26,16,15,591.5,109.0,5.7,15.5,363.0,404.74,328.12
2016,3,26,16,30,508.0,108.0,5.6,15.0,300.0,326.03,262.18
2016,3,26,16,45,459.0,100.0,5.6,15.0,254.0,268.34,211.86
2016,3,26,17,0,410.0,92.0,5.6,15.0,208.0,215.71,165.33
2016,3,26,17,15,353.0,77.5,5.45,14.5,163.0,160.84,117.7
2016,3,26,17,30,296.0,63.0,5.3,14.0,118.0,112.86,76.89
2016,3,26,17,45,210.5,46.5,5.15,13.5,79.0,67.09,41.21
2016,3,26,18,0,125.0,30.0,5.0,13.0,40.0,31.17,14.29
2016,3,26,18,15,62.5,15.0,4.85,13.0,20.0,11.8,0.0
2016,3,26,18,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,6,15,129.0,14.5,4.25,11.0,25.0,11.41,0.0
2016,3,27,6,30,258.0,29.0,4.4,11.0,50.0,40.39,18.49
2016,3,27,6,45,368.5,40.5,4.55,11.5,95.5,83.09,48.28
2016,3,27,7,0,479.0,52.0,4.7,12.0,141.0,139.78,92.47
2016,3,27,7,15,549.5,60.0,4.7,12.0,193.5,197.28,142.5
2016,3,27,7,30,620.0,68.0,4.7,12.0,246.0,262.92,200.95
2016,3,27,7,45,660.0,75.5,4.7,12.5,298.0,324.72,256.59
2016,3,27,8,0,700.0,83.0,4.7,13.0,350.0,390.2,314.1
2016,3,27,8,15,479.0,139.0,4.8,13.0,333.5,373.23,305.01
2016,3,27,8,30,258.0,195.0,4.9,13.0,317.0,324.91,266.92
2016,3,27,8,45,277.0,214.0,5.0,13.0,357.0,369.47,303.89
2016,3,27,9,0,296.0,233.0,5.1,13.0,397.0,415.43,341.23
2016,3,27,9,15,328.5,246.5,5.25,13.0,441.5,466.51,382.47
2016,3,27,9,30,361.0,260.0,5.4,13.0,486.0,519.63,424.86
2016,3,27,9,45,397.5,266.5,5.55,13.5,529.5,570.66,464.48
2016,3,27,10,0,434.0,273.0,5.7,14.0,573.0,639.75,517.13
2016,3,27,10,15,485.0,265.5,5.8,14.0,614.0,693.47,558.96
2016,3,27,10,30,536.0,258.0,5.9,14.0,655.0,748.02,601.12
2016,3,27,10,45,549.5,264.0,6.0,14.0,682.5,782.38,626.83
2016,3,27,11,0,563.0,270.0,6.1,14.0,710.0,815.01,651.21
2016,3,27,11,15,532.0,288.0,6.1,14.0,710.5,815.57,650.17
2016,3,27,11,30,501.0,306.0,6.1,14.0,711.0,812.5,646.62
2016,3,27,11,45,518.5,304.5,6.15,14.5,727.5,834.19,661.86
2016,3,27,12,0,536.0,303.0,6.2,15.0,744.0,853.53,675.23
2016,3,27,12,15,728.0,214.0,6.2,15.0,812.0,961.34,758.53
2016,3,27,12,30,920.0,125.0,6.2,15.0,880.0,1031.57,808.74
2016,3,27,12,45,667.0,234.0,6.25,15.0,779.0,914.67,723.39
2016,3,27,13,0,414.0,343.0,6.3,15.0,678.0,763.73,605.64
2016,3,27,13,15,461.5,315.5,6.4,15.0,682.0,774.76,616.68
2016,3,27,13,30,509.0,288.0,6.5,15.0,686.0,781.6,623.96
2016,3,27,13,45,542.5,266.0,6.6,15.0,678.5,776.64,622.01
2016,3,27,14,0,576.0,244.0,6.7,15.0,671.0,767.58,616.97
2016,3,27,14,15,565.0,234.5,6.8,14.5,639.5,729.14,589.63
2016,3,27,14,30,554.0,225.0,6.9,14.0,608.0,689.23,560.77
2016,3,27,14,45,560.0,208.5,7.0,14.0,577.5,654.34,534.68
2016,3,27,15,0,566.0,192.0,7.1,14.0,547.0,617.08,506.24
2016,3,27,15,15,507.0,195.5,7.15,13.5,497.0,552.45,455.21
2016,3,27,15,30,448.0,199.0,7.2,13.0,447.0,491.18,406.04
2016,3,27,15,45,401.0,189.0,7.25,13.0,396.5,428.75,354.71
2016,3,27,16,0,354.0,179.0,7.3,13.0,346.0,359.23,296.96
2016,3,27,16,15,338.5,159.5,7.25,12.5,305.0,312.41,257.56
2016,3,27,16,30,323.0,140.0,7.2,12.0,264.0,266.85,218.28
2016,3,27,16,45,277.0,127.5,7.15,12.0,222.5,218.14,175.71
2016,3,27,17,0,231.0,115.0,7.1,12.0,181.0,174.54,137.51
2016,3,27,17,15,197.0,94.0,7.1,11.5,142.5,131.68,100.1
2016,3,27,17,30,163.0,73.0,7.1,11.0,104.0,93.15,66.9
2016,3,27,17,45,110.0,52.0,7.1,11.0,70.0,57.04,37.63
2016,3,27,18,0,57.0,31.0,7.1,11.0,36.0,27.38,13.79
2016,3,27,18,15,28.5,15.5,7.15,11.0,18.0,12.2,0.0
2016,3,27,18,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,7.4,10.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,7.4,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,8.6,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,8.7,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,8.8,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,8.9,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,8.9,8.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,8.8,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,8.7,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,8.6,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,8.55,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,8.45,8.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,3,28,6,15,167.0,14.5,8.5,9.0,29.5,11.79,0.0
2016,3,28,6,30,334.0,29.0,8.6,9.0,59.0,43.96,20.03
2016,3,28,6,45,452.0,38.0,8.7,9.5,107.5,90.09,51.15
2016,3,28,7,0,570.0,47.0,8.8,10.0,156.0,150.99,99.04
2016,3,28,7,15,635.0,53.5,8.75,10.0,210.0,211.19,152.82
2016,3,28,7,30,700.0,60.0,8.7,10.0,264.0,279.38,215.27
2016,3,28,7,45,743.5,64.5,8.7,10.0,318.5,343.93,275.48
2016,3,28,8,0,787.0,69.0,8.7,10.0,373.0,412.3,338.11
2016,3,28,8,15,816.0,72.5,8.6,10.0,425.5,476.16,395.79
2016,3,28,8,30,845.0,76.0,8.5,10.0,478.0,541.38,453.12
2016,3,28,8,45,865.5,79.0,8.4,10.5,527.0,598.22,501.31
2016,3,28,9,0,886.0,82.0,8.3,11.0,576.0,657.9,550.27
2016,3,28,9,15,901.5,84.5,8.25,11.0,620.5,713.05,595.43
2016,3,28,9,30,917.0,87.0,8.2,11.0,665.0,766.82,637.92
2016,3,28,9,45,928.0,88.5,8.15,11.5,703.5,814.42,672.31
2016,3,28,10,0,939.0,90.0,8.1,12.0,742.0,859.68,704.46
2016,3,28,10,15,947.5,91.5,8.05,12.0,774.0,900.27,734.05
2016,3,28,10,30,956.0,93.0,8.0,12.0,806.0,937.88,761.22
2016,3,28,10,45,961.0,94.5,7.95,12.0,830.0,969.18,783.52
2016,3,28,11,0,966.0,96.0,7.9,12.0,854.0,996.94,803.16
2016,3,28,11,15,969.0,97.0,7.9,12.0,870.0,1018.63,818.53
2016,3,28,11,30,972.0,98.0,7.9,12.0,886.0,1036.45,831.13
2016,3,28,11,45,972.5,98.5,7.9,12.5,894.0,1047.39,837.19
2016,3,28,12,0,973.0,99.0,7.9,13.0,902.0,1054.27,840.39
2016,3,28,12,15,972.5,99.0,7.85,13.0,901.5,1055.57,841.0
2016,3,28,12,30,972.0,99.0,7.8,13.0,901.0,1052.78,838.79
2016,3,28,12,45,953.0,108.0,7.75,13.0,888.0,1037.44,827.51
2016,3,28,13,0,934.0,117.0,7.7,13.0,875.0,1018.25,813.57
2016,3,28,13,15,727.5,202.0,7.65,13.0,785.5,918.65,739.71
2016,3,28,13,30,521.0,287.0,7.6,13.0,696.0,789.34,637.63
2016,3,28,13,45,513.5,278.5,7.6,13.0,671.5,760.38,616.31
2016,3,28,14,0,506.0,270.0,7.6,13.0,647.0,729.54,593.09
2016,3,28,14,15,698.5,189.5,7.5,13.0,686.5,802.48,654.07
2016,3,28,14,30,891.0,109.0,7.4,13.0,726.0,836.31,681.81
2016,3,28,14,45,877.0,107.0,7.35,13.0,687.0,797.63,653.11
2016,3,28,15,0,863.0,105.0,7.3,13.0,648.0,748.12,615.37
2016,3,28,15,15,727.0,130.0,7.2,13.0,566.0,643.85,531.26
2016,3,28,15,30,591.0,155.0,7.1,13.0,484.0,544.89,450.34
2016,3,28,15,45,686.5,123.0,7.0,13.0,472.5,537.67,444.28
2016,3,28,16,0,782.0,91.0,6.9,13.0,461.0,517.19,425.82
2016,3,28,16,15,749.0,86.0,6.7,12.5,409.0,451.72,369.83
2016,3,28,16,30,716.0,81.0,6.5,12.0,357.0,388.31,314.15
2016,3,28,16,45,672.0,75.0,6.35,12.0,304.0,322.16,254.64
2016,3,28,17,0,628.0,69.0,6.2,12.0,251.0,260.11,197.9
2016,3,28,17,15,558.0,61.0,6.05,11.5,198.5,194.62,139.66
2016,3,28,17,30,488.0,53.0,5.9,11.0,146.0,137.22,90.0
2016,3,28,17,45,375.5,42.0,5.75,10.5,99.5,81.12,46.84
2016,3,28,18,0,263.0,31.0,5.6,10.0,53.0,39.26,18.61
2016,3,28,18,15,131.5,15.5,5.5,10.0,26.5,12.2,0.0
2016,3,28,18,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,5.15,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,29,6,15,164.5,15.0,2.3,8.5,30.5,12.16,0.0
2016,3,29,6,30,329.0,30.0,2.3,9.0,61.0,44.12,20.89
2016,3,29,6,45,446.0,39.0,2.35,9.5,109.5,89.72,51.22
2016,3,29,7,0,563.0,48.0,2.4,10.0,158.0,149.96,98.08
2016,3,29,7,15,627.0,54.0,2.55,10.0,211.5,208.94,149.96
2016,3,29,7,30,691.0,60.0,2.7,10.0,265.0,275.84,210.01
2016,3,29,7,45,738.0,64.0,2.9,10.5,320.0,340.53,268.21
2016,3,29,8,0,785.0,68.0,3.1,11.0,375.0,409.43,328.7
2016,3,29,8,15,813.5,71.5,3.1,11.5,427.5,472.81,382.98
2016,3,29,8,30,842.0,75.0,3.1,12.0,480.0,537.51,436.4
2016,3,29,8,45,865.0,77.0,3.1,12.5,529.5,594.6,482.21
2016,3,29,9,0,888.0,79.0,3.1,13.0,579.0,654.7,528.7
2016,3,29,9,15,903.0,81.5,2.85,13.0,623.0,709.49,569.55
2016,3,29,9,30,918.0,84.0,2.6,13.0,667.0,762.85,607.18
2016,3,29,9,45,929.5,85.5,2.4,13.5,705.5,810.75,637.49
2016,3,29,10,0,941.0,87.0,2.2,14.0,744.0,856.36,665.25
2016,3,29,10,15,949.0,88.5,2.0,14.0,776.0,896.49,689.58
2016,3,29,10,30,957.0,90.0,1.8,14.0,808.0,933.61,711.17
2016,3,29,10,45,962.0,91.5,1.65,14.0,832.0,964.83,728.83
2016,3,29,11,0,967.0,93.0,1.5,14.0,856.0,992.51,743.79
2016,3,29,11,15,970.5,93.5,1.6,14.0,872.5,1014.07,758.5
2016,3,29,11,30,974.0,94.0,1.7,14.0,889.0,1031.76,770.85
2016,3,29,11,45,974.5,95.0,1.8,14.5,896.5,1043.16,777.79
2016,3,29,12,0,975.0,96.0,1.9,15.0,904.0,1050.49,782.24
2016,3,29,12,15,751.5,203.5,2.1,15.0,826.5,968.74,730.62
2016,3,29,12,30,528.0,311.0,2.3,15.0,749.0,848.85,647.21
2016,3,29,12,45,532.5,305.5,2.55,15.0,743.5,843.66,647.06
2016,3,29,13,0,537.0,300.0,2.8,15.0,738.0,835.73,643.73
2016,3,29,13,15,747.5,198.0,2.95,15.0,794.0,930.62,716.02
2016,3,29,13,30,958.0,96.0,3.1,15.0,850.0,984.09,753.86
2016,3,29,13,45,949.0,96.0,3.3,15.0,824.5,954.0,734.97
2016,3,29,14,0,940.0,96.0,3.5,15.0,799.0,920.63,714.24
2016,3,29,14,15,931.0,94.5,3.6,14.5,767.0,882.64,690.61
2016,3,29,14,30,922.0,93.0,3.7,14.0,735.0,841.79,664.56
2016,3,29,14,45,906.0,92.5,3.8,14.0,695.0,794.01,631.82
2016,3,29,15,0,890.0,92.0,3.9,14.0,655.0,744.39,597.13
2016,3,29,15,15,873.5,89.5,3.95,14.0,611.0,690.85,556.74
2016,3,29,15,30,857.0,87.0,4.0,14.0,567.0,640.84,517.83
2016,3,29,15,45,832.0,84.5,4.05,14.0,517.5,579.5,469.14
2016,3,29,16,0,807.0,82.0,4.1,14.0,468.0,518.48,419.26
2016,3,29,16,15,776.0,78.0,4.1,13.5,415.5,453.81,365.65
2016,3,29,16,30,745.0,74.0,4.1,13.0,363.0,390.87,311.64
2016,3,29,16,45,699.5,69.0,4.1,13.0,309.0,323.94,252.54
2016,3,29,17,0,654.0,64.0,4.1,13.0,255.0,260.54,195.47
2016,3,29,17,15,587.0,57.0,3.9,12.0,202.5,195.43,138.26
2016,3,29,17,30,520.0,50.0,3.7,11.0,150.0,137.98,89.01
2016,3,29,17,45,408.0,40.0,3.55,10.5,103.0,81.22,45.75
2016,3,29,18,0,296.0,30.0,3.4,10.0,56.0,38.56,18.04
2016,3,29,18,15,148.0,15.0,3.35,10.0,28.0,12.18,0.0
2016,3,29,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,6,15,117.0,18.0,2.65,9.0,29.5,13.72,0.0
2016,3,30,6,30,234.0,36.0,2.7,9.0,59.0,42.09,22.29
2016,3,30,6,45,336.0,49.5,2.8,9.5,105.0,83.18,50.6
2016,3,30,7,0,438.0,63.0,2.9,10.0,151.0,140.15,95.34
2016,3,30,7,15,506.0,72.0,2.8,10.0,202.5,195.34,143.03
2016,3,30,7,30,574.0,81.0,2.7,10.0,254.0,258.39,198.65
2016,3,30,7,45,339.0,122.5,2.65,10.5,230.0,243.3,195.07
2016,3,30,8,0,104.0,164.0,2.6,11.0,206.0,188.35,153.71
2016,3,30,8,15,161.5,185.5,2.6,11.0,259.5,242.21,198.76
2016,3,30,8,30,219.0,207.0,2.6,11.0,313.0,302.35,248.41
2016,3,30,8,45,318.5,210.5,2.65,11.5,382.0,387.45,317.31
2016,3,30,9,0,418.0,214.0,2.7,12.0,451.0,484.6,394.04
2016,3,30,9,15,413.0,234.0,2.8,12.0,483.5,522.43,423.01
2016,3,30,9,30,408.0,254.0,2.9,12.0,516.0,558.58,450.48
2016,3,30,9,45,240.5,286.5,3.0,12.5,443.0,465.98,375.3
2016,3,30,10,0,73.0,319.0,3.1,13.0,370.0,340.79,273.12
2016,3,30,10,15,164.0,338.5,3.15,13.0,460.5,456.01,365.39
2016,3,30,10,30,255.0,358.0,3.2,13.0,551.0,578.41,459.61
2016,3,30,10,45,279.0,365.0,3.3,13.0,582.0,615.23,486.89
2016,3,30,11,0,303.0,372.0,3.4,13.0,613.0,651.95,514.43
2016,3,30,11,15,400.0,343.0,3.4,13.0,667.0,720.52,567.19
2016,3,30,11,30,497.0,314.0,3.4,13.0,721.0,810.54,633.86
2016,3,30,11,45,440.0,343.0,3.45,13.5,706.0,789.28,615.07
2016,3,30,12,0,383.0,372.0,3.5,14.0,691.0,747.4,582.6
2016,3,30,12,15,433.5,348.5,3.5,14.0,709.5,792.35,616.45
2016,3,30,12,30,484.0,325.0,3.5,14.0,728.0,817.59,635.76
2016,3,30,12,45,493.0,315.0,3.5,14.0,722.0,812.71,632.6
2016,3,30,13,0,502.0,305.0,3.5,14.0,716.0,805.14,627.8
2016,3,30,13,15,506.5,299.0,3.55,14.0,706.5,794.48,620.91
2016,3,30,13,30,511.0,293.0,3.6,14.0,697.0,781.26,612.19
2016,3,30,13,45,453.0,307.0,3.65,14.0,657.0,728.71,573.25
2016,3,30,14,0,395.0,321.0,3.7,14.0,617.0,660.5,522.79
2016,3,30,14,15,454.5,282.5,3.75,14.0,610.5,675.37,536.25
2016,3,30,14,30,514.0,244.0,3.8,14.0,604.0,668.18,532.98
2016,3,30,14,45,429.5,256.5,3.9,14.0,546.0,593.14,475.44
2016,3,30,15,0,345.0,269.0,4.0,14.0,488.0,509.31,410.64
2016,3,30,15,15,404.5,234.0,4.1,13.5,474.5,511.93,415.03
2016,3,30,15,30,464.0,199.0,4.2,13.0,461.0,494.69,403.27
2016,3,30,15,45,620.0,144.0,4.3,13.0,462.0,513.51,418.83
2016,3,30,16,0,776.0,89.0,4.4,13.0,463.0,506.25,411.85
2016,3,30,16,15,744.5,85.0,4.45,12.5,411.0,443.02,358.85
2016,3,30,16,30,713.0,81.0,4.5,12.0,359.0,381.48,305.72
2016,3,30,16,45,668.0,75.0,4.6,12.0,306.0,315.47,247.22
2016,3,30,17,0,623.0,69.0,4.7,12.0,253.0,253.7,191.41
2016,3,30,17,15,555.5,61.5,4.6,11.5,201.0,190.04,135.17
2016,3,30,17,30,488.0,54.0,4.5,11.0,149.0,134.15,87.24
2016,3,30,17,45,378.5,43.0,4.4,10.5,103.0,79.13,45.49
2016,3,30,18,0,269.0,32.0,4.3,10.0,57.0,37.94,18.85
2016,3,30,18,15,134.5,16.0,4.2,10.0,28.5,12.96,0.0
2016,3,30,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,6,15,142.0,18.0,2.65,10.0,33.0,13.79,0.0
2016,3,31,6,30,284.0,36.0,2.7,10.0,66.0,46.08,24.44
2016,3,31,6,45,383.0,48.0,2.75,10.5,113.0,89.21,53.61
2016,3,31,7,0,482.0,60.0,2.8,11.0,160.0,144.83,97.05
2016,3,31,7,15,547.5,68.0,2.75,11.0,212.0,201.09,145.74
2016,3,31,7,30,613.0,76.0,2.7,11.0,264.0,264.83,202.05
2016,3,31,7,45,306.5,90.0,2.65,11.5,184.0,201.58,160.35
2016,3,31,8,0,0.0,104.0,2.6,12.0,104.0,80.79,63.63
2016,3,31,8,15,7.5,140.0,2.55,12.0,143.5,113.69,91.38
2016,3,31,8,30,15.0,176.0,2.5,12.0,183.0,148.03,119.84
2016,3,31,8,45,42.0,211.5,2.5,12.0,235.0,204.26,166.23
2016,3,31,9,0,69.0,247.0,2.5,12.0,287.0,256.28,208.52
2016,3,31,9,15,117.5,274.0,2.55,12.0,347.5,331.12,268.89
2016,3,31,9,30,166.0,301.0,2.6,12.0,408.0,398.19,322.09
2016,3,31,9,45,225.0,312.0,2.7,12.5,466.5,461.73,371.6
2016,3,31,10,0,284.0,323.0,2.8,13.0,525.0,545.8,435.58
2016,3,31,10,15,599.5,214.5,2.85,13.0,662.5,740.98,587.26
2016,3,31,10,30,915.0,106.0,2.9,13.0,800.0,909.63,709.01
2016,3,31,10,45,922.0,106.5,3.0,13.5,824.0,940.32,727.46
2016,3,31,11,0,929.0,107.0,3.1,14.0,848.0,967.71,744.83
2016,3,31,11,15,724.0,208.0,3.15,14.0,792.0,916.39,708.67
2016,3,31,11,30,519.0,309.0,3.2,14.0,736.0,824.62,639.3
2016,3,31,11,45,526.5,306.0,3.3,14.5,743.0,835.18,646.93
2016,3,31,12,0,534.0,303.0,3.4,15.0,750.0,843.17,651.95
2016,3,31,12,15,503.0,317.0,3.55,15.0,738.0,827.73,640.83
2016,3,31,12,30,472.0,331.0,3.7,15.0,726.0,809.55,627.87
2016,3,31,12,45,479.0,324.5,3.85,15.0,721.5,806.11,626.61
2016,3,31,13,0,486.0,318.0,4.0,15.0,717.0,800.07,623.42
2016,3,31,13,15,714.0,208.5,4.15,15.0,782.0,904.3,704.99
2016,3,31,13,30,942.0,99.0,4.3,15.0,847.0,966.6,749.76
2016,3,31,13,45,935.5,98.0,4.45,15.0,822.5,937.99,731.21
2016,3,31,14,0,929.0,97.0,4.6,15.0,798.0,906.03,710.75
2016,3,31,14,15,719.0,172.0,4.65,14.5,701.5,794.05,631.5
2016,3,31,14,30,509.0,247.0,4.7,14.0,605.0,664.64,532.78
2016,3,31,14,45,504.0,234.5,4.8,14.0,573.5,626.86,505.4
2016,3,31,15,0,499.0,222.0,4.9,14.0,542.0,587.74,476.0
2016,3,31,15,15,339.0,238.5,4.95,14.0,449.0,456.97,372.01
2016,3,31,15,30,179.0,255.0,5.0,14.0,356.0,342.76,279.17
2016,3,31,15,45,175.0,233.5,5.05,14.0,325.5,310.24,253.25
2016,3,31,16,0,171.0,212.0,5.1,14.0,295.0,277.92,226.84
2016,3,31,16,15,168.0,189.0,5.05,13.5,263.0,244.98,199.78
2016,3,31,16,30,165.0,166.0,5.0,13.0,231.0,212.32,172.33
2016,3,31,16,45,416.0,115.0,5.0,13.0,247.0,256.75,203.18
2016,3,31,17,0,667.0,64.0,5.0,13.0,263.0,259.14,193.8
2016,3,31,17,15,603.5,57.5,4.85,12.5,210.5,194.96,136.76
2016,3,31,17,30,540.0,51.0,4.7,12.0,158.0,137.96,87.81
2016,3,31,17,45,432.5,41.0,4.55,11.5,110.5,81.13,45.03
2016,3,31,18,0,325.0,31.0,4.4,11.0,63.0,37.8,18.22
2016,3,31,18,15,162.5,15.5,4.25,10.5,31.5,12.57,0.0
2016,3,31,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,1,6,15,171.0,17.5,3.45,10.0,36.0,14.13,1.6
2016,4,1,6,30,342.0,35.0,3.5,10.0,72.0,47.7,24.51
2016,4,1,6,45,437.5,45.0,3.55,10.5,120.0,92.32,54.03
2016,4,1,7,0,533.0,55.0,3.6,11.0,168.0,148.86,98.35
2016,4,1,7,15,266.5,80.5,3.55,11.0,137.0,140.37,105.08
2016,4,1,7,30,0.0,106.0,3.5,11.0,106.0,82.59,65.76
2016,4,1,7,45,5.0,124.5,3.45,11.5,126.5,99.37,79.82
2016,4,1,8,0,10.0,143.0,3.4,12.0,147.0,116.85,94.24
2016,4,1,8,15,5.5,149.5,3.35,12.0,151.5,120.48,97.05
2016,4,1,8,30,1.0,156.0,3.3,12.0,156.0,123.61,99.35
2016,4,1,8,45,29.0,200.0,3.3,12.5,216.5,185.76,150.77
2016,4,1,9,0,57.0,244.0,3.3,13.0,277.0,245.27,199.02
2016,4,1,9,15,113.0,273.5,3.25,13.0,345.0,326.72,264.92
2016,4,1,9,30,169.0,303.0,3.2,13.0,413.0,401.22,324.09
2016,4,1,9,45,184.5,321.0,3.15,13.0,447.0,438.36,352.54
2016,4,1,10,0,200.0,339.0,3.1,13.0,481.0,476.2,381.34
2016,4,1,10,15,129.5,340.5,3.05,13.0,434.0,427.01,341.02
2016,4,1,10,30,59.0,342.0,3.0,13.0,387.0,354.47,282.46
2016,4,1,10,45,97.0,368.5,2.95,13.5,445.0,415.92,330.54
2016,4,1,11,0,135.0,395.0,2.9,14.0,503.0,498.81,393.15
2016,4,1,11,15,171.5,403.0,2.85,14.0,543.0,543.95,427.21
2016,4,1,11,30,208.0,411.0,2.8,14.0,583.0,589.42,461.31
2016,4,1,11,45,235.0,410.5,2.75,14.0,607.0,617.23,481.94
2016,4,1,12,0,262.0,410.0,2.7,14.0,631.0,665.31,516.95
2016,4,1,12,15,601.0,258.5,2.7,14.0,764.0,868.69,671.33
2016,4,1,12,30,940.0,107.0,2.7,14.0,897.0,1019.13,775.36
2016,4,1,12,45,692.0,221.5,2.75,14.0,800.0,914.09,702.46
2016,4,1,13,0,444.0,336.0,2.8,14.0,703.0,775.1,599.64
2016,4,1,13,15,448.5,327.0,2.9,14.0,691.0,762.42,592.79
2016,4,1,13,30,453.0,318.0,3.0,14.0,679.0,747.37,583.16
2016,4,1,13,45,484.5,295.0,3.1,14.5,671.0,740.86,579.37
2016,4,1,14,0,516.0,272.0,3.2,15.0,663.0,730.54,572.68
2016,4,1,14,15,712.0,184.0,3.3,14.5,699.5,797.1,627.45
2016,4,1,14,30,908.0,96.0,3.4,14.0,736.0,824.37,650.61
2016,4,1,14,45,723.0,152.0,3.5,14.0,645.0,717.97,572.07
2016,4,1,15,0,538.0,208.0,3.6,14.0,554.0,600.01,481.52
2016,4,1,15,15,696.5,147.0,3.7,14.0,563.5,628.54,506.15
2016,4,1,15,30,855.0,86.0,3.8,14.0,573.0,629.1,507.67
2016,4,1,15,45,833.5,83.5,3.9,14.0,524.5,570.07,460.49
2016,4,1,16,0,812.0,81.0,4.0,14.0,476.0,511.01,412.1
2016,4,1,16,15,783.5,77.0,4.0,13.5,424.0,447.54,359.24
2016,4,1,16,30,755.0,73.0,4.0,13.0,372.0,385.53,305.8
2016,4,1,16,45,712.0,68.5,4.05,13.0,318.5,319.86,247.66
2016,4,1,17,0,669.0,64.0,4.1,13.0,265.0,257.12,191.12
2016,4,1,17,15,607.0,57.0,3.95,12.5,212.5,192.92,134.45
2016,4,1,17,30,545.0,50.0,3.8,12.0,160.0,135.74,85.63
2016,4,1,17,45,441.0,40.5,3.7,11.5,112.5,79.76,43.82
2016,4,1,18,0,337.0,31.0,3.6,11.0,65.0,36.8,17.95
2016,4,1,18,15,168.5,15.5,3.5,10.5,32.5,12.56,0.0
2016,4,1,18,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,6,15,156.5,19.0,1.4,9.0,37.0,15.28,3.84
2016,4,2,6,30,313.0,38.0,1.3,9.0,74.0,48.37,26.31
2016,4,2,6,45,395.5,51.0,1.25,9.5,120.5,92.15,56.01
2016,4,2,7,0,478.0,64.0,1.2,10.0,167.0,146.3,98.67
2016,4,2,7,15,239.0,78.0,1.1,10.0,129.5,126.14,94.01
2016,4,2,7,30,0.0,92.0,1.0,10.0,92.0,71.22,56.16
2016,4,2,7,45,0.0,110.0,0.9,10.5,110.0,85.61,68.36
2016,4,2,8,0,0.0,128.0,0.8,11.0,128.0,100.14,80.3
2016,4,2,8,15,44.5,171.0,0.75,11.0,193.5,163.4,132.8
2016,4,2,8,30,89.0,214.0,0.7,11.0,259.0,228.0,185.28
2016,4,2,8,45,85.5,237.5,0.7,11.5,284.5,252.23,203.79
2016,4,2,9,0,82.0,261.0,0.7,12.0,310.0,276.16,221.87
2016,4,2,9,15,119.0,283.5,0.75,12.5,359.0,339.28,270.93
2016,4,2,9,30,156.0,306.0,0.8,13.0,408.0,393.67,312.06
2016,4,2,9,45,337.0,277.5,0.9,13.5,514.0,527.14,414.73
2016,4,2,10,0,518.0,249.0,1.0,14.0,620.0,675.81,523.48
2016,4,2,10,15,441.5,293.0,1.15,14.0,618.5,673.16,519.08
2016,4,2,10,30,365.0,337.0,1.3,14.0,617.0,648.24,500.54
2016,4,2,10,45,610.5,242.5,1.45,14.5,727.5,810.78,620.58
2016,4,2,11,0,856.0,148.0,1.6,15.0,838.0,950.36,715.91
2016,4,2,11,15,860.5,149.0,1.75,15.0,853.5,971.63,729.76
2016,4,2,11,30,865.0,150.0,1.9,15.0,869.0,989.38,742.8
2016,4,2,11,45,873.5,146.5,2.05,15.0,878.0,1002.79,753.07
2016,4,2,12,0,882.0,143.0,2.2,15.0,887.0,997.05,750.71
2016,4,2,12,15,881.5,143.0,2.35,15.0,886.5,997.82,752.94
2016,4,2,12,30,881.0,143.0,2.5,15.0,886.0,1010.27,762.98
2016,4,2,12,45,887.5,137.0,2.65,15.5,879.0,989.26,749.06
2016,4,2,13,0,894.0,131.0,2.8,16.0,872.0,979.74,743.2
2016,4,2,13,15,714.5,210.5,2.9,16.0,795.0,901.15,690.73
2016,4,2,13,30,535.0,290.0,3.0,16.0,718.0,792.96,612.12
2016,4,2,13,45,699.5,210.0,3.15,16.0,752.5,853.65,661.27
2016,4,2,14,0,864.0,130.0,3.3,16.0,787.0,888.17,687.78
2016,4,2,14,15,854.0,128.0,3.3,15.5,755.5,850.18,662.9
2016,4,2,14,30,844.0,126.0,3.3,15.0,724.0,809.61,636.47
2016,4,2,14,45,826.0,125.5,3.35,15.0,685.0,762.18,603.22
2016,4,2,15,0,808.0,125.0,3.4,15.0,646.0,713.23,567.3
2016,4,2,15,15,790.0,121.5,3.4,15.0,602.5,660.24,527.4
2016,4,2,15,30,772.0,118.0,3.4,15.0,559.0,608.28,487.25
2016,4,2,15,45,405.0,155.5,3.4,15.0,385.5,388.5,314.09
2016,4,2,16,0,38.0,193.0,3.4,15.0,212.0,181.28,145.57
