Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,16,15,40.5,174.5,3.4,14.5,193.0,163.69,131.9
2016,4,2,16,30,43.0,156.0,3.4,14.0,174.0,145.91,117.41
2016,4,2,16,45,34.5,135.0,3.4,14.0,148.0,122.05,97.5
2016,4,2,17,0,26.0,114.0,3.4,14.0,122.0,99.42,78.47
2016,4,2,17,15,215.5,91.5,3.3,13.5,137.0,127.0,94.08
2016,4,2,17,30,405.0,69.0,3.2,13.0,152.0,125.04,82.52
2016,4,2,17,45,304.5,54.0,3.15,12.5,106.0,74.27,44.78
2016,4,2,18,0,204.0,39.0,3.1,12.0,60.0,36.22,20.34
2016,4,2,18,15,102.0,19.5,3.0,11.5,30.0,14.78,0.0
2016,4,2,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,3,6,15,163.0,20.0,2.1,8.0,39.5,16.07,5.53
2016,4,3,6,30,326.0,40.0,2.1,8.0,79.0,50.25,27.9
2016,4,3,6,45,421.0,51.0,2.15,8.5,127.5,94.48,57.25
2016,4,3,7,0,516.0,62.0,2.2,9.0,176.0,150.61,101.24
2016,4,3,7,15,261.5,87.5,2.15,9.0,145.5,139.15,104.79
2016,4,3,7,30,7.0,113.0,2.1,9.0,115.0,90.05,72.44
2016,4,3,7,45,12.5,132.5,2.1,9.5,137.0,108.26,87.8
2016,4,3,8,0,18.0,152.0,2.1,10.0,159.0,127.24,103.52
2016,4,3,8,15,400.5,124.5,2.1,10.5,325.5,315.92,258.62
2016,4,3,8,30,783.0,97.0,2.1,11.0,492.0,521.72,422.14
2016,4,3,8,45,805.5,100.5,2.15,11.5,540.5,580.6,467.8
2016,4,3,9,0,828.0,104.0,2.2,12.0,589.0,639.53,513.0
2016,4,3,9,15,844.5,107.0,2.25,12.0,632.5,693.62,554.25
2016,4,3,9,30,861.0,110.0,2.3,12.0,676.0,746.52,593.67
2016,4,3,9,45,873.0,112.0,2.35,12.5,713.5,793.51,626.31
2016,4,3,10,0,885.0,114.0,2.4,13.0,751.0,829.39,649.54
2016,4,3,10,15,894.0,116.0,2.45,13.0,782.5,868.49,676.17
2016,4,3,10,30,903.0,118.0,2.5,13.0,814.0,904.8,700.66
2016,4,3,10,45,723.0,205.0,2.55,13.5,772.5,873.83,676.6
2016,4,3,11,0,543.0,292.0,2.6,14.0,731.0,804.43,622.38
2016,4,3,11,15,510.5,309.5,2.65,14.0,729.0,802.42,620.68
2016,4,3,11,30,478.0,327.0,2.7,14.0,727.0,796.86,615.89
2016,4,3,11,45,386.5,367.0,2.75,14.5,692.0,735.51,569.04
2016,4,3,12,0,295.0,407.0,2.8,15.0,657.0,690.27,533.29
2016,4,3,12,15,607.0,267.5,2.9,15.0,781.5,877.74,675.86
2016,4,3,12,30,919.0,128.0,3.0,15.0,906.0,1014.06,771.43
2016,4,3,12,45,695.0,228.0,3.15,15.0,813.0,917.81,705.08
2016,4,3,13,0,471.0,328.0,3.3,15.0,720.0,788.52,610.14
2016,4,3,13,15,526.0,302.0,3.4,15.0,731.5,805.86,625.78
2016,4,3,13,30,581.0,276.0,3.5,15.0,743.0,818.56,637.01
2016,4,3,13,45,575.5,266.5,3.65,15.0,717.5,789.03,616.91
2016,4,3,14,0,570.0,257.0,3.8,15.0,692.0,757.34,595.24
2016,4,3,14,15,711.0,193.5,3.9,15.0,714.0,799.5,629.97
2016,4,3,14,30,852.0,130.0,4.0,15.0,736.0,816.67,645.26
2016,4,3,14,45,625.0,195.0,4.1,15.0,627.5,679.65,541.27
2016,4,3,15,0,398.0,260.0,4.2,15.0,519.0,530.35,425.56
2016,4,3,15,15,593.0,189.0,4.25,14.5,545.0,586.7,473.19
2016,4,3,15,30,788.0,118.0,4.3,14.0,571.0,613.23,495.63
2016,4,3,15,45,768.0,112.5,4.35,14.0,523.0,556.49,449.88
2016,4,3,16,0,748.0,107.0,4.4,14.0,475.0,498.03,401.87
2016,4,3,16,15,716.0,101.5,4.35,13.5,423.5,434.5,348.93
2016,4,3,16,30,684.0,96.0,4.3,13.0,372.0,372.99,296.08
2016,4,3,16,45,643.5,88.5,4.3,13.0,319.0,309.17,239.79
2016,4,3,17,0,603.0,81.0,4.3,13.0,266.0,249.13,185.96
2016,4,3,17,15,538.0,72.0,4.15,12.5,213.5,186.65,131.56
2016,4,3,17,30,473.0,63.0,4.0,12.0,161.0,131.71,85.45
2016,4,3,17,45,375.0,50.5,3.85,11.5,114.0,78.85,46.29
2016,4,3,18,0,277.0,38.0,3.7,11.0,67.0,36.35,20.0
2016,4,3,18,15,138.5,19.0,3.6,10.5,33.5,14.52,0.0
2016,4,3,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.0,5.4,10.5,6.0,0.0,0.0
2016,4,4,6,0,0.0,12.0,5.5,11.0,12.0,9.44,0.0
2016,4,4,6,15,164.0,27.0,5.6,11.0,47.5,20.48,9.43
2016,4,4,6,30,328.0,42.0,5.7,11.0,83.0,51.57,28.81
2016,4,4,6,45,427.5,52.5,5.8,11.5,133.0,95.92,57.7
2016,4,4,7,0,527.0,63.0,5.9,12.0,183.0,152.71,101.79
2016,4,4,7,15,589.0,70.5,5.85,12.0,236.5,210.1,151.7
2016,4,4,7,30,651.0,78.0,5.8,12.0,290.0,274.43,209.11
2016,4,4,7,45,695.0,83.5,5.75,12.5,344.5,337.02,265.28
2016,4,4,8,0,739.0,89.0,5.7,13.0,399.0,403.56,323.71
2016,4,4,8,15,769.0,93.0,5.8,13.0,451.5,465.55,378.09
2016,4,4,8,30,799.0,97.0,5.9,13.0,504.0,528.82,432.22
2016,4,4,8,45,821.0,100.5,6.0,13.5,552.5,588.12,481.04
2016,4,4,9,0,843.0,104.0,6.1,14.0,601.0,647.38,528.48
2016,4,4,9,15,859.0,106.5,6.1,14.0,645.0,701.21,571.29
2016,4,4,9,30,875.0,109.0,6.1,14.0,689.0,753.76,612.19
2016,4,4,9,45,886.5,111.5,6.15,14.5,726.5,793.33,640.88
2016,4,4,10,0,898.0,114.0,6.2,15.0,764.0,837.75,671.85
2016,4,4,10,15,906.5,116.0,6.05,15.0,795.0,876.75,698.86
2016,4,4,10,30,915.0,118.0,5.9,15.0,826.0,912.89,723.48
2016,4,4,10,45,919.5,120.0,5.8,15.5,849.5,942.44,741.94
2016,4,4,11,0,924.0,122.0,5.7,16.0,873.0,968.56,757.79
2016,4,4,11,15,927.5,122.5,5.65,16.0,888.5,988.77,771.15
2016,4,4,11,30,931.0,123.0,5.6,16.0,904.0,1005.29,781.96
2016,4,4,11,45,931.0,124.5,5.6,16.0,911.0,1015.68,788.89
2016,4,4,12,0,931.0,126.0,5.6,16.0,918.0,1022.2,793.24
2016,4,4,12,15,712.5,228.0,5.5,16.0,834.5,939.66,733.6
2016,4,4,12,30,494.0,330.0,5.4,16.0,751.0,820.76,641.76
2016,4,4,12,45,713.0,225.5,5.35,16.0,825.5,929.7,726.93
2016,4,4,13,0,932.0,121.0,5.3,16.0,900.0,999.6,776.29
2016,4,4,13,15,927.5,120.5,5.3,16.0,882.5,980.64,762.94
2016,4,4,13,30,923.0,120.0,5.3,16.0,865.0,958.05,747.65
2016,4,4,13,45,913.0,120.0,5.35,16.0,839.0,927.65,727.12
2016,4,4,14,0,903.0,120.0,5.4,16.0,813.0,894.17,704.32
2016,4,4,14,15,893.0,118.0,5.75,16.0,780.5,855.9,679.45
2016,4,4,14,30,883.0,116.0,6.1,16.0,748.0,823.7,658.54
2016,4,4,14,45,867.0,114.5,6.5,16.0,708.0,775.47,624.92
2016,4,4,15,0,851.0,113.0,6.9,16.0,668.0,725.51,587.69
2016,4,4,15,15,833.5,110.0,7.05,15.5,623.5,671.66,546.78
2016,4,4,15,30,816.0,107.0,7.2,15.0,579.0,616.84,503.89
2016,4,4,15,45,789.5,104.5,7.4,15.0,529.5,556.8,454.7
2016,4,4,16,0,763.0,102.0,7.6,15.0,480.0,497.81,405.04
2016,4,4,16,15,731.0,97.0,7.4,14.5,428.0,434.14,350.67
2016,4,4,16,30,699.0,92.0,7.2,14.0,376.0,372.46,296.6
2016,4,4,16,45,652.0,86.0,7.0,14.0,322.0,307.19,238.34
2016,4,4,17,0,605.0,80.0,6.8,14.0,268.0,246.41,183.55
2016,4,4,17,15,537.5,71.5,6.4,13.5,215.5,183.98,129.1
2016,4,4,17,30,470.0,63.0,6.0,13.0,163.0,129.39,83.48
2016,4,4,17,45,365.5,51.0,5.6,12.5,115.5,76.91,45.18
2016,4,4,18,0,261.0,39.0,5.2,12.0,68.0,35.57,20.14
2016,4,4,18,15,130.5,19.5,4.95,11.5,34.0,14.87,0.8
2016,4,4,18,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,5,5,45,44.5,6.0,2.75,9.5,7.5,0.0,0.0
2016,4,5,6,0,89.0,12.0,2.7,10.0,15.0,9.44,0.0
2016,4,5,6,15,242.0,25.5,2.65,10.5,52.5,20.82,10.49
2016,4,5,6,30,395.0,39.0,2.6,11.0,90.0,51.75,27.48
2016,4,5,6,45,483.5,48.5,2.55,11.5,140.0,98.15,57.26
2016,4,5,7,0,572.0,58.0,2.5,12.0,190.0,155.49,101.84
2016,4,5,7,15,630.0,64.5,2.4,12.5,244.5,213.58,151.82
2016,4,5,7,30,688.0,71.0,2.3,13.0,299.0,278.04,208.28
2016,4,5,7,45,731.5,75.0,2.2,13.5,353.5,341.81,264.16
2016,4,5,8,0,775.0,79.0,2.1,14.0,408.0,408.28,320.81
2016,4,5,8,15,802.5,83.0,2.15,14.5,460.5,470.57,372.91
2016,4,5,8,30,830.0,87.0,2.2,15.0,513.0,534.05,424.16
2016,4,5,8,45,853.0,88.5,2.25,15.5,562.0,593.25,470.51
2016,4,5,9,0,876.0,90.0,2.3,16.0,611.0,647.84,512.06
2016,4,5,9,15,890.5,92.5,2.4,16.0,654.5,701.05,552.53
2016,4,5,9,30,905.0,95.0,2.5,16.0,698.0,752.76,590.99
2016,4,5,9,45,914.5,97.5,2.7,16.5,735.5,798.92,622.9
2016,4,5,10,0,924.0,100.0,2.9,17.0,773.0,842.65,652.41
2016,4,5,10,15,932.0,101.5,2.95,17.0,803.5,881.48,678.52
2016,4,5,10,30,940.0,103.0,3.0,17.0,834.0,917.33,702.45
2016,4,5,10,45,944.0,104.5,3.15,17.5,857.0,946.49,721.12
2016,4,5,11,0,948.0,106.0,3.3,18.0,880.0,972.12,737.4
2016,4,5,11,15,951.5,106.5,3.3,18.0,895.5,992.64,750.52
2016,4,5,11,30,955.0,107.0,3.3,18.0,911.0,1009.39,761.2
2016,4,5,11,45,956.5,107.0,3.35,18.5,918.5,1019.89,766.74
2016,4,5,12,0,958.0,107.0,3.4,19.0,926.0,1026.43,769.79
2016,4,5,12,15,957.5,107.0,3.35,19.0,925.0,1027.08,769.73
2016,4,5,12,30,957.0,107.0,3.3,19.0,924.0,1023.73,767.17
2016,4,5,12,45,955.5,106.0,3.3,19.5,915.0,1014.45,759.77
2016,4,5,13,0,954.0,105.0,3.3,20.0,906.0,1001.23,749.93
2016,4,5,13,15,723.5,206.0,3.3,20.0,807.0,896.56,679.45
2016,4,5,13,30,493.0,307.0,3.3,20.0,708.0,763.87,582.64
2016,4,5,13,45,713.0,204.5,3.3,20.0,764.0,851.63,650.81
2016,4,5,14,0,933.0,102.0,3.3,20.0,820.0,898.69,684.36
2016,4,5,14,15,924.0,100.0,3.3,20.0,787.5,860.31,658.36
2016,4,5,14,30,915.0,98.0,3.3,20.0,755.0,819.12,630.87
2016,4,5,14,45,902.0,96.5,3.35,20.0,716.0,772.89,599.79
2016,4,5,15,0,889.0,95.0,3.4,20.0,677.0,724.64,565.52
2016,4,5,15,15,873.5,92.5,3.45,19.5,632.5,672.0,527.63
2016,4,5,15,30,858.0,90.0,3.5,19.0,588.0,622.34,490.62
2016,4,5,15,45,835.0,87.0,3.6,19.0,538.5,562.02,443.63
2016,4,5,16,0,812.0,84.0,3.7,19.0,489.0,501.85,395.27
2016,4,5,16,15,783.0,80.5,3.7,18.5,437.0,439.0,343.82
2016,4,5,16,30,754.0,77.0,3.7,18.0,385.0,377.67,291.89
2016,4,5,16,45,712.0,72.0,3.7,17.5,331.0,312.48,235.71
2016,4,5,17,0,670.0,67.0,3.7,17.0,277.0,249.88,180.77
2016,4,5,17,15,608.5,60.0,3.55,16.5,223.5,186.57,126.2
2016,4,5,17,30,547.0,53.0,3.4,16.0,170.0,130.22,79.65
2016,4,5,17,45,447.5,43.5,3.25,15.5,121.5,75.88,40.98
2016,4,5,18,0,348.0,34.0,3.1,15.0,73.0,33.97,18.4
2016,4,5,18,15,174.0,17.0,2.95,14.5,36.5,13.72,1.33
2016,4,5,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,6,5,45,48.5,6.5,3.2,12.5,8.0,0.0,0.0
2016,4,6,6,0,97.0,13.0,3.3,13.0,16.0,10.23,0.0
2016,4,6,6,15,241.5,26.5,3.4,13.5,54.0,21.59,11.46
2016,4,6,6,30,386.0,40.0,3.5,14.0,92.0,51.68,27.54
2016,4,6,6,45,475.5,49.5,3.6,14.5,142.0,97.51,56.53
2016,4,6,7,0,565.0,59.0,3.7,15.0,192.0,154.41,100.22
2016,4,6,7,15,622.0,66.0,3.65,15.5,246.0,212.19,149.55
2016,4,6,7,30,679.0,73.0,3.6,16.0,300.0,276.23,205.35
2016,4,6,7,45,718.5,78.0,3.55,16.5,354.0,338.06,259.61
2016,4,6,8,0,758.0,83.0,3.5,17.0,408.0,403.86,315.87
2016,4,6,8,15,786.0,87.0,3.45,17.5,460.0,465.39,367.3
2016,4,6,8,30,814.0,91.0,3.4,18.0,512.0,528.18,417.97
2016,4,6,8,45,834.5,94.0,3.4,18.5,560.5,586.57,463.74
2016,4,6,9,0,855.0,97.0,3.4,19.0,609.0,644.72,507.83
2016,4,6,9,15,870.0,100.0,3.4,19.5,652.5,698.61,547.41
2016,4,6,9,30,885.0,103.0,3.4,20.0,696.0,744.5,580.24
2016,4,6,9,45,895.5,105.5,3.45,20.5,733.5,790.52,611.58
2016,4,6,10,0,906.0,108.0,3.5,21.0,771.0,834.24,640.05
2016,4,6,10,15,914.0,109.5,3.4,21.0,801.5,872.38,664.74
2016,4,6,10,30,922.0,111.0,3.3,21.0,832.0,907.6,687.17
2016,4,6,10,45,926.0,113.0,3.25,21.5,855.0,936.68,704.2
2016,4,6,11,0,930.0,115.0,3.2,22.0,878.0,962.29,718.8
2016,4,6,11,15,933.0,115.5,3.1,22.0,893.0,981.95,730.38
2016,4,6,11,30,936.0,116.0,3.0,22.0,908.0,997.88,739.52
2016,4,6,11,45,936.0,117.0,2.9,22.5,914.5,1007.69,743.23
2016,4,6,12,0,936.0,118.0,2.8,23.0,921.0,1013.59,744.49
2016,4,6,12,15,935.0,118.0,2.65,23.0,919.5,1013.67,743.03
2016,4,6,12,30,934.0,118.0,2.5,23.0,918.0,1009.84,739.13
2016,4,6,12,45,927.0,120.0,2.45,23.5,907.0,998.44,730.07
2016,4,6,13,0,920.0,122.0,2.4,24.0,896.0,983.31,718.8
2016,4,6,13,15,732.0,208.0,2.25,24.0,816.5,903.34,665.52
2016,4,6,13,30,544.0,294.0,2.1,24.0,737.0,794.8,588.43
2016,4,6,13,45,547.0,280.5,1.95,24.5,715.0,769.74,570.8
2016,4,6,14,0,550.0,267.0,1.8,25.0,693.0,742.2,550.7
2016,4,6,14,15,547.5,255.5,1.7,25.0,665.0,709.68,528.47
2016,4,6,14,30,545.0,244.0,1.6,25.0,637.0,675.23,504.72
2016,4,6,14,45,545.5,227.5,1.5,25.5,603.5,636.58,476.96
2016,4,6,15,0,546.0,211.0,1.4,26.0,570.0,596.07,447.62
2016,4,6,15,15,439.5,226.0,1.3,26.0,503.0,512.91,387.02
2016,4,6,15,30,333.0,241.0,1.2,26.0,436.0,426.23,323.32
2016,4,6,15,45,343.0,217.0,1.1,26.0,403.0,390.77,297.23
2016,4,6,16,0,353.0,193.0,1.0,26.0,370.0,353.69,268.84
2016,4,6,16,15,364.5,169.0,0.85,25.5,335.0,315.69,239.21
2016,4,6,16,30,376.0,145.0,0.7,25.0,300.0,283.74,213.06
2016,4,6,16,45,488.5,112.0,0.55,24.5,284.5,266.62,195.02
2016,4,6,17,0,601.0,79.0,0.4,24.0,269.0,239.71,166.88
2016,4,6,17,15,537.0,71.0,0.35,23.5,217.0,179.21,117.88
2016,4,6,17,30,473.0,63.0,0.3,23.0,165.0,126.09,76.61
2016,4,6,17,45,377.0,51.0,0.3,23.0,118.0,74.83,41.58
2016,4,6,18,0,281.0,39.0,0.3,23.0,71.0,33.68,18.87
2016,4,6,18,15,140.5,19.5,0.45,22.5,35.5,14.92,2.66
2016,4,6,18,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,3.0,3.25,13.5,3.0,2.36,0.0
2016,4,7,6,0,0.0,6.0,3.3,14.0,6.0,4.54,0.0
2016,4,7,6,15,0.0,19.0,3.45,14.0,19.0,14.48,6.08
2016,4,7,6,30,0.0,32.0,3.6,14.0,32.0,24.45,14.82
2016,4,7,6,45,0.0,49.0,3.75,14.5,49.0,37.4,26.14
2016,4,7,7,0,0.0,66.0,3.9,15.0,66.0,50.5,37.47
2016,4,7,7,15,0.0,84.5,3.9,15.0,84.5,64.94,49.85
2016,4,7,7,30,0.0,103.0,3.9,15.0,103.0,79.57,62.21
2016,4,7,7,45,312.0,101.5,3.95,15.0,237.0,209.2,164.45
2016,4,7,8,0,624.0,100.0,4.0,15.0,371.0,362.82,287.74
2016,4,7,8,15,501.0,149.0,3.9,15.0,383.5,381.46,306.09
2016,4,7,8,30,378.0,198.0,3.8,15.0,396.0,380.41,306.87
2016,4,7,8,45,408.5,211.5,3.75,15.5,442.5,443.17,356.55
2016,4,7,9,0,439.0,225.0,3.7,16.0,489.0,497.77,398.64
2016,4,7,9,15,478.5,227.0,3.6,16.0,533.5,549.82,438.84
2016,4,7,9,30,518.0,229.0,3.5,16.0,578.0,603.64,479.65
2016,4,7,9,45,539.5,236.5,3.45,16.0,617.5,650.36,514.23
2016,4,7,10,0,561.0,244.0,3.4,16.0,657.0,696.77,548.02
2016,4,7,10,15,706.5,190.5,3.3,16.0,732.0,794.12,620.59
2016,4,7,10,30,852.0,137.0,3.2,16.0,807.0,882.18,682.37
2016,4,7,10,45,697.0,219.0,3.15,16.5,777.5,855.31,659.19
2016,4,7,11,0,542.0,301.0,3.1,17.0,748.0,803.82,617.39
2016,4,7,11,15,545.5,308.0,3.05,17.0,765.0,824.89,631.96
2016,4,7,11,30,549.0,315.0,3.0,17.0,782.0,843.47,644.15
2016,4,7,11,45,557.5,309.5,2.95,17.0,787.0,852.47,650.07
2016,4,7,12,0,566.0,304.0,2.9,17.0,792.0,858.76,654.21
2016,4,7,12,15,537.5,319.0,2.9,17.0,782.0,846.65,644.91
2016,4,7,12,30,509.0,334.0,2.9,17.0,772.0,831.67,633.82
2016,4,7,12,45,417.0,365.0,2.9,17.0,721.5,769.22,587.95
2016,4,7,13,0,325.0,396.0,2.9,17.0,671.0,691.74,531.32
2016,4,7,13,15,363.0,373.5,2.9,16.5,675.5,698.06,538.86
2016,4,7,13,30,401.0,351.0,2.9,16.0,680.0,701.4,543.68
2016,4,7,13,45,391.0,344.5,2.95,16.0,657.0,675.31,525.21
2016,4,7,14,0,381.0,338.0,3.0,16.0,634.0,648.05,505.92
2016,4,7,14,15,366.5,326.5,3.0,16.0,602.5,611.46,479.4
2016,4,7,14,30,352.0,315.0,3.0,16.0,571.0,574.43,452.32
2016,4,7,14,45,311.0,306.0,3.0,16.0,523.5,520.14,411.43
2016,4,7,15,0,270.0,297.0,3.0,16.0,476.0,468.03,371.71
2016,4,7,15,15,199.0,281.5,2.95,15.5,408.5,380.91,304.58
2016,4,7,15,30,128.0,266.0,2.9,15.0,341.0,313.22,251.42
2016,4,7,15,45,80.0,230.5,2.9,15.0,276.5,237.18,190.68
2016,4,7,16,0,32.0,195.0,2.9,15.0,212.0,177.42,142.3
2016,4,7,16,15,39.5,179.5,2.8,14.5,197.5,165.02,132.65
2016,4,7,16,30,47.0,164.0,2.7,14.0,183.0,151.8,121.91
2016,4,7,16,45,39.0,142.5,2.6,14.0,157.0,127.68,101.85
2016,4,7,17,0,31.0,121.0,2.5,14.0,131.0,104.72,82.64
2016,4,7,17,15,21.5,99.5,2.35,14.0,105.5,82.7,64.15
2016,4,7,17,30,12.0,78.0,2.2,14.0,80.0,60.94,45.82
2016,4,7,17,45,6.0,56.5,2.1,14.0,57.5,43.01,30.5
2016,4,7,18,0,0.0,35.0,2.0,14.0,35.0,26.36,17.01
2016,4,7,18,15,0.0,17.5,1.9,13.5,17.5,13.35,2.74
2016,4,7,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,2.5,1.6,11.5,2.5,1.97,0.0
2016,4,8,6,0,0.0,5.0,1.6,12.0,5.0,3.78,0.0
2016,4,8,6,15,0.0,14.5,1.6,12.0,14.5,11.02,3.52
2016,4,8,6,30,0.0,24.0,1.6,12.0,24.0,18.28,9.84
2016,4,8,6,45,0.0,36.5,1.65,12.5,36.5,27.87,18.29
2016,4,8,7,0,0.0,49.0,1.7,13.0,49.0,37.49,26.69
2016,4,8,7,15,0.0,63.0,1.6,13.0,63.0,48.3,36.04
2016,4,8,7,30,0.0,77.0,1.5,13.0,77.0,59.16,45.29
2016,4,8,7,45,0.0,91.0,1.45,13.5,91.0,70.12,54.39
2016,4,8,8,0,0.0,105.0,1.4,14.0,105.0,81.18,63.4
2016,4,8,8,15,0.5,132.5,1.35,14.0,132.5,103.39,81.73
2016,4,8,8,30,1.0,160.0,1.3,14.0,160.0,125.98,100.11
2016,4,8,8,45,34.0,212.0,1.3,14.5,232.5,196.38,157.21
2016,4,8,9,0,67.0,264.0,1.3,15.0,305.0,265.45,211.7
2016,4,8,9,15,54.0,272.5,1.3,15.0,307.0,268.08,212.86
2016,4,8,9,30,41.0,281.0,1.3,15.0,309.0,269.43,213.24
2016,4,8,9,45,62.0,312.0,1.3,15.0,357.0,315.88,249.4
2016,4,8,10,0,83.0,343.0,1.3,15.0,405.0,364.16,286.21
2016,4,8,10,15,46.0,282.0,1.3,15.0,317.0,280.37,220.56
2016,4,8,10,30,9.0,221.0,1.3,15.0,229.0,183.94,144.01
2016,4,8,10,45,19.0,275.5,1.35,15.0,292.0,239.22,188.08
2016,4,8,11,0,29.0,330.0,1.4,15.0,355.0,314.62,246.3
2016,4,8,11,15,41.5,357.5,1.45,15.0,393.5,352.92,275.37
2016,4,8,11,30,54.0,385.0,1.5,15.0,432.0,391.68,304.7
2016,4,8,11,45,48.5,381.0,1.55,15.0,423.5,383.44,298.12
2016,4,8,12,0,43.0,377.0,1.6,15.0,415.0,374.81,291.55
2016,4,8,12,15,52.0,388.0,1.65,15.0,433.5,393.92,306.39
2016,4,8,12,30,61.0,399.0,1.7,15.0,452.0,412.72,320.81
2016,4,8,12,45,107.0,412.0,1.75,15.0,503.5,467.46,363.25
2016,4,8,13,0,153.0,425.0,1.8,15.0,555.0,540.31,417.95
2016,4,8,13,15,104.0,396.5,1.85,15.0,484.0,446.09,347.18
2016,4,8,13,30,55.0,368.0,1.9,15.0,413.0,372.93,291.54
2016,4,8,13,45,41.0,336.0,2.0,15.0,369.5,328.79,258.25
2016,4,8,14,0,27.0,304.0,2.1,15.0,326.0,285.63,225.04
2016,4,8,14,15,34.5,304.5,2.1,15.0,331.0,290.75,229.74
2016,4,8,14,30,42.0,305.0,2.1,15.0,336.0,295.24,233.76
2016,4,8,14,45,103.0,308.0,2.15,15.0,378.0,340.3,270.8
2016,4,8,15,0,164.0,311.0,2.2,15.0,420.0,393.07,312.9
2016,4,8,15,15,82.0,234.0,2.15,15.0,288.5,249.66,199.6
2016,4,8,15,30,0.0,157.0,2.1,15.0,157.0,123.0,96.67
2016,4,8,15,45,233.0,163.5,2.1,15.0,282.0,278.98,225.65
2016,4,8,16,0,466.0,170.0,2.1,15.0,407.0,395.38,315.76
2016,4,8,16,15,395.0,163.0,2.0,14.5,349.0,329.01,261.57
2016,4,8,16,30,324.0,156.0,1.9,14.0,291.0,262.36,207.45
2016,4,8,16,45,268.5,148.0,1.85,14.0,250.0,216.06,168.88
2016,4,8,17,0,213.0,140.0,1.8,14.0,209.0,175.71,135.42
2016,4,8,17,15,177.0,117.5,1.7,13.5,167.5,130.46,97.85
2016,4,8,17,30,141.0,95.0,1.6,13.0,126.0,94.32,68.45
2016,4,8,17,45,102.0,70.5,1.5,13.0,90.0,61.38,42.71
2016,4,8,18,0,63.0,46.0,1.4,13.0,54.0,34.22,23.93
2016,4,8,18,15,31.5,25.0,1.3,13.0,29.0,18.87,7.04
2016,4,8,18,30,0.0,4.0,1.2,13.0,4.0,3.15,0.0
2016,4,8,18,45,0.0,2.0,1.2,13.0,2.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,1.0,1.8,12.5,1.0,0.79,0.0
2016,4,9,6,0,0.0,2.0,1.8,13.0,2.0,1.51,0.0
2016,4,9,6,15,0.0,7.0,1.85,13.0,7.0,5.3,0.0
2016,4,9,6,30,0.0,12.0,1.9,13.0,12.0,9.1,2.05
2016,4,9,6,45,0.0,18.0,2.0,13.0,18.0,13.67,6.1
2016,4,9,7,0,0.0,24.0,2.1,13.0,24.0,18.26,10.14
2016,4,9,7,15,0.0,30.0,2.05,13.0,30.0,22.86,14.14
2016,4,9,7,30,0.0,36.0,2.0,13.0,36.0,27.47,18.1
2016,4,9,7,45,0.0,74.0,2.0,13.0,74.0,56.81,43.17
2016,4,9,8,0,0.0,112.0,2.0,13.0,112.0,86.69,68.32
2016,4,9,8,15,0.0,115.5,1.95,13.0,115.5,89.49,70.4
2016,4,9,8,30,0.0,119.0,1.9,13.0,119.0,92.28,72.5
2016,4,9,8,45,2.5,153.5,1.9,13.5,155.5,121.51,96.41
2016,4,9,9,0,5.0,188.0,1.9,14.0,192.0,151.46,120.48
2016,4,9,9,15,6.0,197.5,1.85,14.0,202.0,160.25,127.26
2016,4,9,9,30,7.0,207.0,1.8,14.0,212.0,169.15,134.16
2016,4,9,9,45,11.0,229.5,1.8,14.0,237.5,191.29,151.79
2016,4,9,10,0,15.0,252.0,1.8,14.0,263.0,213.9,169.61
2016,4,9,10,15,13.5,251.0,1.75,14.0,261.5,212.39,168.01
2016,4,9,10,30,12.0,250.0,1.7,14.0,260.0,210.76,166.42
2016,4,9,10,45,6.0,162.5,1.7,14.5,167.5,133.17,103.8
2016,4,9,11,0,0.0,75.0,1.7,15.0,75.0,58.05,42.36
2016,4,9,11,15,1.0,116.0,1.65,15.0,117.0,91.42,69.73
2016,4,9,11,30,2.0,157.0,1.6,15.0,159.0,125.54,97.29
2016,4,9,11,45,4.0,169.0,1.6,15.0,173.0,137.28,106.7
2016,4,9,12,0,6.0,181.0,1.6,15.0,187.0,149.06,116.17
2016,4,9,12,15,12.5,244.5,1.55,15.0,256.0,208.16,163.25
2016,4,9,12,30,19.0,308.0,1.5,15.0,325.0,268.54,210.33
2016,4,9,12,45,44.0,353.5,1.5,15.0,391.5,351.91,274.85
2016,4,9,13,0,69.0,399.0,1.5,15.0,458.0,417.41,324.46
2016,4,9,13,15,47.5,358.5,1.55,15.0,399.0,357.88,279.02
2016,4,9,13,30,26.0,318.0,1.6,15.0,340.0,299.52,234.42
2016,4,9,13,45,75.5,349.5,1.65,15.0,409.5,370.32,290.8
2016,4,9,14,0,125.0,381.0,1.7,15.0,479.0,455.25,355.95
2016,4,9,14,15,68.5,308.0,1.7,15.0,361.5,320.48,252.46
2016,4,9,14,30,12.0,235.0,1.7,15.0,244.0,196.85,155.03
2016,4,9,14,45,11.0,225.5,1.75,15.0,233.5,187.62,148.32
2016,4,9,15,0,10.0,216.0,1.8,15.0,223.0,178.47,141.31
2016,4,9,15,15,5.0,156.5,1.8,15.0,160.0,125.74,98.8
2016,4,9,15,30,0.0,97.0,1.8,15.0,97.0,74.83,57.08
2016,4,9,15,45,2.5,131.5,1.85,15.0,132.5,103.64,81.28
2016,4,9,16,0,5.0,166.0,1.9,15.0,168.0,132.62,105.45
2016,4,9,16,15,2.5,99.0,1.85,14.5,100.0,77.47,59.97
2016,4,9,16,30,0.0,32.0,1.8,14.0,32.0,24.43,15.3
2016,4,9,16,45,0.0,27.5,1.8,14.0,27.5,20.97,12.4
2016,4,9,17,0,0.0,23.0,1.8,14.0,23.0,17.51,9.46
2016,4,9,17,15,0.0,18.5,1.7,13.5,18.5,14.06,6.51
2016,4,9,17,30,0.0,14.0,1.6,13.0,14.0,10.63,3.52
2016,4,9,17,45,0.0,10.0,1.55,13.0,10.0,7.58,0.82
2016,4,9,18,0,0.0,6.0,1.5,13.0,6.0,4.54,0.0
2016,4,9,18,15,0.0,3.0,1.4,13.0,3.0,2.27,0.0
2016,4,9,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,2.9,12.0,1.0,0.79,0.0
2016,4,10,6,0,0.0,2.0,3.0,12.0,2.0,1.51,0.0
2016,4,10,6,15,0.0,5.0,3.1,12.0,5.0,3.78,0.0
2016,4,10,6,30,0.0,8.0,3.2,12.0,8.0,6.06,0.0
2016,4,10,6,45,0.0,12.0,3.3,12.5,12.0,9.1,2.18
2016,4,10,7,0,0.0,16.0,3.4,13.0,16.0,12.15,4.85
2016,4,10,7,15,0.0,20.0,3.45,13.0,20.0,15.21,7.51
2016,4,10,7,30,0.0,24.0,3.5,13.0,24.0,18.28,10.15
2016,4,10,7,45,0.0,22.5,3.6,13.0,22.5,17.15,9.13
2016,4,10,8,0,0.0,21.0,3.7,13.0,21.0,16.02,8.12
2016,4,10,8,15,0.0,29.5,3.7,13.0,29.5,22.54,13.66
2016,4,10,8,30,0.0,38.0,3.7,13.0,38.0,29.09,19.17
2016,4,10,8,45,0.0,68.0,3.75,13.0,68.0,52.26,38.7
2016,4,10,9,0,0.0,98.0,3.8,13.0,98.0,75.63,58.19
2016,4,10,9,15,0.0,119.0,3.85,13.0,119.0,92.34,71.95
2016,4,10,9,30,0.0,140.0,3.9,13.0,140.0,109.24,85.76
2016,4,10,9,45,3.5,173.5,3.95,13.0,176.0,139.13,110.26
2016,4,10,10,0,7.0,207.0,4.0,13.0,212.0,169.7,135.09
2016,4,10,10,15,6.5,198.5,4.05,13.0,203.5,162.57,129.04
2016,4,10,10,30,6.0,190.0,4.1,13.0,195.0,155.42,123.06
2016,4,10,10,45,11.0,235.5,4.2,13.5,244.5,197.9,157.23
2016,4,10,11,0,16.0,281.0,4.3,14.0,294.0,241.29,191.59
2016,4,10,11,15,11.5,236.0,4.35,14.0,245.5,199.4,157.8
2016,4,10,11,30,7.0,191.0,4.4,14.0,197.0,157.99,124.31
2016,4,10,11,45,3.5,167.0,4.5,14.0,170.5,135.13,105.66
2016,4,10,12,0,0.0,143.0,4.6,14.0,144.0,112.38,86.99
2016,4,10,12,15,4.0,173.0,4.6,14.0,177.0,140.57,110.13
2016,4,10,12,30,8.0,203.0,4.6,14.0,210.0,169.01,133.29
2016,4,10,12,45,10.5,234.0,4.7,14.0,243.0,197.1,156.02
2016,4,10,13,0,13.0,265.0,4.8,14.0,276.0,225.39,178.82
2016,4,10,13,15,12.0,253.0,4.8,14.0,263.0,214.0,169.75
2016,4,10,13,30,11.0,241.0,4.8,14.0,250.0,202.65,160.76
2016,4,10,13,45,10.5,234.0,4.8,14.0,242.5,195.96,155.54
2016,4,10,14,0,10.0,227.0,4.8,14.0,235.0,189.28,150.33
2016,4,10,14,15,9.0,220.0,4.75,13.5,227.0,182.22,145.06
2016,4,10,14,30,8.0,213.0,4.7,13.0,219.0,175.21,139.83
2016,4,10,14,45,22.5,242.5,4.7,13.0,258.0,210.0,168.84
2016,4,10,15,0,37.0,272.0,4.7,13.0,297.0,255.89,206.58
2016,4,10,15,15,28.0,244.5,4.65,13.0,262.5,223.32,180.28
2016,4,10,15,30,19.0,217.0,4.6,13.0,228.0,183.36,147.84
2016,4,10,15,45,98.5,220.0,4.55,13.0,271.5,235.75,191.91
2016,4,10,16,0,178.0,223.0,4.5,13.0,315.0,279.35,227.34
2016,4,10,16,15,229.5,194.0,4.4,12.5,299.5,272.36,220.92
2016,4,10,16,30,281.0,165.0,4.3,12.0,284.0,250.88,201.5
2016,4,10,16,45,248.5,149.5,4.2,12.0,244.0,208.27,164.85
2016,4,10,17,0,216.0,134.0,4.1,12.0,204.0,169.23,131.28
2016,4,10,17,15,280.5,108.0,3.95,12.0,182.5,144.33,105.94
2016,4,10,17,30,345.0,82.0,3.8,12.0,161.0,114.16,76.67
2016,4,10,17,45,264.5,66.0,3.65,12.0,117.0,70.32,45.21
2016,4,10,18,0,184.0,50.0,3.5,12.0,73.0,36.89,26.47
2016,4,10,18,15,99.0,29.5,3.4,11.5,41.0,22.05,10.61
2016,4,10,18,30,14.0,9.0,3.3,11.0,9.0,7.08,0.0
2016,4,10,18,45,7.0,4.5,3.2,11.0,4.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,5,45,43.5,11.0,1.05,11.0,13.5,8.65,0.0
2016,4,11,6,0,87.0,22.0,1.0,11.0,27.0,16.66,1.9
2016,4,11,6,15,195.5,39.0,1.05,11.0,65.5,29.3,19.57
2016,4,11,6,30,304.0,56.0,1.1,11.0,104.0,56.09,34.83
2016,4,11,6,45,385.0,67.5,1.15,11.5,152.0,96.82,60.94
2016,4,11,7,0,466.0,79.0,1.2,12.0,200.0,147.43,99.5
2016,4,11,7,15,272.0,111.0,1.3,12.0,185.5,156.81,117.51
2016,4,11,7,30,78.0,143.0,1.4,12.0,171.0,136.67,108.62
2016,4,11,7,45,60.5,160.5,1.5,12.5,184.5,150.51,120.85
2016,4,11,8,0,43.0,178.0,1.6,13.0,198.0,162.32,130.73
2016,4,11,8,15,34.0,191.0,1.65,13.0,208.0,172.31,138.85
2016,4,11,8,30,25.0,204.0,1.7,13.0,218.0,174.04,139.99
2016,4,11,8,45,12.5,162.0,1.8,13.5,169.0,133.92,106.52
2016,4,11,9,0,0.0,120.0,1.9,14.0,120.0,93.08,72.32
2016,4,11,9,15,0.0,125.5,1.9,14.0,125.5,97.52,75.84
2016,4,11,9,30,0.0,131.0,1.9,14.0,131.0,101.98,79.32
2016,4,11,9,45,5.5,183.0,1.95,14.0,187.0,148.33,117.13
2016,4,11,10,0,11.0,235.0,2.0,14.0,243.0,196.04,155.4
2016,4,11,10,15,110.5,313.0,2.05,14.0,401.5,375.72,298.81
2016,4,11,10,30,210.0,391.0,2.1,14.0,560.0,537.01,421.38
2016,4,11,10,45,107.0,280.5,2.15,14.5,366.5,350.7,277.28
2016,4,11,11,0,4.0,170.0,2.2,15.0,173.0,137.64,106.83
2016,4,11,11,15,83.5,302.0,2.2,15.0,374.0,355.39,281.06
2016,4,11,11,30,163.0,434.0,2.2,15.0,575.0,555.62,431.36
2016,4,11,11,45,314.0,393.5,2.25,15.0,667.0,678.29,523.21
2016,4,11,12,0,465.0,353.0,2.3,15.0,759.0,800.07,612.1
2016,4,11,12,15,263.5,378.5,2.3,15.0,608.5,619.05,477.95
2016,4,11,12,30,62.0,404.0,2.3,15.0,458.0,415.75,323.16
2016,4,11,12,45,62.5,397.0,2.35,15.0,451.0,408.79,319.2
2016,4,11,13,0,63.0,390.0,2.4,15.0,444.0,401.48,313.98
2016,4,11,13,15,65.5,387.0,2.4,15.0,442.0,399.41,312.72
2016,4,11,13,30,68.0,384.0,2.4,15.0,440.0,396.91,311.14
2016,4,11,13,45,69.0,373.0,2.4,15.0,429.0,385.14,302.54
2016,4,11,14,0,70.0,362.0,2.4,15.0,418.0,373.08,293.74
2016,4,11,14,15,164.0,352.5,2.35,15.0,475.5,451.38,356.2
2016,4,11,14,30,258.0,343.0,2.3,15.0,533.0,521.01,410.21
2016,4,11,14,45,521.0,236.5,2.3,15.0,595.0,614.61,484.81
2016,4,11,15,0,784.0,130.0,2.3,15.0,657.0,673.96,531.65
2016,4,11,15,15,766.5,126.5,2.25,15.0,614.0,622.82,492.19
2016,4,11,15,30,749.0,123.0,2.2,15.0,571.0,572.27,453.07
2016,4,11,15,45,727.0,118.0,2.2,15.0,524.0,515.68,408.57
2016,4,11,16,0,705.0,113.0,2.2,15.0,477.0,459.46,363.07
2016,4,11,16,15,674.0,107.5,2.2,14.5,426.5,399.63,314.06
2016,4,11,16,30,643.0,102.0,2.2,14.0,376.0,341.8,265.19
2016,4,11,16,45,607.0,94.0,2.2,14.0,325.0,282.58,213.73
2016,4,11,17,0,571.0,86.0,2.2,14.0,274.0,226.69,164.55
2016,4,11,17,15,511.0,77.0,2.2,13.5,223.5,169.04,115.78
2016,4,11,17,30,451.0,68.0,2.2,13.0,173.0,118.34,75.16
2016,4,11,17,45,370.0,55.5,2.2,13.0,127.0,68.16,40.03
2016,4,11,18,0,289.0,43.0,2.2,13.0,81.0,32.69,22.8
2016,4,11,18,15,168.0,27.0,2.3,12.5,47.0,20.5,9.89
2016,4,11,18,30,47.0,11.0,2.4,12.0,13.0,8.65,0.0
2016,4,11,18,45,23.5,5.5,2.5,12.0,6.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,5,45,46.5,11.5,3.75,11.0,14.0,9.05,0.0
2016,4,12,6,0,93.0,23.0,3.9,11.0,28.0,17.43,4.22
2016,4,12,6,15,194.5,40.0,3.95,11.0,66.5,30.01,20.28
2016,4,12,6,30,296.0,57.0,4.0,11.0,105.0,56.09,35.18
2016,4,12,6,45,374.5,69.0,4.1,11.5,153.0,96.33,61.14
2016,4,12,7,0,453.0,81.0,4.2,12.0,201.0,146.16,99.41
2016,4,12,7,15,226.5,75.0,4.2,12.0,135.0,120.32,88.93
2016,4,12,7,30,0.0,69.0,4.2,12.0,69.0,52.93,40.04
2016,4,12,7,45,0.0,106.5,4.25,12.0,107.0,82.16,64.93
2016,4,12,8,0,0.0,144.0,4.3,12.0,145.0,111.95,89.92
2016,4,12,8,15,0.0,102.5,4.35,12.0,103.0,79.11,61.87
2016,4,12,8,30,0.0,61.0,4.4,12.0,61.0,46.82,34.32
2016,4,12,8,45,0.0,106.5,4.45,12.5,106.5,82.31,64.07
2016,4,12,9,0,0.0,152.0,4.5,13.0,152.0,118.71,94.07
2016,4,12,9,15,77.5,240.0,4.55,13.0,294.0,252.39,204.86
2016,4,12,9,30,155.0,328.0,4.6,13.0,436.0,403.09,325.82
2016,4,12,9,45,99.0,323.5,4.65,13.5,394.0,351.12,282.44
2016,4,12,10,0,43.0,319.0,4.7,14.0,352.0,307.64,245.87
2016,4,12,10,15,142.5,353.5,4.8,14.0,468.0,438.34,350.98
2016,4,12,10,30,242.0,388.0,4.9,14.0,584.0,559.73,446.06
2016,4,12,10,45,129.5,339.5,5.0,14.0,445.0,424.46,339.02
2016,4,12,11,0,17.0,291.0,5.1,14.0,306.0,250.26,198.64
2016,4,12,11,15,101.5,363.0,5.1,14.0,451.0,428.32,341.58
2016,4,12,11,30,186.0,435.0,5.1,14.0,596.0,576.26,456.19
2016,4,12,11,45,323.5,395.0,5.2,14.0,678.0,686.67,542.79
2016,4,12,12,0,461.0,355.0,5.3,14.0,760.0,795.91,626.93
2016,4,12,12,15,445.5,360.5,5.3,14.0,751.5,786.79,619.24
2016,4,12,12,30,430.0,366.0,5.3,14.0,743.0,775.27,610.44
2016,4,12,12,45,622.5,269.5,5.35,14.5,809.0,863.55,679.77
2016,4,12,13,0,815.0,173.0,5.4,15.0,875.0,931.46,730.64
2016,4,12,13,15,677.5,238.0,5.45,15.0,814.0,864.83,681.01
2016,4,12,13,30,540.0,303.0,5.5,15.0,753.0,784.25,619.25
2016,4,12,13,45,481.5,313.5,5.6,15.0,706.0,728.76,577.89
2016,4,12,14,0,423.0,324.0,5.7,15.0,659.0,673.7,536.16
2016,4,12,14,15,600.5,241.5,5.75,14.5,696.0,728.17,583.14
2016,4,12,14,30,778.0,159.0,5.8,14.0,733.0,763.7,614.83
2016,4,12,14,45,643.5,194.5,5.9,14.0,653.0,668.12,539.93
2016,4,12,15,0,509.0,230.0,6.0,14.0,573.0,573.36,464.96
2016,4,12,15,15,467.5,227.5,6.0,14.0,527.0,518.8,421.63
2016,4,12,15,30,426.0,225.0,6.0,14.0,481.0,466.41,379.31
2016,4,12,15,45,440.5,201.0,6.05,14.0,447.0,428.26,348.23
2016,4,12,16,0,455.0,177.0,6.1,14.0,413.0,387.66,314.16
2016,4,12,16,15,463.5,155.0,6.0,13.5,374.0,343.8,276.78
2016,4,12,16,30,472.0,133.0,5.9,13.0,335.0,298.27,236.78
2016,4,12,16,45,411.0,129.5,5.8,13.0,289.0,245.18,190.74
2016,4,12,17,0,350.0,126.0,5.7,13.0,243.0,193.79,146.62
2016,4,12,17,15,305.5,108.5,5.55,12.5,198.0,146.91,106.87
2016,4,12,17,30,261.0,91.0,5.4,12.0,153.0,105.4,73.17
2016,4,12,17,45,201.5,71.5,5.25,12.0,112.0,67.06,45.09
2016,4,12,18,0,142.0,52.0,5.1,12.0,71.0,38.06,27.61
2016,4,12,18,15,71.0,31.5,5.0,11.5,41.0,23.39,12.55
2016,4,12,18,30,0.0,11.0,4.9,11.0,11.0,8.65,0.0
2016,4,12,18,45,0.0,5.5,4.8,11.0,5.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
