Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,9.5,3.05,10.5,9.5,7.47,0.0
2016,4,13,6,0,0.0,19.0,3.1,11.0,19.0,14.5,3.74
2016,4,13,6,15,17.5,39.5,3.25,11.0,42.5,29.43,19.92
2016,4,13,6,30,35.0,60.0,3.4,11.0,66.0,46.03,32.87
2016,4,13,6,45,53.5,83.0,3.55,11.5,95.5,68.42,50.98
2016,4,13,7,0,72.0,106.0,3.7,12.0,125.0,93.71,71.8
2016,4,13,7,15,88.5,127.0,3.7,12.0,156.0,123.03,96.53
2016,4,13,7,30,105.0,148.0,3.7,12.0,187.0,152.2,121.25
2016,4,13,7,45,398.0,127.5,3.7,12.5,306.0,257.28,202.98
2016,4,13,8,0,691.0,107.0,3.7,13.0,425.0,389.4,308.5
2016,4,13,8,15,522.5,161.0,3.65,13.0,417.0,395.09,317.44
2016,4,13,8,30,354.0,215.0,3.6,13.0,409.0,376.69,304.76
2016,4,13,8,45,364.5,234.0,3.55,13.5,448.5,420.01,339.35
2016,4,13,9,0,375.0,253.0,3.5,14.0,488.0,463.57,373.05
2016,4,13,9,15,353.0,278.5,3.4,14.0,511.5,491.65,394.22
2016,4,13,9,30,331.0,304.0,3.3,14.0,535.0,516.94,412.74
2016,4,13,9,45,600.5,213.5,3.2,14.5,659.0,670.38,531.64
2016,4,13,10,0,870.0,123.0,3.1,15.0,783.0,814.38,638.19
2016,4,13,10,15,877.5,125.0,3.1,15.0,812.5,841.66,655.5
2016,4,13,10,30,885.0,127.0,3.1,15.0,842.0,875.11,678.04
2016,4,13,10,45,890.0,128.5,3.1,15.0,864.0,902.92,696.48
2016,4,13,11,0,895.0,130.0,3.1,15.0,886.0,927.45,712.65
2016,4,13,11,15,898.0,131.0,3.05,15.0,900.5,946.31,724.56
2016,4,13,11,30,901.0,132.0,3.0,15.0,915.0,961.61,734.09
2016,4,13,11,45,899.5,134.0,3.0,15.5,921.0,970.04,738.06
2016,4,13,12,0,898.0,136.0,3.0,16.0,927.0,974.72,739.63
2016,4,13,12,15,897.5,136.0,3.0,16.0,925.5,974.78,739.61
2016,4,13,12,30,897.0,136.0,3.0,16.0,924.0,971.11,737.22
2016,4,13,12,45,689.0,238.0,3.05,16.0,839.5,893.79,683.58
2016,4,13,13,0,481.0,340.0,3.1,16.0,755.0,785.08,603.11
2016,4,13,13,15,487.0,327.5,3.15,16.0,741.0,769.66,593.81
2016,4,13,13,30,493.0,315.0,3.2,16.0,727.0,751.71,581.94
2016,4,13,13,45,444.5,327.5,3.3,16.0,690.5,707.46,549.81
2016,4,13,14,0,396.0,340.0,3.4,16.0,654.0,649.45,507.62
2016,4,13,14,15,451.5,301.5,3.4,15.5,646.0,657.55,516.41
2016,4,13,14,30,507.0,263.0,3.4,15.0,638.0,646.12,510.46
2016,4,13,14,45,651.0,200.0,3.45,15.0,656.5,675.56,535.08
2016,4,13,15,0,795.0,137.0,3.5,15.0,675.0,681.77,541.58
2016,4,13,15,15,777.5,133.5,3.55,14.5,631.5,632.22,504.39
2016,4,13,15,30,760.0,130.0,3.6,14.0,588.0,579.41,463.97
2016,4,13,15,45,734.0,126.5,3.65,14.0,539.5,521.62,417.63
2016,4,13,16,0,708.0,123.0,3.7,14.0,491.0,464.55,370.58
2016,4,13,16,15,677.0,117.0,3.75,13.5,440.5,404.18,320.31
2016,4,13,16,30,646.0,111.0,3.8,13.0,390.0,345.84,270.27
2016,4,13,16,45,599.5,104.5,3.9,13.0,337.0,284.67,216.86
2016,4,13,17,0,553.0,98.0,4.0,13.0,284.0,228.03,167.08
2016,4,13,17,15,492.5,88.0,3.9,12.5,232.0,167.24,115.58
2016,4,13,17,30,432.0,78.0,3.8,12.0,180.0,117.45,75.86
2016,4,13,17,45,333.5,65.0,3.75,11.5,132.0,70.31,44.11
2016,4,13,18,0,235.0,52.0,3.7,11.0,84.0,38.72,28.38
2016,4,13,18,15,131.5,32.5,3.6,10.5,49.0,24.33,13.74
2016,4,13,18,30,28.0,13.0,3.5,10.0,14.0,10.23,0.0
2016,4,13,18,45,14.0,6.5,3.45,10.0,7.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,14,5,45,60.0,14.5,4.0,9.5,18.5,11.41,0.0
2016,4,14,6,0,120.0,29.0,4.1,10.0,37.0,21.73,9.72
2016,4,14,6,15,237.5,44.5,4.2,10.0,79.0,33.44,23.6
2016,4,14,6,30,355.0,60.0,4.3,10.0,121.0,59.86,37.6
2016,4,14,6,45,430.5,72.0,4.45,10.5,171.5,103.33,65.19
2016,4,14,7,0,506.0,84.0,4.6,11.0,222.0,159.45,108.73
2016,4,14,7,15,426.5,107.0,4.6,11.0,240.0,191.21,141.46
2016,4,14,7,30,347.0,130.0,4.6,11.0,258.0,216.62,168.63
2016,4,14,7,45,491.0,118.0,4.6,11.5,329.5,280.54,221.17
2016,4,14,8,0,635.0,106.0,4.6,12.0,401.0,364.59,291.07
2016,4,14,8,15,630.5,122.0,4.6,12.0,442.5,415.05,335.36
2016,4,14,8,30,626.0,138.0,4.6,12.0,484.0,463.69,376.89
2016,4,14,8,45,639.5,149.0,4.6,12.5,528.5,516.03,419.39
2016,4,14,9,0,653.0,160.0,4.6,13.0,573.0,568.01,460.37
2016,4,14,9,15,726.0,153.5,4.65,13.0,640.5,642.39,519.25
2016,4,14,9,30,799.0,147.0,4.7,13.0,708.0,717.02,577.26
2016,4,14,9,45,825.0,142.5,4.8,13.5,747.0,765.08,613.08
2016,4,14,10,0,851.0,138.0,4.9,14.0,786.0,811.91,647.44
2016,4,14,10,15,859.0,140.0,4.95,14.0,815.5,848.89,673.67
2016,4,14,10,30,867.0,142.0,5.0,14.0,845.0,883.08,697.81
2016,4,14,10,45,859.5,151.5,5.1,14.0,864.0,908.12,715.63
2016,4,14,11,0,852.0,161.0,5.2,14.0,883.0,929.27,730.75
2016,4,14,11,15,855.5,162.0,5.3,14.0,897.5,948.47,744.58
2016,4,14,11,30,859.0,163.0,5.4,14.0,912.0,964.15,755.99
2016,4,14,11,45,844.0,174.0,5.5,14.5,914.5,968.54,757.98
2016,4,14,12,0,829.0,185.0,5.6,15.0,917.0,968.85,757.24
2016,4,14,12,15,829.0,184.5,5.7,15.0,915.5,968.85,757.87
2016,4,14,12,30,829.0,184.0,5.8,15.0,914.0,965.21,756.0
2016,4,14,12,45,857.0,164.0,5.95,15.0,912.0,965.57,757.44
2016,4,14,13,0,885.0,144.0,6.1,15.0,910.0,946.82,745.13
2016,4,14,13,15,698.5,229.5,6.2,15.0,827.0,870.0,688.69
2016,4,14,13,30,512.0,315.0,6.3,15.0,744.0,765.71,607.64
2016,4,14,13,45,519.5,300.5,6.4,15.0,725.0,744.27,592.97
2016,4,14,14,0,527.0,286.0,6.5,15.0,706.0,720.23,575.83
2016,4,14,14,15,676.0,215.5,6.55,14.5,732.0,759.47,610.4
2016,4,14,14,30,825.0,145.0,6.6,14.0,758.0,775.36,626.82
2016,4,14,14,45,812.5,141.5,6.7,14.0,719.5,730.07,592.02
2016,4,14,15,0,800.0,138.0,6.8,14.0,681.0,682.99,555.36
2016,4,14,15,15,782.0,134.0,6.85,14.0,637.0,632.47,515.02
2016,4,14,15,30,764.0,130.0,6.9,14.0,593.0,578.74,471.3
2016,4,14,15,45,750.5,122.0,7.0,14.0,546.5,523.26,425.26
2016,4,14,16,0,737.0,114.0,7.1,14.0,500.0,467.31,377.57
2016,4,14,16,15,706.0,109.0,7.1,13.5,448.5,406.54,325.38
2016,4,14,16,30,675.0,104.0,7.1,13.0,397.0,347.72,273.56
2016,4,14,16,45,635.5,97.0,7.1,13.0,344.0,286.87,219.01
2016,4,14,17,0,596.0,90.0,7.1,13.0,291.0,229.69,167.57
2016,4,14,17,15,536.0,81.5,7.0,12.5,239.0,171.56,117.67
2016,4,14,17,30,476.0,73.0,6.9,12.0,187.0,120.33,76.68
2016,4,14,17,45,388.0,61.0,6.8,12.0,138.5,69.15,41.86
2016,4,14,18,0,300.0,49.0,6.7,12.0,90.0,37.01,26.8
2016,4,14,18,15,176.5,32.0,6.55,11.5,53.5,24.16,13.82
2016,4,14,18,30,53.0,15.0,6.4,11.0,17.0,11.8,0.0
2016,4,14,18,45,26.5,7.5,6.3,11.0,8.5,5.9,0.0
2016,4,14,19,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,6.15,10.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,5.85,9.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,6.0,8.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,4,15,5,45,112.0,13.5,4.4,8.5,21.5,10.62,0.0
2016,4,15,6,0,224.0,27.0,4.4,9.0,43.0,22.08,10.96
2016,4,15,6,15,343.5,39.0,4.45,9.5,87.5,31.86,22.38
2016,4,15,6,30,463.0,51.0,4.5,10.0,132.0,59.21,34.89
2016,4,15,6,45,534.5,59.5,4.55,10.5,184.0,106.23,63.4
2016,4,15,7,0,606.0,68.0,4.6,11.0,236.0,161.87,106.3
2016,4,15,7,15,655.5,74.5,4.7,11.0,290.5,219.1,155.92
2016,4,15,7,30,705.0,81.0,4.8,11.0,345.0,281.52,211.79
2016,4,15,7,45,735.5,87.0,4.9,11.5,398.5,341.75,266.17
2016,4,15,8,0,766.0,93.0,5.0,12.0,452.0,405.14,322.19
2016,4,15,8,15,791.5,97.5,4.95,12.5,503.5,465.45,374.2
2016,4,15,8,30,817.0,102.0,4.9,13.0,555.0,526.69,425.35
2016,4,15,8,45,834.5,106.0,4.85,13.5,603.0,583.55,471.47
2016,4,15,9,0,852.0,110.0,4.8,14.0,651.0,639.83,515.66
2016,4,15,9,15,866.0,112.5,4.65,14.0,693.5,691.5,555.65
2016,4,15,9,30,880.0,115.0,4.5,14.0,736.0,741.64,593.34
2016,4,15,9,45,897.0,114.0,4.4,14.5,774.5,781.26,621.67
2016,4,15,10,0,914.0,113.0,4.3,15.0,813.0,825.74,651.23
2016,4,15,10,15,921.5,114.5,4.25,15.0,843.0,862.75,676.29
2016,4,15,10,30,929.0,116.0,4.2,15.0,873.0,896.76,699.23
2016,4,15,10,45,936.5,115.5,4.2,15.5,896.0,925.73,717.4
2016,4,15,11,0,944.0,115.0,4.2,16.0,919.0,951.36,733.15
2016,4,15,11,15,947.0,116.0,4.3,16.0,933.5,970.88,746.56
2016,4,15,11,30,950.0,117.0,4.4,16.0,948.0,986.65,757.87
2016,4,15,11,45,952.5,116.5,4.55,16.5,955.0,996.73,764.34
2016,4,15,12,0,955.0,116.0,4.7,17.0,962.0,1002.92,768.24
2016,4,15,12,15,954.0,115.5,4.85,17.0,960.0,1001.95,768.79
2016,4,15,12,30,953.0,115.0,5.0,17.0,958.0,997.05,766.72
2016,4,15,12,45,953.5,112.5,5.15,17.0,948.5,987.71,761.63
2016,4,15,13,0,954.0,110.0,5.3,17.0,939.0,974.44,753.83
2016,4,15,13,15,949.5,109.5,5.4,17.0,920.5,954.77,741.18
2016,4,15,13,30,945.0,109.0,5.5,17.0,902.0,931.46,725.94
2016,4,15,13,45,939.5,107.0,5.65,17.0,876.5,902.36,706.78
2016,4,15,14,0,934.0,105.0,5.8,17.0,851.0,869.92,685.05
2016,4,15,14,15,925.0,103.5,5.8,17.0,818.0,832.06,658.42
2016,4,15,14,30,916.0,102.0,5.8,17.0,785.0,791.43,629.61
2016,4,15,14,45,903.5,100.5,5.85,17.0,745.5,745.79,595.86
2016,4,15,15,0,891.0,99.0,5.9,17.0,706.0,698.12,559.25
2016,4,15,15,15,876.0,96.5,5.85,17.0,661.5,646.19,518.25
2016,4,15,15,30,861.0,94.0,5.8,17.0,617.0,596.49,477.95
2016,4,15,15,45,839.5,91.0,5.75,17.0,567.5,537.62,429.57
2016,4,15,16,0,818.0,88.0,5.7,17.0,518.0,478.77,379.98
2016,4,15,16,15,791.0,84.0,5.6,16.5,466.0,417.07,327.47
2016,4,15,16,30,764.0,80.0,5.5,16.0,414.0,356.69,274.65
2016,4,15,16,45,728.0,75.0,5.45,16.0,360.0,294.36,219.06
2016,4,15,17,0,692.0,70.0,5.4,16.0,306.0,233.21,164.38
2016,4,15,17,15,638.5,64.0,5.3,15.0,252.5,173.1,113.1
2016,4,15,17,30,585.0,58.0,5.2,14.0,199.0,118.88,70.22
2016,4,15,17,45,503.0,49.0,5.15,13.5,149.5,66.85,36.87
2016,4,15,18,0,421.0,40.0,5.1,13.0,100.0,32.95,23.21
2016,4,15,18,15,283.5,27.5,5.05,12.5,60.5,22.53,12.69
2016,4,15,18,30,146.0,15.0,5.0,12.0,21.0,12.17,0.0
2016,4,15,18,45,73.0,7.5,4.95,12.0,10.5,5.9,0.0
2016,4,15,19,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,5,45,124.0,13.5,1.4,11.5,23.0,10.62,0.0
2016,4,16,6,0,248.0,27.0,1.3,12.0,46.0,22.09,11.51
2016,4,16,6,15,359.0,38.5,1.3,12.5,90.5,31.47,21.88
2016,4,16,6,30,470.0,50.0,1.3,13.0,135.0,58.06,33.65
2016,4,16,6,45,539.0,59.0,1.3,13.5,186.5,105.54,61.9
2016,4,16,7,0,608.0,68.0,1.3,14.0,238.0,161.32,104.01
2016,4,16,7,15,655.0,74.0,1.3,14.0,292.0,217.55,151.53
2016,4,16,7,30,702.0,80.0,1.3,14.0,346.0,278.63,204.54
2016,4,16,7,45,733.5,85.5,1.3,14.5,399.5,338.43,256.38
2016,4,16,8,0,765.0,91.0,1.3,15.0,453.0,401.59,309.6
2016,4,16,8,15,789.5,95.0,1.35,15.5,504.0,460.78,358.38
2016,4,16,8,30,814.0,99.0,1.4,16.0,555.0,520.77,406.15
2016,4,16,8,45,831.0,103.5,1.5,16.5,602.0,577.5,450.19
2016,4,16,9,0,848.0,108.0,1.6,17.0,649.0,633.64,492.43
2016,4,16,9,15,862.0,110.5,1.6,17.5,691.5,684.98,529.3
2016,4,16,9,30,876.0,113.0,1.6,18.0,734.0,728.24,559.54
2016,4,16,9,45,885.5,116.0,1.65,18.5,770.5,772.49,589.95
2016,4,16,10,0,895.0,119.0,1.7,19.0,807.0,814.37,617.04
2016,4,16,10,15,902.5,120.5,1.75,19.0,836.5,850.66,640.87
2016,4,16,10,30,910.0,122.0,1.8,19.0,866.0,884.03,662.66
2016,4,16,10,45,921.0,120.0,1.85,19.5,890.0,914.06,680.89
2016,4,16,11,0,932.0,118.0,1.9,20.0,914.0,940.94,696.98
2016,4,16,11,15,935.0,118.5,1.95,20.0,928.0,959.7,709.08
2016,4,16,11,30,938.0,119.0,2.0,20.0,942.0,974.76,718.93
2016,4,16,11,45,944.5,116.0,2.05,20.0,950.0,985.98,726.42
2016,4,16,12,0,951.0,113.0,2.1,20.0,958.0,993.38,731.57
2016,4,16,12,15,950.0,112.5,2.15,20.0,956.0,992.35,731.38
2016,4,16,12,30,949.0,112.0,2.2,20.0,954.0,987.41,728.84
2016,4,16,12,45,727.0,225.5,2.25,20.5,866.5,908.26,675.47
2016,4,16,13,0,505.0,339.0,2.3,21.0,779.0,798.45,595.89
2016,4,16,13,15,721.5,224.0,2.35,21.0,839.0,879.36,657.82
2016,4,16,13,30,938.0,109.0,2.4,21.0,899.0,922.19,687.83
2016,4,16,13,45,932.5,107.5,2.5,21.0,873.5,893.73,669.88
2016,4,16,14,0,927.0,106.0,2.6,21.0,848.0,861.97,650.19
2016,4,16,14,15,918.5,104.5,2.65,21.0,815.5,824.73,626.16
2016,4,16,14,30,910.0,103.0,2.7,21.0,783.0,784.72,599.98
2016,4,16,14,45,900.0,100.0,2.8,21.0,744.5,739.68,568.93
2016,4,16,15,0,890.0,97.0,2.9,21.0,706.0,692.44,535.06
2016,4,16,15,15,875.5,94.5,2.95,20.5,662.0,640.93,497.79
2016,4,16,15,30,861.0,92.0,3.0,20.0,618.0,588.13,458.29
2016,4,16,15,45,841.0,89.5,3.05,20.0,569.0,533.95,415.5
2016,4,16,16,0,821.0,87.0,3.1,20.0,520.0,476.33,368.77
2016,4,16,16,15,795.0,83.0,3.05,19.5,468.5,415.01,318.27
2016,4,16,16,30,769.0,79.0,3.0,19.0,417.0,354.9,267.2
2016,4,16,16,45,721.0,77.0,3.0,18.5,362.0,291.58,213.04
2016,4,16,17,0,673.0,75.0,3.0,18.0,307.0,230.7,160.62
2016,4,16,17,15,620.0,68.5,2.8,17.5,254.0,171.5,110.94
2016,4,16,17,30,567.0,62.0,2.6,17.0,201.0,118.17,69.59
2016,4,16,17,45,463.0,54.5,2.4,16.5,150.0,67.6,38.73
2016,4,16,18,0,359.0,47.0,2.2,16.0,99.0,38.29,27.58
2016,4,16,18,15,237.5,32.0,2.1,15.5,60.5,24.43,14.27
2016,4,16,18,30,116.0,17.0,2.0,15.0,22.0,12.96,0.0
2016,4,16,18,45,58.0,8.5,1.9,15.0,11.0,6.69,0.0
2016,4,16,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,5,45,109.5,14.5,0.95,13.0,23.5,11.41,0.0
2016,4,17,6,0,219.0,29.0,1.0,13.0,47.0,22.16,12.01
2016,4,17,6,15,323.0,42.0,1.1,13.0,91.0,34.07,24.19
2016,4,17,6,30,427.0,55.0,1.2,13.0,135.0,59.89,36.39
2016,4,17,6,45,497.0,64.5,1.3,13.5,185.5,105.11,63.38
2016,4,17,7,0,567.0,74.0,1.4,14.0,236.0,158.8,103.73
2016,4,17,7,15,614.5,81.0,1.35,14.5,289.0,213.48,149.4
2016,4,17,7,30,662.0,88.0,1.3,15.0,342.0,273.16,200.41
2016,4,17,7,45,698.0,93.0,1.3,15.5,395.0,331.74,250.7
2016,4,17,8,0,734.0,98.0,1.3,16.0,448.0,393.21,302.16
2016,4,17,8,15,759.5,102.5,1.3,16.5,498.5,452.48,350.52
2016,4,17,8,30,785.0,107.0,1.3,17.0,549.0,511.82,397.26
2016,4,17,8,45,805.5,109.5,1.3,17.5,596.0,567.14,439.44
2016,4,17,9,0,826.0,112.0,1.3,18.0,643.0,622.22,479.99
2016,4,17,9,15,840.5,115.0,1.35,18.5,685.0,673.29,516.73
2016,4,17,9,30,855.0,118.0,1.4,19.0,727.0,722.97,551.47
2016,4,17,9,45,870.5,117.5,1.5,19.5,764.0,760.71,577.89
2016,4,17,10,0,886.0,117.0,1.6,20.0,801.0,803.34,606.19
2016,4,17,10,15,893.5,119.0,1.65,20.0,830.5,839.69,629.98
2016,4,17,10,30,901.0,121.0,1.7,20.0,860.0,873.16,651.78
2016,4,17,10,45,907.5,121.5,1.75,20.5,883.0,901.32,668.73
2016,4,17,11,0,914.0,122.0,1.8,21.0,906.0,926.21,683.52
2016,4,17,11,15,917.5,122.5,1.8,21.5,920.5,945.03,693.73
2016,4,17,11,30,921.0,123.0,1.8,22.0,935.0,960.23,701.68
2016,4,17,11,45,923.0,123.0,1.8,22.5,941.5,969.92,706.15
2016,4,17,12,0,925.0,123.0,1.8,23.0,948.0,975.85,708.35
2016,4,17,12,15,925.0,123.0,1.7,23.0,946.5,976.15,707.16
2016,4,17,12,30,925.0,123.0,1.6,23.0,945.0,972.64,703.66
2016,4,17,12,45,925.0,121.0,1.55,23.5,936.0,963.49,696.05
2016,4,17,13,0,925.0,119.0,1.5,24.0,927.0,950.55,686.22
2016,4,17,13,15,921.0,118.0,1.35,24.0,909.5,931.28,672.41
2016,4,17,13,30,917.0,117.0,1.2,24.0,892.0,908.48,656.44
2016,4,17,13,45,913.5,114.0,1.1,24.0,867.5,880.79,638.14
2016,4,17,14,0,910.0,111.0,1.0,24.0,843.0,849.77,617.75
2016,4,17,14,15,902.0,109.5,1.05,24.0,811.0,813.46,596.06
2016,4,17,14,30,894.0,108.0,1.1,24.0,779.0,774.42,572.29
2016,4,17,14,45,885.5,104.5,1.15,24.0,741.0,730.61,543.38
2016,4,17,15,0,877.0,101.0,1.2,24.0,703.0,684.53,512.05
2016,4,17,15,15,862.5,98.5,1.3,23.5,659.0,633.65,477.62
2016,4,17,15,30,848.0,96.0,1.4,23.0,615.0,584.91,443.16
2016,4,17,15,45,830.5,92.0,1.5,23.0,567.0,527.96,400.51
2016,4,17,16,0,813.0,88.0,1.6,23.0,519.0,470.68,355.97
2016,4,17,16,15,787.5,84.0,1.7,22.5,468.0,410.11,307.91
2016,4,17,16,30,762.0,80.0,1.8,22.0,417.0,350.71,258.96
2016,4,17,16,45,726.5,75.0,1.9,21.5,363.5,288.95,207.04
2016,4,17,17,0,691.0,70.0,2.0,21.0,310.0,228.19,155.34
2016,4,17,17,15,640.5,64.0,1.95,20.0,257.0,169.08,106.7
2016,4,17,17,30,590.0,58.0,1.9,19.0,204.0,115.48,65.98
2016,4,17,17,45,510.0,49.5,1.85,18.5,154.0,64.21,34.99
2016,4,17,18,0,430.0,41.0,1.8,18.0,104.0,33.76,23.49
2016,4,17,18,15,303.5,28.5,1.7,17.5,64.0,23.38,13.45
2016,4,17,18,30,177.0,16.0,1.6,17.0,24.0,13.02,0.0
2016,4,17,18,45,88.5,8.0,1.55,16.5,12.0,6.29,0.0
2016,4,17,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,45,133.0,14.5,0.35,14.0,26.5,11.72,0.0
2016,4,18,6,0,266.0,29.0,0.4,14.0,53.0,23.72,13.63
2016,4,18,6,15,372.5,41.0,0.5,14.5,98.5,33.48,23.62
2016,4,18,6,30,479.0,53.0,0.6,15.0,144.0,59.6,35.07
2016,4,18,6,45,547.5,61.5,0.75,15.5,196.0,106.97,62.43
2016,4,18,7,0,616.0,70.0,0.9,16.0,248.0,162.53,103.65
2016,4,18,7,15,662.0,76.0,0.95,16.0,302.5,218.81,150.57
2016,4,18,7,30,708.0,82.0,1.0,16.0,357.0,279.79,202.88
2016,4,18,7,45,740.5,87.5,1.1,16.5,410.5,340.07,254.63
2016,4,18,8,0,773.0,93.0,1.2,17.0,464.0,403.88,308.04
2016,4,18,8,15,797.0,97.0,1.25,17.5,515.0,463.04,356.34
2016,4,18,8,30,821.0,101.0,1.3,18.0,566.0,522.94,403.58
2016,4,18,8,45,841.0,103.5,1.4,18.5,614.0,579.58,447.18
2016,4,18,9,0,861.0,106.0,1.5,19.0,662.0,635.85,489.18
2016,4,18,9,15,874.5,108.0,1.55,19.5,704.0,686.69,525.74
2016,4,18,9,30,888.0,110.0,1.6,20.0,746.0,729.69,555.98
2016,4,18,9,45,903.0,109.5,1.7,20.5,783.5,774.96,587.45
2016,4,18,10,0,918.0,109.0,1.8,21.0,821.0,818.18,615.65
2016,4,18,10,15,925.0,110.5,1.85,21.0,850.5,854.58,639.38
2016,4,18,10,30,932.0,112.0,1.9,21.0,880.0,887.95,661.03
2016,4,18,10,45,938.0,112.5,2.0,21.5,902.5,916.33,678.57
2016,4,18,11,0,944.0,113.0,2.1,22.0,925.0,941.31,693.85
2016,4,18,11,15,946.5,113.5,2.1,22.0,939.0,959.65,705.11
2016,4,18,11,30,949.0,114.0,2.1,22.0,953.0,974.24,714.04
2016,4,18,11,45,949.0,114.5,2.15,22.5,959.0,982.74,718.33
2016,4,18,12,0,949.0,115.0,2.2,23.0,965.0,987.36,720.25
2016,4,18,12,15,948.0,115.5,2.15,23.0,963.0,987.16,719.51
2016,4,18,12,30,947.0,116.0,2.1,23.0,961.0,983.08,716.42
2016,4,18,12,45,940.0,118.0,2.1,23.5,949.0,971.1,707.58
2016,4,18,13,0,933.0,120.0,2.1,24.0,937.0,955.43,696.55
2016,4,18,13,15,928.5,119.5,2.1,23.5,919.0,936.05,685.91
2016,4,18,13,30,924.0,119.0,2.1,23.0,901.0,913.12,672.96
2016,4,18,13,45,910.5,121.0,2.1,23.0,874.0,881.59,652.99
2016,4,18,14,0,897.0,123.0,2.1,23.0,847.0,847.22,631.11
2016,4,18,14,15,888.0,121.5,2.1,22.5,814.5,810.56,608.7
2016,4,18,14,30,879.0,120.0,2.1,22.0,782.0,771.26,583.67
2016,4,18,14,45,857.5,122.0,2.15,22.0,741.0,731.04,555.47
2016,4,18,15,0,836.0,124.0,2.2,22.0,700.0,681.74,520.35
2016,4,18,15,15,819.5,121.0,2.25,21.5,656.0,629.93,483.59
2016,4,18,15,30,803.0,118.0,2.3,21.0,612.0,577.16,444.83
2016,4,18,15,45,705.0,127.5,2.35,21.0,536.0,493.55,381.03
2016,4,18,16,0,607.0,137.0,2.4,21.0,460.0,416.81,321.27
2016,4,18,16,15,618.0,118.5,2.45,20.5,420.0,368.7,282.02
2016,4,18,16,30,629.0,100.0,2.5,20.0,380.0,318.16,239.07
2016,4,18,16,45,557.0,105.5,2.55,19.5,330.0,261.95,192.41
2016,4,18,17,0,485.0,111.0,2.6,19.0,280.0,208.59,148.48
2016,4,18,17,15,441.5,97.0,2.6,18.0,231.5,156.62,105.99
2016,4,18,17,30,398.0,83.0,2.6,17.0,183.0,109.69,70.0
2016,4,18,17,45,330.5,68.0,2.65,16.5,138.0,66.17,41.99
2016,4,18,18,0,263.0,53.0,2.7,16.0,93.0,39.61,28.8
2016,4,18,18,15,131.5,37.0,2.65,15.5,57.0,27.59,17.21
2016,4,18,18,30,0.0,21.0,2.6,15.0,21.0,15.59,0.0
2016,4,18,18,45,0.0,10.5,2.6,14.5,10.5,8.26,0.0
2016,4,18,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,5,45,120.5,16.0,0.65,13.0,27.0,12.24,0.0
2016,4,19,6,0,241.0,32.0,0.6,13.0,54.0,24.45,14.6
2016,4,19,6,15,344.0,44.5,0.6,13.5,99.0,36.11,26.08
2016,4,19,6,30,447.0,57.0,0.6,14.0,144.0,61.05,37.38
2016,4,19,6,45,526.5,64.0,0.6,14.5,196.5,106.18,62.97
2016,4,19,7,0,606.0,71.0,0.6,15.0,249.0,160.85,102.93
2016,4,19,7,15,651.5,77.5,0.65,15.0,303.0,216.73,149.4
2016,4,19,7,30,697.0,84.0,0.7,15.0,357.0,277.27,201.19
2016,4,19,7,45,732.0,88.0,0.75,15.5,410.5,336.31,251.62
2016,4,19,8,0,767.0,92.0,0.8,16.0,464.0,399.2,303.93
2016,4,19,8,15,791.0,96.0,0.9,16.5,514.5,457.89,351.94
2016,4,19,8,30,815.0,100.0,1.0,17.0,565.0,517.32,399.01
2016,4,19,8,45,827.5,105.5,1.15,17.5,611.0,572.18,441.6
2016,4,19,9,0,840.0,111.0,1.3,18.0,657.0,626.01,482.19
2016,4,19,9,15,853.5,114.0,1.3,18.5,699.0,676.8,518.33
2016,4,19,9,30,867.0,117.0,1.3,19.0,741.0,726.08,552.26
2016,4,19,9,45,870.0,123.0,1.35,19.5,775.0,768.8,581.1
2016,4,19,10,0,873.0,129.0,1.4,20.0,809.0,808.72,607.39
2016,4,19,10,15,768.5,187.0,1.4,20.0,802.0,814.19,608.31
2016,4,19,10,30,664.0,245.0,1.4,20.0,795.0,803.98,598.9
2016,4,19,10,45,777.0,193.0,1.45,20.5,852.5,870.89,645.35
2016,4,19,11,0,890.0,141.0,1.5,21.0,910.0,917.02,673.91
2016,4,19,11,15,744.5,226.5,1.5,21.0,877.0,904.9,664.25
2016,4,19,11,30,599.0,312.0,1.5,21.0,844.0,858.06,629.81
2016,4,19,11,45,557.0,334.0,1.5,21.0,831.0,845.91,621.13
2016,4,19,12,0,515.0,356.0,1.5,21.0,818.0,830.22,609.72
2016,4,19,12,15,438.0,384.0,1.6,21.0,776.5,784.66,578.72
2016,4,19,12,30,361.0,412.0,1.7,21.0,735.0,723.8,537.23
2016,4,19,12,45,416.5,382.5,1.8,21.0,751.0,757.1,562.72
2016,4,19,13,0,472.0,353.0,1.9,21.0,767.0,774.08,576.41
2016,4,19,13,15,361.0,384.0,1.95,21.0,697.5,681.14,510.66
2016,4,19,13,30,250.0,415.0,2.0,21.0,628.0,606.06,456.5
2016,4,19,13,45,245.0,403.0,2.15,21.0,606.5,582.66,441.41
2016,4,19,14,0,240.0,391.0,2.3,21.0,585.0,543.52,414.52
2016,4,19,14,15,162.5,371.0,2.4,20.5,500.0,456.47,350.96
2016,4,19,14,30,85.0,351.0,2.5,20.0,415.0,360.7,279.31
2016,4,19,14,45,100.5,337.0,2.6,20.0,409.0,354.62,275.93
2016,4,19,15,0,116.0,323.0,2.7,20.0,403.0,358.38,279.49
2016,4,19,15,15,178.5,299.0,2.75,19.5,413.5,368.01,288.57
2016,4,19,15,30,241.0,275.0,2.8,19.0,424.0,371.59,292.41
2016,4,19,15,45,152.5,250.0,2.9,18.5,341.5,290.79,229.58
2016,4,19,16,0,64.0,225.0,3.0,18.0,259.0,211.72,167.51
2016,4,19,16,15,204.0,195.5,3.0,17.5,289.0,245.3,193.51
2016,4,19,16,30,344.0,166.0,3.0,17.0,319.0,261.25,202.62
2016,4,19,16,45,315.0,152.5,3.0,16.5,279.0,218.82,166.92
2016,4,19,17,0,286.0,139.0,3.0,16.0,239.0,179.34,133.78
2016,4,19,17,15,392.5,107.0,2.9,15.5,220.0,154.5,107.44
2016,4,19,17,30,499.0,75.0,2.8,15.0,201.0,115.95,71.78
2016,4,19,17,45,438.0,61.5,2.7,15.0,153.5,67.53,41.37
2016,4,19,18,0,377.0,48.0,2.6,15.0,106.0,39.06,28.5
2016,4,19,18,15,254.5,33.5,2.5,14.5,66.0,25.63,15.81
2016,4,19,18,30,132.0,19.0,2.4,14.0,26.0,14.49,0.0
2016,4,19,18,45,66.0,9.5,2.35,14.0,13.0,7.47,0.0
2016,4,19,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,20,5,45,146.5,15.5,2.0,12.5,30.0,12.51,0.0
2016,4,20,6,0,293.0,31.0,2.1,13.0,60.0,25.39,15.57
2016,4,20,6,15,395.5,42.0,2.15,13.5,106.0,34.32,24.52
2016,4,20,6,30,498.0,53.0,2.2,14.0,152.0,59.0,34.93
2016,4,20,6,45,565.5,60.5,2.3,14.5,204.5,106.38,61.79
2016,4,20,7,0,633.0,68.0,2.4,15.0,257.0,161.75,103.01
2016,4,20,7,15,677.0,73.5,2.3,15.0,310.5,217.88,150.39
2016,4,20,7,30,721.0,79.0,2.2,15.0,364.0,278.41,203.15
2016,4,20,7,45,753.0,83.5,2.15,15.5,417.5,339.67,256.44
2016,4,20,8,0,785.0,88.0,2.1,16.0,471.0,401.3,308.86
2016,4,20,8,15,807.5,91.5,2.1,16.0,521.5,459.65,358.12
2016,4,20,8,30,830.0,95.0,2.1,16.0,572.0,518.54,406.3
2016,4,20,8,45,616.0,177.0,2.1,16.5,546.5,517.9,406.43
2016,4,20,9,0,402.0,259.0,2.1,17.0,521.0,476.17,373.88
2016,4,20,9,15,482.5,246.0,2.1,17.0,580.5,549.58,430.22
2016,4,20,9,30,563.0,233.0,2.1,17.0,640.0,617.12,480.72
2016,4,20,9,45,609.0,230.0,2.1,17.5,689.5,677.51,523.58
2016,4,20,10,0,655.0,227.0,2.1,18.0,739.0,734.48,563.16
2016,4,20,10,15,638.0,247.5,2.1,18.0,761.5,761.97,581.33
2016,4,20,10,30,621.0,268.0,2.1,18.0,784.0,785.69,596.84
2016,4,20,10,45,625.0,276.0,2.15,18.5,806.5,813.25,614.62
2016,4,20,11,0,629.0,284.0,2.2,19.0,829.0,838.24,630.4
2016,4,20,11,15,639.5,280.5,2.2,19.0,842.0,856.74,642.79
2016,4,20,11,30,650.0,277.0,2.2,19.0,855.0,872.48,653.34
2016,4,20,11,45,783.0,204.5,2.2,19.0,905.5,933.53,696.85
2016,4,20,12,0,916.0,132.0,2.2,19.0,956.0,966.81,718.18
2016,4,20,12,15,915.0,132.0,2.2,19.0,954.0,966.04,717.31
2016,4,20,12,30,914.0,132.0,2.2,19.0,952.0,961.53,714.45
2016,4,20,12,45,720.0,236.0,2.25,19.0,878.5,899.83,673.02
2016,4,20,13,0,526.0,340.0,2.3,19.0,805.0,808.0,606.89
2016,4,20,13,15,532.5,328.5,2.3,19.0,791.0,793.06,597.95
2016,4,20,13,30,539.0,317.0,2.3,19.0,777.0,775.43,586.41
2016,4,20,13,45,710.5,222.5,2.35,19.0,810.5,821.68,623.2
2016,4,20,14,0,882.0,128.0,2.4,19.0,844.0,833.46,634.27
2016,4,20,14,15,692.5,200.0,2.4,18.5,749.0,741.17,568.39
2016,4,20,14,30,503.0,272.0,2.4,18.0,654.0,634.29,490.27
2016,4,20,14,45,566.5,234.0,2.45,18.0,643.5,622.29,483.66
2016,4,20,15,0,630.0,196.0,2.5,18.0,633.0,609.1,474.79
2016,4,20,15,15,616.0,184.5,2.45,18.0,589.5,559.41,437.15
2016,4,20,15,30,602.0,173.0,2.4,18.0,546.0,509.19,398.5
2016,4,20,15,45,595.0,158.5,2.4,18.0,503.5,459.71,359.59
2016,4,20,16,0,588.0,144.0,2.4,18.0,461.0,409.49,318.96
2016,4,20,16,15,404.5,164.5,2.35,17.5,372.5,312.38,243.03
2016,4,20,16,30,221.0,185.0,2.3,17.0,284.0,227.65,177.36
2016,4,20,16,45,205.5,164.5,2.3,16.5,248.0,191.49,147.58
2016,4,20,17,0,190.0,144.0,2.3,16.0,212.0,157.09,118.91
2016,4,20,17,15,365.0,105.0,2.25,15.5,208.0,146.98,102.28
2016,4,20,17,30,540.0,66.0,2.2,15.0,204.0,111.18,66.25
2016,4,20,17,45,465.0,56.0,2.15,15.0,155.5,62.71,37.35
2016,4,20,18,0,390.0,46.0,2.1,15.0,107.0,37.45,27.15
2016,4,20,18,15,270.5,33.0,2.05,14.5,67.5,26.86,16.98
2016,4,20,18,30,151.0,20.0,2.0,14.0,28.0,15.28,0.0
2016,4,20,18,45,75.5,10.0,1.95,13.5,14.0,7.87,0.0
2016,4,20,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,21,5,45,19.5,17.5,1.2,13.5,19.5,13.48,0.0
2016,4,21,6,0,39.0,35.0,1.3,14.0,39.0,26.16,16.37
2016,4,21,6,15,70.5,56.0,1.45,14.0,68.5,40.89,30.28
2016,4,21,6,30,102.0,77.0,1.6,14.0,98.0,59.53,43.13
2016,4,21,6,45,122.0,100.0,1.75,14.5,132.0,87.09,63.62
2016,4,21,7,0,142.0,123.0,1.9,15.0,166.0,117.62,87.85
2016,4,21,7,15,163.5,142.5,1.95,15.0,201.0,148.62,113.34
2016,4,21,7,30,185.0,162.0,2.0,15.0,236.0,182.21,141.37
2016,4,21,7,45,109.5,176.0,2.15,15.0,221.5,181.11,143.36
2016,4,21,8,0,34.0,190.0,2.3,15.0,207.0,165.2,131.84
2016,4,21,8,15,67.5,223.0,2.4,15.0,261.0,210.35,168.29
2016,4,21,8,30,101.0,256.0,2.5,15.0,315.0,259.54,207.66
2016,4,21,8,45,118.0,280.0,2.6,15.5,353.5,304.68,242.95
2016,4,21,9,0,135.0,304.0,2.7,16.0,392.0,343.41,272.73
2016,4,21,9,15,226.0,313.5,2.75,16.0,472.5,418.61,331.88
2016,4,21,9,30,317.0,323.0,2.8,16.0,553.0,513.04,404.43
2016,4,21,9,45,173.5,317.5,2.85,16.5,444.5,406.28,320.23
2016,4,21,10,0,30.0,312.0,2.9,17.0,336.0,286.27,224.16
2016,4,21,10,15,173.5,350.0,2.9,17.0,494.0,450.45,353.61
2016,4,21,10,30,317.0,388.0,2.9,17.0,652.0,624.15,483.77
2016,4,21,10,45,187.0,391.5,2.95,17.0,548.5,511.72,397.33
2016,4,21,11,0,57.0,395.0,3.0,17.0,445.0,390.85,303.55
2016,4,21,11,15,190.0,409.0,3.0,17.0,578.0,539.85,419.07
2016,4,21,11,30,323.0,423.0,3.0,17.0,711.0,691.91,531.35
2016,4,21,11,45,336.0,415.0,3.05,17.0,717.0,699.8,536.49
2016,4,21,12,0,349.0,407.0,3.1,17.0,723.0,706.01,541.46
2016,4,21,12,15,613.0,274.0,3.15,17.0,826.5,843.36,645.73
2016,4,21,12,30,877.0,141.0,3.2,17.0,930.0,933.03,710.36
2016,4,21,12,45,639.0,261.5,3.3,17.5,833.5,847.15,647.0
2016,4,21,13,0,401.0,382.0,3.4,18.0,737.0,717.8,549.85
2016,4,21,13,15,413.0,364.0,3.5,17.5,723.0,718.05,552.75
2016,4,21,13,30,425.0,346.0,3.6,17.0,709.0,701.88,543.24
2016,4,21,13,45,387.5,356.0,3.7,17.0,679.5,653.34,507.98
2016,4,21,14,0,350.0,366.0,3.8,17.0,650.0,619.62,483.09
2016,4,21,14,15,397.5,331.5,3.85,17.0,642.5,611.19,478.65
2016,4,21,14,30,445.0,297.0,3.9,17.0,635.0,611.28,479.91
2016,4,21,14,45,326.5,311.5,3.95,17.0,553.0,510.09,402.41
2016,4,21,15,0,208.0,326.0,4.0,17.0,471.0,418.33,331.07
2016,4,21,15,15,171.5,305.5,4.0,17.0,420.0,366.98,291.3
2016,4,21,15,30,135.0,285.0,4.0,17.0,369.0,318.64,253.35
2016,4,21,15,45,465.5,186.5,4.0,17.0,444.0,410.49,326.17
2016,4,21,16,0,796.0,88.0,4.0,17.0,519.0,451.87,354.27
2016,4,21,16,15,421.5,133.5,4.0,16.5,359.5,291.38,228.21
2016,4,21,16,30,47.0,179.0,4.0,16.0,200.0,157.6,125.09
2016,4,21,16,45,42.5,157.5,4.0,16.0,175.0,135.16,106.79
2016,4,21,17,0,38.0,136.0,4.0,16.0,150.0,113.46,88.81
2016,4,21,17,15,31.0,115.0,3.9,15.5,125.0,92.52,71.63
2016,4,21,17,30,24.0,94.0,3.8,15.0,100.0,72.76,55.38
2016,4,21,17,45,13.5,73.0,3.75,14.5,76.5,54.29,40.26
2016,4,21,18,0,3.0,52.0,3.7,14.0,53.0,38.46,28.17
2016,4,21,18,15,1.5,33.0,3.6,13.5,33.5,24.79,15.4
2016,4,21,18,30,0.0,14.0,3.5,13.0,14.0,10.66,0.0
2016,4,21,18,45,0.0,7.0,3.45,13.0,7.0,5.51,0.0
2016,4,21,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,4,22,5,45,109.0,19.0,5.95,13.5,30.5,14.44,0.04
2016,4,22,6,0,218.0,38.0,6.0,14.0,61.0,28.69,18.6
2016,4,22,6,15,318.0,50.5,6.05,14.0,105.0,38.25,27.96
2016,4,22,6,30,418.0,63.0,6.1,14.0,149.0,63.01,40.42
2016,4,22,6,45,492.0,70.5,6.2,14.0,200.0,105.85,64.8
2016,4,22,7,0,566.0,78.0,6.3,14.0,251.0,157.57,103.26
2016,4,22,7,15,371.0,121.5,6.4,14.0,243.5,184.08,135.71
2016,4,22,7,30,176.0,165.0,6.5,14.0,236.0,181.5,142.4
2016,4,22,7,45,175.5,189.0,6.6,14.0,268.0,213.12,169.88
2016,4,22,8,0,175.0,213.0,6.7,14.0,300.0,244.72,196.93
2016,4,22,8,15,99.5,215.0,6.8,14.0,266.0,217.68,175.88
2016,4,22,8,30,24.0,217.0,6.9,14.0,232.0,181.69,146.26
2016,4,22,8,45,12.0,158.0,7.05,14.5,165.5,129.47,102.64
2016,4,22,9,0,0.0,99.0,7.2,15.0,99.0,76.43,58.2
2016,4,22,9,15,41.5,216.5,7.3,15.0,247.0,204.64,164.17
2016,4,22,9,30,83.0,334.0,7.4,15.0,395.0,337.29,271.26
2016,4,22,9,45,157.0,356.5,7.5,15.0,478.0,427.87,344.16
2016,4,22,10,0,231.0,379.0,7.6,15.0,561.0,511.52,410.92
2016,4,22,10,15,144.5,378.5,7.75,15.0,494.0,452.1,362.18
2016,4,22,10,30,58.0,378.0,7.9,15.0,427.0,371.29,296.15
2016,4,22,10,45,51.5,379.5,8.05,15.0,424.0,369.42,294.41
2016,4,22,11,0,45.0,381.0,8.2,15.0,421.0,366.96,292.11
2016,4,22,11,15,32.5,351.0,8.25,14.5,380.5,330.03,262.94
2016,4,22,11,30,20.0,321.0,8.3,14.0,340.0,276.8,220.54
2016,4,22,11,45,10.0,202.5,8.4,14.0,212.0,169.42,133.79
2016,4,22,12,0,0.0,84.0,8.5,14.0,84.0,65.31,48.36
2016,4,22,12,15,158.0,257.5,8.4,14.0,400.0,391.65,317.57
2016,4,22,12,30,316.0,431.0,8.3,14.0,716.0,694.7,555.27
2016,4,22,12,45,378.5,398.5,8.25,14.0,736.5,716.95,573.48
2016,4,22,13,0,441.0,366.0,8.2,14.0,757.0,750.94,600.97
2016,4,22,13,15,652.0,254.5,8.05,14.0,819.5,828.69,665.49
2016,4,22,13,30,863.0,143.0,7.9,14.0,882.0,882.64,709.16
2016,4,22,13,45,664.0,229.5,7.8,14.0,789.0,784.01,631.43
2016,4,22,14,0,465.0,316.0,7.7,14.0,696.0,677.53,545.46
2016,4,22,14,15,648.0,227.5,7.65,14.0,734.0,725.9,587.02
2016,4,22,14,30,831.0,139.0,7.6,14.0,772.0,749.58,608.49
2016,4,22,14,45,834.5,129.5,7.6,14.0,738.5,709.96,577.37
2016,4,22,15,0,838.0,120.0,7.6,14.0,705.0,667.27,543.39
2016,4,22,15,15,670.0,164.5,7.55,13.5,614.0,569.43,464.41
2016,4,22,15,30,502.0,209.0,7.5,13.0,523.0,474.59,387.2
2016,4,22,15,45,646.0,154.0,7.45,13.0,526.0,476.81,387.54
2016,4,22,16,0,790.0,99.0,7.4,13.0,529.0,456.64,367.39
2016,4,22,16,15,763.5,95.0,7.2,13.0,477.5,397.38,314.7
2016,4,22,16,30,737.0,91.0,7.0,13.0,426.0,337.81,260.94
2016,4,22,16,45,697.0,87.0,6.85,13.0,372.5,277.39,206.41
2016,4,22,17,0,657.0,83.0,6.7,13.0,319.0,220.51,155.38
2016,4,22,17,15,603.0,76.0,6.45,12.5,266.0,162.78,106.55
2016,4,22,17,30,549.0,69.0,6.2,12.0,213.0,111.06,67.24
2016,4,22,17,45,457.0,61.0,5.95,12.0,162.5,63.51,40.04
2016,4,22,18,0,365.0,53.0,5.7,12.0,112.0,40.34,30.09
2016,4,22,18,15,241.0,39.0,5.5,11.5,72.0,29.52,19.68
