Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,18,30,117.0,25.0,5.3,11.0,32.0,18.84,3.94
2016,4,22,18,45,58.5,12.5,5.15,11.0,16.0,9.83,0.0
2016,4,22,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,23,5,45,141.0,18.5,3.85,11.5,33.5,14.18,1.64
2016,4,23,6,0,282.0,37.0,4.0,12.0,67.0,30.17,20.22
2016,4,23,6,15,380.0,48.0,4.05,12.0,113.0,38.91,28.86
2016,4,23,6,30,478.0,59.0,4.1,12.0,159.0,61.13,38.39
2016,4,23,6,45,540.0,67.0,4.2,12.5,210.0,106.82,64.14
2016,4,23,7,0,602.0,75.0,4.3,13.0,261.0,159.84,103.74
2016,4,23,7,15,645.5,81.0,4.2,13.0,314.0,214.15,149.85
2016,4,23,7,30,689.0,87.0,4.1,13.0,367.0,272.85,201.57
2016,4,23,7,45,718.0,92.5,4.1,13.0,418.5,330.29,253.09
2016,4,23,8,0,747.0,98.0,4.1,13.0,470.0,389.75,305.59
2016,4,23,8,15,770.0,102.0,4.1,13.0,519.5,447.74,355.89
2016,4,23,8,30,793.0,106.0,4.1,13.0,569.0,505.11,404.42
2016,4,23,8,45,807.0,110.5,4.2,13.5,614.0,558.33,447.92
2016,4,23,9,0,821.0,115.0,4.3,14.0,659.0,610.69,489.52
2016,4,23,9,15,834.0,117.5,4.3,14.0,699.5,659.41,527.87
2016,4,23,9,30,847.0,120.0,4.3,14.0,740.0,706.61,564.2
2016,4,23,9,45,866.5,116.5,4.35,14.5,777.0,743.81,591.91
2016,4,23,10,0,886.0,113.0,4.4,15.0,814.0,785.88,622.05
2016,4,23,10,15,669.0,223.0,4.4,15.0,763.0,758.78,597.52
2016,4,23,10,30,452.0,333.0,4.4,15.0,712.0,695.26,545.84
2016,4,23,10,45,451.5,343.5,4.45,15.5,730.0,717.52,561.36
2016,4,23,11,0,451.0,354.0,4.5,16.0,748.0,737.7,574.75
2016,4,23,11,15,681.0,238.0,4.4,16.0,844.0,848.88,660.02
2016,4,23,11,30,911.0,122.0,4.3,16.0,940.0,933.21,719.79
2016,4,23,11,45,640.0,267.0,4.25,16.0,843.5,853.39,659.51
2016,4,23,12,0,369.0,412.0,4.2,16.0,747.0,724.71,560.27
2016,4,23,12,15,416.0,390.0,4.25,16.0,767.5,760.91,588.42
2016,4,23,12,30,463.0,368.0,4.3,16.0,788.0,781.81,604.84
2016,4,23,12,45,477.0,350.5,4.35,16.0,779.0,774.13,600.18
2016,4,23,13,0,491.0,333.0,4.4,16.0,770.0,763.67,593.68
2016,4,23,13,15,490.5,326.0,4.55,16.0,755.0,747.22,582.88
2016,4,23,13,30,490.0,319.0,4.7,16.0,740.0,728.5,570.32
2016,4,23,13,45,679.0,223.0,4.9,16.0,788.5,787.71,619.43
2016,4,23,14,0,868.0,127.0,5.1,16.0,837.0,812.33,641.7
2016,4,23,14,15,859.0,125.5,5.2,16.0,805.0,776.73,616.68
2016,4,23,14,30,850.0,124.0,5.3,16.0,773.0,746.25,593.95
2016,4,23,14,45,833.0,124.0,5.45,16.0,734.0,700.84,559.79
2016,4,23,15,0,816.0,124.0,5.6,16.0,695.0,653.95,523.72
2016,4,23,15,15,799.5,121.0,5.6,15.5,652.0,603.43,484.53
2016,4,23,15,30,783.0,118.0,5.6,15.0,609.0,552.03,443.56
2016,4,23,15,45,759.0,115.5,5.65,15.0,561.5,496.73,397.66
2016,4,23,16,0,735.0,113.0,5.7,15.0,514.0,441.29,350.51
2016,4,23,16,15,707.0,108.0,5.65,14.5,463.5,383.06,300.56
2016,4,23,16,30,679.0,103.0,5.6,14.0,413.0,326.46,250.83
2016,4,23,16,45,631.5,99.5,5.6,14.0,360.5,267.65,198.9
2016,4,23,17,0,584.0,96.0,5.6,14.0,308.0,213.34,151.28
2016,4,23,17,15,530.5,87.5,5.5,13.5,256.5,158.9,105.98
2016,4,23,17,30,477.0,79.0,5.4,13.0,205.0,110.56,69.7
2016,4,23,17,45,393.5,68.5,5.35,13.0,157.0,63.03,41.27
2016,4,23,18,0,310.0,58.0,5.3,13.0,109.0,43.43,32.72
2016,4,23,18,15,204.5,41.5,5.2,12.5,70.0,31.12,21.06
2016,4,23,18,30,99.0,25.0,5.1,12.0,31.0,18.82,5.09
2016,4,23,18,45,49.5,12.5,5.05,12.0,15.5,9.83,0.0
2016,4,23,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,82.5,23.0,6.45,11.5,32.5,17.42,4.76
2016,4,24,6,0,165.0,46.0,6.7,12.0,65.0,33.95,23.57
2016,4,24,6,15,255.5,63.0,6.7,12.0,109.5,46.5,35.59
2016,4,24,6,30,346.0,80.0,6.7,12.0,154.0,68.93,47.63
2016,4,24,6,45,428.0,89.5,6.7,12.0,206.5,109.78,71.49
2016,4,24,7,0,510.0,99.0,6.7,12.0,259.0,160.28,108.83
2016,4,24,7,15,388.0,129.0,6.65,12.0,263.5,191.97,142.54
2016,4,24,7,30,266.0,159.0,6.6,12.0,268.0,204.49,159.73
2016,4,24,7,45,489.0,138.0,6.6,12.5,371.5,286.34,224.21
2016,4,24,8,0,712.0,117.0,6.6,13.0,475.0,391.42,309.74
2016,4,24,8,15,737.5,122.0,6.6,13.0,525.0,448.84,360.12
2016,4,24,8,30,763.0,127.0,6.6,13.0,575.0,507.26,410.3
2016,4,24,8,45,792.5,126.0,6.6,13.5,623.5,562.54,456.14
2016,4,24,9,0,822.0,125.0,6.6,14.0,672.0,618.49,501.34
2016,4,24,9,15,836.0,127.5,6.55,14.5,713.5,667.88,540.1
2016,4,24,9,30,850.0,130.0,6.5,15.0,755.0,715.81,576.74
2016,4,24,9,45,865.5,129.5,6.5,15.5,791.5,760.29,610.11
2016,4,24,10,0,881.0,129.0,6.5,16.0,828.0,794.05,635.03
2016,4,24,10,15,888.0,131.0,6.55,16.0,857.0,829.12,660.53
2016,4,24,10,30,895.0,133.0,6.6,16.0,886.0,861.28,683.64
2016,4,24,10,45,898.5,135.0,6.7,16.0,907.0,887.44,702.53
2016,4,24,11,0,902.0,137.0,6.8,16.0,928.0,910.24,719.02
2016,4,24,11,15,905.0,138.0,7.05,16.0,941.5,928.28,732.76
2016,4,24,11,30,908.0,139.0,7.3,16.0,955.0,942.77,744.02
2016,4,24,11,45,902.0,143.5,7.55,16.0,959.0,948.63,749.06
2016,4,24,12,0,896.0,148.0,7.8,16.0,963.0,950.73,751.47
2016,4,24,12,15,895.0,148.0,8.0,16.0,961.0,949.79,751.54
2016,4,24,12,30,894.0,148.0,8.2,16.0,959.0,945.22,749.04
2016,4,24,12,45,713.0,245.5,8.45,16.0,888.0,890.46,707.74
2016,4,24,13,0,532.0,343.0,8.7,16.0,817.0,805.83,640.37
2016,4,24,13,15,544.0,329.0,8.85,15.5,805.5,793.28,633.31
2016,4,24,13,30,556.0,315.0,9.0,15.0,794.0,777.8,623.71
2016,4,24,13,45,567.0,297.5,9.15,15.0,774.5,755.47,607.63
2016,4,24,14,0,578.0,280.0,9.3,15.0,755.0,730.22,589.12
2016,4,24,14,15,668.5,234.0,9.35,14.5,762.5,741.46,600.96
2016,4,24,14,30,759.0,188.0,9.4,14.0,770.0,740.32,602.82
2016,4,24,14,45,740.0,187.0,9.5,14.0,731.5,694.89,566.74
2016,4,24,15,0,721.0,186.0,9.6,14.0,693.0,648.35,529.3
2016,4,24,15,15,702.5,180.5,9.6,14.0,649.5,597.47,487.7
2016,4,24,15,30,684.0,175.0,9.6,14.0,606.0,546.16,444.99
2016,4,24,15,45,677.0,162.0,9.65,14.0,561.5,494.16,400.95
2016,4,24,16,0,670.0,149.0,9.7,14.0,517.0,441.23,355.08
2016,4,24,16,15,639.0,142.5,9.75,13.5,466.0,383.66,305.21
2016,4,24,16,30,608.0,136.0,9.8,13.0,415.0,328.2,256.22
2016,4,24,16,45,579.5,124.0,9.85,13.0,364.0,271.47,205.29
2016,4,24,17,0,551.0,112.0,9.9,13.0,313.0,213.29,153.56
2016,4,24,17,15,495.5,101.5,9.9,12.5,261.0,159.19,108.47
2016,4,24,17,30,440.0,91.0,9.9,12.0,209.0,111.35,72.48
2016,4,24,17,45,364.0,77.5,9.9,12.0,160.5,67.21,46.12
2016,4,24,18,0,288.0,64.0,9.9,12.0,112.0,47.42,36.41
2016,4,24,18,15,189.0,45.0,9.9,11.5,72.0,33.52,23.28
2016,4,24,18,30,90.0,26.0,9.9,11.0,32.0,19.51,6.53
2016,4,24,18,45,45.0,13.0,9.95,11.0,16.0,10.23,0.0
2016,4,24,19,0,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,9.8,10.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,9.6,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,9.35,10.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,9.05,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,8.8,9.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,8.7,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,8.6,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,8.45,9.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,8.35,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,8.15,9.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,7.35,9.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,7.0,8.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,6.65,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,6.35,8.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,6.05,8.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,4,25,5,45,196.0,17.0,5.8,8.5,40.0,13.73,3.52
2016,4,25,6,0,392.0,34.0,5.9,9.0,80.0,28.11,18.92
2016,4,25,6,15,485.0,43.0,6.0,9.5,129.0,35.54,26.23
2016,4,25,6,30,578.0,52.0,6.1,10.0,178.0,57.32,34.45
2016,4,25,6,45,638.0,58.0,6.2,10.5,231.5,107.04,61.19
2016,4,25,7,0,698.0,64.0,6.3,11.0,285.0,166.32,105.87
2016,4,25,7,15,737.5,68.5,6.3,11.0,340.0,223.51,155.32
2016,4,25,7,30,777.0,73.0,6.3,11.0,395.0,284.43,210.42
2016,4,25,7,45,805.0,77.0,6.3,11.5,448.5,344.48,265.2
2016,4,25,8,0,833.0,81.0,6.3,12.0,502.0,406.23,320.61
2016,4,25,8,15,854.0,84.5,6.2,12.0,553.0,465.79,373.61
2016,4,25,8,30,875.0,88.0,6.1,12.0,604.0,523.89,424.08
2016,4,25,8,45,890.0,90.5,6.05,12.5,651.5,578.64,469.77
2016,4,25,9,0,905.0,93.0,6.0,13.0,699.0,632.36,513.24
2016,4,25,9,15,917.0,95.0,6.0,13.0,740.5,682.42,553.77
2016,4,25,9,30,929.0,97.0,6.0,13.0,782.0,730.63,591.98
2016,4,25,9,45,936.0,99.5,6.05,13.5,817.5,773.62,624.42
2016,4,25,10,0,943.0,102.0,6.1,14.0,853.0,813.9,653.29
2016,4,25,10,15,949.0,103.5,6.15,14.0,882.0,849.56,679.03
2016,4,25,10,30,955.0,105.0,6.2,14.0,911.0,882.07,702.38
2016,4,25,10,45,958.5,106.5,6.3,14.5,932.5,909.18,720.59
2016,4,25,11,0,962.0,108.0,6.4,15.0,954.0,932.72,736.19
2016,4,25,11,15,964.5,108.5,6.45,15.0,967.5,950.78,749.0
2016,4,25,11,30,967.0,109.0,6.5,15.0,981.0,965.07,759.18
2016,4,25,11,45,965.0,110.5,6.6,15.0,986.0,972.42,764.72
2016,4,25,12,0,963.0,112.0,6.7,15.0,991.0,975.84,767.57
2016,4,25,12,15,726.0,240.0,6.75,15.0,902.0,904.25,714.28
2016,4,25,12,30,489.0,368.0,6.8,15.0,813.0,800.31,631.54
2016,4,25,12,45,717.5,242.5,6.85,15.0,887.5,888.88,704.08
2016,4,25,13,0,946.0,117.0,6.9,15.0,962.0,941.89,744.91
2016,4,25,13,15,942.0,116.5,6.95,15.0,944.0,922.69,731.29
2016,4,25,13,30,938.0,116.0,7.0,15.0,926.0,899.91,715.38
2016,4,25,13,45,711.5,214.0,7.05,15.5,818.5,800.42,638.34
2016,4,25,14,0,485.0,312.0,7.1,16.0,711.0,682.89,544.04
2016,4,25,14,15,511.5,288.5,7.15,15.5,695.0,664.15,532.04
2016,4,25,14,30,538.0,265.0,7.2,15.0,679.0,641.72,516.55
2016,4,25,14,45,710.5,186.0,7.25,15.0,704.5,671.24,541.99
2016,4,25,15,0,883.0,107.0,7.3,15.0,730.0,670.08,542.75
2016,4,25,15,15,868.0,104.5,7.35,15.0,685.5,623.06,504.27
2016,4,25,15,30,853.0,102.0,7.4,15.0,641.0,570.05,460.38
2016,4,25,15,45,832.5,99.0,7.45,15.0,592.0,512.98,412.16
2016,4,25,16,0,812.0,96.0,7.5,15.0,543.0,455.87,362.71
2016,4,25,16,15,786.0,92.0,7.5,14.5,491.0,396.03,310.52
2016,4,25,16,30,760.0,88.0,7.5,14.0,439.0,337.43,258.18
2016,4,25,16,45,722.5,84.0,7.5,14.0,385.0,275.06,202.08
2016,4,25,17,0,685.0,80.0,7.5,14.0,331.0,217.76,150.82
2016,4,25,17,15,634.5,73.5,7.35,13.5,277.5,159.94,102.31
2016,4,25,17,30,584.0,67.0,7.2,13.0,224.0,107.63,63.54
2016,4,25,17,45,503.5,59.0,7.1,12.5,173.0,59.08,37.6
2016,4,25,18,0,423.0,51.0,7.0,12.0,122.0,41.53,31.24
2016,4,25,18,15,304.0,38.0,6.75,11.5,80.0,30.96,21.17
2016,4,25,18,30,185.0,25.0,6.5,11.0,38.0,19.08,7.07
2016,4,25,18,45,92.5,12.5,6.3,11.0,19.0,9.83,0.0
2016,4,25,19,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,5.85,10.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,4.0,3.5,8.5,4.0,0.0,0.0
2016,4,26,5,30,0.0,8.0,3.5,9.0,8.0,6.29,0.0
2016,4,26,5,45,62.5,26.0,3.55,9.5,33.5,19.51,8.26
2016,4,26,6,0,125.0,44.0,3.6,10.0,59.0,32.58,22.85
2016,4,26,6,15,170.0,63.5,3.65,10.0,94.5,46.35,35.89
2016,4,26,6,30,215.0,83.0,3.7,10.0,130.0,65.91,48.01
2016,4,26,6,45,239.0,103.5,3.8,10.5,169.0,99.85,71.12
2016,4,26,7,0,263.0,124.0,3.9,11.0,208.0,136.98,100.3
2016,4,26,7,15,295.5,138.5,3.9,11.5,249.0,174.39,131.17
2016,4,26,7,30,328.0,153.0,3.9,12.0,290.0,215.35,165.91
2016,4,26,7,45,479.5,136.0,3.9,12.5,365.5,279.4,217.03
2016,4,26,8,0,631.0,119.0,3.9,13.0,441.0,358.81,281.75
2016,4,26,8,15,574.5,154.0,3.8,13.0,469.0,401.03,319.25
2016,4,26,8,30,518.0,189.0,3.7,13.0,497.0,430.74,345.18
2016,4,26,8,45,454.0,230.0,3.6,13.0,515.0,459.56,368.83
2016,4,26,9,0,390.0,271.0,3.5,13.0,533.0,471.33,378.1
2016,4,26,9,15,382.0,292.5,3.45,13.0,562.0,504.89,404.12
2016,4,26,9,30,374.0,314.0,3.4,13.0,591.0,536.74,428.16
2016,4,26,9,45,427.0,307.0,3.4,13.5,637.5,597.32,473.71
2016,4,26,10,0,480.0,300.0,3.4,14.0,684.0,649.45,512.2
2016,4,26,10,15,444.5,328.5,3.55,14.0,693.5,664.21,522.26
2016,4,26,10,30,409.0,357.0,3.7,14.0,703.0,674.95,529.4
2016,4,26,10,45,430.5,357.5,3.9,14.0,729.5,705.94,552.96
2016,4,26,11,0,452.0,358.0,4.1,14.0,756.0,735.76,575.46
2016,4,26,11,15,312.5,407.5,4.3,14.0,685.0,654.22,512.77
2016,4,26,11,30,173.0,457.0,4.5,14.0,614.0,565.42,443.7
2016,4,26,11,45,233.0,450.0,4.75,14.5,663.0,614.41,482.25
2016,4,26,12,0,293.0,443.0,5.0,15.0,712.0,679.22,531.35
2016,4,26,12,15,316.0,435.0,5.15,15.0,724.0,692.39,541.99
2016,4,26,12,30,339.0,427.0,5.3,15.0,736.0,703.69,551.54
2016,4,26,12,45,581.5,301.5,5.5,15.0,824.5,815.49,641.37
2016,4,26,13,0,824.0,176.0,5.7,15.0,913.0,899.56,708.25
2016,4,26,13,15,649.0,258.5,5.8,15.0,832.5,818.57,646.12
2016,4,26,13,30,474.0,341.0,5.9,15.0,752.0,727.2,574.97
2016,4,26,13,45,533.0,308.5,6.05,15.0,758.0,732.64,581.58
2016,4,26,14,0,592.0,276.0,6.2,15.0,764.0,732.57,583.5
2016,4,26,14,15,699.5,213.0,6.2,15.0,768.0,741.18,592.3
2016,4,26,14,30,807.0,150.0,6.2,15.0,772.0,730.6,586.33
2016,4,26,14,45,683.5,187.5,6.25,15.0,696.5,651.68,523.88
2016,4,26,15,0,560.0,225.0,6.3,15.0,621.0,569.42,458.49
2016,4,26,15,15,518.5,223.5,6.3,14.5,573.0,515.52,416.22
2016,4,26,15,30,477.0,222.0,6.3,14.0,525.0,463.67,374.74
2016,4,26,15,45,600.0,171.5,6.3,14.0,522.5,459.42,369.78
2016,4,26,16,0,723.0,121.0,6.3,14.0,520.0,435.7,347.12
2016,4,26,16,15,694.5,115.5,6.3,13.5,469.5,377.75,297.03
2016,4,26,16,30,666.0,110.0,6.3,13.0,419.0,321.53,247.4
2016,4,26,16,45,631.0,103.0,6.35,13.0,368.0,264.33,196.29
2016,4,26,17,0,596.0,96.0,6.4,13.0,317.0,210.28,148.37
2016,4,26,17,15,544.0,88.0,6.35,12.5,265.5,156.33,103.62
2016,4,26,17,30,492.0,80.0,6.3,12.0,214.0,108.25,68.21
2016,4,26,17,45,413.5,69.5,6.3,12.0,165.5,60.77,41.11
2016,4,26,18,0,335.0,59.0,6.3,12.0,117.0,44.32,33.76
2016,4,26,18,15,231.5,43.5,6.2,11.5,77.0,32.7,22.75
2016,4,26,18,30,128.0,28.0,6.1,11.0,37.0,21.07,9.13
2016,4,26,18,45,64.0,14.0,6.0,11.0,18.5,11.02,0.0
2016,4,26,19,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,27,5,15,18.0,5.5,3.3,10.5,6.0,0.0,0.0
2016,4,27,5,30,36.0,11.0,3.6,11.0,12.0,8.65,0.0
2016,4,27,5,45,162.0,26.0,3.9,11.5,44.5,19.75,9.02
2016,4,27,6,0,288.0,41.0,4.2,12.0,77.0,31.25,21.58
2016,4,27,6,15,379.0,52.5,4.35,12.0,123.5,42.27,32.02
2016,4,27,6,30,470.0,64.0,4.5,12.0,170.0,62.09,40.74
2016,4,27,6,45,235.0,71.0,4.7,12.0,124.0,76.55,51.04
2016,4,27,7,0,0.0,78.0,4.9,12.0,78.0,59.48,45.74
2016,4,27,7,15,0.0,93.0,5.15,12.0,93.0,71.01,55.55
2016,4,27,7,30,0.0,108.0,5.4,12.0,108.0,82.66,65.32
2016,4,27,7,45,56.5,164.5,5.7,12.5,193.5,147.61,118.43
2016,4,27,8,0,113.0,221.0,6.0,13.0,279.0,223.9,180.78
2016,4,27,8,15,56.5,119.5,6.3,13.0,148.5,124.97,99.53
2016,4,27,8,30,0.0,18.0,6.6,13.0,18.0,13.77,6.03
2016,4,27,8,45,176.5,150.5,6.9,13.0,269.5,229.93,187.64
2016,4,27,9,0,353.0,283.0,7.2,13.0,521.0,458.43,373.45
2016,4,27,9,15,233.5,317.0,7.35,13.0,478.5,420.14,341.51
2016,4,27,9,30,114.0,351.0,7.5,13.0,436.0,380.77,307.99
2016,4,27,9,45,61.5,285.0,7.7,13.0,331.0,280.48,226.54
2016,4,27,10,0,9.0,219.0,7.9,13.0,226.0,179.22,142.87
2016,4,27,10,15,166.0,306.5,7.95,13.0,447.5,399.93,325.0
2016,4,27,10,30,323.0,394.0,8.0,13.0,669.0,624.34,503.46
2016,4,27,10,45,596.0,275.5,8.05,13.0,797.5,772.44,623.67
2016,4,27,11,0,869.0,157.0,8.1,13.0,926.0,904.86,728.43
2016,4,27,11,15,873.5,158.0,8.05,13.0,940.5,924.12,741.8
2016,4,27,11,30,878.0,159.0,8.0,13.0,955.0,939.88,752.99
2016,4,27,11,45,876.5,161.5,8.0,13.0,961.0,948.13,758.84
2016,4,27,12,0,875.0,164.0,8.0,13.0,967.0,952.65,762.07
2016,4,27,12,15,875.0,164.0,8.0,13.0,965.0,952.5,761.94
2016,4,27,12,30,875.0,164.0,8.0,13.0,963.0,948.63,759.18
2016,4,27,12,45,685.5,261.0,8.0,13.0,883.5,871.25,698.76
2016,4,27,13,0,496.0,358.0,8.0,13.0,804.0,780.23,625.2
2016,4,27,13,15,675.0,261.5,8.0,13.0,855.0,840.44,676.08
2016,4,27,13,30,854.0,165.0,8.0,13.0,906.0,880.03,709.74
2016,4,27,13,45,675.5,238.0,8.05,13.0,814.0,786.94,635.87
2016,4,27,14,0,497.0,311.0,8.1,13.0,722.0,686.79,555.36
2016,4,27,14,15,280.5,329.0,8.1,13.0,559.5,510.04,413.8
2016,4,27,14,30,64.0,347.0,8.1,13.0,397.0,335.69,270.81
2016,4,27,14,45,433.5,246.0,8.15,13.0,556.0,526.87,430.86
2016,4,27,15,0,803.0,145.0,8.2,13.0,715.0,653.33,534.01
2016,4,27,15,15,785.0,141.0,8.15,13.0,670.5,603.08,492.19
2016,4,27,15,30,767.0,137.0,8.1,13.0,626.0,550.26,447.96
2016,4,27,15,45,744.5,132.5,8.1,13.0,577.5,494.43,400.43
2016,4,27,16,0,722.0,128.0,8.1,13.0,529.0,439.0,352.2
2016,4,27,16,15,692.5,122.5,8.05,13.0,477.5,380.75,300.79
2016,4,27,16,30,663.0,117.0,8.0,13.0,426.0,324.33,250.17
2016,4,27,16,45,628.0,109.0,8.0,13.0,374.0,266.53,198.38
2016,4,27,17,0,593.0,101.0,8.0,13.0,322.0,211.91,149.93
2016,4,27,17,15,539.0,92.5,7.95,12.5,269.5,157.59,105.02
2016,4,27,17,30,485.0,84.0,7.9,12.0,217.0,106.14,66.98
2016,4,27,17,45,418.5,71.5,7.85,12.0,168.5,61.12,42.09
2016,4,27,18,0,352.0,59.0,7.8,12.0,120.0,44.46,33.9
2016,4,27,18,15,244.5,44.0,7.75,11.5,79.5,33.13,23.18
2016,4,27,18,30,137.0,29.0,7.7,11.0,39.0,21.83,10.27
2016,4,27,18,45,68.5,14.5,7.65,11.0,19.5,11.41,0.0
2016,4,27,19,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,7.4,10.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,7.25,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,7.15,10.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,7.05,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,6.5,9.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,6.35,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,5,15,26.0,6.0,5.2,9.5,7.0,0.0,0.0
2016,4,28,5,30,52.0,12.0,5.4,10.0,14.0,9.44,0.0
2016,4,28,5,45,181.0,27.0,5.65,10.5,48.0,20.55,10.21
2016,4,28,6,0,310.0,42.0,5.9,11.0,82.0,34.12,24.24
2016,4,28,6,15,400.0,52.5,5.9,11.0,128.5,42.37,32.26
2016,4,28,6,30,490.0,63.0,5.9,11.0,175.0,61.15,40.17
2016,4,28,6,45,554.0,70.0,5.95,11.5,227.0,106.35,64.18
2016,4,28,7,0,618.0,77.0,6.0,12.0,279.0,159.02,102.78
2016,4,28,7,15,659.5,82.5,5.85,12.0,332.0,212.82,148.45
2016,4,28,7,30,701.0,88.0,5.7,12.0,385.0,270.7,199.86
2016,4,28,7,45,735.0,91.5,5.6,12.5,438.0,328.09,251.27
2016,4,28,8,0,769.0,95.0,5.5,13.0,491.0,389.51,305.32
2016,4,28,8,15,791.0,98.5,5.3,13.5,540.5,445.85,354.13
2016,4,28,8,30,813.0,102.0,5.1,14.0,590.0,502.68,401.78
2016,4,28,8,45,831.0,104.5,4.95,14.5,636.0,556.58,445.7
2016,4,28,9,0,849.0,107.0,4.8,15.0,682.0,609.91,487.69
2016,4,28,9,15,862.0,109.0,4.65,15.0,723.0,653.99,522.4
2016,4,28,9,30,875.0,111.0,4.5,15.0,764.0,700.32,557.72
2016,4,28,9,45,894.0,108.0,4.4,15.5,802.0,744.54,589.79
2016,4,28,10,0,913.0,105.0,4.3,16.0,840.0,786.98,619.39
2016,4,28,10,15,920.0,106.5,4.2,16.0,868.5,822.19,643.25
2016,4,28,10,30,927.0,108.0,4.1,16.0,897.0,854.42,664.9
2016,4,28,10,45,929.0,110.5,4.05,16.5,918.0,880.27,680.85
2016,4,28,11,0,931.0,113.0,4.0,17.0,939.0,902.6,694.26
2016,4,28,11,15,934.0,114.0,4.05,17.0,953.0,920.84,706.66
2016,4,28,11,30,937.0,115.0,4.1,17.0,967.0,935.45,716.62
2016,4,28,11,45,936.0,116.5,4.2,17.5,972.5,943.27,720.91
2016,4,28,12,0,935.0,118.0,4.3,18.0,978.0,947.31,722.71
2016,4,28,12,15,935.0,118.0,4.45,18.0,976.0,947.12,723.65
2016,4,28,12,30,935.0,118.0,4.6,18.0,974.0,943.17,722.23
2016,4,28,12,45,936.0,115.5,4.75,18.0,965.0,934.07,717.3
2016,4,28,13,0,937.0,113.0,4.9,18.0,956.0,921.2,709.75
2016,4,28,13,15,933.5,112.5,5.05,17.5,938.5,902.57,699.5
2016,4,28,13,30,930.0,112.0,5.2,17.0,921.0,880.41,686.62
2016,4,28,13,45,705.0,214.5,5.35,17.0,818.0,787.26,617.84
2016,4,28,14,0,480.0,317.0,5.5,17.0,715.0,676.49,532.17
2016,4,28,14,15,691.0,212.5,5.65,17.0,761.0,729.02,576.64
2016,4,28,14,30,902.0,108.0,5.8,17.0,807.0,746.9,594.11
2016,4,28,14,45,886.5,108.0,5.95,17.0,767.5,701.81,559.62
2016,4,28,15,0,871.0,108.0,6.1,17.0,728.0,655.01,523.25
2016,4,28,15,15,857.0,105.5,6.2,16.5,685.0,609.15,487.43
2016,4,28,15,30,843.0,103.0,6.3,16.0,642.0,557.44,446.01
2016,4,28,15,45,816.5,103.0,6.45,15.5,592.5,500.99,399.61
2016,4,28,16,0,790.0,103.0,6.6,15.0,543.0,445.06,352.25
2016,4,28,16,15,764.5,98.5,6.6,14.5,492.0,386.46,301.33
2016,4,28,16,30,739.0,94.0,6.6,14.0,441.0,327.13,248.74
2016,4,28,16,45,696.0,91.0,6.6,14.0,387.0,267.56,195.55
2016,4,28,17,0,653.0,88.0,6.6,14.0,333.0,211.83,146.43
2016,4,28,17,15,603.0,81.0,6.55,13.5,280.5,156.03,100.35
2016,4,28,17,30,553.0,74.0,6.5,13.0,228.0,105.73,64.05
2016,4,28,17,45,467.0,66.0,6.45,12.5,177.0,59.66,41.0
2016,4,28,18,0,381.0,58.0,6.4,12.0,126.0,44.0,33.53
2016,4,28,18,15,271.0,44.0,6.15,11.5,84.0,33.28,23.39
2016,4,28,18,30,161.0,30.0,5.9,11.0,42.0,22.64,11.4
2016,4,28,18,45,80.5,15.0,5.65,11.0,21.0,11.8,0.0
2016,4,28,19,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,5.15,10.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.0,3.25,10.0,6.0,4.72,0.0
2016,4,29,5,30,0.0,12.0,3.3,10.0,12.0,9.44,0.0
2016,4,29,5,45,89.5,33.5,3.35,10.0,45.0,24.82,14.08
2016,4,29,6,0,179.0,55.0,3.4,10.0,78.0,40.22,29.8
2016,4,29,6,15,263.5,71.0,3.45,10.0,123.0,52.03,41.09
2016,4,29,6,30,348.0,87.0,3.5,10.0,168.0,71.15,51.29
2016,4,29,6,45,418.5,97.5,3.6,10.5,219.0,111.23,74.01
2016,4,29,7,0,489.0,108.0,3.7,11.0,270.0,159.53,109.15
2016,4,29,7,15,534.5,116.5,3.75,11.0,321.5,209.05,150.33
2016,4,29,7,30,580.0,125.0,3.8,11.0,373.0,267.47,200.82
2016,4,29,7,45,614.5,132.0,3.9,11.0,424.0,321.52,248.6
2016,4,29,8,0,649.0,139.0,4.0,11.0,475.0,378.39,298.37
2016,4,29,8,15,674.5,144.5,4.1,11.0,523.5,432.52,345.4
2016,4,29,8,30,700.0,150.0,4.2,11.0,572.0,487.76,392.36
2016,4,29,8,45,720.5,153.5,4.3,11.5,616.5,539.36,434.72
2016,4,29,9,0,741.0,157.0,4.4,12.0,661.0,590.88,475.95
2016,4,29,9,15,755.5,160.5,4.4,12.0,701.0,638.25,513.58
2016,4,29,9,30,770.0,164.0,4.4,12.0,741.0,684.43,549.5
2016,4,29,9,45,801.0,156.0,4.4,12.0,780.0,726.87,582.4
2016,4,29,10,0,832.0,148.0,4.4,12.0,819.0,771.7,616.47
2016,4,29,10,15,655.5,240.0,4.5,12.0,780.0,749.35,596.5
2016,4,29,10,30,479.0,332.0,4.6,12.0,741.0,704.37,559.53
2016,4,29,10,45,669.0,243.0,4.75,12.5,829.5,800.75,635.17
2016,4,29,11,0,859.0,154.0,4.9,13.0,918.0,888.14,700.87
2016,4,29,11,15,863.0,155.0,5.2,13.0,932.0,906.67,715.24
2016,4,29,11,30,867.0,156.0,5.5,13.0,946.0,921.73,727.59
2016,4,29,11,45,867.5,157.0,5.8,13.5,952.0,930.18,733.8
2016,4,29,12,0,868.0,158.0,6.1,14.0,958.0,934.99,737.42
2016,4,29,12,15,868.0,158.0,6.2,14.0,956.5,934.77,737.78
2016,4,29,12,30,868.0,158.0,6.3,14.0,955.0,930.89,735.61
2016,4,29,12,45,678.0,260.0,6.4,14.5,878.5,858.31,678.94
2016,4,29,13,0,488.0,362.0,6.5,15.0,802.0,772.05,609.53
2016,4,29,13,15,491.5,351.0,6.55,15.0,786.5,755.61,598.15
2016,4,29,13,30,495.0,340.0,6.6,15.0,771.0,736.76,584.63
2016,4,29,13,45,482.0,330.5,6.65,15.0,741.0,703.67,559.98
2016,4,29,14,0,469.0,321.0,6.7,15.0,711.0,669.19,534.09
2016,4,29,14,15,485.0,301.0,6.75,15.0,691.0,646.14,517.25
2016,4,29,14,30,501.0,281.0,6.8,15.0,671.0,620.21,497.87
2016,4,29,14,45,499.5,265.5,6.85,15.0,638.0,583.53,469.53
2016,4,29,15,0,498.0,250.0,6.9,15.0,605.0,545.35,439.56
2016,4,29,15,15,632.5,192.0,6.95,15.0,615.5,553.76,446.59
2016,4,29,15,30,767.0,134.0,7.0,15.0,626.0,542.44,436.54
2016,4,29,15,45,745.0,130.5,7.05,15.0,578.5,488.0,390.62
2016,4,29,16,0,723.0,127.0,7.1,15.0,531.0,433.89,344.0
2016,4,29,16,15,695.5,121.5,7.15,14.5,481.0,376.63,294.52
2016,4,29,16,30,668.0,116.0,7.2,14.0,431.0,320.97,245.4
2016,4,29,16,45,634.5,108.5,7.3,14.0,379.5,264.01,194.61
2016,4,29,17,0,601.0,101.0,7.4,14.0,328.0,210.02,147.03
2016,4,29,17,15,549.5,93.0,7.4,13.5,276.5,156.35,103.08
2016,4,29,17,30,498.0,85.0,7.4,13.0,225.0,108.48,68.79
2016,4,29,17,45,425.5,74.0,7.45,12.5,176.0,60.75,43.04
2016,4,29,18,0,353.0,63.0,7.5,12.0,127.0,47.24,36.44
2016,4,29,18,15,247.0,47.5,7.45,11.5,85.5,35.62,25.48
2016,4,29,18,30,141.0,32.0,7.4,11.0,44.0,24.01,12.88
2016,4,29,18,45,70.5,16.0,7.4,11.0,22.0,12.59,0.0
2016,4,29,19,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,5,15,56.5,7.0,5.1,11.0,9.5,5.51,0.0
2016,4,30,5,30,113.0,14.0,5.1,11.0,19.0,10.73,0.0
2016,4,30,5,45,250.5,27.0,5.2,11.5,56.0,22.02,12.09
2016,4,30,6,0,388.0,40.0,5.3,12.0,93.0,32.8,23.12
2016,4,30,6,15,473.5,49.5,5.3,12.5,141.5,40.44,30.42
2016,4,30,6,30,559.0,59.0,5.3,13.0,190.0,58.32,37.44
2016,4,30,6,45,617.0,65.0,5.35,13.5,243.5,106.13,61.36
2016,4,30,7,0,675.0,71.0,5.4,14.0,297.0,160.53,100.65
2016,4,30,7,15,713.0,76.0,5.45,14.0,350.5,216.22,147.62
2016,4,30,7,30,751.0,81.0,5.5,14.0,404.0,277.83,202.05
2016,4,30,7,45,780.0,85.0,5.55,14.5,457.0,336.16,254.27
2016,4,30,8,0,809.0,89.0,5.6,15.0,510.0,396.34,307.36
2016,4,30,8,15,829.5,92.0,5.5,15.0,560.0,453.4,357.44
2016,4,30,8,30,850.0,95.0,5.4,15.0,610.0,510.69,406.39
2016,4,30,8,45,865.0,98.0,5.3,15.5,656.0,562.41,448.87
2016,4,30,9,0,880.0,101.0,5.2,16.0,702.0,614.87,490.49
2016,4,30,9,15,891.5,103.0,5.1,16.0,742.5,662.99,528.51
2016,4,30,9,30,903.0,105.0,5.0,16.0,783.0,709.28,564.17
2016,4,30,9,45,917.0,103.5,4.95,16.5,819.5,752.1,595.57
2016,4,30,10,0,931.0,102.0,4.9,17.0,856.0,792.74,624.36
2016,4,30,10,15,937.0,103.5,4.85,17.0,884.0,827.56,648.32
2016,4,30,10,30,943.0,105.0,4.8,17.0,912.0,859.28,669.91
2016,4,30,10,45,946.5,105.5,4.8,17.5,932.5,884.77,685.94
2016,4,30,11,0,950.0,106.0,4.8,18.0,953.0,906.76,699.46
2016,4,30,11,15,952.5,106.5,4.75,18.0,966.5,924.29,710.85
2016,4,30,11,30,955.0,107.0,4.7,18.0,980.0,938.12,719.71
2016,4,30,11,45,955.0,107.5,4.7,18.5,985.0,945.98,723.47
2016,4,30,12,0,955.0,108.0,4.7,19.0,990.0,950.02,724.69
2016,4,30,12,15,954.5,108.0,4.7,19.0,987.5,949.32,724.19
2016,4,30,12,30,954.0,108.0,4.7,19.0,985.0,944.8,721.17
2016,4,30,12,45,948.0,109.5,4.7,19.0,973.5,933.05,713.26
2016,4,30,13,0,942.0,111.0,4.7,19.0,962.0,917.63,702.93
2016,4,30,13,15,938.0,110.0,4.7,19.0,943.5,898.07,689.77
2016,4,30,13,30,934.0,109.0,4.7,19.0,925.0,874.99,674.19
2016,4,30,13,45,928.0,108.0,4.75,19.0,899.5,846.89,655.37
2016,4,30,14,0,922.0,107.0,4.8,19.0,874.0,815.61,634.21
2016,4,30,14,15,914.0,105.0,4.85,19.0,842.0,778.92,608.87
2016,4,30,14,30,906.0,103.0,4.9,19.0,810.0,739.52,579.88
2016,4,30,14,45,895.5,101.0,4.95,19.0,771.5,695.95,547.15
2016,4,30,15,0,885.0,99.0,5.0,19.0,733.0,650.29,512.09
2016,4,30,15,15,871.5,96.5,5.0,19.0,689.5,600.6,472.93
2016,4,30,15,30,858.0,94.0,5.0,19.0,646.0,549.58,431.74
2016,4,30,15,45,840.0,91.0,5.05,19.0,598.0,496.32,387.79
2016,4,30,16,0,822.0,88.0,5.1,19.0,550.0,440.54,340.66
2016,4,30,16,15,798.5,84.5,5.1,18.5,499.0,382.28,290.93
2016,4,30,16,30,775.0,81.0,5.1,18.0,448.0,324.96,240.78
2016,4,30,16,45,742.0,77.0,5.15,18.0,395.0,265.97,188.66
2016,4,30,17,0,709.0,73.0,5.2,18.0,342.0,209.66,139.5
2016,4,30,17,15,663.0,67.5,5.15,17.5,289.0,150.23,91.25
2016,4,30,17,30,617.0,62.0,5.1,17.0,236.0,98.36,55.14
2016,4,30,17,45,547.0,55.0,5.1,16.5,185.5,50.02,38.62
2016,4,30,18,0,477.0,48.0,5.1,16.0,135.0,39.33,28.95
2016,4,30,18,15,367.5,37.5,5.0,15.5,91.5,30.69,20.86
2016,4,30,18,30,258.0,27.0,4.9,15.0,48.0,22.1,11.53
2016,4,30,18,45,129.0,13.5,4.85,15.0,24.0,10.62,0.0
2016,4,30,19,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,5,15,63.5,7.5,1.25,12.5,10.0,5.9,0.0
2016,5,1,5,30,127.0,15.0,1.2,13.0,20.0,12.11,0.0
2016,5,1,5,45,259.5,27.5,1.15,13.5,57.5,22.42,12.63
2016,5,1,6,0,392.0,40.0,1.1,14.0,95.0,32.78,23.02
2016,5,1,6,15,476.0,48.5,1.1,14.0,143.0,39.63,29.61
2016,5,1,6,30,560.0,57.0,1.1,14.0,191.0,55.98,35.83
2016,5,1,6,45,612.5,64.0,1.1,14.5,243.0,103.99,59.53
2016,5,1,7,0,665.0,71.0,1.1,15.0,295.0,157.95,97.92
2016,5,1,7,15,703.0,76.0,1.1,15.5,348.5,212.91,142.84
2016,5,1,7,30,741.0,81.0,1.1,16.0,402.0,273.82,194.55
2016,5,1,7,45,767.5,85.0,1.15,16.5,453.5,330.64,243.55
2016,5,1,8,0,794.0,89.0,1.2,17.0,505.0,389.04,292.93
2016,5,1,8,15,814.5,92.5,1.15,17.5,554.5,445.62,339.25
2016,5,1,8,30,835.0,96.0,1.1,18.0,604.0,502.48,384.04
2016,5,1,8,45,849.5,99.0,1.05,18.5,649.5,555.63,424.4
2016,5,1,9,0,864.0,102.0,1.0,19.0,695.0,604.44,460.15
2016,5,1,9,15,876.0,104.0,0.9,19.5,735.5,652.07,493.17
2016,5,1,9,30,888.0,106.0,0.8,20.0,776.0,697.96,523.56
2016,5,1,9,45,896.5,108.0,0.7,20.5,810.5,739.4,549.66
2016,5,1,10,0,905.0,110.0,0.6,21.0,845.0,778.38,573.07
2016,5,1,10,15,911.5,111.5,0.6,21.0,873.0,812.69,594.42
2016,5,1,10,30,918.0,113.0,0.6,21.0,901.0,844.01,613.52
2016,5,1,10,45,922.5,114.0,0.65,21.5,922.0,870.11,628.92
2016,5,1,11,0,927.0,115.0,0.7,22.0,943.0,892.84,642.19
2016,5,1,11,15,929.5,115.5,0.85,22.0,956.5,909.94,655.03
2016,5,1,11,30,932.0,116.0,1.0,22.0,970.0,923.42,665.66
2016,5,1,11,45,932.0,117.0,1.2,22.0,975.0,931.5,673.68
2016,5,1,12,0,932.0,118.0,1.4,22.0,980.0,935.85,679.25
2016,5,1,12,15,931.5,118.0,1.55,22.0,978.0,935.13,680.82
2016,5,1,12,30,931.0,118.0,1.7,22.0,976.0,930.69,680.0
2016,5,1,12,45,928.5,117.5,1.9,22.0,965.5,920.36,675.87
2016,5,1,13,0,926.0,117.0,2.1,22.0,955.0,906.38,669.21
2016,5,1,13,15,922.0,116.0,2.2,21.5,937.0,887.11,659.22
2016,5,1,13,30,918.0,115.0,2.3,21.0,919.0,864.38,646.82
2016,5,1,13,45,910.5,115.0,2.45,21.0,893.5,836.42,629.86
2016,5,1,14,0,903.0,115.0,2.6,21.0,868.0,805.4,610.58
2016,5,1,14,15,895.0,113.0,2.65,20.5,836.5,769.37,587.5
2016,5,1,14,30,887.0,111.0,2.7,20.0,805.0,730.67,561.21
2016,5,1,14,45,874.0,110.0,2.75,20.0,766.5,687.12,529.63
2016,5,1,15,0,861.0,109.0,2.8,20.0,728.0,641.71,495.91
2016,5,1,15,15,847.0,106.5,2.75,19.5,684.5,596.36,461.77
2016,5,1,15,30,833.0,104.0,2.7,19.0,641.0,545.37,422.45
2016,5,1,15,45,812.0,101.5,2.7,19.0,593.0,490.12,378.1
2016,5,1,16,0,791.0,99.0,2.7,19.0,545.0,434.93,332.54
2016,5,1,16,15,766.0,95.0,2.6,18.5,494.5,377.33,284.35
2016,5,1,16,30,741.0,91.0,2.5,18.0,444.0,320.89,235.96
2016,5,1,16,45,704.5,87.0,2.4,18.0,391.0,260.46,183.81
2016,5,1,17,0,668.0,83.0,2.3,18.0,338.0,205.27,136.6
2016,5,1,17,15,620.5,76.5,2.1,17.5,285.5,149.94,92.51
2016,5,1,17,30,573.0,70.0,1.9,17.0,233.0,99.75,58.09
2016,5,1,17,45,500.0,62.0,1.75,16.5,183.0,53.38,41.59
2016,5,1,18,0,427.0,54.0,1.6,16.0,133.0,43.69,32.83
2016,5,1,18,15,322.0,41.5,1.45,15.5,90.5,33.67,23.52
2016,5,1,18,30,217.0,29.0,1.3,15.0,48.0,22.16,11.9
2016,5,1,18,45,108.5,14.5,1.2,14.5,24.0,11.41,0.0
2016,5,1,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,5,15,35.0,8.5,1.25,10.5,10.0,6.69,0.0
2016,5,2,5,30,70.0,17.0,1.3,11.0,20.0,12.98,0.0
2016,5,2,5,45,179.5,33.0,1.4,11.5,55.5,24.91,15.05
2016,5,2,6,0,289.0,49.0,1.5,12.0,91.0,36.96,26.94
2016,5,2,6,15,196.0,71.5,1.5,12.0,105.0,52.0,40.88
2016,5,2,6,30,103.0,94.0,1.5,12.0,119.0,68.91,52.6
2016,5,2,6,45,126.0,114.0,1.55,12.5,152.0,94.35,70.57
2016,5,2,7,0,149.0,134.0,1.6,13.0,185.0,122.82,92.45
2016,5,2,7,15,129.5,157.5,1.55,13.0,207.5,147.91,114.4
2016,5,2,7,30,110.0,181.0,1.5,13.0,230.0,170.93,134.63
2016,5,2,7,45,205.5,196.5,1.5,13.5,300.5,222.86,174.79
2016,5,2,8,0,301.0,212.0,1.5,14.0,371.0,290.29,227.78
2016,5,2,8,15,346.0,224.5,1.45,14.0,423.5,339.25,267.03
2016,5,2,8,30,391.0,237.0,1.4,14.0,476.0,392.17,308.91
2016,5,2,8,45,473.0,226.5,1.4,14.5,537.0,458.29,359.73
2016,5,2,9,0,555.0,216.0,1.4,15.0,598.0,522.57,408.25
2016,5,2,9,15,452.5,272.5,1.3,15.5,596.0,533.65,414.22
2016,5,2,9,30,350.0,329.0,1.2,16.0,594.0,524.82,405.21
2016,5,2,9,45,605.5,229.5,1.2,16.5,712.5,650.86,499.16
2016,5,2,10,0,861.0,130.0,1.2,17.0,831.0,761.12,578.47
2016,5,2,10,15,868.0,131.5,1.2,17.0,858.5,794.38,600.15
2016,5,2,10,30,875.0,133.0,1.2,17.0,886.0,824.83,619.65
2016,5,2,10,45,877.0,135.5,1.2,17.5,906.0,849.07,633.72
2016,5,2,11,0,879.0,138.0,1.2,18.0,926.0,869.99,645.58
2016,5,2,11,15,605.5,287.5,1.2,18.0,834.0,803.55,596.5
2016,5,2,11,30,332.0,437.0,1.2,18.0,742.0,692.0,514.79
2016,5,2,11,45,605.5,291.5,1.3,18.0,851.5,820.64,611.06
2016,5,2,12,0,879.0,146.0,1.4,18.0,961.0,910.61,674.46
2016,5,2,12,15,624.5,281.5,1.55,18.0,860.5,831.41,619.11
2016,5,2,12,30,370.0,417.0,1.7,18.0,760.0,710.2,532.48
2016,5,2,12,45,376.0,405.5,1.9,18.0,750.5,701.05,529.09
2016,5,2,13,0,382.0,394.0,2.1,18.0,741.0,689.92,523.07
2016,5,2,13,15,342.0,405.0,2.25,18.0,711.5,658.49,501.01
2016,5,2,13,30,302.0,416.0,2.4,18.0,682.0,626.7,478.51
2016,5,2,13,45,343.5,389.0,2.55,18.0,683.5,626.11,480.25
2016,5,2,14,0,385.0,362.0,2.7,18.0,685.0,622.05,479.11
2016,5,2,14,15,295.5,369.5,2.75,17.5,611.5,548.5,424.99
2016,5,2,14,30,206.0,377.0,2.8,17.0,538.0,468.13,365.17
2016,5,2,14,45,274.0,343.5,2.85,17.0,547.5,484.44,379.17
2016,5,2,15,0,342.0,310.0,2.9,17.0,557.0,483.48,379.3
2016,5,2,15,15,248.0,303.5,2.9,16.5,477.0,405.9,319.86
2016,5,2,15,30,154.0,297.0,2.9,16.0,397.0,328.06,259.73
2016,5,2,15,45,217.5,267.0,2.9,16.0,396.5,323.47,256.14
2016,5,2,16,0,281.0,237.0,2.9,16.0,396.0,318.26,250.73
2016,5,2,16,15,356.5,199.0,2.85,15.5,381.5,297.28,231.82
2016,5,2,16,30,432.0,161.0,2.8,15.0,367.0,272.85,208.43
