Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,16,45,270.0,158.5,2.75,15.0,282.0,196.48,149.03
2016,5,2,17,0,108.0,156.0,2.7,15.0,197.0,140.79,108.54
2016,5,2,17,15,89.0,135.5,2.65,14.5,166.0,112.44,85.97
2016,5,2,17,30,70.0,115.0,2.6,14.0,135.0,88.58,67.55
2016,5,2,17,45,172.5,93.5,2.6,13.5,129.5,67.22,54.43
2016,5,2,18,0,275.0,72.0,2.6,13.0,124.0,52.79,41.31
2016,5,2,18,15,191.0,53.5,2.55,12.5,84.0,39.43,28.9
2016,5,2,18,30,107.0,35.0,2.5,12.0,44.0,25.97,15.41
2016,5,2,18,45,53.5,17.5,2.45,12.0,22.0,13.24,0.0
2016,5,2,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,3.0,1.65,11.0,3.0,2.36,0.0
2016,5,3,5,30,0.0,6.0,1.6,11.0,6.0,4.54,0.0
2016,5,3,5,45,0.0,17.0,1.6,11.5,17.0,12.93,5.21
2016,5,3,6,0,0.0,28.0,1.6,12.0,28.0,21.36,13.24
2016,5,3,6,15,0.0,42.0,1.5,12.0,42.0,32.12,23.2
2016,5,3,6,30,0.0,56.0,1.4,12.0,56.0,42.72,31.31
2016,5,3,6,45,0.0,71.5,1.35,12.0,71.5,54.33,41.38
2016,5,3,7,0,0.0,87.0,1.3,12.0,87.0,66.11,51.43
2016,5,3,7,15,137.0,129.0,1.45,12.0,189.5,128.55,98.39
2016,5,3,7,30,274.0,171.0,1.6,12.0,292.0,209.38,161.29
2016,5,3,7,45,158.5,191.0,1.8,12.5,263.0,203.02,160.43
2016,5,3,8,0,43.0,211.0,2.0,13.0,234.0,181.63,145.51
2016,5,3,8,15,127.0,243.0,2.1,13.0,319.0,252.87,202.51
2016,5,3,8,30,211.0,275.0,2.2,13.0,404.0,328.19,262.3
2016,5,3,8,45,241.0,292.5,2.35,13.5,451.0,371.47,296.13
2016,5,3,9,0,271.0,310.0,2.5,14.0,498.0,425.86,338.17
2016,5,3,9,15,285.0,327.0,2.45,14.0,534.5,463.96,367.22
2016,5,3,9,30,299.0,344.0,2.4,14.0,571.0,502.41,396.16
2016,5,3,9,45,193.5,364.5,2.35,14.5,514.0,449.29,353.37
2016,5,3,10,0,88.0,385.0,2.3,15.0,457.0,386.32,302.74
2016,5,3,10,15,171.5,401.5,2.15,15.0,548.0,481.42,375.9
2016,5,3,10,30,255.0,418.0,2.0,15.0,639.0,581.67,449.85
2016,5,3,10,45,222.5,434.0,1.9,15.5,630.0,563.94,434.06
2016,5,3,11,0,190.0,450.0,1.8,16.0,621.0,557.0,426.8
2016,5,3,11,15,161.0,456.5,1.7,16.0,603.0,542.54,415.0
2016,5,3,11,30,132.0,463.0,1.6,16.0,585.0,526.34,401.97
2016,5,3,11,45,225.5,453.0,1.5,16.0,662.5,600.42,457.14
2016,5,3,12,0,319.0,443.0,1.4,16.0,740.0,689.31,520.18
2016,5,3,12,15,388.0,413.5,1.45,16.0,773.5,722.97,544.88
2016,5,3,12,30,457.0,384.0,1.5,16.0,807.0,767.47,577.13
2016,5,3,12,45,453.0,379.0,1.55,16.0,794.5,754.83,568.57
2016,5,3,13,0,449.0,374.0,1.6,16.0,782.0,739.98,559.03
2016,5,3,13,15,476.5,358.0,1.7,16.0,784.0,739.97,560.86
2016,5,3,13,30,504.0,342.0,1.8,16.0,786.0,736.73,560.21
2016,5,3,13,45,438.0,356.0,1.9,16.0,734.0,681.54,521.06
2016,5,3,14,0,372.0,370.0,2.0,16.0,682.0,617.34,475.28
2016,5,3,14,15,403.5,340.5,2.1,16.0,667.5,610.99,472.43
2016,5,3,14,30,435.0,311.0,2.2,16.0,653.0,590.98,459.07
2016,5,3,14,45,396.0,309.0,2.35,16.0,609.0,533.51,416.92
2016,5,3,15,0,357.0,307.0,2.5,16.0,565.0,488.61,383.38
2016,5,3,15,15,268.0,302.5,2.65,15.5,489.5,415.17,327.75
2016,5,3,15,30,179.0,298.0,2.8,15.0,414.0,341.02,270.69
2016,5,3,15,45,143.5,274.0,2.95,15.0,362.5,293.08,233.15
2016,5,3,16,0,108.0,250.0,3.1,15.0,311.0,242.96,193.39
2016,5,3,16,15,100.5,226.0,3.1,15.0,278.5,213.53,169.6
2016,5,3,16,30,93.0,202.0,3.1,15.0,246.0,185.01,146.28
2016,5,3,16,45,177.5,174.5,3.1,15.0,247.5,181.17,139.89
2016,5,3,17,0,262.0,147.0,3.1,15.0,249.0,165.85,122.87
2016,5,3,17,15,222.0,132.5,3.0,14.5,210.0,130.19,94.96
2016,5,3,17,30,182.0,118.0,2.9,14.0,171.0,98.76,72.3
2016,5,3,17,45,153.5,96.0,2.85,14.0,134.5,68.7,55.64
2016,5,3,18,0,125.0,74.0,2.8,14.0,98.0,53.36,41.67
2016,5,3,18,15,82.5,53.0,2.6,13.5,67.0,38.75,28.23
2016,5,3,18,30,40.0,32.0,2.4,13.0,36.0,23.96,13.94
2016,5,3,18,45,20.0,16.0,2.25,13.0,18.0,12.3,0.0
2016,5,3,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,8.5,2.55,12.0,8.5,6.69,0.0
2016,5,4,5,30,0.0,17.0,2.5,12.0,17.0,12.96,0.0
2016,5,4,5,45,66.5,38.5,2.5,12.0,48.5,28.46,18.35
2016,5,4,6,0,133.0,60.0,2.5,12.0,80.0,43.46,32.73
2016,5,4,6,15,188.5,80.0,2.45,12.0,120.0,57.37,45.7
2016,5,4,6,30,244.0,100.0,2.4,12.0,160.0,74.74,56.54
2016,5,4,6,45,326.0,104.0,2.4,12.0,205.0,104.5,71.95
2016,5,4,7,0,408.0,108.0,2.4,12.0,250.0,143.43,98.63
2016,5,4,7,15,338.5,141.0,2.3,12.0,271.0,179.68,132.64
2016,5,4,7,30,269.0,174.0,2.2,12.0,292.0,209.6,161.68
2016,5,4,7,45,205.5,203.5,2.15,12.5,300.0,226.91,178.83
2016,5,4,8,0,142.0,233.0,2.1,13.0,308.0,240.21,191.42
2016,5,4,8,15,143.5,256.5,2.0,13.0,338.5,269.91,215.61
2016,5,4,8,30,145.0,280.0,1.9,13.0,369.0,299.7,239.35
2016,5,4,8,45,165.5,301.5,1.85,13.0,411.0,337.94,269.4
2016,5,4,9,0,186.0,323.0,1.8,13.0,453.0,377.84,300.31
2016,5,4,9,15,239.0,335.0,1.7,13.0,511.5,431.41,341.49
2016,5,4,9,30,292.0,347.0,1.6,13.0,570.0,498.98,392.28
2016,5,4,9,45,289.0,365.5,1.55,13.5,594.0,526.68,411.18
2016,5,4,10,0,286.0,384.0,1.5,14.0,618.0,553.2,429.08
2016,5,4,10,15,243.0,406.5,1.5,14.0,610.0,551.49,426.47
2016,5,4,10,30,200.0,429.0,1.5,14.0,602.0,533.41,412.15
2016,5,4,10,45,202.5,439.5,1.5,14.0,618.5,551.23,425.03
2016,5,4,11,0,205.0,450.0,1.5,14.0,635.0,568.2,436.95
2016,5,4,11,15,237.5,451.5,1.65,14.0,668.5,601.68,462.39
2016,5,4,11,30,270.0,453.0,1.8,14.0,702.0,649.32,497.5
2016,5,4,11,45,240.5,461.5,2.0,14.5,684.5,619.61,475.43
2016,5,4,12,0,211.0,470.0,2.2,15.0,667.0,602.76,462.78
2016,5,4,12,15,318.0,431.5,2.3,15.0,727.0,676.24,518.92
2016,5,4,12,30,425.0,393.0,2.4,15.0,787.0,745.11,570.31
2016,5,4,12,45,420.0,390.0,2.5,15.0,776.0,733.56,562.21
2016,5,4,13,0,415.0,387.0,2.6,15.0,765.0,719.93,553.24
2016,5,4,13,15,396.0,388.5,2.65,15.0,744.0,684.99,528.58
2016,5,4,13,30,377.0,390.0,2.7,15.0,723.0,661.02,511.53
2016,5,4,13,45,379.5,377.5,2.8,15.5,705.0,640.74,496.8
2016,5,4,14,0,382.0,365.0,2.9,16.0,687.0,618.78,480.68
2016,5,4,14,15,401.5,342.0,2.95,16.0,668.5,598.43,466.68
2016,5,4,14,30,421.0,319.0,3.0,16.0,650.0,585.93,458.0
2016,5,4,14,45,433.0,297.5,3.05,16.0,624.0,556.4,436.38
2016,5,4,15,0,445.0,276.0,3.1,16.0,598.0,524.5,412.57
2016,5,4,15,15,461.0,252.0,3.1,15.5,568.5,490.51,387.21
2016,5,4,15,30,477.0,228.0,3.1,15.0,539.0,453.83,358.92
2016,5,4,15,45,453.5,217.0,3.1,15.0,495.0,406.37,320.71
2016,5,4,16,0,430.0,206.0,3.1,15.0,451.0,360.16,282.82
2016,5,4,16,15,287.0,206.0,3.0,14.5,363.0,274.97,215.74
2016,5,4,16,30,144.0,206.0,2.9,14.0,275.0,207.03,163.23
2016,5,4,16,45,227.5,174.0,2.85,14.0,269.0,195.6,150.32
2016,5,4,17,0,311.0,142.0,2.8,14.0,263.0,170.83,125.23
2016,5,4,17,15,270.5,128.0,2.7,13.5,222.5,132.8,95.34
2016,5,4,17,30,230.0,114.0,2.6,13.0,182.0,99.34,71.53
2016,5,4,17,45,194.0,94.0,2.55,13.0,143.5,66.86,54.23
2016,5,4,18,0,158.0,74.0,2.5,13.0,105.0,53.25,41.77
2016,5,4,18,15,109.0,54.0,2.35,12.5,72.0,39.34,28.93
2016,5,4,18,30,60.0,34.0,2.2,12.0,39.0,25.4,15.39
2016,5,4,18,45,30.0,17.0,2.1,12.0,19.5,13.05,0.0
2016,5,4,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,7.5,1.9,12.0,7.5,5.9,0.0
2016,5,5,5,30,0.0,15.0,2.0,12.0,15.0,11.43,0.0
2016,5,5,5,45,21.5,35.0,2.1,12.5,38.0,26.19,16.55
2016,5,5,6,0,43.0,55.0,2.2,13.0,61.0,40.31,29.89
2016,5,5,6,15,64.0,77.0,2.25,13.0,90.5,55.47,43.87
2016,5,5,6,30,85.0,99.0,2.3,13.0,120.0,71.13,54.75
2016,5,5,6,45,108.0,119.0,2.35,13.0,152.5,95.39,72.13
2016,5,5,7,0,131.0,139.0,2.4,13.0,185.0,122.65,93.18
2016,5,5,7,15,164.5,161.0,2.4,13.0,228.0,156.32,119.99
2016,5,5,7,30,198.0,183.0,2.4,13.0,271.0,194.06,150.79
2016,5,5,7,45,118.0,196.5,2.45,13.5,250.5,193.26,153.07
2016,5,5,8,0,38.0,210.0,2.5,14.0,230.0,178.41,142.52
2016,5,5,8,15,69.0,243.0,2.45,14.0,284.5,221.23,176.86
2016,5,5,8,30,100.0,276.0,2.4,14.0,339.0,267.71,213.79
2016,5,5,8,45,145.5,300.0,2.4,14.0,398.0,325.39,259.33
2016,5,5,9,0,191.0,324.0,2.4,14.0,457.0,380.62,302.46
2016,5,5,9,15,154.0,343.5,2.35,14.0,455.0,385.04,305.09
2016,5,5,9,30,117.0,363.0,2.3,14.0,453.0,385.97,304.91
2016,5,5,9,45,245.0,361.5,2.3,14.5,559.5,491.36,386.23
2016,5,5,10,0,373.0,360.0,2.3,15.0,666.0,594.5,463.23
2016,5,5,10,15,278.0,395.5,2.3,15.0,628.0,567.16,440.38
2016,5,5,10,30,183.0,431.0,2.3,15.0,590.0,520.58,403.94
2016,5,5,10,45,225.5,435.5,2.3,15.5,636.0,565.09,436.89
2016,5,5,11,0,268.0,440.0,2.3,16.0,682.0,624.08,479.03
2016,5,5,11,15,240.0,452.5,2.3,16.0,671.5,603.29,462.91
2016,5,5,11,30,212.0,465.0,2.3,16.0,661.0,594.29,455.64
2016,5,5,11,45,270.0,454.0,2.35,16.0,705.0,651.54,498.27
2016,5,5,12,0,328.0,443.0,2.4,16.0,749.0,693.53,529.35
2016,5,5,12,15,341.5,429.5,2.4,16.0,747.5,693.08,529.2
2016,5,5,12,30,355.0,416.0,2.4,16.0,746.0,690.7,528.06
2016,5,5,12,45,354.5,411.5,2.4,16.0,738.5,682.36,522.27
2016,5,5,13,0,354.0,407.0,2.4,16.0,731.0,672.24,515.27
2016,5,5,13,15,302.5,415.0,2.4,16.0,688.0,629.3,483.55
2016,5,5,13,30,251.0,423.0,2.4,16.0,645.0,586.61,451.94
2016,5,5,13,45,244.0,416.0,2.4,16.0,626.5,566.57,437.72
2016,5,5,14,0,237.0,409.0,2.4,16.0,608.0,533.62,413.9
2016,5,5,14,15,121.5,301.5,2.4,16.0,403.5,348.48,273.71
2016,5,5,14,30,6.0,194.0,2.4,16.0,199.0,155.75,121.27
2016,5,5,14,45,51.0,264.5,2.4,16.0,302.0,248.89,196.76
2016,5,5,15,0,96.0,335.0,2.4,16.0,405.0,331.71,261.76
2016,5,5,15,15,133.0,317.5,2.35,15.5,408.0,340.33,269.06
2016,5,5,15,30,170.0,300.0,2.3,15.0,411.0,336.1,266.31
2016,5,5,15,45,249.5,265.5,2.25,15.0,415.0,340.95,269.55
2016,5,5,16,0,329.0,231.0,2.2,15.0,419.0,330.04,259.19
2016,5,5,16,15,493.5,173.5,2.2,15.0,427.0,328.92,253.57
2016,5,5,16,30,658.0,116.0,2.2,15.0,435.0,306.54,228.05
2016,5,5,16,45,621.5,110.0,2.2,15.0,384.0,251.48,180.48
2016,5,5,17,0,585.0,104.0,2.2,15.0,333.0,199.72,136.53
2016,5,5,17,15,537.0,95.5,2.25,14.5,282.0,148.08,95.93
2016,5,5,17,30,489.0,87.0,2.3,14.0,231.0,98.75,62.18
2016,5,5,17,45,420.5,76.5,2.35,14.0,183.0,57.13,45.41
2016,5,5,18,0,352.0,66.0,2.4,14.0,135.0,49.32,38.17
2016,5,5,18,15,260.0,51.0,2.25,13.5,94.0,38.19,27.84
2016,5,5,18,30,168.0,36.0,2.1,13.0,53.0,27.01,16.83
2016,5,5,18,45,84.0,18.0,2.0,13.0,26.5,13.63,0.0
2016,5,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,4.0,2.7,11.0,4.0,3.15,0.0
2016,5,6,5,30,0.0,8.0,2.7,11.0,8.0,6.06,0.0
2016,5,6,5,45,0.0,20.0,2.7,11.5,20.0,15.23,7.38
2016,5,6,6,0,0.0,32.0,2.7,12.0,32.0,24.43,16.03
2016,5,6,6,15,0.0,47.5,2.65,12.0,47.5,36.27,26.94
2016,5,6,6,30,0.0,63.0,2.6,12.0,63.0,47.7,37.41
2016,5,6,6,45,0.0,79.5,2.55,12.0,79.5,60.07,46.28
2016,5,6,7,0,0.0,96.0,2.5,12.0,96.0,72.63,56.98
2016,5,6,7,15,61.5,141.5,2.45,12.0,169.5,119.51,93.96
2016,5,6,7,30,123.0,187.0,2.4,12.0,243.0,176.99,139.85
2016,5,6,7,45,61.5,158.5,2.4,12.0,186.5,142.53,113.38
2016,5,6,8,0,0.0,130.0,2.4,12.0,130.0,99.87,79.07
2016,5,6,8,15,10.0,177.5,2.35,12.0,184.0,140.96,112.96
2016,5,6,8,30,20.0,225.0,2.3,12.0,238.0,183.64,147.61
2016,5,6,8,45,13.0,211.5,2.3,12.5,220.5,170.98,136.62
2016,5,6,9,0,6.0,198.0,2.3,13.0,203.0,157.38,124.98
2016,5,6,9,15,5.5,190.5,2.3,13.0,195.0,151.72,120.14
2016,5,6,9,30,5.0,183.0,2.3,13.0,187.0,145.93,115.21
2016,5,6,9,45,6.5,195.5,2.3,13.0,201.0,157.32,124.29
2016,5,6,10,0,8.0,208.0,2.3,13.0,215.0,168.85,133.43
2016,5,6,10,15,4.0,163.5,2.3,13.0,167.0,130.77,102.34
2016,5,6,10,30,0.0,119.0,2.3,13.0,119.0,92.64,71.08
2016,5,6,10,45,7.5,201.5,2.3,13.5,208.5,164.52,129.4
2016,5,6,11,0,15.0,284.0,2.3,14.0,298.0,238.04,187.44
2016,5,6,11,15,17.5,305.5,2.3,14.0,322.0,258.29,203.04
2016,5,6,11,30,20.0,327.0,2.3,14.0,346.0,278.61,218.78
2016,5,6,11,45,22.0,341.0,2.35,14.0,362.0,292.27,229.34
2016,5,6,12,0,24.0,355.0,2.4,14.0,378.0,305.82,239.84
2016,5,6,12,15,21.0,336.0,2.4,14.0,356.5,287.38,225.44
2016,5,6,12,30,18.0,317.0,2.4,14.0,335.0,268.86,211.06
2016,5,6,12,45,13.5,264.5,2.4,14.0,278.0,221.54,173.99
2016,5,6,13,0,9.0,212.0,2.4,14.0,221.0,174.78,136.98
2016,5,6,13,15,10.0,227.5,2.35,14.0,237.0,187.82,147.58
2016,5,6,13,30,11.0,243.0,2.3,14.0,253.0,200.75,157.95
2016,5,6,13,45,14.0,265.0,2.3,14.0,277.5,220.4,173.72
2016,5,6,14,0,17.0,287.0,2.3,14.0,302.0,239.82,189.26
2016,5,6,14,15,18.5,286.5,2.25,14.0,302.0,239.56,189.22
2016,5,6,14,30,20.0,286.0,2.2,14.0,302.0,239.08,189.11
2016,5,6,14,45,10.0,192.5,2.15,14.0,200.5,156.6,123.32
2016,5,6,15,0,0.0,99.0,2.1,14.0,99.0,76.51,58.1
2016,5,6,15,15,11.0,169.5,1.95,14.0,177.0,137.66,108.71
2016,5,6,15,30,22.0,240.0,1.8,14.0,255.0,197.73,157.46
2016,5,6,15,45,11.0,189.5,1.7,14.0,197.0,151.51,120.14
2016,5,6,16,0,0.0,139.0,1.6,14.0,139.0,107.0,84.05
2016,5,6,16,15,0.0,101.5,1.4,13.5,101.5,78.05,60.41
2016,5,6,16,30,0.0,64.0,1.2,13.0,64.0,49.1,36.31
2016,5,6,16,45,0.0,50.0,1.0,13.0,50.0,38.27,27.24
2016,5,6,17,0,0.0,36.0,0.8,13.0,36.0,27.49,18.09
2016,5,6,17,15,0.0,30.5,0.7,13.0,30.5,23.25,14.5
2016,5,6,17,30,0.0,25.0,0.6,13.0,25.0,19.03,10.87
2016,5,6,17,45,0.0,20.0,0.5,13.0,20.0,15.2,8.11
2016,5,6,18,0,0.0,15.0,0.4,13.0,15.0,11.39,4.59
2016,5,6,18,15,0.0,10.0,0.45,12.5,10.0,7.58,1.07
2016,5,6,18,30,0.0,5.0,0.5,12.0,5.0,3.78,0.0
2016,5,6,18,45,0.0,2.5,0.55,12.0,2.5,1.89,0.0
2016,5,6,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,8.0,1.65,11.0,8.0,6.29,0.0
2016,5,7,5,30,0.0,16.0,1.8,11.0,16.0,12.2,0.82
2016,5,7,5,45,15.5,36.5,2.0,11.5,39.0,27.28,17.8
2016,5,7,6,0,31.0,57.0,2.2,12.0,62.0,41.65,31.29
2016,5,7,6,15,50.0,79.0,2.25,12.0,90.5,56.75,45.24
2016,5,7,6,30,69.0,101.0,2.3,12.0,119.0,72.48,59.58
2016,5,7,6,45,92.0,121.5,2.35,12.5,151.0,95.26,72.83
2016,5,7,7,0,115.0,142.0,2.4,13.0,183.0,121.79,93.16
2016,5,7,7,15,89.5,162.0,2.45,13.0,197.0,139.37,108.94
2016,5,7,7,30,64.0,182.0,2.5,13.0,211.0,155.0,123.1
2016,5,7,7,45,41.5,188.5,2.6,13.0,208.0,158.63,126.83
2016,5,7,8,0,19.0,195.0,2.7,13.0,205.0,156.32,125.27
2016,5,7,8,15,10.0,180.0,2.75,13.0,185.5,142.8,113.98
2016,5,7,8,30,1.0,165.0,2.8,13.0,166.0,127.9,101.47
2016,5,7,8,45,0.5,154.5,2.9,13.5,155.0,119.8,94.36
2016,5,7,9,0,0.0,144.0,3.0,14.0,144.0,111.54,87.17
2016,5,7,9,15,13.0,218.0,2.95,14.0,228.0,178.01,141.29
2016,5,7,9,30,26.0,292.0,2.9,14.0,312.0,255.38,202.93
2016,5,7,9,45,13.0,201.5,2.9,14.5,211.5,166.51,131.05
2016,5,7,10,0,0.0,111.0,2.9,15.0,111.0,86.16,65.4
2016,5,7,10,15,0.0,93.5,2.85,15.0,93.5,72.52,54.24
2016,5,7,10,30,0.0,76.0,2.8,15.0,76.0,58.91,43.02
2016,5,7,10,45,0.0,104.5,2.75,15.0,104.5,81.31,61.31
2016,5,7,11,0,0.0,133.0,2.7,15.0,133.0,103.91,79.6
2016,5,7,11,15,0.0,99.0,2.65,15.0,99.0,77.12,57.75
2016,5,7,11,30,0.0,65.0,2.6,15.0,65.0,50.49,35.98
2016,5,7,11,45,0.0,79.0,2.6,15.5,79.0,61.48,44.89
2016,5,7,12,0,0.0,93.0,2.6,16.0,93.0,72.5,53.75
2016,5,7,12,15,0.0,101.5,2.55,16.0,101.5,79.2,59.18
2016,5,7,12,30,0.0,110.0,2.5,16.0,110.0,85.89,64.6
2016,5,7,12,45,0.0,106.5,2.5,16.0,106.5,83.08,62.35
2016,5,7,13,0,0.0,103.0,2.5,16.0,103.0,80.26,60.1
2016,5,7,13,15,20.0,240.0,2.45,16.0,257.5,215.4,168.83
2016,5,7,13,30,40.0,377.0,2.4,16.0,412.0,348.16,271.72
2016,5,7,13,45,25.5,311.5,2.4,16.0,334.0,278.48,217.58
2016,5,7,14,0,11.0,246.0,2.4,16.0,256.0,201.95,157.81
2016,5,7,14,15,5.5,197.0,2.4,16.0,202.5,158.09,123.21
2016,5,7,14,30,0.0,148.0,2.4,16.0,149.0,115.11,88.77
2016,5,7,14,45,0.0,149.0,2.4,16.0,150.0,115.75,89.52
2016,5,7,15,0,0.0,150.0,2.4,16.0,151.0,116.37,90.22
2016,5,7,15,15,0.0,140.0,2.35,15.5,140.5,108.38,84.08
2016,5,7,15,30,0.0,130.0,2.3,15.0,130.0,100.43,77.95
2016,5,7,15,45,20.5,180.0,2.3,15.0,192.0,148.46,117.53
2016,5,7,16,0,41.0,230.0,2.3,15.0,254.0,197.6,157.33
2016,5,7,16,15,25.5,198.0,2.25,15.0,212.5,160.49,127.47
2016,5,7,16,30,10.0,166.0,2.2,15.0,171.0,129.36,102.57
2016,5,7,16,45,5.0,141.5,2.2,15.0,144.0,108.48,85.72
2016,5,7,17,0,0.0,117.0,2.2,15.0,117.0,88.46,69.44
2016,5,7,17,15,0.0,99.5,2.1,14.5,99.5,74.97,58.37
2016,5,7,17,30,0.0,82.0,2.0,14.0,82.0,61.67,47.25
2016,5,7,17,45,171.0,74.5,1.95,14.0,109.0,54.31,42.95
2016,5,7,18,0,342.0,67.0,1.9,14.0,136.0,49.92,38.76
2016,5,7,18,15,254.0,52.5,1.85,13.5,95.5,39.2,28.81
2016,5,7,18,30,166.0,38.0,1.8,13.0,55.0,28.43,18.32
2016,5,7,18,45,83.0,19.0,1.75,13.0,27.5,14.37,0.0
2016,5,7,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,5,15,41.5,12.0,1.2,12.0,14.5,9.44,0.0
2016,5,8,5,30,83.0,24.0,1.2,12.0,29.0,18.1,5.06
2016,5,8,5,45,178.5,40.5,1.25,12.5,65.5,30.28,20.4
2016,5,8,6,0,274.0,57.0,1.3,13.0,102.0,42.48,31.94
2016,5,8,6,15,348.0,69.5,1.3,13.0,147.0,51.68,40.6
2016,5,8,6,30,422.0,82.0,1.3,13.0,192.0,63.85,51.68
2016,5,8,6,45,211.0,98.5,1.35,13.5,153.5,88.96,62.95
2016,5,8,7,0,0.0,115.0,1.4,14.0,115.0,86.13,67.87
2016,5,8,7,15,0.0,128.0,1.4,14.0,128.0,96.59,76.48
2016,5,8,7,30,0.0,141.0,1.4,14.0,141.0,107.04,84.94
2016,5,8,7,45,16.0,175.0,1.45,14.0,183.5,138.2,110.01
2016,5,8,8,0,32.0,209.0,1.5,14.0,226.0,174.62,139.21
2016,5,8,8,15,21.0,207.0,1.5,14.0,219.0,168.08,133.71
2016,5,8,8,30,10.0,205.0,1.5,14.0,212.0,163.11,129.47
2016,5,8,8,45,27.5,248.5,1.5,14.5,268.0,212.98,169.03
2016,5,8,9,0,45.0,292.0,1.5,15.0,324.0,260.92,206.17
2016,5,8,9,15,46.0,308.5,1.5,15.0,343.0,278.56,219.45
2016,5,8,9,30,47.0,325.0,1.5,15.0,362.0,296.24,232.78
2016,5,8,9,45,50.0,345.0,1.55,15.0,385.5,318.26,249.47
2016,5,8,10,0,53.0,365.0,1.6,15.0,409.0,340.47,266.17
2016,5,8,10,15,99.0,399.0,1.65,15.0,484.5,407.21,317.41
2016,5,8,10,30,145.0,433.0,1.7,15.0,560.0,489.26,378.74
2016,5,8,10,45,132.0,442.0,1.8,15.5,559.5,491.96,379.24
2016,5,8,11,0,119.0,451.0,1.9,16.0,559.0,493.4,379.34
2016,5,8,11,15,124.5,452.0,2.0,16.0,567.0,502.16,386.08
2016,5,8,11,30,130.0,453.0,2.1,16.0,575.0,510.24,392.32
2016,5,8,11,45,227.0,449.5,2.25,16.0,662.5,591.91,454.68
2016,5,8,12,0,324.0,446.0,2.4,16.0,750.0,687.45,525.16
2016,5,8,12,15,341.5,428.5,2.45,16.0,748.5,686.89,524.92
2016,5,8,12,30,359.0,411.0,2.5,16.0,747.0,684.37,524.06
2016,5,8,12,45,615.5,273.5,2.65,16.0,841.5,793.17,608.38
2016,5,8,13,0,872.0,136.0,2.8,16.0,936.0,857.8,657.93
2016,5,8,13,15,868.0,135.0,2.85,16.0,919.0,839.63,645.45
2016,5,8,13,30,864.0,134.0,2.9,16.0,902.0,818.24,631.41
2016,5,8,13,45,590.5,263.0,3.0,16.0,781.5,713.88,552.81
2016,5,8,14,0,317.0,392.0,3.1,16.0,661.0,586.59,455.48
2016,5,8,14,15,579.0,258.0,3.15,16.0,727.0,661.76,516.8
2016,5,8,14,30,841.0,124.0,3.2,16.0,793.0,692.65,543.36
2016,5,8,14,45,834.5,119.5,3.25,16.0,757.0,657.88,516.59
2016,5,8,15,0,828.0,115.0,3.3,16.0,721.0,614.45,483.28
2016,5,8,15,15,609.0,188.5,3.35,16.0,620.0,518.74,408.35
2016,5,8,15,30,390.0,262.0,3.4,16.0,519.0,422.38,332.9
2016,5,8,15,45,580.0,181.5,3.45,16.0,533.0,434.6,340.63
2016,5,8,16,0,770.0,101.0,3.5,16.0,547.0,413.5,319.25
2016,5,8,16,15,746.5,97.0,3.55,15.5,497.5,358.39,272.05
2016,5,8,16,30,723.0,93.0,3.6,15.0,448.0,301.9,222.85
2016,5,8,16,45,694.5,87.5,3.7,15.0,398.0,246.29,173.81
2016,5,8,17,0,666.0,82.0,3.8,15.0,348.0,192.92,127.62
2016,5,8,17,15,623.0,76.0,3.85,14.5,297.0,139.84,85.65
2016,5,8,17,30,580.0,70.0,3.9,14.0,246.0,91.27,53.93
2016,5,8,17,45,519.5,62.5,3.95,14.0,197.0,50.16,39.24
2016,5,8,18,0,459.0,55.0,4.0,14.0,148.0,44.46,33.92
2016,5,8,18,15,364.5,44.5,3.9,13.5,105.0,36.08,26.09
2016,5,8,18,30,270.0,34.0,3.8,13.0,62.0,27.69,17.8
2016,5,8,18,45,135.0,17.0,3.7,12.5,31.0,13.05,0.0
2016,5,8,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,9,5,15,50.5,13.0,2.7,10.0,16.5,10.23,0.0
2016,5,9,5,30,101.0,26.0,2.7,10.0,33.0,19.56,6.95
2016,5,9,5,45,207.0,42.0,2.75,10.5,71.0,31.49,21.69
2016,5,9,6,0,313.0,58.0,2.8,11.0,109.0,43.46,33.08
2016,5,9,6,15,156.5,65.5,2.8,11.0,91.0,48.04,37.66
2016,5,9,6,30,0.0,73.0,2.8,11.0,73.0,54.61,43.8
2016,5,9,6,45,0.0,91.5,2.8,11.0,91.5,68.48,53.7
2016,5,9,7,0,0.0,110.0,2.8,11.0,110.0,82.61,65.72
2016,5,9,7,15,91.5,149.5,2.75,11.0,191.5,132.23,103.71
2016,5,9,7,30,183.0,189.0,2.7,11.0,273.0,192.4,150.91
2016,5,9,7,45,112.5,203.0,2.7,11.5,256.5,194.55,155.26
2016,5,9,8,0,42.0,217.0,2.7,12.0,240.0,184.13,148.13
2016,5,9,8,15,54.0,243.5,2.65,12.0,276.0,213.79,172.13
2016,5,9,8,30,66.0,270.0,2.6,12.0,312.0,244.94,197.07
2016,5,9,8,45,43.5,263.0,2.6,12.5,291.5,232.63,186.52
2016,5,9,9,0,21.0,256.0,2.6,13.0,271.0,211.31,168.64
2016,5,9,9,15,28.5,284.5,2.55,13.0,306.0,247.71,197.58
2016,5,9,9,30,36.0,313.0,2.5,13.0,341.0,278.64,221.74
2016,5,9,9,45,79.5,357.5,2.5,13.5,423.0,348.54,276.3
2016,5,9,10,0,123.0,402.0,2.5,14.0,505.0,433.11,340.67
2016,5,9,10,15,176.5,415.5,2.5,14.0,568.0,490.77,384.55
2016,5,9,10,30,230.0,429.0,2.5,14.0,631.0,550.77,429.7
2016,5,9,10,45,214.5,442.0,2.5,14.5,634.0,556.88,432.41
2016,5,9,11,0,199.0,455.0,2.5,15.0,637.0,561.36,434.21
2016,5,9,11,15,554.0,291.0,2.55,15.0,805.0,746.02,576.5
2016,5,9,11,30,909.0,127.0,2.6,15.0,973.0,891.4,682.28
2016,5,9,11,45,681.5,260.0,2.65,15.5,896.5,842.72,643.31
2016,5,9,12,0,454.0,393.0,2.7,16.0,820.0,762.58,580.93
2016,5,9,12,15,471.5,376.0,2.75,16.0,818.5,763.2,582.9
2016,5,9,12,30,489.0,359.0,2.8,16.0,817.0,761.16,582.38
2016,5,9,12,45,696.5,243.5,2.9,16.0,888.0,833.83,639.31
2016,5,9,13,0,904.0,128.0,3.0,16.0,959.0,875.09,670.93
2016,5,9,13,15,900.5,127.0,3.05,16.0,941.5,856.83,658.6
2016,5,9,13,30,897.0,126.0,3.1,16.0,924.0,835.2,644.41
2016,5,9,13,45,607.0,259.5,3.2,16.0,793.0,721.6,559.3
2016,5,9,14,0,317.0,393.0,3.3,16.0,662.0,585.9,455.43
2016,5,9,14,15,593.5,256.5,3.35,16.0,737.5,668.85,522.73
2016,5,9,14,30,870.0,120.0,3.4,16.0,813.0,706.62,554.33
2016,5,9,14,45,576.0,226.0,3.45,16.0,676.0,584.25,459.03
2016,5,9,15,0,282.0,332.0,3.5,16.0,539.0,455.48,358.57
2016,5,9,15,15,320.5,301.5,3.5,15.5,524.0,436.07,344.9
2016,5,9,15,30,359.0,271.0,3.5,15.0,509.0,412.57,326.83
2016,5,9,15,45,348.5,251.5,3.55,15.0,469.0,371.07,293.41
2016,5,9,16,0,338.0,232.0,3.6,15.0,429.0,329.95,259.72
2016,5,9,16,15,269.5,220.0,3.65,15.0,368.0,274.59,215.13
2016,5,9,16,30,201.0,208.0,3.7,15.0,307.0,222.6,173.55
2016,5,9,16,45,437.5,147.5,3.75,15.0,332.0,226.16,166.79
2016,5,9,17,0,674.0,87.0,3.8,15.0,357.0,197.04,130.6
2016,5,9,17,15,630.0,81.0,3.85,14.5,305.0,143.41,88.41
2016,5,9,17,30,586.0,75.0,3.9,14.0,253.0,94.41,56.75
2016,5,9,17,45,514.5,68.0,4.0,14.0,202.5,54.29,42.92
2016,5,9,18,0,443.0,61.0,4.1,14.0,152.0,49.05,38.01
2016,5,9,18,15,346.0,49.0,4.05,13.5,108.0,39.59,29.2
2016,5,9,18,30,249.0,37.0,4.0,13.0,64.0,28.13,18.27
2016,5,9,18,45,124.5,18.5,3.95,12.5,32.0,14.13,1.02
2016,5,9,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,5,15,63.5,13.0,2.15,11.0,17.5,10.23,0.0
2016,5,10,5,30,127.0,26.0,2.2,11.0,35.0,19.62,7.71
2016,5,10,5,45,241.0,40.0,2.25,11.5,74.0,30.26,20.61
2016,5,10,6,0,355.0,54.0,2.3,12.0,113.0,40.99,30.81
2016,5,10,6,15,430.0,64.0,2.25,12.0,161.0,51.08,40.25
2016,5,10,6,30,505.0,74.0,2.2,12.0,209.0,60.52,48.92
2016,5,10,6,45,286.0,108.0,2.2,12.0,187.5,100.2,70.47
2016,5,10,7,0,67.0,142.0,2.2,12.0,166.0,113.6,88.7
2016,5,10,7,15,53.0,159.5,2.15,12.5,180.5,129.77,102.56
2016,5,10,7,30,39.0,177.0,2.1,13.0,195.0,144.31,114.96
2016,5,10,7,45,37.5,195.0,2.05,13.5,214.0,161.52,128.87
2016,5,10,8,0,36.0,213.0,2.0,14.0,233.0,178.62,142.46
2016,5,10,8,15,81.0,249.0,1.9,14.0,299.0,228.97,182.4
2016,5,10,8,30,126.0,285.0,1.8,14.0,365.0,290.55,230.87
2016,5,10,8,45,166.5,306.5,1.75,14.5,420.0,337.71,267.09
2016,5,10,9,0,207.0,328.0,1.7,15.0,475.0,388.42,305.55
2016,5,10,9,15,520.0,230.5,1.7,15.5,626.5,527.49,412.59
2016,5,10,9,30,833.0,133.0,1.7,16.0,778.0,671.84,519.96
2016,5,10,9,45,828.5,143.5,1.7,16.5,808.0,710.19,545.67
2016,5,10,10,0,824.0,154.0,1.7,17.0,838.0,745.31,569.36
2016,5,10,10,15,831.5,156.0,1.65,17.0,865.5,778.7,592.2
2016,5,10,10,30,839.0,158.0,1.6,17.0,893.0,809.39,612.73
2016,5,10,10,45,846.0,158.5,1.6,17.5,914.0,835.5,629.2
2016,5,10,11,0,853.0,159.0,1.6,18.0,935.0,858.57,642.77
2016,5,10,11,15,856.5,159.5,1.6,18.0,948.5,875.54,653.46
2016,5,10,11,30,860.0,160.0,1.6,18.0,962.0,889.12,662.02
2016,5,10,11,45,864.0,159.0,1.65,18.0,968.0,883.42,658.46
2016,5,10,12,0,868.0,158.0,1.7,18.0,974.0,889.05,662.77
2016,5,10,12,15,576.5,307.5,1.8,18.0,849.0,792.23,593.47
2016,5,10,12,30,285.0,457.0,1.9,18.0,724.0,658.35,495.29
2016,5,10,12,45,370.0,418.0,2.05,18.5,761.0,692.4,522.52
2016,5,10,13,0,455.0,379.0,2.2,19.0,798.0,734.72,553.59
2016,5,10,13,15,663.0,261.0,2.3,19.0,859.0,796.67,601.85
2016,5,10,13,30,871.0,143.0,2.4,19.0,920.0,826.24,626.75
2016,5,10,13,45,675.0,235.0,2.55,19.0,827.5,751.37,571.81
2016,5,10,14,0,479.0,327.0,2.7,19.0,735.0,659.48,504.13
2016,5,10,14,15,486.5,309.5,2.75,19.0,711.0,632.32,485.69
2016,5,10,14,30,494.0,292.0,2.8,19.0,687.0,602.88,464.76
2016,5,10,14,45,440.0,298.0,2.9,19.0,637.5,551.0,426.25
2016,5,10,15,0,386.0,304.0,3.0,19.0,588.0,493.26,383.02
2016,5,10,15,15,306.0,302.0,3.05,18.5,519.0,427.22,333.28
2016,5,10,15,30,226.0,300.0,3.1,18.0,450.0,360.25,282.2
2016,5,10,15,45,211.0,278.5,3.15,18.0,410.5,322.24,252.5
2016,5,10,16,0,196.0,257.0,3.2,18.0,371.0,285.41,223.21
2016,5,10,16,15,459.0,180.0,3.25,17.5,415.5,314.82,240.99
2016,5,10,16,30,722.0,103.0,3.3,17.0,460.0,306.78,224.47
2016,5,10,16,45,391.5,131.0,3.4,16.5,322.0,201.52,147.14
2016,5,10,17,0,61.0,159.0,3.5,16.0,184.0,129.59,100.72
2016,5,10,17,15,53.0,138.0,3.45,15.5,157.5,107.69,83.3
2016,5,10,17,30,45.0,117.0,3.4,15.0,131.0,87.01,67.1
2016,5,10,17,45,253.0,88.0,3.4,15.0,143.5,63.88,51.25
2016,5,10,18,0,461.0,59.0,3.4,15.0,156.0,47.56,36.56
2016,5,10,18,15,367.0,48.0,3.25,14.5,111.5,38.86,28.48
2016,5,10,18,30,273.0,37.0,3.1,14.0,67.0,28.25,18.39
2016,5,10,18,45,136.5,18.5,3.0,13.5,33.5,14.17,1.94
2016,5,10,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,15,99.5,12.5,2.55,11.0,19.5,9.83,0.0
2016,5,11,5,30,199.0,25.0,2.6,11.0,39.0,19.14,7.98
2016,5,11,5,45,310.0,36.5,2.65,11.5,79.5,29.7,20.19
2016,5,11,6,0,421.0,48.0,2.7,12.0,120.0,39.06,29.12
2016,5,11,6,15,493.5,56.5,2.65,12.0,168.5,45.71,35.47
2016,5,11,6,30,566.0,65.0,2.6,12.0,217.0,53.62,42.74
2016,5,11,6,45,286.5,94.5,2.55,12.5,172.0,90.41,62.12
2016,5,11,7,0,7.0,124.0,2.5,13.0,127.0,93.32,73.94
2016,5,11,7,15,8.0,139.5,2.45,13.0,143.5,106.31,84.65
2016,5,11,7,30,9.0,155.0,2.4,13.0,160.0,119.45,95.38
2016,5,11,7,45,8.5,166.5,2.35,13.5,171.5,129.3,103.12
2016,5,11,8,0,8.0,178.0,2.3,14.0,183.0,139.05,110.68
2016,5,11,8,15,7.0,184.0,2.25,14.0,188.5,144.31,114.68
2016,5,11,8,30,6.0,190.0,2.2,14.0,194.0,149.37,118.5
2016,5,11,8,45,58.0,258.5,2.15,14.5,300.0,235.81,187.71
2016,5,11,9,0,110.0,327.0,2.1,15.0,406.0,324.58,256.84
2016,5,11,9,15,115.5,348.0,2.05,15.0,434.5,360.36,283.85
2016,5,11,9,30,121.0,369.0,2.0,15.0,463.0,388.58,305.0
2016,5,11,9,45,145.5,388.0,1.95,15.5,506.0,428.2,334.25
2016,5,11,10,0,170.0,407.0,1.9,16.0,549.0,469.1,363.92
2016,5,11,10,15,120.0,407.5,1.9,16.0,509.5,439.81,340.69
2016,5,11,10,30,70.0,408.0,1.9,16.0,470.0,394.43,305.57
2016,5,11,10,45,73.5,421.0,1.9,16.5,487.5,411.28,317.66
2016,5,11,11,0,77.0,434.0,1.9,17.0,505.0,427.95,329.2
2016,5,11,11,15,147.0,451.5,1.9,17.0,588.0,517.34,396.25
2016,5,11,11,30,217.0,469.0,1.9,17.0,671.0,594.26,452.46
2016,5,11,11,45,562.0,302.0,1.95,17.0,830.5,770.83,584.99
2016,5,11,12,0,907.0,135.0,2.0,17.0,990.0,901.1,677.81
2016,5,11,12,15,537.5,305.5,2.05,17.0,812.0,755.12,571.58
2016,5,11,12,30,168.0,476.0,2.1,17.0,634.0,560.84,426.37
2016,5,11,12,45,311.5,427.5,2.2,17.5,716.5,649.91,494.8
2016,5,11,13,0,455.0,379.0,2.3,18.0,799.0,732.78,555.23
2016,5,11,13,15,354.5,407.5,2.35,18.0,731.0,655.37,498.46
2016,5,11,13,30,254.0,436.0,2.4,18.0,663.0,591.27,451.22
2016,5,11,13,45,574.0,278.5,2.5,18.0,773.0,707.32,542.4
2016,5,11,14,0,894.0,121.0,2.6,18.0,883.0,777.83,598.13
2016,5,11,14,15,886.0,119.5,2.6,17.5,851.5,743.11,573.45
2016,5,11,14,30,878.0,118.0,2.6,17.0,820.0,705.78,547.19
2016,5,11,14,45,599.0,221.0,2.6,17.0,690.0,591.13,459.55
2016,5,11,15,0,320.0,324.0,2.6,17.0,560.0,469.08,365.81
2016,5,11,15,15,308.0,306.0,2.55,17.0,522.5,430.38,336.63
2016,5,11,15,30,296.0,288.0,2.5,17.0,485.0,391.96,306.76
2016,5,11,15,45,290.5,268.5,2.45,17.0,450.5,355.79,278.12
2016,5,11,16,0,285.0,249.0,2.4,17.0,416.0,319.62,248.92
2016,5,11,16,15,517.0,171.0,2.35,16.5,441.0,326.97,249.15
2016,5,11,16,30,749.0,93.0,2.3,16.0,466.0,307.36,223.9
2016,5,11,16,45,719.0,88.0,2.3,16.0,414.0,248.17,172.47
2016,5,11,17,0,689.0,83.0,2.3,16.0,362.0,193.86,126.23
2016,5,11,17,15,646.0,77.5,2.25,15.5,310.0,140.2,84.67
2016,5,11,17,30,603.0,72.0,2.2,15.0,258.0,91.01,53.77
2016,5,11,17,45,543.0,64.0,2.2,14.5,208.0,51.46,40.34
2016,5,11,18,0,483.0,56.0,2.2,14.0,158.0,45.35,34.79
2016,5,11,18,15,390.5,46.0,2.2,13.5,113.5,37.35,27.33
2016,5,11,18,30,298.0,36.0,2.2,13.0,69.0,29.37,19.53
2016,5,11,18,45,149.0,18.0,2.25,13.0,34.5,14.44,2.88
2016,5,11,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,12,5,15,65.5,13.5,3.1,10.0,18.5,10.62,0.0
2016,5,12,5,30,131.0,27.0,3.2,10.0,37.0,20.36,9.41
2016,5,12,5,45,228.0,42.5,3.3,10.5,75.5,31.98,22.31
2016,5,12,6,0,325.0,58.0,3.4,11.0,114.0,43.56,33.27
2016,5,12,6,15,162.5,69.0,3.35,11.0,97.0,50.44,39.86
2016,5,12,6,30,0.0,80.0,3.3,11.0,80.0,59.37,48.09
2016,5,12,6,45,0.0,99.5,3.25,11.5,99.5,74.0,58.32
2016,5,12,7,0,0.0,119.0,3.2,12.0,119.0,88.9,70.81
2016,5,12,7,15,18.0,148.0,3.1,12.0,156.5,114.23,91.26
2016,5,12,7,30,36.0,177.0,3.0,12.0,194.0,143.17,114.65
2016,5,12,7,45,30.5,191.0,2.95,12.5,206.5,155.97,125.09
2016,5,12,8,0,25.0,205.0,2.9,13.0,219.0,165.43,132.57
2016,5,12,8,15,105.0,246.0,2.85,13.0,312.0,240.91,192.92
2016,5,12,8,30,185.0,287.0,2.8,13.0,405.0,318.22,254.25
2016,5,12,8,45,234.5,302.0,2.75,13.5,461.5,367.5,292.63
2016,5,12,9,0,284.0,317.0,2.7,14.0,518.0,428.53,339.65
2016,5,12,9,15,234.5,344.5,2.65,14.0,517.0,428.35,338.99
2016,5,12,9,30,185.0,372.0,2.6,14.0,516.0,431.31,340.46
2016,5,12,9,45,241.0,380.0,2.6,14.5,575.5,495.43,388.97
2016,5,12,10,0,297.0,388.0,2.6,15.0,635.0,553.24,431.7
2016,5,12,10,15,240.5,412.5,2.55,15.0,617.0,543.82,422.93
2016,5,12,10,30,184.0,437.0,2.5,15.0,599.0,518.62,402.79
2016,5,12,10,45,195.5,446.5,2.45,15.0,622.5,542.12,420.14
2016,5,12,11,0,207.0,456.0,2.4,15.0,646.0,565.17,436.74
2016,5,12,11,15,312.0,426.5,2.35,15.0,717.0,643.99,495.91
2016,5,12,11,30,417.0,397.0,2.3,15.0,788.0,722.27,553.05
2016,5,12,11,45,361.0,425.5,2.3,15.5,765.5,692.64,529.07
2016,5,12,12,0,305.0,454.0,2.3,16.0,743.0,671.59,511.81
2016,5,12,12,15,232.5,465.0,2.35,16.0,685.0,606.11,463.87
2016,5,12,12,30,160.0,476.0,2.4,16.0,627.0,552.94,424.17
2016,5,12,12,45,305.5,428.5,2.5,16.0,712.0,644.21,494.76
2016,5,12,13,0,451.0,381.0,2.6,16.0,797.0,729.21,558.48
2016,5,12,13,15,398.0,397.0,2.7,16.0,759.5,679.82,522.29
2016,5,12,13,30,345.0,413.0,2.8,16.0,722.0,641.86,494.65
2016,5,12,13,45,390.0,378.5,2.9,16.0,718.5,636.14,492.47
2016,5,12,14,0,435.0,344.0,3.0,16.0,715.0,637.27,494.68
2016,5,12,14,15,284.5,365.0,3.1,16.0,604.5,522.28,407.8
2016,5,12,14,30,134.0,386.0,3.2,16.0,494.0,416.15,326.06
2016,5,12,14,45,134.5,368.0,3.3,16.0,472.0,393.8,309.81
2016,5,12,15,0,135.0,350.0,3.4,16.0,450.0,371.02,292.65
2016,5,12,15,15,257.0,309.0,3.45,15.5,485.5,403.64,319.51
2016,5,12,15,30,379.0,268.0,3.5,15.0,521.0,416.59,329.66
2016,5,12,15,45,477.0,215.5,3.55,15.0,510.5,404.26,318.2
2016,5,12,16,0,575.0,163.0,3.6,15.0,500.0,378.24,294.32
2016,5,12,16,15,623.5,140.0,3.65,14.5,476.0,342.61,262.12
2016,5,12,16,30,672.0,117.0,3.7,14.0,452.0,300.55,223.15
2016,5,12,16,45,643.5,109.5,3.75,14.0,402.0,246.33,175.63
2016,5,12,17,0,615.0,102.0,3.8,14.0,352.0,194.46,131.21
2016,5,12,17,15,570.0,94.5,3.85,13.5,301.0,143.23,91.43
2016,5,12,17,30,525.0,87.0,3.9,13.0,250.0,96.88,61.9
2016,5,12,17,45,463.5,77.0,4.0,13.0,201.5,60.54,48.7
2016,5,12,18,0,402.0,67.0,4.1,13.0,153.0,50.48,39.49
2016,5,12,18,15,313.0,54.0,4.1,12.5,110.0,40.67,30.39
