Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,18,30,224.0,41.0,4.1,12.0,67.0,30.87,20.97
2016,5,12,18,45,112.0,24.5,4.1,12.0,37.5,18.48,6.11
2016,5,12,19,0,0.0,8.0,4.1,12.0,8.0,6.29,0.0
2016,5,12,19,15,0.0,4.0,4.05,11.5,4.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,6.0,3.35,10.0,6.0,4.72,0.0
2016,5,13,5,30,0.0,12.0,3.4,10.0,12.0,9.11,1.27
2016,5,13,5,45,0.0,24.5,3.45,10.5,24.5,18.68,10.73
2016,5,13,6,0,0.0,37.0,3.5,11.0,37.0,28.27,19.67
2016,5,13,6,15,0.0,51.5,3.45,11.0,51.5,39.29,29.86
2016,5,13,6,30,0.0,66.0,3.4,11.0,66.0,49.99,39.65
2016,5,13,6,45,0.0,81.5,3.4,11.0,81.5,61.6,47.78
2016,5,13,7,0,0.0,97.0,3.4,11.0,97.0,73.38,57.8
2016,5,13,7,15,0.0,114.0,3.35,11.0,114.0,86.39,68.74
2016,5,13,7,30,0.0,131.0,3.3,11.0,131.0,99.54,79.66
2016,5,13,7,45,0.0,142.5,3.3,11.5,142.5,108.72,86.96
2016,5,13,8,0,0.0,154.0,3.3,12.0,154.0,117.93,94.18
2016,5,13,8,15,6.0,183.0,3.3,12.0,187.0,143.0,114.62
2016,5,13,8,30,12.0,212.0,3.3,12.0,220.0,168.95,135.65
2016,5,13,8,45,16.5,236.0,3.3,12.5,247.5,191.1,153.13
2016,5,13,9,0,21.0,260.0,3.3,13.0,275.0,213.82,170.9
2016,5,13,9,15,28.5,288.5,3.4,13.0,310.5,249.65,199.42
2016,5,13,9,30,36.0,317.0,3.5,13.0,346.0,280.38,223.61
2016,5,13,9,45,77.5,361.0,3.65,13.5,425.5,347.85,276.67
2016,5,13,10,0,119.0,405.0,3.8,14.0,505.0,429.26,339.4
2016,5,13,10,15,133.5,421.0,3.9,14.0,536.5,459.46,362.32
2016,5,13,10,30,148.0,437.0,4.0,14.0,568.0,489.94,385.53
2016,5,13,10,45,211.5,440.5,4.15,14.5,632.0,548.51,430.34
2016,5,13,11,0,275.0,444.0,4.3,15.0,696.0,621.08,484.78
2016,5,13,11,15,322.0,432.5,4.4,15.0,731.5,655.9,511.52
2016,5,13,11,30,369.0,421.0,4.5,15.0,767.0,690.2,537.99
2016,5,13,11,45,401.0,410.0,4.6,15.0,788.0,711.22,554.38
2016,5,13,12,0,433.0,399.0,4.7,15.0,809.0,741.79,577.59
2016,5,13,12,15,440.0,396.5,4.75,15.0,812.0,745.43,580.48
2016,5,13,12,30,447.0,394.0,4.8,15.0,815.0,746.72,581.83
2016,5,13,12,45,434.0,392.0,4.9,15.0,797.0,729.34,569.43
2016,5,13,13,0,421.0,390.0,5.0,15.0,779.0,710.01,555.61
2016,5,13,13,15,395.5,394.5,5.0,15.0,755.0,674.0,528.83
2016,5,13,13,30,370.0,399.0,5.0,15.0,731.0,647.96,509.16
2016,5,13,13,45,410.0,368.5,5.05,15.0,727.0,651.37,512.98
2016,5,13,14,0,450.0,338.0,5.1,15.0,723.0,641.77,506.94
2016,5,13,14,15,390.5,348.5,5.1,15.0,674.5,581.65,460.73
2016,5,13,14,30,331.0,359.0,5.1,15.0,626.0,534.36,423.86
2016,5,13,14,45,606.0,231.5,5.1,15.0,691.0,600.4,477.96
2016,5,13,15,0,881.0,104.0,5.1,15.0,756.0,621.94,495.85
2016,5,13,15,15,869.0,101.5,5.05,14.5,714.0,574.36,457.63
2016,5,13,15,30,857.0,99.0,5.0,14.0,672.0,525.34,417.45
2016,5,13,15,45,846.0,94.5,4.95,14.0,626.5,474.59,373.97
2016,5,13,16,0,835.0,90.0,4.9,14.0,581.0,421.3,327.33
2016,5,13,16,15,814.0,86.5,4.85,13.5,531.0,364.72,277.66
2016,5,13,16,30,793.0,83.0,4.8,13.0,481.0,308.78,227.6
2016,5,13,16,45,770.5,78.0,4.75,13.0,430.0,252.13,176.52
2016,5,13,17,0,748.0,73.0,4.7,13.0,379.0,196.9,128.07
2016,5,13,17,15,709.5,68.0,4.65,12.5,326.5,141.47,84.42
2016,5,13,17,30,671.0,63.0,4.6,12.0,274.0,89.91,52.27
2016,5,13,17,45,616.5,57.0,4.55,12.0,223.0,46.97,36.73
2016,5,13,18,0,562.0,51.0,4.5,12.0,172.0,42.13,32.21
2016,5,13,18,15,472.5,42.5,4.45,11.5,125.5,35.07,25.57
2016,5,13,18,30,383.0,34.0,4.4,11.0,79.0,28.07,18.71
2016,5,13,18,45,236.5,22.0,4.35,11.0,45.5,17.99,6.49
2016,5,13,19,0,90.0,10.0,4.3,11.0,12.0,7.87,0.0
2016,5,13,19,15,45.0,5.0,4.3,11.0,6.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,5,15,121.0,13.0,2.95,12.0,23.0,10.23,0.0
2016,5,14,5,30,242.0,26.0,3.1,12.0,46.0,21.24,10.73
2016,5,14,5,45,353.0,36.0,3.3,12.5,87.5,29.42,20.0
2016,5,14,6,0,464.0,46.0,3.5,13.0,129.0,37.69,27.85
2016,5,14,6,15,533.0,53.5,3.5,13.0,178.0,43.69,33.54
2016,5,14,6,30,602.0,61.0,3.5,13.0,227.0,49.72,39.09
2016,5,14,6,45,641.0,68.0,3.5,13.5,278.0,96.15,55.4
2016,5,14,7,0,680.0,75.0,3.5,14.0,329.0,148.22,90.17
2016,5,14,7,15,368.5,131.0,3.35,14.0,271.0,172.71,124.11
2016,5,14,7,30,57.0,187.0,3.2,14.0,213.0,155.09,122.77
2016,5,14,7,45,64.5,210.5,3.05,14.5,244.0,180.17,142.98
2016,5,14,8,0,72.0,234.0,2.9,15.0,275.0,206.27,163.76
2016,5,14,8,15,77.0,257.5,2.7,15.0,304.5,232.28,184.55
2016,5,14,8,30,82.0,281.0,2.5,15.0,334.0,258.9,205.55
2016,5,14,8,45,78.0,299.5,2.4,15.5,352.5,277.5,219.6
2016,5,14,9,0,74.0,318.0,2.3,16.0,371.0,295.62,233.01
2016,5,14,9,15,100.5,345.0,2.25,16.0,421.5,338.46,266.11
2016,5,14,9,30,127.0,372.0,2.2,16.0,472.0,392.5,307.24
2016,5,14,9,45,78.0,350.5,2.15,16.5,413.0,338.87,264.65
2016,5,14,10,0,29.0,329.0,2.1,17.0,354.0,290.14,225.76
2016,5,14,10,15,76.0,381.5,2.1,17.0,448.5,371.25,288.55
2016,5,14,10,30,123.0,434.0,2.1,17.0,543.0,467.31,360.44
2016,5,14,10,45,88.0,423.0,2.15,17.0,501.5,422.51,325.89
2016,5,14,11,0,53.0,412.0,2.2,17.0,460.0,387.49,298.98
2016,5,14,11,15,255.0,401.0,2.25,17.0,639.5,572.03,440.36
2016,5,14,11,30,457.0,390.0,2.3,17.0,819.0,746.3,566.99
2016,5,14,11,45,455.5,393.5,2.35,17.0,823.0,752.36,569.93
2016,5,14,12,0,454.0,397.0,2.4,17.0,827.0,756.05,572.66
2016,5,14,12,15,465.5,394.5,2.45,17.0,834.5,763.47,578.34
2016,5,14,12,30,477.0,392.0,2.5,17.0,842.0,768.42,582.3
2016,5,14,12,45,443.0,393.5,2.6,17.0,808.0,736.22,559.79
2016,5,14,13,0,409.0,395.0,2.7,17.0,774.0,702.44,536.19
2016,5,14,13,15,414.0,384.5,2.8,17.0,762.5,689.22,527.82
2016,5,14,13,30,419.0,374.0,2.9,17.0,751.0,673.85,517.65
2016,5,14,13,45,427.0,356.0,3.0,17.0,731.0,652.61,503.27
2016,5,14,14,0,435.0,338.0,3.1,17.0,711.0,629.13,487.07
2016,5,14,14,15,642.5,233.5,3.2,17.0,762.0,674.97,524.61
2016,5,14,14,30,850.0,129.0,3.3,17.0,813.0,689.88,538.45
2016,5,14,14,45,837.0,128.0,3.4,17.0,775.5,654.2,511.15
2016,5,14,15,0,824.0,127.0,3.5,17.0,738.0,610.36,477.53
2016,5,14,15,15,809.5,124.0,3.55,16.5,696.0,562.48,440.74
2016,5,14,15,30,795.0,121.0,3.6,16.0,654.0,513.57,402.0
2016,5,14,15,45,774.0,118.5,3.7,16.0,607.5,461.39,358.92
2016,5,14,16,0,753.0,116.0,3.8,16.0,561.0,407.7,313.52
2016,5,14,16,15,406.0,160.5,3.8,15.5,398.0,276.69,212.96
2016,5,14,16,30,59.0,205.0,3.8,15.0,235.0,173.22,137.09
2016,5,14,16,45,53.5,184.0,3.85,15.0,209.0,150.84,119.0
2016,5,14,17,0,48.0,163.0,3.9,15.0,183.0,129.26,101.41
2016,5,14,17,15,298.5,123.5,3.85,14.5,220.5,126.66,89.03
2016,5,14,17,30,549.0,84.0,3.8,14.0,258.0,94.19,59.28
2016,5,14,17,45,494.5,74.5,3.8,14.0,209.5,58.84,47.0
2016,5,14,18,0,440.0,65.0,3.8,14.0,161.0,51.95,40.67
2016,5,14,18,15,350.0,53.5,3.7,13.5,117.0,40.61,30.26
2016,5,14,18,30,260.0,42.0,3.6,13.0,73.0,31.78,21.8
2016,5,14,18,45,130.0,27.0,3.5,13.0,42.5,20.35,8.6
2016,5,14,19,0,0.0,12.0,3.4,13.0,12.0,9.44,0.0
2016,5,14,19,15,0.0,6.0,3.4,13.0,6.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,15,5,15,78.0,15.0,4.1,12.0,21.5,11.8,0.0
2016,5,15,5,30,156.0,30.0,4.2,12.0,43.0,22.63,12.1
2016,5,15,5,45,263.5,43.0,4.3,12.5,83.0,32.55,22.75
2016,5,15,6,0,371.0,56.0,4.4,13.0,123.0,42.55,32.16
2016,5,15,6,15,442.5,65.5,4.3,13.0,170.5,52.12,41.06
2016,5,15,6,30,514.0,75.0,4.2,13.0,218.0,59.2,47.57
2016,5,15,6,45,308.5,112.5,4.1,13.5,203.5,102.09,71.63
2016,5,15,7,0,103.0,150.0,4.0,14.0,189.0,123.13,94.53
2016,5,15,7,15,81.5,169.0,3.9,14.5,203.0,140.7,109.7
2016,5,15,7,30,60.0,188.0,3.8,15.0,217.0,156.3,123.29
2016,5,15,7,45,408.0,146.5,3.75,15.5,371.5,245.1,185.7
2016,5,15,8,0,756.0,105.0,3.7,16.0,526.0,366.56,277.73
2016,5,15,8,15,776.5,108.5,3.6,16.0,574.0,419.74,323.51
2016,5,15,8,30,797.0,112.0,3.5,16.0,622.0,473.24,368.62
2016,5,15,8,45,530.0,218.0,3.45,16.5,567.0,461.84,362.22
2016,5,15,9,0,263.0,324.0,3.4,17.0,512.0,419.21,328.98
2016,5,15,9,15,559.5,222.0,3.35,17.0,651.0,540.03,423.88
2016,5,15,9,30,856.0,120.0,3.3,17.0,790.0,659.12,515.85
2016,5,15,9,45,878.5,114.5,3.3,17.0,827.0,701.34,547.41
2016,5,15,10,0,901.0,109.0,3.3,17.0,864.0,742.02,577.73
2016,5,15,10,15,907.5,110.5,3.4,17.0,891.5,775.22,602.4
2016,5,15,10,30,914.0,112.0,3.5,17.0,919.0,805.49,623.99
2016,5,15,10,45,917.5,113.5,3.65,17.5,939.5,830.33,640.35
2016,5,15,11,0,921.0,115.0,3.8,18.0,960.0,851.83,654.35
2016,5,15,11,15,649.0,266.5,4.05,18.0,866.5,792.93,609.28
2016,5,15,11,30,377.0,418.0,4.3,18.0,773.0,691.03,530.87
2016,5,15,11,45,369.0,425.0,4.6,18.0,774.0,694.06,534.64
2016,5,15,12,0,361.0,432.0,4.9,18.0,775.0,695.12,536.32
2016,5,15,12,15,409.0,413.5,5.1,18.0,801.0,729.37,563.02
2016,5,15,12,30,457.0,395.0,5.3,18.0,827.0,752.21,581.41
2016,5,15,12,45,695.5,252.5,5.5,18.0,902.0,826.64,642.31
2016,5,15,13,0,934.0,110.0,5.7,18.0,977.0,869.41,677.21
2016,5,15,13,15,643.0,260.0,5.8,18.0,852.0,768.78,600.2
2016,5,15,13,30,352.0,410.0,5.9,18.0,727.0,640.26,499.34
2016,5,15,13,45,633.0,259.0,6.0,18.0,810.0,728.69,572.07
2016,5,15,14,0,914.0,108.0,6.1,18.0,893.0,772.3,610.02
2016,5,15,14,15,907.0,107.0,6.1,18.0,862.0,738.35,583.88
2016,5,15,14,30,900.0,106.0,6.1,18.0,831.0,701.7,555.57
2016,5,15,14,45,890.5,104.0,6.2,18.0,794.0,660.1,523.23
2016,5,15,15,0,881.0,102.0,6.3,18.0,757.0,616.38,488.5
2016,5,15,15,15,868.5,99.5,6.4,17.5,714.5,568.71,450.69
2016,5,15,15,30,856.0,97.0,6.5,17.0,672.0,519.66,410.62
2016,5,15,15,45,837.5,95.0,6.6,17.0,625.0,467.81,366.42
2016,5,15,16,0,819.0,93.0,6.7,17.0,578.0,414.36,319.86
2016,5,15,16,15,797.5,90.0,6.7,16.5,528.0,359.07,271.37
2016,5,15,16,30,776.0,87.0,6.7,16.0,478.0,304.47,222.66
2016,5,15,16,45,743.5,83.5,6.7,16.0,426.0,247.89,172.39
2016,5,15,17,0,711.0,80.0,6.7,16.0,374.0,190.52,123.14
2016,5,15,17,15,670.5,75.0,6.65,15.5,322.0,136.83,81.54
2016,5,15,17,30,630.0,70.0,6.6,15.0,270.0,87.23,51.25
2016,5,15,17,45,566.5,64.0,6.55,14.5,219.5,51.61,40.49
2016,5,15,18,0,503.0,58.0,6.5,14.0,169.0,46.97,36.25
2016,5,15,18,15,414.5,48.5,6.4,13.5,124.0,39.39,29.2
2016,5,15,18,30,326.0,39.0,6.3,13.0,79.0,31.84,21.89
2016,5,15,18,45,192.5,25.5,6.2,13.0,46.0,19.49,8.45
2016,5,15,19,0,59.0,12.0,6.1,13.0,13.0,9.44,0.0
2016,5,15,19,15,29.5,6.0,6.05,13.0,6.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,16,5,15,79.0,15.0,3.9,11.5,22.0,11.4,0.0
2016,5,16,5,30,158.0,30.0,3.9,12.0,44.0,22.65,12.37
2016,5,16,5,45,255.5,44.0,3.9,12.5,83.0,33.21,23.38
2016,5,16,6,0,353.0,58.0,3.9,13.0,122.0,43.8,33.3
2016,5,16,6,15,423.5,68.0,3.8,13.0,169.0,51.4,40.44
2016,5,16,6,30,494.0,78.0,3.7,13.0,216.0,61.21,49.37
2016,5,16,6,45,546.5,85.0,3.6,13.5,266.5,100.62,62.88
2016,5,16,7,0,599.0,92.0,3.5,14.0,317.0,148.8,94.31
2016,5,16,7,15,635.5,97.5,3.4,14.5,368.0,198.44,133.52
2016,5,16,7,30,672.0,103.0,3.3,15.0,419.0,251.48,178.4
2016,5,16,7,45,704.5,106.0,3.25,15.5,470.0,304.36,224.24
2016,5,16,8,0,737.0,109.0,3.2,16.0,521.0,359.48,271.65
2016,5,16,8,15,757.5,113.0,3.15,16.0,568.0,414.18,318.62
2016,5,16,8,30,778.0,117.0,3.1,16.0,615.0,467.1,363.11
2016,5,16,8,45,797.5,118.0,3.1,16.5,660.0,516.97,403.53
2016,5,16,9,0,817.0,119.0,3.1,17.0,705.0,566.46,442.47
2016,5,16,9,15,829.0,121.5,3.1,17.0,743.5,612.14,478.31
2016,5,16,9,30,841.0,124.0,3.1,17.0,782.0,656.24,512.13
2016,5,16,9,45,861.5,119.5,3.1,17.5,818.5,692.06,538.52
2016,5,16,10,0,882.0,115.0,3.1,18.0,855.0,731.62,566.88
2016,5,16,10,15,888.5,116.5,3.15,18.0,882.5,764.19,590.75
2016,5,16,10,30,895.0,118.0,3.2,18.0,910.0,793.9,611.95
2016,5,16,10,45,900.5,118.5,3.25,18.5,930.5,818.96,627.91
2016,5,16,11,0,906.0,119.0,3.3,19.0,951.0,840.85,641.61
2016,5,16,11,15,909.0,119.5,3.4,19.0,964.5,857.39,653.13
2016,5,16,11,30,912.0,120.0,3.5,19.0,978.0,870.5,662.38
2016,5,16,11,45,913.5,120.5,3.6,19.5,984.0,878.88,667.18
2016,5,16,12,0,915.0,121.0,3.7,20.0,990.0,883.73,669.65
2016,5,16,12,15,915.0,121.0,3.85,20.0,988.0,883.36,670.17
2016,5,16,12,30,915.0,121.0,4.0,20.0,986.0,879.45,668.34
2016,5,16,12,45,914.5,119.5,4.15,20.0,977.0,870.32,662.94
2016,5,16,13,0,914.0,118.0,4.3,20.0,968.0,857.64,655.13
2016,5,16,13,15,911.0,117.5,4.4,20.0,951.0,840.3,643.94
2016,5,16,13,30,908.0,117.0,4.5,20.0,934.0,819.57,630.55
2016,5,16,13,45,905.0,114.5,4.6,20.0,910.5,793.84,613.52
2016,5,16,14,0,902.0,112.0,4.7,20.0,887.0,764.9,593.26
2016,5,16,14,15,894.5,110.5,4.75,19.5,856.5,730.62,569.22
2016,5,16,14,30,887.0,109.0,4.8,19.0,826.0,693.7,542.63
2016,5,16,14,45,875.0,108.5,4.9,19.0,788.5,652.38,511.19
2016,5,16,15,0,863.0,108.0,5.0,19.0,751.0,609.16,477.53
2016,5,16,15,15,850.5,105.5,5.0,19.0,709.0,562.34,439.99
2016,5,16,15,30,838.0,103.0,5.0,19.0,667.0,515.79,401.66
2016,5,16,15,45,814.0,103.0,5.05,19.0,619.5,462.77,357.51
2016,5,16,16,0,790.0,103.0,5.1,19.0,572.0,410.05,312.56
2016,5,16,16,15,767.5,99.5,5.1,18.5,522.5,355.52,265.71
2016,5,16,16,30,745.0,96.0,5.1,18.0,473.0,301.85,218.77
2016,5,16,16,45,708.0,93.0,5.15,17.5,421.0,243.25,168.36
2016,5,16,17,0,671.0,90.0,5.2,17.0,369.0,190.43,124.03
2016,5,16,17,15,629.0,84.0,5.25,16.5,317.5,138.07,84.01
2016,5,16,17,30,587.0,78.0,5.3,16.0,266.0,90.08,54.91
2016,5,16,17,45,523.5,70.5,5.35,15.5,216.0,56.01,44.22
2016,5,16,18,0,460.0,63.0,5.4,15.0,166.0,50.45,39.2
2016,5,16,18,15,371.5,52.5,5.3,14.5,122.0,42.27,31.63
2016,5,16,18,30,283.0,42.0,5.2,14.0,78.0,31.93,21.93
2016,5,16,18,45,160.5,27.0,5.15,14.0,45.5,20.47,9.54
2016,5,16,19,0,38.0,12.0,5.1,14.0,13.0,9.44,0.0
2016,5,16,19,15,19.0,6.0,4.9,13.5,6.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,5,15,127.0,14.0,2.65,13.5,25.0,11.29,0.0
2016,5,17,5,30,254.0,28.0,2.7,14.0,50.0,22.87,12.64
2016,5,17,5,45,360.0,38.5,2.75,14.5,92.5,31.43,21.67
2016,5,17,6,0,466.0,49.0,2.8,15.0,135.0,40.02,29.72
2016,5,17,6,15,533.5,56.5,2.7,15.5,184.0,45.95,35.22
2016,5,17,6,30,601.0,64.0,2.6,16.0,233.0,51.88,40.54
2016,5,17,6,45,649.5,69.0,2.55,16.5,285.5,94.27,53.84
2016,5,17,7,0,698.0,74.0,2.5,17.0,338.0,146.13,86.71
2016,5,17,7,15,731.0,78.5,2.55,17.5,390.5,202.93,131.31
2016,5,17,7,30,764.0,83.0,2.6,18.0,443.0,258.99,178.54
2016,5,17,7,45,789.5,86.0,2.65,18.5,494.5,314.08,226.28
2016,5,17,8,0,815.0,89.0,2.7,19.0,546.0,370.53,274.77
2016,5,17,8,15,833.5,92.0,2.75,19.5,594.5,425.19,321.02
2016,5,17,8,30,852.0,95.0,2.8,20.0,643.0,479.21,365.5
2016,5,17,8,45,866.5,97.5,2.9,20.5,688.0,530.31,406.6
2016,5,17,9,0,881.0,100.0,3.0,21.0,733.0,580.4,445.73
2016,5,17,9,15,892.0,102.0,3.0,21.0,772.5,626.71,481.57
2016,5,17,9,30,903.0,104.0,3.0,21.0,812.0,671.17,515.18
2016,5,17,9,45,911.5,105.5,3.05,21.5,846.5,711.46,544.21
2016,5,17,10,0,920.0,107.0,3.1,22.0,881.0,749.27,570.79
2016,5,17,10,15,926.0,108.0,3.1,22.0,908.0,782.14,594.23
2016,5,17,10,30,932.0,109.0,3.1,22.0,935.0,812.01,614.57
2016,5,17,10,45,935.5,110.5,3.1,22.5,955.5,837.19,629.93
2016,5,17,11,0,939.0,112.0,3.1,23.0,976.0,858.98,642.91
2016,5,17,11,15,941.5,112.5,3.1,23.0,989.0,875.62,653.65
2016,5,17,11,30,944.0,113.0,3.1,23.0,1002.0,888.69,662.06
2016,5,17,11,45,943.5,114.0,3.15,23.0,1006.5,896.06,667.06
2016,5,17,12,0,943.0,115.0,3.2,23.0,1011.0,899.78,669.74
2016,5,17,12,15,942.5,115.0,3.25,23.0,1008.5,898.99,669.51
2016,5,17,12,30,942.0,115.0,3.3,23.0,1006.0,894.56,666.95
2016,5,17,12,45,940.5,113.5,3.4,23.5,996.0,884.39,659.62
2016,5,17,13,0,939.0,112.0,3.5,24.0,986.0,870.59,649.94
2016,5,17,13,15,935.5,111.5,3.6,24.0,968.5,852.48,638.62
2016,5,17,13,30,932.0,111.0,3.7,24.0,951.0,830.92,624.94
2016,5,17,13,45,925.5,110.5,3.8,24.0,926.0,803.74,607.31
2016,5,17,14,0,919.0,110.0,3.9,24.0,901.0,773.48,586.62
2016,5,17,14,15,911.5,108.5,3.95,23.5,869.5,738.74,562.89
2016,5,17,14,30,904.0,107.0,4.0,23.0,838.0,701.31,536.64
2016,5,17,14,45,894.0,105.0,4.1,23.0,800.5,659.4,505.57
2016,5,17,15,0,884.0,103.0,4.2,23.0,763.0,615.41,472.16
2016,5,17,15,15,871.5,101.0,4.25,22.5,720.5,568.21,436.19
2016,5,17,15,30,859.0,99.0,4.3,22.0,678.0,519.61,397.98
2016,5,17,15,45,842.5,96.0,4.4,22.0,631.5,467.79,355.57
2016,5,17,16,0,826.0,93.0,4.5,22.0,585.0,414.18,310.58
2016,5,17,16,15,804.5,89.5,4.5,21.5,535.0,358.29,263.21
2016,5,17,16,30,783.0,86.0,4.5,21.0,485.0,303.1,215.52
2016,5,17,16,45,752.5,82.5,4.55,21.0,433.0,246.83,166.9
2016,5,17,17,0,722.0,79.0,4.6,21.0,381.0,192.87,121.72
2016,5,17,17,15,682.5,74.0,4.5,20.0,328.5,135.54,78.55
2016,5,17,17,30,643.0,69.0,4.4,19.0,276.0,85.53,49.23
2016,5,17,17,45,583.0,63.0,4.35,18.5,225.5,51.0,39.3
2016,5,17,18,0,523.0,57.0,4.3,18.0,175.0,46.32,35.12
2016,5,17,18,15,437.0,47.5,4.1,17.5,129.0,38.69,28.15
2016,5,17,18,30,351.0,38.0,3.9,17.0,83.0,31.07,20.96
2016,5,17,18,45,217.5,25.5,3.75,16.5,49.0,20.74,9.96
2016,5,17,19,0,84.0,13.0,3.6,16.0,15.0,10.23,0.0
2016,5,17,19,15,42.0,6.5,3.4,15.5,7.5,5.11,0.0
2016,5,17,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,18,5,15,107.0,15.0,2.1,13.0,24.5,11.47,0.0
2016,5,18,5,30,214.0,30.0,2.1,13.0,49.0,22.88,12.91
2016,5,18,5,45,314.5,42.0,2.15,13.5,90.0,34.0,24.06
2016,5,18,6,0,415.0,54.0,2.2,14.0,131.0,43.58,33.03
2016,5,18,6,15,482.0,62.5,2.0,14.0,179.0,50.04,39.1
2016,5,18,6,30,549.0,71.0,1.8,14.0,227.0,56.47,44.97
2016,5,18,6,45,597.0,77.5,1.65,14.5,278.0,96.23,57.88
2016,5,18,7,0,645.0,84.0,1.5,15.0,329.0,146.1,89.59
2016,5,18,7,15,679.0,89.0,1.4,15.5,380.0,197.23,129.35
2016,5,18,7,30,713.0,94.0,1.3,16.0,431.0,251.38,174.54
2016,5,18,7,45,739.5,97.5,1.2,16.5,481.0,307.47,222.23
2016,5,18,8,0,766.0,101.0,1.1,17.0,531.0,362.01,268.08
2016,5,18,8,15,785.0,104.5,1.15,17.5,578.5,414.78,312.05
2016,5,18,8,30,804.0,108.0,1.2,18.0,626.0,467.7,354.86
2016,5,18,8,45,817.5,111.5,1.25,18.5,669.0,517.72,394.24
2016,5,18,9,0,831.0,115.0,1.3,19.0,712.0,566.8,431.69
2016,5,18,9,15,842.0,117.0,1.4,19.0,750.5,607.91,463.64
2016,5,18,9,30,853.0,119.0,1.5,19.0,789.0,650.37,495.83
2016,5,18,9,45,865.0,119.0,1.6,19.5,823.0,689.88,524.32
2016,5,18,10,0,877.0,119.0,1.7,20.0,857.0,727.28,550.74
2016,5,18,10,15,883.5,120.5,1.8,20.0,884.0,759.6,574.19
2016,5,18,10,30,890.0,122.0,1.9,20.0,911.0,789.08,595.39
2016,5,18,10,45,891.5,124.5,2.05,20.5,930.5,812.51,610.67
2016,5,18,11,0,893.0,127.0,2.2,21.0,950.0,832.62,623.7
2016,5,18,11,15,896.0,127.5,2.3,21.0,963.0,848.91,634.99
2016,5,18,11,30,899.0,128.0,2.4,21.0,976.0,861.83,644.09
2016,5,18,11,45,899.0,129.0,2.5,21.0,981.0,869.24,649.58
2016,5,18,12,0,899.0,130.0,2.6,21.0,986.0,873.18,652.86
2016,5,18,12,15,899.0,130.0,2.6,21.0,984.0,872.84,652.6
2016,5,18,12,30,899.0,130.0,2.6,21.0,982.0,869.05,650.15
2016,5,18,12,45,898.0,128.5,2.65,21.0,972.5,859.73,644.44
2016,5,18,13,0,897.0,127.0,2.7,21.0,963.0,846.96,636.48
2016,5,18,13,15,893.5,126.5,2.8,20.5,946.0,829.6,626.96
2016,5,18,13,30,890.0,126.0,2.9,20.0,929.0,808.94,615.11
2016,5,18,13,45,885.5,124.0,3.0,20.0,905.5,783.08,598.12
2016,5,18,14,0,881.0,122.0,3.1,20.0,882.0,754.16,577.99
2016,5,18,14,15,873.5,120.0,3.25,20.0,851.0,720.24,554.06
2016,5,18,14,30,866.0,118.0,3.4,20.0,820.0,683.75,527.68
2016,5,18,14,45,853.5,117.5,3.6,20.0,783.0,643.02,497.58
2016,5,18,15,0,841.0,117.0,3.8,20.0,746.0,604.28,468.0
2016,5,18,15,15,827.5,114.5,3.95,19.5,704.5,557.09,432.0
2016,5,18,15,30,814.0,112.0,4.1,19.0,663.0,508.73,393.91
2016,5,18,15,45,793.5,110.0,4.25,18.5,616.5,456.78,351.85
2016,5,18,16,0,773.0,108.0,4.4,18.0,570.0,404.88,308.58
2016,5,18,16,15,750.0,104.0,4.45,17.5,521.0,350.8,262.34
2016,5,18,16,30,727.0,100.0,4.5,17.0,472.0,294.91,213.84
2016,5,18,16,45,701.0,94.5,4.6,17.0,422.0,240.69,166.38
2016,5,18,17,0,675.0,89.0,4.7,17.0,372.0,188.37,121.95
2016,5,18,17,15,634.5,83.0,4.75,16.5,321.0,136.2,82.32
2016,5,18,17,30,594.0,77.0,4.8,16.0,270.0,88.19,53.66
2016,5,18,17,45,539.0,69.0,4.85,15.5,220.5,54.97,43.32
2016,5,18,18,0,484.0,61.0,4.9,15.0,171.0,49.02,37.97
2016,5,18,18,15,399.0,51.0,4.9,14.5,126.5,41.18,30.72
2016,5,18,18,30,314.0,41.0,4.9,14.0,82.0,33.31,23.22
2016,5,18,18,45,187.5,27.5,4.9,14.0,49.0,20.95,10.56
2016,5,18,19,0,61.0,14.0,4.9,14.0,16.0,11.02,0.0
2016,5,18,19,15,30.5,7.0,4.9,13.5,8.0,5.51,0.0
2016,5,18,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,5.8,11.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,5,19,5,15,83.0,18.0,6.45,11.0,25.5,13.62,0.0
2016,5,19,5,30,166.0,36.0,6.7,11.0,51.0,26.99,16.53
2016,5,19,5,45,271.0,49.0,6.95,11.0,92.0,36.84,26.8
2016,5,19,6,0,376.0,62.0,7.2,11.0,133.0,46.76,36.25
2016,5,19,6,15,446.0,72.0,7.25,11.0,181.0,57.1,45.9
2016,5,19,6,30,516.0,82.0,7.3,11.0,229.0,64.41,52.64
2016,5,19,6,45,518.0,91.5,7.4,11.5,264.5,100.87,65.42
2016,5,19,7,0,520.0,101.0,7.5,12.0,300.0,142.74,93.84
2016,5,19,7,15,589.0,99.5,7.3,12.5,355.5,187.93,128.18
2016,5,19,7,30,658.0,98.0,7.1,13.0,411.0,240.11,171.62
2016,5,19,7,45,680.0,106.0,6.95,13.5,460.0,292.81,218.59
2016,5,19,8,0,702.0,114.0,6.8,14.0,509.0,346.78,266.44
2016,5,19,8,15,689.0,133.0,6.85,14.0,548.5,396.92,311.6
2016,5,19,8,30,676.0,152.0,6.9,14.0,588.0,444.29,353.32
2016,5,19,8,45,763.0,137.0,6.95,14.5,661.0,510.48,407.93
2016,5,19,9,0,850.0,122.0,7.0,15.0,734.0,581.41,465.52
2016,5,19,9,15,863.0,124.0,6.9,15.0,774.5,628.45,504.05
2016,5,19,9,30,876.0,126.0,6.8,15.0,815.0,668.6,536.59
2016,5,19,9,45,882.0,130.5,6.75,15.5,849.0,708.63,567.21
2016,5,19,10,0,888.0,135.0,6.7,16.0,883.0,746.06,595.11
2016,5,19,10,15,894.5,136.5,6.65,16.0,910.5,778.67,620.04
2016,5,19,10,30,901.0,138.0,6.6,16.0,938.0,808.38,642.44
2016,5,19,10,45,907.5,138.0,6.6,16.0,959.0,833.85,661.1
2016,5,19,11,0,914.0,138.0,6.6,16.0,980.0,856.14,676.98
2016,5,19,11,15,701.0,264.5,6.65,16.0,916.0,825.18,650.0
2016,5,19,11,30,488.0,391.0,6.7,16.0,852.0,763.66,599.32
2016,5,19,11,45,495.0,386.5,6.75,16.5,856.0,770.51,603.79
2016,5,19,12,0,502.0,382.0,6.8,17.0,860.0,774.93,606.22
2016,5,19,12,15,710.5,260.5,6.85,17.0,936.0,847.11,664.91
2016,5,19,12,30,919.0,139.0,6.9,17.0,1012.0,890.75,700.05
2016,5,19,12,45,702.5,261.0,7.0,17.0,924.5,831.02,653.06
2016,5,19,13,0,486.0,383.0,7.1,17.0,837.0,746.9,585.92
2016,5,19,13,15,540.0,349.5,7.3,16.5,845.0,752.71,593.62
2016,5,19,13,30,594.0,316.0,7.5,16.0,853.0,753.88,597.45
2016,5,19,13,45,564.5,317.5,7.75,16.0,817.0,716.66,569.45
2016,5,19,14,0,535.0,319.0,8.0,16.0,781.0,678.51,540.49
2016,5,19,14,15,564.5,291.0,8.1,16.0,763.5,656.67,524.51
2016,5,19,14,30,594.0,263.0,8.2,16.0,746.0,633.01,506.64
2016,5,19,14,45,731.0,192.0,8.3,16.0,758.5,635.98,510.1
2016,5,19,15,0,868.0,121.0,8.4,16.0,771.0,621.84,499.1
2016,5,19,15,15,679.5,176.5,8.45,15.5,668.0,529.14,424.33
2016,5,19,15,30,491.0,232.0,8.5,15.0,565.0,442.74,354.51
2016,5,19,15,45,540.5,197.5,8.55,14.5,540.5,409.97,326.68
2016,5,19,16,0,590.0,163.0,8.6,14.0,516.0,375.37,295.75
2016,5,19,16,15,544.5,161.0,8.7,13.5,465.5,319.68,248.12
2016,5,19,16,30,499.0,159.0,8.8,13.0,415.0,271.75,206.74
2016,5,19,16,45,480.5,144.0,8.9,13.0,369.0,224.29,164.86
2016,5,19,17,0,462.0,129.0,9.0,13.0,323.0,178.4,125.41
2016,5,19,17,15,413.5,122.0,8.95,12.5,279.0,136.54,93.61
2016,5,19,17,30,365.0,115.0,8.9,12.0,235.0,99.8,70.77
2016,5,19,17,45,325.5,99.0,8.85,12.0,192.0,70.89,58.22
2016,5,19,18,0,286.0,83.0,8.8,12.0,149.0,60.18,48.42
2016,5,19,18,15,230.0,66.0,8.8,11.5,110.5,48.55,37.68
2016,5,19,18,30,174.0,49.0,8.8,11.0,72.0,36.3,26.17
2016,5,19,18,45,87.0,32.0,8.8,11.0,43.5,23.83,13.26
2016,5,19,19,0,0.0,15.0,8.8,11.0,15.0,11.38,0.0
2016,5,19,19,15,0.0,7.5,8.85,11.0,7.5,5.9,0.0
2016,5,19,19,30,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,9.55,10.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,9.45,10.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,9.4,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,9.35,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,9.25,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,9.15,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,9.1,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,8.95,10.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,5,20,5,15,100.0,17.5,7.7,10.0,27.0,13.3,0.0
2016,5,20,5,30,200.0,35.0,7.7,10.0,54.0,26.42,16.29
2016,5,20,5,45,306.5,47.0,7.7,10.5,96.0,35.66,25.85
2016,5,20,6,0,413.0,59.0,7.7,11.0,138.0,47.53,36.95
2016,5,20,6,15,482.5,68.0,7.65,11.0,187.0,54.28,43.37
2016,5,20,6,30,552.0,77.0,7.6,11.0,236.0,60.99,49.56
2016,5,20,6,45,277.5,101.5,7.6,11.5,181.5,90.11,63.75
2016,5,20,7,0,3.0,126.0,7.6,12.0,127.0,94.04,75.07
2016,5,20,7,15,13.5,150.5,7.55,12.0,157.0,114.7,91.94
2016,5,20,7,30,24.0,175.0,7.5,12.0,187.0,136.89,110.03
2016,5,20,7,45,131.0,208.0,7.5,12.5,281.5,198.92,158.23
2016,5,20,8,0,238.0,241.0,7.5,13.0,376.0,274.27,218.24
2016,5,20,8,15,526.0,178.0,7.45,13.0,509.0,362.37,287.32
2016,5,20,8,30,814.0,115.0,7.4,13.0,642.0,474.77,378.37
2016,5,20,8,45,606.0,204.0,7.4,13.0,611.5,485.24,390.32
2016,5,20,9,0,398.0,293.0,7.4,13.0,581.0,462.69,373.53
2016,5,20,9,15,630.5,210.5,7.35,13.0,694.5,564.45,456.77
2016,5,20,9,30,863.0,128.0,7.3,13.0,808.0,665.49,539.15
2016,5,20,9,45,875.5,128.0,7.3,13.5,842.5,700.25,566.32
2016,5,20,10,0,888.0,128.0,7.3,14.0,877.0,738.28,595.43
2016,5,20,10,15,894.0,129.5,7.25,14.0,904.5,770.48,620.48
2016,5,20,10,30,900.0,131.0,7.2,14.0,932.0,799.78,642.96
2016,5,20,10,45,656.5,261.0,7.2,14.0,852.0,758.89,606.6
2016,5,20,11,0,413.0,391.0,7.2,14.0,772.0,685.8,545.57
2016,5,20,11,15,442.0,393.0,7.15,14.0,806.5,719.19,571.4
2016,5,20,11,30,471.0,395.0,7.1,14.0,841.0,751.18,595.67
2016,5,20,11,45,461.5,399.5,7.1,14.0,838.5,751.51,595.55
2016,5,20,12,0,452.0,404.0,7.1,14.0,836.0,749.38,593.69
2016,5,20,12,15,452.5,402.5,7.1,14.0,834.0,748.38,592.99
2016,5,20,12,30,453.0,401.0,7.1,14.0,832.0,745.05,590.54
2016,5,20,12,45,449.0,395.0,7.1,14.0,818.0,732.1,580.87
2016,5,20,13,0,445.0,389.0,7.1,14.0,804.0,717.0,569.59
2016,5,20,13,15,443.0,380.0,7.1,14.0,787.0,699.04,556.19
2016,5,20,13,30,441.0,371.0,7.1,14.0,770.0,679.1,541.21
2016,5,20,13,45,659.0,254.5,7.1,14.0,833.0,735.41,588.86
2016,5,20,14,0,877.0,138.0,7.1,14.0,896.0,760.65,612.16
2016,5,20,14,15,868.5,136.0,7.05,14.0,865.0,726.32,584.97
2016,5,20,14,30,860.0,134.0,7.0,14.0,834.0,695.98,560.47
2016,5,20,14,45,847.5,132.5,7.0,14.0,796.0,653.8,526.63
2016,5,20,15,0,835.0,131.0,7.0,14.0,758.0,609.86,490.75
2016,5,20,15,15,820.5,128.0,6.95,13.5,715.5,562.02,451.84
2016,5,20,15,30,806.0,125.0,6.9,13.0,673.0,513.12,411.05
2016,5,20,15,45,786.5,122.0,6.85,13.0,626.5,461.22,366.12
2016,5,20,16,0,767.0,119.0,6.8,13.0,580.0,409.29,320.24
2016,5,20,16,15,743.0,114.5,6.7,12.5,530.5,352.52,270.23
2016,5,20,16,30,719.0,110.0,6.6,12.0,481.0,298.67,221.98
2016,5,20,16,45,691.0,104.0,6.55,12.0,430.0,244.09,173.12
2016,5,20,17,0,663.0,98.0,6.5,12.0,379.0,191.66,127.79
2016,5,20,17,15,620.0,91.5,6.4,12.0,327.0,139.6,87.54
2016,5,20,17,30,577.0,85.0,6.3,12.0,275.0,92.04,58.8
2016,5,20,17,45,516.5,77.0,6.2,12.0,225.0,60.71,49.09
2016,5,20,18,0,456.0,69.0,6.1,12.0,175.0,54.96,43.77
2016,5,20,18,15,369.0,58.5,5.95,11.5,130.5,44.27,33.91
2016,5,20,18,30,282.0,48.0,5.8,11.0,86.0,36.19,26.14
2016,5,20,18,45,164.5,32.5,5.7,11.0,52.5,24.47,14.05
2016,5,20,19,0,47.0,17.0,5.6,11.0,19.0,12.88,0.0
2016,5,20,19,15,23.5,8.5,5.5,11.0,9.5,6.69,0.0
2016,5,20,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,13.0,3.3,11.0,13.0,9.9,0.0
2016,5,21,5,30,0.0,26.0,3.4,11.0,26.0,19.81,10.88
2016,5,21,5,45,1.5,45.0,3.55,11.0,45.5,33.52,23.98
2016,5,21,6,0,3.0,64.0,3.7,11.0,65.0,47.08,36.61
2016,5,21,6,15,12.0,84.0,3.75,11.0,88.0,61.27,49.68
2016,5,21,6,30,21.0,104.0,3.8,11.0,111.0,75.4,62.51
2016,5,21,6,45,29.0,124.5,3.85,11.5,135.0,91.07,72.03
2016,5,21,7,0,37.0,145.0,3.9,12.0,159.0,110.16,87.18
2016,5,21,7,15,106.0,172.5,3.95,12.0,221.5,147.01,114.85
2016,5,21,7,30,175.0,200.0,4.0,12.0,284.0,192.14,149.92
2016,5,21,7,45,170.0,224.5,4.1,12.5,313.0,221.62,174.89
2016,5,21,8,0,165.0,249.0,4.2,13.0,342.0,250.59,199.11
2016,5,21,8,15,289.0,248.0,4.3,13.0,428.5,315.49,250.46
2016,5,21,8,30,413.0,247.0,4.4,13.0,515.0,394.13,313.37
2016,5,21,8,45,292.5,293.0,4.5,13.0,489.5,387.75,309.97
2016,5,21,9,0,172.0,339.0,4.6,13.0,464.0,368.88,295.36
2016,5,21,9,15,197.5,356.5,4.6,13.0,507.0,408.06,326.48
2016,5,21,9,30,223.0,374.0,4.6,13.0,550.0,448.78,358.39
2016,5,21,9,45,325.0,357.5,4.6,13.0,626.0,522.3,416.48
2016,5,21,10,0,427.0,341.0,4.6,13.0,702.0,602.1,478.55
2016,5,21,10,15,443.0,348.0,4.55,13.0,733.0,635.33,503.34
2016,5,21,10,30,459.0,355.0,4.5,13.0,764.0,667.61,527.34
2016,5,21,10,45,440.5,371.0,4.45,13.0,770.5,679.28,535.14
2016,5,21,11,0,422.0,387.0,4.4,13.0,777.0,688.2,540.9
2016,5,21,11,15,405.0,401.0,4.35,13.0,779.5,694.08,544.43
2016,5,21,11,30,388.0,415.0,4.3,13.0,782.0,688.47,539.63
2016,5,21,11,45,367.5,429.0,4.3,13.0,778.0,687.3,538.15
2016,5,21,12,0,347.0,443.0,4.3,13.0,774.0,684.01,535.11
2016,5,21,12,15,307.5,455.0,4.3,13.0,748.5,661.34,517.45
2016,5,21,12,30,268.0,467.0,4.3,13.0,723.0,637.1,498.66
2016,5,21,12,45,315.5,444.5,4.3,13.0,742.5,653.59,512.35
2016,5,21,13,0,363.0,422.0,4.3,13.0,762.0,667.49,523.85
2016,5,21,13,15,330.5,426.5,4.3,13.0,731.5,638.16,501.42
2016,5,21,13,30,298.0,431.0,4.3,13.0,701.0,608.3,478.71
2016,5,21,13,45,345.0,400.0,4.35,13.0,705.0,608.01,480.09
2016,5,21,14,0,392.0,369.0,4.4,13.0,709.0,604.03,478.37
2016,5,21,14,15,396.0,353.5,4.35,13.0,686.5,579.3,459.65
2016,5,21,14,30,400.0,338.0,4.3,13.0,664.0,561.01,445.56
2016,5,21,14,45,397.0,324.0,4.3,13.0,635.5,521.82,415.52
2016,5,21,15,0,394.0,310.0,4.3,13.0,607.0,489.71,390.42
2016,5,21,15,15,248.0,309.5,4.25,13.0,493.0,391.06,312.39
2016,5,21,15,30,102.0,309.0,4.2,13.0,379.0,292.64,234.23
2016,5,21,15,45,305.0,250.0,4.2,13.0,438.5,339.17,270.22
2016,5,21,16,0,508.0,191.0,4.2,13.0,498.0,359.19,281.57
2016,5,21,16,15,406.0,197.5,4.15,13.0,429.5,299.01,232.31
2016,5,21,16,30,304.0,204.0,4.1,13.0,361.0,245.05,189.12
2016,5,21,16,45,477.5,150.5,4.1,13.0,367.5,226.97,165.91
2016,5,21,17,0,651.0,97.0,4.1,13.0,374.0,188.05,124.37
2016,5,21,17,15,610.5,90.5,4.1,13.0,323.5,137.09,85.36
2016,5,21,17,30,570.0,84.0,4.1,13.0,273.0,90.32,57.45
2016,5,21,17,45,514.5,75.5,4.1,13.0,224.0,59.49,47.81
2016,5,21,18,0,459.0,67.0,4.1,13.0,175.0,53.36,42.19
2016,5,21,18,15,377.5,56.5,3.9,12.5,131.0,42.97,32.65
2016,5,21,18,30,296.0,46.0,3.7,12.0,87.0,34.88,24.95
2016,5,21,18,45,183.0,31.5,3.55,11.5,53.0,23.83,13.74
2016,5,21,19,0,70.0,17.0,3.4,11.0,19.0,12.95,0.0
2016,5,21,19,15,35.0,8.5,3.35,11.0,9.5,6.69,0.0
2016,5,21,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,5,15,47.0,17.5,2.5,11.0,22.0,13.33,0.0
2016,5,22,5,30,94.0,35.0,2.6,11.0,44.0,26.06,16.2
2016,5,22,5,45,143.0,53.5,2.75,11.5,76.5,39.26,29.01
2016,5,22,6,0,192.0,72.0,2.9,12.0,109.0,52.27,41.1
2016,5,22,6,15,224.5,90.5,2.85,12.0,146.5,64.92,52.75
2016,5,22,6,30,257.0,109.0,2.8,12.0,184.0,77.28,63.94
2016,5,22,6,45,292.5,122.5,2.8,12.5,223.5,103.65,74.82
2016,5,22,7,0,328.0,136.0,2.8,13.0,263.0,138.45,98.01
2016,5,22,7,15,211.0,168.0,2.75,13.0,254.0,163.0,122.9
2016,5,22,7,30,94.0,200.0,2.7,13.0,245.0,171.0,134.68
2016,5,22,7,45,158.5,222.0,2.7,13.0,308.0,216.0,169.86
2016,5,22,8,0,223.0,244.0,2.7,13.0,371.0,266.35,209.82
2016,5,22,8,15,162.0,267.5,2.7,13.0,364.0,274.76,218.37
2016,5,22,8,30,101.0,291.0,2.7,13.0,357.0,271.8,216.9
2016,5,22,8,45,216.5,301.0,2.7,13.5,454.5,349.64,277.94
2016,5,22,9,0,332.0,311.0,2.7,14.0,552.0,439.07,347.05
2016,5,22,9,15,576.5,227.0,2.75,14.0,671.5,542.84,428.15
2016,5,22,9,30,821.0,143.0,2.8,14.0,791.0,648.44,509.95
2016,5,22,9,45,844.0,136.5,2.85,14.5,827.5,689.15,539.87
2016,5,22,10,0,867.0,130.0,2.9,15.0,864.0,721.34,563.6
2016,5,22,10,15,873.5,131.5,2.95,15.0,890.5,753.21,587.33
2016,5,22,10,30,880.0,133.0,3.0,15.0,917.0,782.27,608.69
2016,5,22,10,45,881.5,135.5,3.1,15.0,936.5,805.33,625.57
2016,5,22,11,0,883.0,138.0,3.2,15.0,956.0,825.12,639.53
2016,5,22,11,15,885.5,139.0,3.25,15.0,968.5,841.18,650.64
2016,5,22,11,30,888.0,140.0,3.3,15.0,981.0,853.9,659.49
2016,5,22,11,45,671.5,271.0,3.35,15.0,909.0,814.92,628.14
2016,5,22,12,0,455.0,402.0,3.4,15.0,837.0,747.03,574.79
2016,5,22,12,15,451.0,401.0,3.5,15.0,831.0,742.73,572.57
2016,5,22,12,30,447.0,400.0,3.6,15.0,825.0,736.14,568.24
2016,5,22,12,45,663.5,271.0,3.75,15.0,895.0,801.58,621.34
2016,5,22,13,0,880.0,142.0,3.9,15.0,965.0,837.33,651.52
2016,5,22,13,15,682.0,252.0,4.0,15.0,883.0,779.84,606.63
2016,5,22,13,30,484.0,362.0,4.1,15.0,801.0,702.07,546.39
2016,5,22,13,45,460.0,355.5,4.2,15.0,764.0,664.99,519.69
2016,5,22,14,0,436.0,349.0,4.3,15.0,727.0,627.15,492.0
2016,5,22,14,15,340.0,368.0,4.35,15.0,656.5,551.73,434.38
2016,5,22,14,30,244.0,387.0,4.4,15.0,586.0,490.01,386.46
2016,5,22,14,45,235.0,369.5,4.45,15.0,554.5,449.89,356.07
2016,5,22,15,0,226.0,352.0,4.5,15.0,523.0,418.34,331.75
