Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,15,15,301.5,314.0,4.55,14.5,528.5,422.37,335.76
2016,5,22,15,30,377.0,276.0,4.6,14.0,534.0,411.93,327.45
2016,5,22,15,45,359.5,259.0,4.65,14.0,491.5,369.37,292.67
2016,5,22,16,0,342.0,242.0,4.7,14.0,449.0,327.77,258.23
2016,5,22,16,15,527.0,175.0,4.7,13.5,463.0,321.93,247.92
2016,5,22,16,30,712.0,108.0,4.7,13.0,477.0,293.17,215.67
2016,5,22,16,45,628.0,110.5,4.75,13.0,411.0,233.31,165.31
2016,5,22,17,0,544.0,113.0,4.8,13.0,345.0,181.76,123.97
2016,5,22,17,15,496.5,107.5,4.8,13.0,298.5,133.95,87.64
2016,5,22,17,30,449.0,102.0,4.8,13.0,252.0,94.04,63.84
2016,5,22,17,45,412.5,88.5,4.8,13.0,208.0,64.97,52.71
2016,5,22,18,0,376.0,75.0,4.8,13.0,164.0,55.67,44.25
2016,5,22,18,15,348.0,59.5,4.65,12.5,126.5,44.81,34.3
2016,5,22,18,30,320.0,44.0,4.5,12.0,89.0,35.65,25.66
2016,5,22,18,45,211.5,30.5,4.35,11.5,55.0,23.24,13.43
2016,5,22,19,0,103.0,17.0,4.2,11.0,21.0,12.93,0.0
2016,5,22,19,15,51.5,8.5,4.1,11.0,10.5,6.69,0.0
2016,5,22,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,15.0,3.2,11.0,15.0,11.44,0.0
2016,5,23,5,30,0.0,30.0,3.3,11.0,30.0,22.6,13.38
2016,5,23,5,45,15.5,49.5,3.45,11.5,52.5,36.52,26.62
2016,5,23,6,0,31.0,69.0,3.6,12.0,75.0,50.13,39.2
2016,5,23,6,15,43.0,90.5,3.6,12.0,101.5,64.73,52.6
2016,5,23,6,30,55.0,112.0,3.6,12.0,128.0,79.12,65.6
2016,5,23,6,45,65.5,133.0,3.6,12.5,155.5,98.18,76.78
2016,5,23,7,0,76.0,154.0,3.6,13.0,183.0,120.25,93.66
2016,5,23,7,15,372.5,130.5,3.6,13.0,306.0,165.71,118.18
2016,5,23,7,30,669.0,107.0,3.6,13.0,429.0,244.73,173.33
2016,5,23,7,45,693.0,113.0,3.65,13.5,477.5,296.74,218.86
2016,5,23,8,0,717.0,119.0,3.7,14.0,526.0,350.17,265.5
2016,5,23,8,15,570.5,182.5,3.7,14.0,524.0,379.71,295.47
2016,5,23,8,30,424.0,246.0,3.7,14.0,522.0,395.96,312.22
2016,5,23,8,45,606.5,189.5,3.7,14.5,613.5,469.52,370.23
2016,5,23,9,0,789.0,133.0,3.7,15.0,705.0,550.55,433.87
2016,5,23,9,15,801.0,136.0,3.7,15.0,743.5,595.11,469.37
2016,5,23,9,30,813.0,139.0,3.7,15.0,782.0,638.18,503.09
2016,5,23,9,45,831.5,135.5,3.75,15.0,817.0,678.14,534.12
2016,5,23,10,0,850.0,132.0,3.8,15.0,852.0,709.31,558.35
2016,5,23,10,15,857.0,133.5,3.75,15.0,878.5,741.0,581.9
2016,5,23,10,30,864.0,135.0,3.7,15.0,905.0,769.96,603.05
2016,5,23,10,45,666.0,257.0,3.7,15.5,859.0,757.32,588.07
2016,5,23,11,0,468.0,379.0,3.7,16.0,813.0,715.05,551.95
2016,5,23,11,15,675.5,257.0,3.65,16.0,892.5,790.52,611.19
2016,5,23,11,30,883.0,135.0,3.6,16.0,972.0,843.79,651.91
2016,5,23,11,45,886.5,133.5,3.55,16.0,978.0,851.94,656.81
2016,5,23,12,0,890.0,132.0,3.5,16.0,984.0,856.75,659.77
2016,5,23,12,15,889.5,132.0,3.45,16.0,982.0,856.09,659.0
2016,5,23,12,30,889.0,132.0,3.4,16.0,980.0,852.06,656.0
2016,5,23,12,45,649.5,265.5,3.4,16.0,882.0,783.94,603.93
2016,5,23,13,0,410.0,399.0,3.4,16.0,784.0,692.46,533.15
2016,5,23,13,15,424.5,377.5,3.4,16.0,770.0,678.21,524.04
2016,5,23,13,30,439.0,356.0,3.4,16.0,756.0,661.4,512.5
2016,5,23,13,45,633.0,253.5,3.45,16.0,813.0,710.39,552.36
2016,5,23,14,0,827.0,151.0,3.5,16.0,870.0,739.42,576.67
2016,5,23,14,15,819.0,149.0,3.55,16.0,839.5,706.14,551.79
2016,5,23,14,30,811.0,147.0,3.6,16.0,809.0,670.47,525.07
2016,5,23,14,45,579.0,236.5,3.7,16.0,698.5,572.65,449.21
2016,5,23,15,0,347.0,326.0,3.8,16.0,588.0,473.66,372.13
2016,5,23,15,15,263.5,321.0,3.9,15.5,513.5,406.92,321.18
2016,5,23,15,30,180.0,316.0,4.0,15.0,439.0,340.79,270.02
2016,5,23,15,45,179.0,294.5,4.1,15.0,410.0,311.85,247.04
2016,5,23,16,0,178.0,273.0,4.2,15.0,381.0,282.73,223.44
2016,5,23,16,15,89.0,200.5,4.3,15.0,254.5,183.6,144.78
2016,5,23,16,30,0.0,128.0,4.4,15.0,128.0,97.66,76.5
2016,5,23,16,45,13.5,143.0,4.5,15.0,149.0,111.0,87.44
2016,5,23,17,0,27.0,158.0,4.6,15.0,170.0,121.32,95.69
2016,5,23,17,15,21.5,138.5,4.6,14.5,147.0,104.18,82.04
2016,5,23,17,30,16.0,119.0,4.6,14.0,124.0,87.5,68.78
2016,5,23,17,45,242.0,92.5,4.7,13.5,151.0,66.87,54.3
2016,5,23,18,0,468.0,66.0,4.8,13.0,178.0,52.57,41.5
2016,5,23,18,15,388.5,56.0,4.75,12.5,133.5,44.91,34.41
2016,5,23,18,30,309.0,46.0,4.7,12.0,89.0,34.97,25.1
2016,5,23,18,45,199.5,31.5,4.7,12.0,55.5,23.92,14.1
2016,5,23,19,0,90.0,17.0,4.7,12.0,22.0,12.91,0.0
2016,5,23,19,15,45.0,8.5,4.65,12.0,11.0,6.69,0.0
2016,5,23,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,24,5,15,116.5,17.5,3.7,12.0,29.0,13.36,0.0
2016,5,24,5,30,233.0,35.0,3.8,12.0,58.0,26.59,16.74
2016,5,24,5,45,331.0,46.0,3.9,12.0,99.5,37.19,27.17
2016,5,24,6,0,429.0,57.0,4.0,12.0,141.0,45.91,35.45
2016,5,24,6,15,214.5,60.5,4.0,12.0,102.5,44.13,34.15
2016,5,24,6,30,0.0,64.0,4.0,12.0,64.0,48.84,38.48
2016,5,24,6,45,0.0,77.5,4.0,12.5,77.5,58.92,45.17
2016,5,24,7,0,0.0,91.0,4.0,13.0,91.0,69.13,53.67
2016,5,24,7,15,0.0,111.0,4.0,13.0,111.0,84.14,66.23
2016,5,24,7,30,0.0,131.0,4.0,13.0,131.0,99.35,78.81
2016,5,24,7,45,19.5,178.0,4.0,13.0,189.0,140.13,111.96
2016,5,24,8,0,39.0,225.0,4.0,13.0,247.0,185.32,148.54
2016,5,24,8,15,52.5,253.0,4.0,13.0,285.5,215.76,172.97
2016,5,24,8,30,66.0,281.0,4.0,13.0,324.0,247.86,198.66
2016,5,24,8,45,110.5,311.0,4.0,13.5,389.0,298.24,238.34
2016,5,24,9,0,155.0,341.0,4.0,14.0,454.0,359.24,286.0
2016,5,24,9,15,122.0,354.5,4.0,14.0,447.0,360.54,286.58
2016,5,24,9,30,89.0,368.0,4.0,14.0,440.0,350.64,278.31
2016,5,24,9,45,132.5,391.5,4.0,14.5,502.5,412.11,325.83
2016,5,24,10,0,176.0,415.0,4.0,15.0,565.0,468.22,368.35
2016,5,24,10,15,168.5,429.5,4.0,15.0,576.5,482.55,378.63
2016,5,24,10,30,161.0,444.0,4.0,15.0,588.0,495.76,388.15
2016,5,24,10,45,123.0,445.0,4.0,15.0,557.0,473.25,370.09
2016,5,24,11,0,85.0,446.0,4.0,15.0,526.0,436.68,341.43
2016,5,24,11,15,115.0,462.5,4.0,15.0,571.0,489.1,381.68
2016,5,24,11,30,145.0,479.0,4.0,15.0,616.0,529.95,412.6
2016,5,24,11,45,219.0,471.5,4.05,15.5,680.5,586.22,455.3
2016,5,24,12,0,293.0,464.0,4.1,16.0,745.0,653.4,505.09
2016,5,24,12,15,234.5,474.0,4.1,16.0,698.5,602.23,466.04
2016,5,24,12,30,176.0,484.0,4.1,16.0,652.0,561.33,434.67
2016,5,24,12,45,118.5,458.5,4.15,16.0,571.5,490.77,381.25
2016,5,24,13,0,61.0,433.0,4.2,16.0,491.0,408.42,318.23
2016,5,24,13,15,92.0,441.5,4.25,16.0,526.5,437.98,341.98
2016,5,24,13,30,123.0,450.0,4.3,16.0,562.0,476.81,372.13
2016,5,24,13,45,82.0,409.0,4.35,16.0,482.5,396.62,310.66
2016,5,24,14,0,41.0,368.0,4.4,16.0,403.0,329.55,258.65
2016,5,24,14,15,35.0,344.0,4.45,15.5,373.5,303.01,238.83
2016,5,24,14,30,29.0,320.0,4.5,15.0,344.0,276.91,219.03
2016,5,24,14,45,50.0,329.5,4.55,15.0,368.5,294.92,233.92
2016,5,24,15,0,71.0,339.0,4.6,15.0,393.0,310.77,246.85
2016,5,24,15,15,155.0,324.5,4.65,15.0,433.0,345.1,274.54
2016,5,24,15,30,239.0,310.0,4.7,15.0,473.0,364.3,289.28
2016,5,24,15,45,129.5,264.0,4.8,15.0,351.5,266.8,212.05
2016,5,24,16,0,20.0,218.0,4.9,15.0,230.0,173.91,138.31
2016,5,24,16,15,27.0,209.0,4.9,14.5,224.0,168.99,134.76
2016,5,24,16,30,34.0,200.0,4.9,14.0,218.0,160.71,128.16
2016,5,24,16,45,27.5,178.0,4.95,14.0,191.5,139.3,110.81
2016,5,24,17,0,21.0,156.0,5.0,14.0,165.0,119.26,94.58
2016,5,24,17,15,16.0,136.5,5.0,13.5,143.0,102.25,80.97
2016,5,24,17,30,11.0,117.0,5.0,13.0,121.0,86.0,67.9
2016,5,24,17,45,248.5,91.5,5.0,13.0,152.0,66.34,53.94
2016,5,24,18,0,486.0,66.0,5.0,13.0,183.0,52.72,41.64
2016,5,24,18,15,406.0,56.0,4.9,12.5,138.0,45.01,34.52
2016,5,24,18,30,326.0,46.0,4.8,12.0,93.0,35.09,25.23
2016,5,24,18,45,211.5,32.5,4.75,12.0,58.5,24.69,14.88
2016,5,24,19,0,97.0,19.0,4.7,12.0,24.0,14.4,0.0
2016,5,24,19,15,48.5,9.5,4.6,12.0,12.0,7.47,0.0
2016,5,24,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,5,15,118.0,17.5,3.1,12.0,29.5,13.36,0.0
2016,5,25,5,30,236.0,35.0,3.2,12.0,59.0,26.61,16.84
2016,5,25,5,45,327.5,46.5,3.3,12.0,100.0,35.48,25.69
2016,5,25,6,0,419.0,58.0,3.4,12.0,141.0,46.6,36.09
2016,5,25,6,15,483.0,66.0,3.4,12.0,188.5,52.57,41.73
2016,5,25,6,30,547.0,74.0,3.4,12.0,236.0,58.52,47.17
2016,5,25,6,45,273.5,65.0,3.4,12.5,146.0,61.29,39.77
2016,5,25,7,0,0.0,56.0,3.4,13.0,56.0,42.88,31.24
2016,5,25,7,15,0.0,66.5,3.45,13.0,66.5,51.0,38.09
2016,5,25,7,30,0.0,77.0,3.5,13.0,77.0,59.15,44.87
2016,5,25,7,45,0.0,106.5,3.55,13.5,106.5,81.64,63.55
2016,5,25,8,0,0.0,136.0,3.6,14.0,136.0,104.1,81.91
2016,5,25,8,15,0.5,151.0,3.7,14.0,151.5,116.01,91.48
2016,5,25,8,30,1.0,166.0,3.8,14.0,167.0,128.05,101.12
2016,5,25,8,45,3.0,177.0,3.9,14.0,179.5,137.89,108.91
2016,5,25,9,0,5.0,188.0,4.0,14.0,192.0,147.95,116.88
2016,5,25,9,15,6.0,194.5,4.05,14.0,199.5,154.13,121.69
2016,5,25,9,30,7.0,201.0,4.1,14.0,207.0,160.39,126.56
2016,5,25,9,45,8.5,217.5,4.2,14.5,225.0,174.89,137.86
2016,5,25,10,0,10.0,234.0,4.3,15.0,243.0,189.55,149.19
2016,5,25,10,15,16.0,281.0,4.3,15.0,295.5,231.83,182.78
2016,5,25,10,30,22.0,328.0,4.3,15.0,348.0,274.8,216.51
2016,5,25,10,45,20.5,325.0,4.35,15.0,344.0,272.22,214.21
2016,5,25,11,0,19.0,322.0,4.4,15.0,340.0,269.42,211.87
2016,5,25,11,15,24.5,350.5,4.4,15.0,374.0,309.01,242.84
2016,5,25,11,30,30.0,379.0,4.4,15.0,408.0,338.48,265.63
2016,5,25,11,45,46.0,412.0,4.4,15.5,456.5,380.38,297.63
2016,5,25,12,0,62.0,445.0,4.4,16.0,505.0,422.23,329.15
2016,5,25,12,15,179.5,453.0,4.45,16.0,625.0,538.29,419.6
2016,5,25,12,30,297.0,461.0,4.5,16.0,745.0,651.14,505.21
2016,5,25,12,45,311.5,451.0,4.6,16.0,746.5,651.07,505.45
2016,5,25,13,0,326.0,441.0,4.7,16.0,748.0,649.11,504.84
2016,5,25,13,15,388.0,405.0,4.85,16.0,764.0,660.44,515.42
2016,5,25,13,30,450.0,369.0,5.0,16.0,780.0,677.66,529.99
2016,5,25,13,45,340.0,396.0,5.15,16.0,702.0,596.64,468.13
2016,5,25,14,0,230.0,423.0,5.3,16.0,624.0,519.39,408.46
2016,5,25,14,15,341.5,369.0,5.4,16.0,655.5,550.68,434.82
2016,5,25,14,30,453.0,315.0,5.5,16.0,687.0,573.2,453.5
2016,5,25,14,45,246.5,313.5,5.65,16.0,515.0,417.49,331.64
2016,5,25,15,0,40.0,312.0,5.8,16.0,343.0,271.22,214.89
2016,5,25,15,15,40.0,295.5,5.9,15.5,325.0,254.68,202.63
2016,5,25,15,30,40.0,279.0,6.0,15.0,307.0,238.11,190.0
2016,5,25,15,45,44.5,264.0,6.1,15.0,293.0,224.6,179.33
2016,5,25,16,0,49.0,249.0,6.2,15.0,279.0,210.57,168.07
2016,5,25,16,15,47.5,229.0,6.25,14.5,256.0,190.34,151.97
2016,5,25,16,30,46.0,209.0,6.3,14.0,233.0,170.35,135.9
2016,5,25,16,45,376.0,146.5,6.35,14.0,311.5,199.03,146.71
2016,5,25,17,0,706.0,84.0,6.4,14.0,390.0,184.46,118.76
2016,5,25,17,15,668.5,79.0,6.35,13.5,339.0,132.34,79.16
2016,5,25,17,30,631.0,74.0,6.3,13.0,288.0,83.92,51.29
2016,5,25,17,45,570.0,69.0,6.3,13.0,237.5,55.13,43.92
2016,5,25,18,0,509.0,64.0,6.3,13.0,187.0,51.36,40.44
2016,5,25,18,15,429.0,55.0,6.2,12.5,142.0,44.36,33.95
2016,5,25,18,30,349.0,46.0,6.1,12.0,97.0,37.36,27.25
2016,5,25,18,45,222.0,33.0,6.1,12.0,61.0,25.1,15.34
2016,5,25,19,0,95.0,20.0,6.1,12.0,25.0,15.13,0.0
2016,5,25,19,15,47.5,10.0,6.05,12.0,12.5,7.87,0.0
2016,5,25,19,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,5,15,88.5,19.5,4.1,12.0,29.0,14.75,0.02
2016,5,26,5,30,177.0,39.0,4.1,12.0,58.0,29.2,19.07
2016,5,26,5,45,268.0,52.5,4.1,12.0,98.0,39.29,29.05
2016,5,26,6,0,359.0,66.0,4.1,12.0,138.0,49.39,38.57
2016,5,26,6,15,425.5,76.5,4.05,12.0,185.0,57.19,45.86
2016,5,26,6,30,492.0,87.0,4.0,12.0,232.0,67.67,55.37
2016,5,26,6,45,353.5,120.0,4.0,12.5,234.5,102.48,72.99
2016,5,26,7,0,215.0,153.0,4.0,13.0,237.0,134.4,99.7
2016,5,26,7,15,433.5,134.5,3.95,13.0,334.5,176.65,124.5
2016,5,26,7,30,652.0,116.0,3.9,13.0,432.0,244.11,173.1
2016,5,26,7,45,353.0,175.0,3.85,13.5,348.5,240.45,183.4
2016,5,26,8,0,54.0,234.0,3.8,14.0,265.0,196.52,156.52
2016,5,26,8,15,188.5,253.5,3.75,14.0,375.0,272.53,215.96
2016,5,26,8,30,323.0,273.0,3.7,14.0,485.0,363.48,287.5
2016,5,26,8,45,553.0,207.0,3.65,14.5,598.0,449.16,354.22
2016,5,26,9,0,783.0,141.0,3.6,15.0,711.0,549.01,431.93
2016,5,26,9,15,795.5,143.5,3.5,15.0,749.5,593.08,466.69
2016,5,26,9,30,808.0,146.0,3.4,15.0,788.0,635.71,499.75
2016,5,26,9,45,814.0,150.5,3.35,15.5,820.0,674.14,528.01
2016,5,26,10,0,820.0,155.0,3.3,16.0,852.0,710.22,553.83
2016,5,26,10,15,827.0,157.0,3.2,16.0,879.0,742.37,577.1
2016,5,26,10,30,834.0,159.0,3.1,16.0,906.0,771.87,598.01
2016,5,26,10,45,840.5,159.5,3.05,16.5,926.0,796.91,614.54
2016,5,26,11,0,847.0,160.0,3.0,17.0,946.0,818.97,628.68
2016,5,26,11,15,850.0,160.5,3.0,17.0,959.0,835.13,639.96
2016,5,26,11,30,853.0,161.0,3.0,17.0,972.0,848.0,648.57
2016,5,26,11,45,856.5,160.0,3.0,17.5,978.0,842.36,643.13
2016,5,26,12,0,860.0,159.0,3.0,18.0,984.0,847.53,645.46
2016,5,26,12,15,859.5,159.0,3.1,18.0,982.5,846.96,645.65
2016,5,26,12,30,859.0,159.0,3.2,18.0,981.0,843.18,643.71
2016,5,26,12,45,867.5,151.5,3.3,18.0,974.5,837.69,640.69
2016,5,26,13,0,876.0,144.0,3.4,18.0,968.0,828.62,635.21
2016,5,26,13,15,658.0,258.5,3.6,18.0,871.0,759.96,583.41
2016,5,26,13,30,440.0,373.0,3.8,18.0,774.0,672.02,516.71
2016,5,26,13,45,448.0,358.5,4.05,18.0,757.5,653.54,504.8
2016,5,26,14,0,456.0,344.0,4.3,18.0,741.0,632.78,490.6
2016,5,26,14,15,648.5,241.0,4.55,17.5,784.5,666.26,520.4
2016,5,26,14,30,841.0,138.0,4.8,17.0,828.0,678.07,533.17
2016,5,26,14,45,671.5,201.5,5.05,17.0,737.5,597.69,470.68
2016,5,26,15,0,502.0,265.0,5.3,17.0,647.0,518.92,409.09
2016,5,26,15,15,646.5,197.0,5.45,17.0,660.5,519.92,409.61
2016,5,26,15,30,791.0,129.0,5.6,17.0,674.0,502.19,393.65
2016,5,26,15,45,773.5,125.5,5.75,17.0,628.5,451.97,351.25
2016,5,26,16,0,756.0,122.0,5.9,17.0,583.0,399.59,306.21
2016,5,26,16,15,733.5,118.0,5.95,16.5,535.0,346.66,260.34
2016,5,26,16,30,711.0,114.0,6.0,16.0,487.0,294.62,214.59
2016,5,26,16,45,680.0,109.0,6.05,15.5,436.5,241.1,168.13
2016,5,26,17,0,649.0,104.0,6.1,15.0,386.0,190.03,125.34
2016,5,26,17,15,608.5,97.5,6.05,14.5,335.5,139.54,87.42
2016,5,26,17,30,568.0,91.0,6.0,14.0,285.0,93.23,60.63
2016,5,26,17,45,507.5,83.5,6.0,14.0,235.0,65.28,52.78
2016,5,26,18,0,447.0,76.0,6.0,14.0,185.0,57.08,45.37
2016,5,26,18,15,366.0,64.5,5.85,13.5,140.0,48.41,37.42
2016,5,26,18,30,285.0,53.0,5.7,13.0,95.0,39.75,29.25
2016,5,26,18,45,175.5,37.0,5.6,12.5,60.0,27.76,17.64
2016,5,26,19,0,66.0,21.0,5.5,12.0,25.0,15.85,0.0
2016,5,26,19,15,33.0,10.5,5.35,12.0,12.5,8.26,0.0
2016,5,26,19,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,27,5,15,82.0,20.5,2.6,11.0,29.0,15.6,1.06
2016,5,27,5,30,164.0,41.0,2.5,11.0,58.0,30.48,20.33
2016,5,27,5,45,259.0,55.0,2.4,11.5,99.5,40.98,30.64
2016,5,27,6,0,354.0,69.0,2.3,12.0,141.0,51.4,40.39
2016,5,27,6,15,420.5,79.5,2.15,12.5,188.0,59.15,47.54
2016,5,27,6,30,487.0,90.0,2.0,13.0,235.0,66.86,54.42
2016,5,27,6,45,540.5,97.0,1.85,13.5,286.0,98.82,65.02
2016,5,27,7,0,594.0,104.0,1.7,14.0,337.0,145.45,92.45
2016,5,27,7,15,629.5,110.0,1.55,14.0,388.0,193.99,129.07
2016,5,27,7,30,665.0,116.0,1.4,14.0,439.0,245.82,171.87
2016,5,27,7,45,698.5,118.5,1.3,14.5,489.5,297.29,215.4
2016,5,27,8,0,732.0,121.0,1.2,15.0,540.0,351.09,260.62
2016,5,27,8,15,752.5,125.0,1.1,15.5,587.0,403.11,303.74
2016,5,27,8,30,773.0,129.0,1.0,16.0,634.0,456.86,346.7
2016,5,27,8,45,794.0,129.5,0.9,16.5,678.5,506.11,384.75
2016,5,27,9,0,815.0,130.0,0.8,17.0,723.0,555.11,421.12
2016,5,27,9,15,826.5,132.0,0.75,17.5,761.5,599.41,453.12
2016,5,27,9,30,838.0,134.0,0.7,18.0,800.0,642.11,482.86
2016,5,27,9,45,858.5,129.0,0.7,18.5,836.0,676.81,507.0
2016,5,27,10,0,879.0,124.0,0.7,19.0,872.0,715.38,533.07
2016,5,27,10,15,885.5,125.5,0.75,19.0,899.0,747.47,555.64
2016,5,27,10,30,892.0,127.0,0.8,19.0,926.0,776.75,576.06
2016,5,27,10,45,898.0,126.5,0.9,19.5,946.5,801.04,592.48
2016,5,27,11,0,904.0,126.0,1.0,20.0,967.0,822.22,606.02
2016,5,27,11,15,906.5,127.0,1.25,20.0,979.5,838.62,619.62
2016,5,27,11,30,909.0,128.0,1.5,20.0,992.0,851.63,630.85
2016,5,27,11,45,911.0,127.5,1.75,20.5,998.0,859.6,637.39
2016,5,27,12,0,913.0,127.0,2.0,21.0,1004.0,864.14,641.52
2016,5,27,12,15,912.5,127.0,2.25,21.0,1002.0,863.59,643.36
2016,5,27,12,30,912.0,127.0,2.5,21.0,1000.0,859.6,642.8
2016,5,27,12,45,907.5,128.5,2.8,21.0,989.5,850.15,638.76
2016,5,27,13,0,903.0,130.0,3.1,21.0,979.0,837.33,632.23
2016,5,27,13,15,899.5,129.0,3.3,21.0,962.5,819.95,621.81
2016,5,27,13,30,896.0,128.0,3.5,21.0,946.0,799.28,608.99
2016,5,27,13,45,889.5,127.5,3.7,21.0,922.0,773.6,591.54
2016,5,27,14,0,883.0,127.0,3.9,21.0,898.0,744.97,571.58
2016,5,27,14,15,875.5,125.5,4.0,21.0,868.0,712.05,547.72
2016,5,27,14,30,868.0,124.0,4.1,21.0,838.0,676.56,521.48
2016,5,27,14,45,857.5,122.5,4.2,21.0,801.5,636.85,491.51
2016,5,27,15,0,847.0,121.0,4.3,21.0,765.0,598.84,461.94
2016,5,27,15,15,834.5,118.5,4.3,20.5,724.0,552.65,426.24
2016,5,27,15,30,822.0,116.0,4.3,20.0,683.0,505.18,388.49
2016,5,27,15,45,804.0,113.5,4.35,20.0,637.5,454.29,346.44
2016,5,27,16,0,786.0,111.0,4.4,20.0,592.0,403.18,303.14
2016,5,27,16,15,764.5,107.0,4.4,19.5,543.5,349.73,257.63
2016,5,27,16,30,743.0,103.0,4.4,19.0,495.0,294.02,209.66
2016,5,27,16,45,712.0,99.0,4.4,19.0,444.0,239.76,162.94
2016,5,27,17,0,681.0,95.0,4.4,19.0,393.0,187.87,119.93
2016,5,27,17,15,642.5,89.5,4.35,18.5,342.0,136.69,82.22
2016,5,27,17,30,604.0,84.0,4.3,18.0,291.0,89.37,55.68
2016,5,27,17,45,547.5,77.0,4.25,17.5,241.0,60.79,48.1
2016,5,27,18,0,491.0,70.0,4.2,17.0,191.0,55.77,43.68
2016,5,27,18,15,412.0,59.5,4.05,16.5,145.5,47.75,36.4
2016,5,27,18,30,333.0,49.0,3.9,16.0,100.0,37.27,26.78
2016,5,27,18,45,219.5,35.0,3.8,15.5,63.5,26.54,16.5
2016,5,27,19,0,106.0,21.0,3.7,15.0,27.0,15.89,0.0
2016,5,27,19,15,53.0,10.5,3.6,14.5,13.5,8.26,0.0
2016,5,27,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,5,15,112.0,18.5,2.35,13.0,30.5,14.09,0.88
2016,5,28,5,30,224.0,37.0,2.4,13.0,61.0,28.0,18.11
2016,5,28,5,45,317.5,49.0,2.5,13.5,102.5,37.18,27.07
2016,5,28,6,0,411.0,61.0,2.6,14.0,144.0,48.86,37.83
2016,5,28,6,15,474.0,69.5,2.55,14.5,191.5,55.12,43.59
2016,5,28,6,30,537.0,78.0,2.5,15.0,239.0,61.34,49.1
2016,5,28,6,45,584.5,84.5,2.45,15.5,289.5,90.71,56.99
2016,5,28,7,0,632.0,91.0,2.4,16.0,340.0,138.69,84.78
2016,5,28,7,15,665.5,96.5,2.4,16.5,391.0,188.45,122.03
2016,5,28,7,30,699.0,102.0,2.4,17.0,442.0,241.21,165.49
2016,5,28,7,45,726.0,106.0,2.4,17.5,492.0,293.63,210.34
2016,5,28,8,0,753.0,110.0,2.4,18.0,542.0,350.21,258.44
2016,5,28,8,15,772.5,113.5,2.35,18.5,589.0,401.8,301.95
2016,5,28,8,30,792.0,117.0,2.3,19.0,636.0,453.63,344.48
2016,5,28,8,45,807.0,120.0,2.3,19.5,679.5,502.8,383.89
2016,5,28,9,0,822.0,123.0,2.3,20.0,723.0,551.2,421.49
2016,5,28,9,15,713.5,185.5,2.25,20.0,726.0,579.04,442.68
2016,5,28,9,30,605.0,248.0,2.2,20.0,729.0,593.63,453.05
2016,5,28,9,45,733.5,190.5,2.2,20.5,798.0,654.98,498.45
2016,5,28,10,0,862.0,133.0,2.2,21.0,867.0,709.34,538.23
2016,5,28,10,15,869.0,134.5,2.2,21.0,894.5,741.26,560.83
2016,5,28,10,30,876.0,136.0,2.2,21.0,922.0,770.44,581.31
2016,5,28,10,45,880.0,137.5,2.25,21.5,942.0,794.45,597.15
2016,5,28,11,0,884.0,139.0,2.3,22.0,962.0,815.32,610.25
2016,5,28,11,15,887.0,140.0,2.4,22.0,975.0,831.77,621.62
2016,5,28,11,30,890.0,141.0,2.5,22.0,988.0,844.92,630.85
2016,5,28,11,45,891.0,141.5,2.6,22.0,994.0,852.72,636.56
2016,5,28,12,0,892.0,142.0,2.7,22.0,1000.0,857.18,640.13
2016,5,28,12,15,891.5,142.0,2.8,22.0,998.0,856.67,640.44
2016,5,28,12,30,891.0,142.0,2.9,22.0,996.0,852.81,638.59
2016,5,28,12,45,881.0,147.5,3.05,22.0,984.5,842.24,632.53
2016,5,28,13,0,871.0,153.0,3.2,22.0,973.0,828.48,624.32
2016,5,28,13,15,867.0,152.0,3.3,22.0,956.0,811.34,613.44
2016,5,28,13,30,863.0,151.0,3.4,22.0,939.0,791.03,599.67
2016,5,28,13,45,857.5,149.0,3.5,22.0,915.5,765.77,582.21
2016,5,28,14,0,852.0,147.0,3.6,22.0,892.0,746.51,568.45
2016,5,28,14,15,844.5,145.0,3.65,21.5,862.0,713.19,545.42
2016,5,28,14,30,837.0,143.0,3.7,21.0,832.0,677.37,520.08
2016,5,28,14,45,827.0,140.0,3.8,21.0,796.0,636.87,489.86
2016,5,28,15,0,817.0,137.0,3.9,21.0,760.0,594.49,457.46
2016,5,28,15,15,615.5,203.0,3.9,20.5,658.0,506.57,390.41
2016,5,28,15,30,414.0,269.0,3.9,20.0,556.0,426.01,328.89
2016,5,28,15,45,408.0,250.5,3.9,20.0,517.5,385.36,296.55
2016,5,28,16,0,402.0,232.0,3.9,20.0,479.0,344.41,263.16
2016,5,28,16,15,490.0,185.0,3.85,19.5,461.5,313.3,235.13
2016,5,28,16,30,578.0,138.0,3.8,19.0,444.0,275.53,199.87
2016,5,28,16,45,572.0,124.0,3.8,19.0,401.5,227.83,158.58
2016,5,28,17,0,566.0,110.0,3.8,19.0,359.0,180.08,118.47
2016,5,28,17,15,571.0,100.0,3.7,18.5,323.5,136.69,85.11
2016,5,28,17,30,576.0,90.0,3.6,18.0,288.0,92.24,58.81
2016,5,28,17,45,522.0,81.5,3.5,17.5,238.5,63.84,50.77
2016,5,28,18,0,468.0,73.0,3.4,17.0,189.0,57.84,45.5
2016,5,28,18,15,389.5,62.0,3.2,16.5,144.0,46.91,35.69
2016,5,28,18,30,311.0,51.0,3.0,16.0,99.0,38.53,27.91
2016,5,28,18,45,204.5,36.5,2.9,15.5,63.0,27.55,17.44
2016,5,28,19,0,98.0,22.0,2.8,15.0,27.0,16.6,1.3
2016,5,28,19,15,49.0,11.0,2.75,14.5,13.5,8.65,0.0
2016,5,28,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,5,15,117.0,19.0,2.1,11.5,31.5,14.47,1.55
2016,5,29,5,30,234.0,38.0,2.1,12.0,63.0,28.76,18.9
2016,5,29,5,45,329.5,49.5,2.1,12.5,105.5,37.62,27.6
2016,5,29,6,0,425.0,61.0,2.1,13.0,148.0,48.96,38.09
2016,5,29,6,15,490.0,69.5,2.0,13.0,196.0,55.27,44.0
2016,5,29,6,30,555.0,78.0,1.9,13.0,244.0,61.55,49.69
2016,5,29,6,45,601.0,84.5,1.8,13.5,295.0,90.57,57.31
2016,5,29,7,0,647.0,91.0,1.7,14.0,346.0,139.24,85.32
2016,5,29,7,15,680.5,96.0,1.65,14.5,397.5,189.4,122.81
2016,5,29,7,30,714.0,101.0,1.6,15.0,449.0,242.51,166.58
2016,5,29,7,45,739.5,105.5,1.55,15.5,499.0,295.66,212.04
2016,5,29,8,0,765.0,110.0,1.5,16.0,549.0,352.81,260.49
2016,5,29,8,15,784.0,113.5,1.55,16.0,596.5,404.77,304.93
2016,5,29,8,30,803.0,117.0,1.6,16.0,644.0,456.89,348.55
2016,5,29,8,45,817.5,120.0,1.7,16.5,687.5,506.29,388.55
2016,5,29,9,0,832.0,123.0,1.8,17.0,731.0,554.86,426.77
2016,5,29,9,15,843.5,125.5,1.85,17.0,770.0,600.17,462.17
2016,5,29,9,30,855.0,128.0,1.9,17.0,809.0,643.87,495.55
2016,5,29,9,45,861.5,131.5,2.0,17.5,841.5,677.37,520.36
2016,5,29,10,0,868.0,135.0,2.1,18.0,874.0,713.32,546.26
2016,5,29,10,15,874.5,136.5,2.15,18.0,901.0,745.05,569.42
2016,5,29,10,30,881.0,138.0,2.2,18.0,928.0,773.99,590.3
2016,5,29,10,45,883.0,140.5,2.3,18.5,947.5,797.38,606.24
2016,5,29,11,0,885.0,143.0,2.4,19.0,967.0,817.53,619.51
2016,5,29,11,15,887.5,144.0,2.45,19.0,980.0,833.6,630.38
2016,5,29,11,30,890.0,145.0,2.5,19.0,993.0,846.35,639.07
2016,5,29,11,45,888.5,147.0,2.55,19.0,997.5,853.29,643.89
2016,5,29,12,0,887.0,149.0,2.6,19.0,1002.0,856.87,646.55
2016,5,29,12,15,887.0,149.0,2.65,19.0,1000.5,856.8,646.84
2016,5,29,12,30,887.0,149.0,2.7,19.0,999.0,853.41,644.98
2016,5,29,12,45,878.5,152.5,2.75,19.0,987.5,842.55,638.08
2016,5,29,13,0,870.0,156.0,2.8,19.0,976.0,828.5,629.09
2016,5,29,13,15,866.5,155.0,2.9,19.0,959.5,811.83,618.45
2016,5,29,13,30,863.0,154.0,3.0,19.0,943.0,791.98,605.02
2016,5,29,13,45,859.0,151.5,3.1,19.0,920.0,777.64,594.99
2016,5,29,14,0,855.0,149.0,3.2,19.0,897.0,749.11,574.9
2016,5,29,14,15,847.0,147.0,3.3,19.0,867.0,715.42,550.73
2016,5,29,14,30,839.0,145.0,3.4,19.0,837.0,679.25,524.24
2016,5,29,14,45,831.5,141.0,3.5,19.0,801.5,639.43,494.44
2016,5,29,15,0,824.0,137.0,3.6,19.0,766.0,597.5,462.31
2016,5,29,15,15,810.5,134.0,3.6,18.5,724.5,551.39,426.71
2016,5,29,15,30,797.0,131.0,3.6,18.0,683.0,504.14,389.17
2016,5,29,15,45,782.0,126.5,3.65,18.0,638.0,454.11,347.8
2016,5,29,16,0,767.0,122.0,3.7,18.0,593.0,403.64,305.01
2016,5,29,16,15,601.5,151.5,3.7,17.5,503.0,327.85,245.43
2016,5,29,16,30,436.0,181.0,3.7,17.0,413.0,264.4,196.84
2016,5,29,16,45,428.0,162.5,3.75,17.0,371.0,220.68,159.62
2016,5,29,17,0,420.0,144.0,3.8,17.0,329.0,177.47,123.61
2016,5,29,17,15,502.5,117.0,3.85,16.5,310.5,138.68,90.26
2016,5,29,17,30,585.0,90.0,3.9,16.0,292.0,92.43,59.32
2016,5,29,17,45,530.5,81.5,4.0,16.0,242.5,63.9,51.14
2016,5,29,18,0,476.0,73.0,4.1,16.0,193.0,57.87,45.73
2016,5,29,18,15,397.0,62.5,4.1,15.5,147.5,47.32,36.21
2016,5,29,18,30,318.0,52.0,4.1,15.0,102.0,39.28,28.71
2016,5,29,18,45,207.5,37.5,4.1,14.5,65.5,28.28,18.21
2016,5,29,19,0,97.0,23.0,4.1,14.0,29.0,17.39,2.65
2016,5,29,19,15,48.5,11.5,4.05,13.5,14.5,9.05,0.0
2016,5,29,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,5,15,128.5,18.5,1.9,11.5,32.5,14.14,1.77
2016,5,30,5,30,257.0,37.0,1.9,12.0,65.0,28.17,18.43
2016,5,30,5,45,354.0,48.0,1.95,12.5,108.0,38.84,28.7
2016,5,30,6,0,451.0,59.0,2.0,13.0,151.0,47.57,36.86
2016,5,30,6,15,514.5,66.5,1.95,13.0,199.5,53.2,42.15
2016,5,30,6,30,578.0,74.0,1.9,13.0,248.0,58.83,47.27
2016,5,30,6,45,362.5,116.5,1.85,13.5,233.0,97.91,69.53
2016,5,30,7,0,147.0,159.0,1.8,14.0,218.0,129.42,97.92
2016,5,30,7,15,212.0,176.0,1.8,14.5,273.0,164.05,122.65
2016,5,30,7,30,277.0,193.0,1.8,15.0,328.0,207.06,155.24
2016,5,30,7,45,533.0,147.0,1.8,15.5,441.0,266.22,195.52
2016,5,30,8,0,789.0,101.0,1.8,16.0,554.0,351.92,259.74
2016,5,30,8,15,807.5,104.0,1.85,16.0,601.5,404.36,304.81
2016,5,30,8,30,826.0,107.0,1.9,16.0,649.0,456.87,349.1
2016,5,30,8,45,840.5,109.5,1.95,16.5,693.0,506.8,389.64
2016,5,30,9,0,855.0,112.0,2.0,17.0,737.0,553.58,426.65
2016,5,30,9,15,865.5,114.5,2.05,17.5,775.5,598.29,461.01
2016,5,30,9,30,876.0,117.0,2.1,18.0,814.0,641.22,493.1
2016,5,30,9,45,883.5,119.0,2.15,18.5,847.5,679.8,521.21
2016,5,30,10,0,891.0,121.0,2.2,19.0,881.0,715.94,546.93
2016,5,30,10,15,897.5,122.5,2.2,19.0,908.0,748.36,570.21
2016,5,30,10,30,904.0,124.0,2.2,19.0,935.0,777.92,591.11
2016,5,30,10,45,908.0,125.0,2.25,19.5,955.0,802.2,607.27
2016,5,30,11,0,912.0,126.0,2.3,20.0,975.0,823.24,620.27
2016,5,30,11,15,914.5,126.5,2.3,20.0,988.0,839.39,630.72
2016,5,30,11,30,917.0,127.0,2.3,20.0,1001.0,852.12,638.94
2016,5,30,11,45,917.5,127.5,2.3,20.0,1006.0,859.8,643.83
2016,5,30,12,0,918.0,128.0,2.3,20.0,1011.0,864.02,646.51
2016,5,30,12,15,683.5,266.5,2.3,20.0,923.5,810.38,606.33
2016,5,30,12,30,449.0,405.0,2.3,20.0,836.0,731.05,546.74
2016,5,30,12,45,679.0,267.0,2.35,20.0,911.5,798.26,599.5
2016,5,30,13,0,909.0,129.0,2.4,20.0,987.0,836.81,629.97
2016,5,30,13,15,905.5,128.0,2.45,20.0,970.5,819.51,618.52
2016,5,30,13,30,902.0,127.0,2.5,20.0,954.0,798.91,605.17
2016,5,30,13,45,897.5,125.5,2.6,20.0,930.0,773.94,588.25
2016,5,30,14,0,893.0,124.0,2.7,20.0,906.0,745.91,568.82
2016,5,30,14,15,886.0,122.5,2.8,20.0,876.0,713.24,545.63
2016,5,30,14,30,879.0,121.0,2.9,20.0,846.0,677.93,520.0
2016,5,30,14,45,870.0,118.0,3.0,20.0,810.0,637.74,490.16
2016,5,30,15,0,861.0,115.0,3.1,20.0,774.0,595.45,457.95
2016,5,30,15,15,848.5,113.0,3.1,19.5,732.5,550.26,423.17
2016,5,30,15,30,836.0,111.0,3.1,19.0,691.0,505.16,387.33
2016,5,30,15,45,821.0,107.5,3.15,19.0,646.0,454.34,345.48
2016,5,30,16,0,806.0,104.0,3.2,19.0,601.0,402.97,302.08
2016,5,30,16,15,785.0,100.5,3.15,18.5,552.0,349.36,256.45
2016,5,30,16,30,764.0,97.0,3.1,18.0,503.0,296.39,210.63
2016,5,30,16,45,737.5,92.5,3.1,18.0,452.5,242.31,163.95
2016,5,30,17,0,711.0,88.0,3.1,18.0,402.0,186.26,117.45
2016,5,30,17,15,674.0,83.0,3.0,17.5,350.5,134.21,79.17
2016,5,30,17,30,637.0,78.0,2.9,17.0,299.0,85.76,52.35
2016,5,30,17,45,585.0,71.5,2.85,17.0,249.0,57.05,44.91
2016,5,30,18,0,533.0,65.0,2.8,17.0,199.0,52.24,40.6
2016,5,30,18,15,456.5,56.0,2.7,16.5,153.0,45.22,34.25
2016,5,30,18,30,380.0,47.0,2.6,16.0,107.0,38.2,27.68
2016,5,30,18,45,265.0,35.0,2.55,15.5,69.5,26.78,16.95
2016,5,30,19,0,150.0,23.0,2.5,15.0,32.0,17.49,3.51
2016,5,30,19,15,75.0,11.5,2.5,14.5,16.0,9.05,0.0
2016,5,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,5,15,136.0,18.5,2.05,12.0,33.5,14.17,2.08
2016,5,31,5,30,272.0,37.0,2.1,12.0,67.0,28.24,18.53
2016,5,31,5,45,364.5,47.5,2.15,12.5,109.5,38.49,28.39
2016,5,31,6,0,457.0,58.0,2.2,13.0,152.0,46.81,36.19
2016,5,31,6,15,520.5,66.0,2.1,13.5,201.0,52.86,41.77
2016,5,31,6,30,584.0,74.0,2.0,14.0,250.0,58.89,47.13
2016,5,31,6,45,628.5,79.5,1.9,14.5,301.0,86.18,53.6
2016,5,31,7,0,673.0,85.0,1.8,15.0,352.0,135.28,80.93
2016,5,31,7,15,456.0,142.0,1.75,15.5,334.0,181.42,125.64
2016,5,31,7,30,239.0,199.0,1.7,16.0,316.0,202.24,152.1
2016,5,31,7,45,514.0,150.0,1.7,16.5,436.0,262.22,192.01
2016,5,31,8,0,789.0,101.0,1.7,17.0,556.0,350.53,257.33
2016,5,31,8,15,808.0,104.5,1.75,17.0,603.5,403.52,302.59
2016,5,31,8,30,827.0,108.0,1.8,17.0,651.0,456.65,347.12
2016,5,31,8,45,842.0,110.0,1.85,17.5,695.0,506.41,387.33
2016,5,31,9,0,857.0,112.0,1.9,18.0,739.0,553.09,424.09
2016,5,31,9,15,868.0,114.5,1.9,18.5,778.0,598.14,458.3
2016,5,31,9,30,879.0,117.0,1.9,19.0,817.0,641.44,490.17
2016,5,31,9,45,890.0,117.0,1.95,19.5,851.5,680.72,518.63
2016,5,31,10,0,901.0,117.0,2.0,20.0,886.0,717.78,544.86
2016,5,31,10,15,907.5,118.5,2.0,20.0,913.0,750.49,568.14
2016,5,31,10,30,914.0,120.0,2.0,20.0,940.0,780.33,589.05
2016,5,31,10,45,918.5,121.0,2.05,20.5,960.5,805.22,605.46
2016,5,31,11,0,923.0,122.0,2.1,21.0,981.0,826.87,618.73
2016,5,31,11,15,925.5,122.5,2.1,21.0,994.5,843.21,629.19
2016,5,31,11,30,928.0,123.0,2.1,21.0,1008.0,856.1,637.42
2016,5,31,11,45,929.5,123.0,2.1,21.0,1014.0,864.3,642.61
2016,5,31,12,0,931.0,123.0,2.1,21.0,1020.0,869.01,645.58
2016,5,31,12,15,931.0,123.0,2.15,21.0,1018.5,869.01,645.99
2016,5,31,12,30,931.0,123.0,2.2,21.0,1017.0,865.51,644.19
2016,5,31,12,45,933.5,120.0,2.25,21.5,1009.0,858.06,638.6
2016,5,31,13,0,936.0,117.0,2.3,22.0,1001.0,846.99,630.7
2016,5,31,13,15,933.0,116.5,2.4,22.0,984.5,830.1,620.52
2016,5,31,13,30,930.0,116.0,2.5,22.0,968.0,809.79,608.01
2016,5,31,13,45,924.5,115.0,2.6,22.0,944.0,783.9,590.84
2016,5,31,14,0,919.0,114.0,2.7,22.0,920.0,754.9,570.92
2016,5,31,14,15,912.5,113.0,2.8,22.0,890.0,722.27,547.97
2016,5,31,14,30,906.0,112.0,2.9,22.0,860.0,686.9,522.49
2016,5,31,14,45,896.5,110.5,3.0,22.0,824.0,646.74,492.88
2016,5,31,15,0,887.0,109.0,3.1,22.0,788.0,604.44,460.89
2016,5,31,15,15,875.5,106.5,3.15,21.5,746.5,558.36,425.87
2016,5,31,15,30,864.0,104.0,3.2,21.0,705.0,510.77,388.53
2016,5,31,15,45,848.0,101.5,3.25,21.0,659.0,460.23,347.06
2016,5,31,16,0,832.0,99.0,3.3,21.0,613.0,408.12,303.28
2016,5,31,16,15,812.0,96.0,3.25,20.5,564.0,354.03,257.45
2016,5,31,16,30,792.0,93.0,3.2,20.0,515.0,300.42,211.27
2016,5,31,16,45,765.5,89.0,3.2,20.0,463.5,245.31,163.97
2016,5,31,17,0,739.0,85.0,3.2,20.0,412.0,191.99,119.96
2016,5,31,17,15,702.5,80.0,3.15,19.5,360.0,134.76,77.87
2016,5,31,17,30,666.0,75.0,3.1,19.0,308.0,84.77,50.5
2016,5,31,17,45,614.5,69.0,3.05,18.5,257.0,55.56,43.32
2016,5,31,18,0,563.0,63.0,3.0,18.0,206.0,51.01,39.36
2016,5,31,18,15,486.5,55.0,2.95,17.5,159.0,44.67,33.63
2016,5,31,18,30,410.0,47.0,2.9,17.0,112.0,38.37,27.73
2016,5,31,18,45,291.0,35.5,2.85,16.5,73.5,28.96,18.77
2016,5,31,19,0,172.0,24.0,2.8,16.0,35.0,18.28,4.64
2016,5,31,19,15,86.0,12.0,2.75,15.5,17.5,9.44,0.0
2016,5,31,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,1,4,45,15.5,4.5,2.7,11.5,5.0,0.0,0.0
2016,6,1,5,0,31.0,9.0,2.8,12.0,10.0,7.08,0.0
2016,6,1,5,15,161.0,23.0,2.9,12.5,40.0,17.52,4.22
2016,6,1,5,30,291.0,37.0,3.0,13.0,70.0,30.23,20.15
2016,6,1,5,45,383.0,48.0,3.15,13.5,113.5,39.01,28.72
2016,6,1,6,0,475.0,59.0,3.3,14.0,157.0,47.75,36.86
2016,6,1,6,15,538.5,66.5,3.2,14.0,206.5,53.43,42.18
2016,6,1,6,30,602.0,74.0,3.1,14.0,256.0,59.11,47.32
2016,6,1,6,45,375.5,117.0,3.05,14.5,237.5,97.51,69.2
2016,6,1,7,0,149.0,160.0,3.0,15.0,219.0,129.6,97.81
2016,6,1,7,15,194.0,179.5,2.9,15.0,267.5,162.53,122.17
2016,6,1,7,30,239.0,199.0,2.8,15.0,316.0,201.68,152.67
2016,6,1,7,45,524.0,150.0,2.75,15.5,441.5,263.98,194.44
2016,6,1,8,0,809.0,101.0,2.7,16.0,567.0,355.72,262.99
2016,6,1,8,15,827.5,104.0,2.65,16.0,615.0,409.09,309.16
2016,6,1,8,30,846.0,107.0,2.6,16.0,663.0,462.49,354.42
2016,6,1,8,45,861.0,109.5,2.6,16.5,707.5,513.53,396.1
2016,6,1,9,0,876.0,112.0,2.6,17.0,752.0,561.5,434.2
2016,6,1,9,15,886.5,114.0,2.55,17.0,792.0,606.63,469.72
2016,6,1,9,30,897.0,116.0,2.5,17.0,832.0,649.93,502.9
2016,6,1,9,45,907.5,116.5,2.5,17.5,866.0,689.93,532.12
2016,6,1,10,0,918.0,117.0,2.5,18.0,900.0,727.64,558.92
2016,6,1,10,15,924.0,118.5,2.5,18.0,928.0,760.5,582.73
2016,6,1,10,30,930.0,120.0,2.5,18.0,956.0,790.41,604.06
2016,6,1,10,45,932.5,122.0,2.5,18.5,976.0,814.99,620.14
2016,6,1,11,0,935.0,124.0,2.5,19.0,996.0,836.19,632.89
2016,6,1,11,15,937.5,125.0,2.5,19.0,1009.5,853.13,643.93
2016,6,1,11,30,940.0,126.0,2.5,19.0,1023.0,866.57,652.66
