Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,11,45,939.0,128.0,2.55,19.0,1028.0,874.48,658.12
2016,6,1,12,0,938.0,130.0,2.6,19.0,1033.0,878.83,661.3
2016,6,1,12,15,600.0,302.0,2.65,19.0,879.5,768.09,580.01
2016,6,1,12,30,262.0,474.0,2.7,19.0,726.0,626.92,473.82
2016,6,1,12,45,365.5,433.5,2.8,19.0,781.5,672.88,510.31
2016,6,1,13,0,469.0,393.0,2.9,19.0,837.0,723.98,548.62
2016,6,1,13,15,535.0,355.0,2.95,19.0,852.5,735.68,558.21
2016,6,1,13,30,601.0,317.0,3.0,19.0,868.0,742.3,564.38
2016,6,1,13,45,745.0,229.0,3.05,19.0,894.5,761.2,580.66
2016,6,1,14,0,889.0,141.0,3.1,19.0,921.0,754.54,578.7
2016,6,1,14,15,719.0,215.0,3.1,19.0,832.0,686.48,526.75
2016,6,1,14,30,549.0,289.0,3.1,19.0,743.0,608.33,467.74
2016,6,1,14,45,505.0,286.5,3.1,19.0,690.5,556.46,429.24
2016,6,1,15,0,461.0,284.0,3.1,19.0,638.0,506.11,391.14
2016,6,1,15,15,366.5,296.5,3.05,18.5,568.5,436.65,338.61
2016,6,1,15,30,272.0,309.0,3.0,18.0,499.0,381.07,296.23
2016,6,1,15,45,267.0,287.5,2.95,18.0,464.0,345.73,268.34
2016,6,1,16,0,262.0,266.0,2.9,18.0,429.0,310.39,239.91
2016,6,1,16,15,155.0,239.5,2.85,17.5,334.0,235.28,182.41
2016,6,1,16,30,48.0,213.0,2.8,17.0,239.0,173.07,135.65
2016,6,1,16,45,43.5,193.5,2.75,17.0,215.5,153.01,119.71
2016,6,1,17,0,39.0,174.0,2.7,17.0,192.0,133.56,104.19
2016,6,1,17,15,330.5,131.0,2.65,16.5,249.0,129.58,89.7
2016,6,1,17,30,622.0,88.0,2.6,16.0,306.0,92.23,58.41
2016,6,1,17,45,572.0,80.0,2.6,16.0,255.5,63.18,50.5
2016,6,1,18,0,522.0,72.0,2.6,16.0,205.0,57.47,45.4
2016,6,1,18,15,444.0,62.0,2.55,15.5,158.0,49.83,38.48
2016,6,1,18,30,366.0,52.0,2.5,15.0,111.0,42.14,31.3
2016,6,1,18,45,255.0,38.5,2.5,14.5,73.0,29.24,19.25
2016,6,1,19,0,144.0,25.0,2.5,14.0,35.0,18.93,5.75
2016,6,1,19,15,72.0,12.5,2.45,13.5,17.5,9.83,0.0
2016,6,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,2,4,45,18.0,4.5,2.1,10.5,5.0,0.0,0.0
2016,6,2,5,0,36.0,9.0,2.1,11.0,10.0,7.08,0.0
2016,6,2,5,15,169.0,23.0,2.1,11.5,40.5,17.55,4.57
2016,6,2,5,30,302.0,37.0,2.1,12.0,71.0,30.27,20.32
2016,6,2,5,45,398.5,47.0,2.15,12.5,115.5,38.28,28.23
2016,6,2,6,0,495.0,57.0,2.2,13.0,160.0,46.32,35.77
2016,6,2,6,15,558.0,64.0,2.15,13.0,210.0,51.71,40.83
2016,6,2,6,30,621.0,71.0,2.1,13.0,260.0,57.12,45.74
2016,6,2,6,45,310.5,95.5,2.05,13.5,190.0,79.66,55.98
2016,6,2,7,0,0.0,120.0,2.0,14.0,120.0,89.4,70.53
2016,6,2,7,15,18.5,154.0,1.9,14.5,163.0,117.29,92.62
2016,6,2,7,30,37.0,188.0,1.8,15.0,206.0,147.55,116.33
2016,6,2,7,45,79.0,220.5,1.75,15.5,264.5,186.47,146.13
2016,6,2,8,0,121.0,253.0,1.7,16.0,323.0,233.09,182.13
2016,6,2,8,15,91.5,267.0,1.65,16.0,322.5,238.61,187.19
2016,6,2,8,30,62.0,281.0,1.6,16.0,322.0,243.51,191.38
2016,6,2,8,45,104.0,312.0,1.55,16.5,386.0,292.33,228.74
2016,6,2,9,0,146.0,343.0,1.5,17.0,450.0,350.87,272.86
2016,6,2,9,15,91.5,334.5,1.5,17.5,403.0,316.25,245.51
2016,6,2,9,30,37.0,326.0,1.5,18.0,356.0,282.12,218.43
2016,6,2,9,45,472.5,225.0,1.5,18.5,627.0,505.59,390.94
2016,6,2,10,0,908.0,124.0,1.5,19.0,898.0,725.08,549.6
2016,6,2,10,15,913.5,125.0,1.45,19.0,925.5,756.88,569.66
2016,6,2,10,30,919.0,126.0,1.4,19.0,953.0,785.73,589.09
2016,6,2,10,45,645.0,270.0,1.4,19.5,856.5,736.0,548.91
2016,6,2,11,0,371.0,414.0,1.4,20.0,760.0,646.94,481.83
2016,6,2,11,15,651.5,272.0,1.4,20.5,890.0,767.8,570.06
2016,6,2,11,30,932.0,130.0,1.4,21.0,1020.0,861.91,634.75
2016,6,2,11,45,933.0,130.0,1.45,21.5,1025.5,869.78,638.04
2016,6,2,12,0,934.0,130.0,1.5,22.0,1031.0,874.16,640.11
2016,6,2,12,15,933.5,130.0,1.55,22.0,1028.5,873.84,640.44
2016,6,2,12,30,933.0,130.0,1.6,22.0,1026.0,870.02,638.62
2016,6,2,12,45,938.0,124.5,1.65,22.0,1018.5,862.68,634.58
2016,6,2,13,0,943.0,119.0,1.7,22.0,1011.0,851.63,628.17
2016,6,2,13,15,694.5,247.0,1.8,22.0,898.0,770.09,570.75
2016,6,2,13,30,446.0,375.0,1.9,22.0,785.0,671.22,499.54
2016,6,2,13,45,686.0,245.0,2.05,22.5,857.0,730.24,545.57
2016,6,2,14,0,926.0,115.0,2.2,23.0,929.0,758.66,568.52
2016,6,2,14,15,919.0,113.5,2.3,22.5,898.5,725.21,546.03
2016,6,2,14,30,912.0,112.0,2.4,22.0,868.0,689.03,521.41
2016,6,2,14,45,902.5,110.5,2.5,22.0,831.0,648.8,492.1
2016,6,2,15,0,893.0,109.0,2.6,22.0,794.0,606.41,460.37
2016,6,2,15,15,881.0,106.5,2.65,22.0,752.5,559.96,424.54
2016,6,2,15,30,869.0,104.0,2.7,22.0,711.0,512.03,386.55
2016,6,2,15,45,853.0,101.5,2.8,22.0,664.5,461.35,345.49
2016,6,2,16,0,837.0,99.0,2.9,22.0,618.0,409.14,302.06
2016,6,2,16,15,817.0,96.0,2.9,21.5,569.0,354.93,256.51
2016,6,2,16,30,797.0,93.0,2.9,21.0,520.0,301.18,210.55
2016,6,2,16,45,770.5,89.0,2.95,20.5,468.5,245.93,163.75
2016,6,2,17,0,744.0,85.0,3.0,20.0,417.0,192.45,120.03
2016,6,2,17,15,708.5,80.0,2.95,19.5,365.0,135.14,77.93
2016,6,2,17,30,673.0,75.0,2.9,19.0,313.0,84.95,50.53
2016,6,2,17,45,623.0,69.0,2.85,18.5,262.0,55.63,43.39
2016,6,2,18,0,573.0,63.0,2.8,18.0,211.0,51.08,39.43
2016,6,2,18,15,498.5,55.0,2.7,17.5,163.5,44.73,33.71
2016,6,2,18,30,424.0,47.0,2.6,17.0,116.0,38.41,27.81
2016,6,2,18,45,309.5,35.5,2.55,16.5,76.5,28.99,18.91
2016,6,2,19,0,195.0,24.0,2.5,16.0,37.0,19.59,6.63
2016,6,2,19,15,97.5,12.0,2.4,15.5,18.5,9.44,0.0
2016,6,2,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,3,4,45,24.0,4.5,1.3,12.5,5.0,0.0,0.0
2016,6,3,5,0,48.0,9.0,1.3,13.0,10.0,7.08,0.0
2016,6,3,5,15,181.0,22.5,1.25,13.5,40.5,17.23,4.55
2016,6,3,5,30,314.0,36.0,1.2,14.0,71.0,29.48,19.51
2016,6,3,5,45,405.0,45.5,1.2,14.5,114.5,37.1,26.98
2016,6,3,6,0,496.0,55.0,1.2,15.0,158.0,44.74,34.1
2016,6,3,6,15,557.0,62.0,1.1,15.0,207.0,50.17,39.15
2016,6,3,6,30,618.0,69.0,1.0,15.0,256.0,55.6,44.04
2016,6,3,6,45,660.0,74.5,0.9,15.5,307.5,80.91,49.65
2016,6,3,7,0,702.0,80.0,0.8,16.0,359.0,131.23,76.41
2016,6,3,7,15,732.5,84.0,0.8,16.5,410.5,186.49,116.69
2016,6,3,7,30,763.0,88.0,0.8,17.0,462.0,240.09,160.02
2016,6,3,7,45,787.0,91.5,0.8,17.5,512.0,293.76,205.3
2016,6,3,8,0,811.0,95.0,0.8,18.0,562.0,348.66,251.51
2016,6,3,8,15,828.0,98.0,0.8,18.5,609.5,401.41,295.34
2016,6,3,8,30,845.0,101.0,0.8,19.0,657.0,454.05,337.8
2016,6,3,8,45,858.0,103.5,0.85,20.0,700.5,503.05,375.85
2016,6,3,9,0,871.0,106.0,0.9,21.0,744.0,551.07,411.81
2016,6,3,9,15,881.0,107.5,0.9,21.5,782.5,595.23,444.22
2016,6,3,9,30,891.0,109.0,0.9,22.0,821.0,637.54,474.29
2016,6,3,9,45,905.5,107.0,0.95,23.0,856.0,677.73,501.6
2016,6,3,10,0,920.0,105.0,1.0,24.0,891.0,715.91,526.74
2016,6,3,10,15,748.5,211.5,1.05,24.0,864.0,724.33,530.04
2016,6,3,10,30,577.0,318.0,1.1,24.0,837.0,706.77,515.89
2016,6,3,10,45,756.5,214.0,1.2,24.5,910.5,772.52,563.47
2016,6,3,11,0,936.0,110.0,1.3,25.0,984.0,822.43,598.72
2016,6,3,11,15,938.5,110.5,1.45,25.0,997.0,839.06,610.4
2016,6,3,11,30,941.0,111.0,1.6,25.0,1010.0,852.2,620.19
2016,6,3,11,45,940.5,112.0,1.75,25.0,1015.5,859.83,626.44
2016,6,3,12,0,940.0,113.0,1.9,25.0,1021.0,863.91,630.44
2016,6,3,12,15,940.0,113.0,2.05,25.0,1019.0,864.03,631.89
2016,6,3,12,30,940.0,113.0,2.2,25.0,1017.0,860.63,631.05
2016,6,3,12,45,927.0,120.0,2.35,25.0,1004.5,849.06,624.81
2016,6,3,13,0,914.0,127.0,2.5,25.0,992.0,834.18,616.36
2016,6,3,13,15,911.0,126.0,2.6,25.0,976.0,817.43,606.26
2016,6,3,13,30,908.0,125.0,2.7,25.0,960.0,797.34,593.64
2016,6,3,13,45,903.0,123.5,2.85,25.0,936.5,772.14,577.0
2016,6,3,14,0,898.0,122.0,3.0,25.0,913.0,743.86,557.85
2016,6,3,14,15,891.0,120.5,3.05,25.0,883.0,711.32,534.78
2016,6,3,14,30,884.0,119.0,3.1,25.0,853.0,676.14,509.34
2016,6,3,14,45,710.0,189.0,3.15,25.0,762.0,603.76,455.11
2016,6,3,15,0,536.0,259.0,3.2,25.0,671.0,527.9,398.36
2016,6,3,15,15,689.0,184.5,3.2,24.5,685.0,526.28,397.37
2016,6,3,15,30,842.0,110.0,3.2,24.0,699.0,504.85,379.67
2016,6,3,15,45,826.5,107.0,3.25,24.0,653.5,454.25,338.59
2016,6,3,16,0,811.0,104.0,3.3,24.0,608.0,403.13,296.14
2016,6,3,16,15,791.0,100.5,3.25,23.5,559.5,349.86,251.59
2016,6,3,16,30,771.0,97.0,3.2,23.0,511.0,297.1,206.76
2016,6,3,16,45,744.0,93.0,3.2,23.0,460.5,243.19,161.12
2016,6,3,17,0,717.0,89.0,3.2,23.0,410.0,187.26,115.66
2016,6,3,17,15,681.0,84.0,3.1,22.5,358.5,135.18,78.14
2016,6,3,17,30,645.0,79.0,3.0,22.0,307.0,86.56,51.84
2016,6,3,17,45,595.5,72.0,2.95,21.5,257.0,57.47,44.43
2016,6,3,18,0,546.0,65.0,2.9,21.0,207.0,52.28,39.98
2016,6,3,18,15,472.5,56.5,2.7,20.0,160.5,45.65,34.16
2016,6,3,18,30,399.0,48.0,2.5,19.0,114.0,39.02,28.11
2016,6,3,18,45,290.0,36.5,2.35,18.5,75.5,29.7,19.38
2016,6,3,19,0,181.0,25.0,2.2,18.0,37.0,19.06,6.68
2016,6,3,19,15,90.5,12.5,2.15,17.5,18.5,9.83,0.0
2016,6,3,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.0,0.5,14.5,3.0,0.0,0.0
2016,6,4,5,0,0.0,6.0,0.4,15.0,6.0,4.72,0.0
2016,6,4,5,15,20.5,22.0,0.5,15.0,24.5,16.78,4.44
2016,6,4,5,30,41.0,38.0,0.6,15.0,43.0,28.32,18.49
2016,6,4,5,45,64.0,57.5,0.75,15.5,69.5,41.94,31.12
2016,6,4,6,0,87.0,77.0,0.9,16.0,96.0,55.35,43.28
2016,6,4,6,15,102.5,98.5,1.0,16.0,126.0,69.63,56.11
2016,6,4,6,30,118.0,120.0,1.1,16.0,156.0,83.61,68.45
2016,6,4,6,45,132.5,140.5,1.2,16.5,187.5,102.46,78.22
2016,6,4,7,0,147.0,161.0,1.3,17.0,219.0,129.06,96.55
2016,6,4,7,15,73.5,154.5,1.3,17.0,184.0,125.57,95.92
2016,6,4,7,30,0.0,148.0,1.3,17.0,149.0,111.42,87.25
2016,6,4,7,45,106.5,199.0,1.3,17.0,261.0,180.24,139.26
2016,6,4,8,0,213.0,250.0,1.3,17.0,373.0,259.99,199.94
2016,6,4,8,15,149.0,270.5,1.25,17.0,360.5,265.54,205.99
2016,6,4,8,30,85.0,291.0,1.2,17.0,348.0,260.28,202.88
2016,6,4,8,45,169.5,312.5,1.2,17.5,434.0,327.91,254.19
2016,6,4,9,0,254.0,334.0,1.2,18.0,520.0,404.55,311.22
2016,6,4,9,15,232.5,357.0,1.2,18.0,534.5,418.58,321.39
2016,6,4,9,30,211.0,380.0,1.2,18.0,549.0,435.95,334.02
2016,6,4,9,45,117.0,348.5,1.2,18.5,443.0,361.71,277.59
2016,6,4,10,0,23.0,317.0,1.2,19.0,337.0,263.06,201.71
2016,6,4,10,15,21.5,318.5,1.2,19.0,338.0,264.51,203.04
2016,6,4,10,30,20.0,320.0,1.2,19.0,339.0,265.75,203.74
2016,6,4,10,45,74.5,392.5,1.3,19.0,462.5,376.48,287.83
2016,6,4,11,0,129.0,465.0,1.4,19.0,586.0,491.92,372.19
2016,6,4,11,15,178.0,471.0,1.4,19.0,640.5,538.88,405.77
2016,6,4,11,30,227.0,477.0,1.4,19.0,695.0,586.2,439.68
2016,6,4,11,45,270.5,472.0,1.45,19.5,732.5,629.69,469.84
2016,6,4,12,0,314.0,467.0,1.5,20.0,770.0,662.27,492.26
2016,6,4,12,15,353.5,443.0,1.5,20.0,784.0,674.22,501.22
2016,6,4,12,30,393.0,419.0,1.5,20.0,798.0,684.12,508.94
2016,6,4,12,45,210.5,396.0,1.55,20.5,599.0,515.72,387.65
2016,6,4,13,0,28.0,373.0,1.6,21.0,400.0,328.37,248.09
2016,6,4,13,15,166.0,404.5,1.6,21.0,557.5,470.67,356.53
2016,6,4,13,30,304.0,436.0,1.6,21.0,715.0,604.75,452.96
2016,6,4,13,45,376.5,393.0,1.65,21.5,730.5,613.04,458.68
2016,6,4,14,0,449.0,350.0,1.7,22.0,746.0,624.94,467.55
2016,6,4,14,15,297.5,376.5,1.75,22.0,635.0,520.31,391.68
2016,6,4,14,30,146.0,403.0,1.8,22.0,524.0,424.22,320.96
2016,6,4,14,45,139.0,384.0,1.85,22.0,495.0,396.72,301.53
2016,6,4,15,0,132.0,365.0,1.9,22.0,466.0,369.33,281.56
2016,6,4,15,15,236.0,330.0,1.9,21.5,499.5,393.48,300.57
2016,6,4,15,30,340.0,295.0,1.9,21.0,533.0,401.85,306.48
2016,6,4,15,45,560.5,203.0,1.95,21.0,565.0,411.92,310.98
2016,6,4,16,0,781.0,111.0,2.0,21.0,597.0,397.3,293.7
2016,6,4,16,15,760.5,107.0,2.0,20.5,549.5,345.0,249.98
2016,6,4,16,30,740.0,103.0,2.0,20.0,502.0,293.33,206.18
2016,6,4,16,45,383.0,134.0,2.05,20.0,339.5,188.86,133.32
2016,6,4,17,0,26.0,165.0,2.1,20.0,177.0,125.47,96.79
2016,6,4,17,15,21.0,145.5,2.1,19.5,154.5,108.94,84.14
2016,6,4,17,30,16.0,126.0,2.1,19.0,132.0,92.39,71.37
2016,6,4,17,45,274.0,96.0,2.1,18.5,168.5,69.65,55.63
2016,6,4,18,0,532.0,66.0,2.1,18.0,205.0,52.86,41.0
2016,6,4,18,15,461.0,57.0,2.1,17.5,159.0,45.91,34.77
2016,6,4,18,30,390.0,48.0,2.1,17.0,113.0,38.93,28.31
2016,6,4,18,45,288.0,36.0,2.15,16.5,75.0,29.24,19.23
2016,6,4,19,0,186.0,24.0,2.2,16.0,37.0,18.36,6.72
2016,6,4,19,15,93.0,12.0,2.2,15.5,18.5,9.44,0.0
2016,6,4,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,45,27.0,4.5,1.7,12.0,5.0,0.0,0.0
2016,6,5,5,0,54.0,9.0,1.7,12.0,10.0,7.08,0.0
2016,6,5,5,15,177.0,22.5,1.75,12.5,40.0,17.22,4.94
2016,6,5,5,30,300.0,36.0,1.8,13.0,70.0,29.39,19.54
2016,6,5,5,45,390.0,46.0,1.9,13.5,113.0,37.38,27.34
2016,6,5,6,0,480.0,56.0,2.0,14.0,156.0,45.37,34.8
2016,6,5,6,15,540.0,63.5,1.95,14.0,205.0,51.11,40.14
2016,6,5,6,30,600.0,71.0,1.9,14.0,254.0,56.83,45.3
2016,6,5,6,45,300.0,92.5,1.9,14.5,184.0,75.62,53.22
2016,6,5,7,0,0.0,114.0,1.9,15.0,114.0,85.24,66.76
2016,6,5,7,15,6.0,141.0,1.9,15.0,144.0,106.18,83.76
2016,6,5,7,30,12.0,168.0,1.9,15.0,174.0,128.15,101.4
2016,6,5,7,45,30.0,200.5,1.9,15.5,217.5,158.64,125.23
2016,6,5,8,0,48.0,233.0,1.9,16.0,261.0,191.72,151.0
2016,6,5,8,15,220.0,245.5,1.95,16.5,388.5,276.59,214.95
2016,6,5,8,30,392.0,258.0,2.0,17.0,516.0,373.39,288.34
2016,6,5,8,45,275.0,301.0,2.05,17.5,488.0,373.26,289.4
2016,6,5,9,0,158.0,344.0,2.1,18.0,460.0,356.42,276.66
2016,6,5,9,15,162.0,364.0,2.2,18.0,488.5,384.06,297.96
2016,6,5,9,30,166.0,384.0,2.3,18.0,517.0,411.62,318.78
2016,6,5,9,45,123.0,391.5,2.45,18.0,492.5,399.31,309.09
2016,6,5,10,0,80.0,399.0,2.6,18.0,468.0,374.94,290.17
2016,6,5,10,15,160.5,419.0,2.65,18.0,562.0,460.57,355.67
2016,6,5,10,30,241.0,439.0,2.7,18.0,656.0,550.52,422.63
2016,6,5,10,45,585.0,277.0,2.75,18.5,819.5,692.99,531.09
2016,6,5,11,0,929.0,115.0,2.8,19.0,983.0,818.5,623.67
2016,6,5,11,15,932.0,115.5,2.8,19.0,996.5,835.45,633.99
2016,6,5,11,30,935.0,116.0,2.8,19.0,1010.0,848.96,642.88
2016,6,5,11,45,935.5,116.5,2.8,19.0,1015.5,856.98,648.08
2016,6,5,12,0,936.0,117.0,2.8,19.0,1021.0,861.5,651.01
2016,6,5,12,15,936.0,117.0,2.8,19.0,1020.0,861.71,651.11
2016,6,5,12,30,936.0,117.0,2.8,19.0,1019.0,858.42,648.94
2016,6,5,12,45,927.0,122.0,2.8,19.5,1008.0,848.53,641.13
2016,6,5,13,0,918.0,127.0,2.8,20.0,997.0,835.28,631.17
2016,6,5,13,15,915.0,126.0,2.85,20.0,981.0,818.59,620.45
2016,6,5,13,30,912.0,125.0,2.9,20.0,965.0,798.56,607.15
2016,6,5,13,45,908.5,123.0,3.0,20.0,942.0,774.07,590.32
2016,6,5,14,0,905.0,121.0,3.1,20.0,919.0,746.43,570.93
2016,6,5,14,15,898.5,119.5,3.15,20.0,889.5,714.15,547.54
2016,6,5,14,30,892.0,118.0,3.2,20.0,860.0,679.17,521.71
2016,6,5,14,45,553.0,240.5,3.25,20.0,694.5,549.32,422.99
2016,6,5,15,0,214.0,363.0,3.3,20.0,529.0,413.73,319.25
2016,6,5,15,15,226.0,340.5,3.35,19.5,507.0,390.41,302.6
2016,6,5,15,30,238.0,318.0,3.4,19.0,485.0,365.56,283.83
2016,6,5,15,45,229.5,296.5,3.45,19.0,449.5,331.11,256.75
2016,6,5,16,0,221.0,275.0,3.5,19.0,414.0,297.09,229.64
2016,6,5,16,15,121.5,235.5,3.45,18.5,311.5,220.96,171.35
2016,6,5,16,30,22.0,196.0,3.4,18.0,209.0,153.23,120.01
2016,6,5,16,45,24.0,181.0,3.35,18.0,193.5,140.21,109.66
2016,6,5,17,0,26.0,166.0,3.3,18.0,178.0,126.14,98.31
2016,6,5,17,15,42.0,151.5,3.25,17.5,168.0,113.76,88.02
2016,6,5,17,30,58.0,137.0,3.2,17.0,158.0,99.38,76.86
2016,6,5,17,45,312.0,100.5,3.15,17.0,185.5,71.37,57.49
2016,6,5,18,0,566.0,64.0,3.1,17.0,213.0,51.7,40.15
2016,6,5,18,15,494.5,56.0,3.05,16.5,165.5,45.41,34.49
2016,6,5,18,30,423.0,48.0,3.0,16.0,118.0,39.14,28.63
2016,6,5,18,45,315.0,36.5,2.95,15.5,79.0,29.77,19.8
2016,6,5,19,0,207.0,25.0,2.9,15.0,40.0,20.39,8.51
2016,6,5,19,15,103.5,12.5,2.9,14.5,20.0,9.83,0.0
2016,6,5,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,6,4,45,29.0,4.5,3.25,12.5,5.5,0.0,0.0
2016,6,6,5,0,58.0,9.0,3.4,13.0,11.0,7.08,0.0
2016,6,6,5,15,178.5,22.0,3.45,13.0,40.0,17.85,5.42
2016,6,6,5,30,299.0,35.0,3.5,13.0,69.0,28.54,18.8
2016,6,6,5,45,384.5,44.0,3.55,13.5,110.5,35.72,25.86
2016,6,6,6,0,470.0,53.0,3.6,14.0,152.0,42.92,32.6
2016,6,6,6,15,527.5,60.0,3.6,14.0,199.0,48.31,37.62
2016,6,6,6,30,585.0,67.0,3.6,14.0,246.0,53.68,42.48
2016,6,6,6,45,293.5,98.0,3.6,14.5,188.0,78.52,56.03
2016,6,6,7,0,2.0,129.0,3.6,15.0,130.0,95.64,75.46
2016,6,6,7,15,1.0,137.0,3.55,15.0,137.5,102.59,81.06
2016,6,6,7,30,0.0,145.0,3.5,15.0,145.0,109.24,86.35
2016,6,6,7,45,18.5,185.5,3.45,15.5,196.5,144.38,114.23
2016,6,6,8,0,37.0,226.0,3.4,16.0,248.0,182.99,144.69
2016,6,6,8,15,45.0,251.0,3.35,16.0,280.0,208.51,164.88
2016,6,6,8,30,53.0,276.0,3.3,16.0,312.0,235.05,185.8
2016,6,6,8,45,47.0,288.5,3.3,16.5,321.5,246.44,194.3
2016,6,6,9,0,41.0,301.0,3.3,17.0,331.0,257.11,202.08
2016,6,6,9,15,86.0,341.5,3.25,17.0,409.0,317.48,249.18
2016,6,6,9,30,131.0,382.0,3.2,17.0,487.0,388.71,303.89
2016,6,6,9,45,499.0,248.0,3.2,17.5,671.0,537.6,420.1
2016,6,6,10,0,867.0,114.0,3.2,18.0,855.0,683.95,531.36
2016,6,6,10,15,577.5,271.0,3.15,18.0,771.5,649.09,500.63
2016,6,6,10,30,288.0,428.0,3.1,18.0,688.0,574.91,441.34
2016,6,6,10,45,287.5,439.0,3.05,18.5,703.0,592.6,453.47
2016,6,6,11,0,287.0,450.0,3.0,19.0,718.0,608.95,463.96
2016,6,6,11,15,324.5,441.0,2.95,19.0,748.0,637.08,484.6
2016,6,6,11,30,362.0,432.0,2.9,19.0,778.0,664.53,504.53
2016,6,6,11,45,262.5,461.0,2.85,19.0,713.0,612.8,465.04
2016,6,6,12,0,163.0,490.0,2.8,19.0,648.0,548.5,416.57
2016,6,6,12,15,149.0,488.0,2.75,19.0,632.5,535.63,407.17
2016,6,6,12,30,135.0,486.0,2.7,19.0,617.0,521.79,396.77
2016,6,6,12,45,176.5,480.0,2.7,19.0,649.5,547.9,416.85
2016,6,6,13,0,218.0,474.0,2.7,19.0,682.0,572.18,435.24
2016,6,6,13,15,270.5,455.0,2.7,19.0,708.0,601.38,457.27
2016,6,6,13,30,323.0,436.0,2.7,19.0,734.0,617.92,470.1
2016,6,6,13,45,329.5,419.0,2.7,19.0,716.5,599.12,456.81
2016,6,6,14,0,336.0,402.0,2.7,19.0,699.0,578.65,442.4
2016,6,6,14,15,268.0,402.5,2.7,18.5,634.0,520.63,400.03
2016,6,6,14,30,200.0,403.0,2.7,18.0,569.0,458.13,353.97
2016,6,6,14,45,158.5,383.5,2.75,18.0,511.5,407.58,316.1
2016,6,6,15,0,117.0,364.0,2.8,18.0,454.0,359.7,279.8
2016,6,6,15,15,188.0,339.5,2.8,18.0,475.5,369.66,287.91
2016,6,6,15,30,259.0,315.0,2.8,18.0,497.0,378.04,293.75
2016,6,6,15,45,206.0,298.0,2.85,18.0,437.0,321.99,250.26
2016,6,6,16,0,153.0,281.0,2.9,18.0,377.0,275.5,214.28
2016,6,6,16,15,126.5,256.5,2.9,17.5,331.5,237.45,184.79
2016,6,6,16,30,100.0,232.0,2.9,17.0,286.0,200.43,155.98
2016,6,6,16,45,82.5,206.5,2.95,17.0,248.5,170.29,132.15
2016,6,6,17,0,65.0,181.0,3.0,17.0,211.0,142.39,110.26
2016,6,6,17,15,36.5,151.5,3.05,16.5,168.0,113.2,88.09
2016,6,6,17,30,8.0,122.0,3.1,16.0,125.0,89.53,70.04
2016,6,6,17,45,263.5,94.5,3.2,15.5,164.5,68.59,55.39
2016,6,6,18,0,519.0,67.0,3.3,15.0,204.0,53.43,42.02
2016,6,6,18,15,449.0,58.5,3.35,14.5,159.0,46.93,36.13
2016,6,6,18,30,379.0,50.0,3.4,14.0,114.0,40.42,30.01
2016,6,6,18,45,278.0,38.0,3.45,14.0,76.5,29.04,19.35
2016,6,6,19,0,177.0,26.0,3.5,14.0,39.0,19.79,8.46
2016,6,6,19,15,88.5,13.0,3.6,13.5,19.5,10.23,0.0
2016,6,6,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,7,4,45,20.5,5.0,3.1,13.0,5.0,0.0,0.0
2016,6,7,5,0,41.0,10.0,3.1,13.0,10.0,7.87,0.0
2016,6,7,5,15,154.0,24.0,3.05,13.0,39.0,18.24,5.78
2016,6,7,5,30,267.0,38.0,3.0,13.0,68.0,28.95,19.17
2016,6,7,5,45,358.5,48.0,2.95,13.5,110.0,38.78,28.56
2016,6,7,6,0,450.0,58.0,2.9,14.0,152.0,46.68,35.94
2016,6,7,6,15,510.0,65.5,2.85,14.0,199.5,52.31,41.19
2016,6,7,6,30,570.0,73.0,2.8,14.0,247.0,57.92,46.26
2016,6,7,6,45,385.0,115.5,2.8,14.5,242.5,93.06,66.93
2016,6,7,7,0,200.0,158.0,2.8,15.0,238.0,131.44,97.54
2016,6,7,7,15,105.0,161.5,2.75,15.0,204.5,134.77,103.11
2016,6,7,7,30,10.0,165.0,2.7,15.0,171.0,125.52,99.35
2016,6,7,7,45,55.0,208.0,2.7,15.5,240.0,170.29,134.06
2016,6,7,8,0,100.0,251.0,2.7,16.0,309.0,220.81,173.3
2016,6,7,8,15,135.5,275.5,2.7,16.0,361.0,262.97,206.37
2016,6,7,8,30,171.0,300.0,2.7,16.0,413.0,306.28,240.35
2016,6,7,8,45,226.0,314.0,2.7,16.5,473.5,354.16,277.15
2016,6,7,9,0,281.0,328.0,2.7,17.0,534.0,411.92,321.19
2016,6,7,9,15,568.0,223.0,2.8,17.0,667.5,514.46,400.79
2016,6,7,9,30,855.0,118.0,2.9,17.0,801.0,618.09,481.09
2016,6,7,9,45,867.0,118.0,3.0,17.5,835.0,657.07,510.07
2016,6,7,10,0,879.0,118.0,3.1,18.0,869.0,694.01,537.29
2016,6,7,10,15,885.5,119.5,3.15,18.0,896.5,726.08,561.26
2016,6,7,10,30,892.0,121.0,3.2,18.0,924.0,755.38,582.88
2016,6,7,10,45,894.0,123.5,3.3,18.5,943.5,779.22,599.4
2016,6,7,11,0,896.0,126.0,3.4,19.0,963.0,799.81,613.18
2016,6,7,11,15,899.5,126.5,3.4,19.0,977.0,816.65,624.5
2016,6,7,11,30,903.0,127.0,3.4,19.0,991.0,830.19,633.57
2016,6,7,11,45,650.5,273.0,3.4,19.0,897.5,776.57,591.19
2016,6,7,12,0,398.0,419.0,3.4,19.0,804.0,687.73,522.81
2016,6,7,12,15,652.5,273.0,3.4,19.0,902.5,781.45,595.66
2016,6,7,12,30,907.0,127.0,3.4,19.0,1001.0,841.28,641.35
2016,6,7,12,45,907.0,125.5,3.4,19.0,993.0,833.62,635.74
2016,6,7,13,0,907.0,124.0,3.4,19.0,985.0,822.53,628.32
2016,6,7,13,15,558.0,291.0,3.4,19.0,818.0,695.98,532.62
2016,6,7,13,30,209.0,458.0,3.4,19.0,651.0,541.04,413.87
2016,6,7,13,45,316.5,409.0,3.4,19.0,693.0,581.09,446.23
2016,6,7,14,0,424.0,360.0,3.4,19.0,735.0,613.64,471.57
2016,6,7,14,15,338.5,377.0,3.35,18.5,670.5,547.05,422.07
2016,6,7,14,30,253.0,394.0,3.3,18.0,606.0,491.95,380.88
2016,6,7,14,45,223.5,380.0,3.3,18.0,561.0,443.74,344.73
2016,6,7,15,0,194.0,366.0,3.3,18.0,516.0,404.38,314.81
2016,6,7,15,15,146.0,342.5,3.3,17.5,452.5,349.92,273.56
2016,6,7,15,30,98.0,319.0,3.3,17.0,389.0,294.49,231.16
2016,6,7,15,45,54.5,262.0,3.3,17.0,300.5,225.82,177.55
2016,6,7,16,0,11.0,205.0,3.3,17.0,212.0,160.28,125.91
2016,6,7,16,15,5.5,166.5,3.3,16.5,170.0,128.52,100.81
2016,6,7,16,30,0.0,128.0,3.3,16.0,128.0,97.64,76.05
2016,6,7,16,45,0.0,119.5,3.35,16.0,119.5,90.9,70.74
2016,6,7,17,0,0.0,111.0,3.4,16.0,111.0,84.16,65.36
2016,6,7,17,15,0.0,97.0,3.45,15.5,97.0,73.49,56.74
2016,6,7,17,30,0.0,83.0,3.5,15.0,83.0,62.94,48.08
2016,6,7,17,45,0.0,69.5,3.55,15.0,69.5,52.9,41.61
2016,6,7,18,0,0.0,56.0,3.6,15.0,56.0,42.9,32.68
2016,6,7,18,15,0.0,43.5,3.55,14.5,43.5,33.26,24.01
2016,6,7,18,30,0.0,31.0,3.5,14.0,31.0,23.65,15.26
2016,6,7,18,45,0.0,21.0,3.5,14.0,21.0,15.99,8.15
2016,6,7,19,0,0.0,11.0,3.5,14.0,11.0,8.35,0.42
2016,6,7,19,15,0.0,5.5,3.5,13.5,5.5,4.33,0.0
2016,6,7,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,8,4,45,38.5,5.5,3.95,12.0,6.5,0.0,0.0
2016,6,8,5,0,77.0,11.0,4.0,12.0,13.0,8.65,0.0
2016,6,8,5,15,209.5,23.0,4.0,12.0,43.5,18.78,6.24
2016,6,8,5,30,342.0,35.0,4.0,12.0,74.0,28.75,19.08
2016,6,8,5,45,428.5,43.5,4.05,12.5,117.0,35.62,25.88
2016,6,8,6,0,515.0,52.0,4.1,13.0,160.0,42.54,32.4
2016,6,8,6,15,257.5,55.5,4.1,13.0,109.5,41.15,31.37
2016,6,8,6,30,0.0,59.0,4.1,13.0,59.0,45.2,35.06
2016,6,8,6,45,0.0,71.0,4.15,13.5,71.0,54.37,41.08
2016,6,8,7,0,0.0,83.0,4.2,14.0,83.0,63.38,48.56
2016,6,8,7,15,3.0,120.5,4.25,14.0,122.0,91.26,71.8
2016,6,8,7,30,6.0,158.0,4.3,14.0,161.0,119.7,95.23
2016,6,8,7,45,27.0,195.5,4.35,14.0,211.0,153.96,122.6
2016,6,8,8,0,48.0,233.0,4.4,14.0,261.0,191.22,152.41
2016,6,8,8,15,62.0,260.5,4.45,14.0,300.0,221.4,176.58
2016,6,8,8,30,76.0,288.0,4.5,14.0,339.0,253.25,202.04
2016,6,8,8,45,54.0,288.0,4.6,14.5,325.0,248.96,198.28
2016,6,8,9,0,32.0,288.0,4.7,15.0,311.0,242.1,192.27
2016,6,8,9,15,54.0,326.0,4.75,15.0,368.5,287.09,227.95
2016,6,8,9,30,76.0,364.0,4.8,15.0,426.0,334.21,264.95
2016,6,8,9,45,56.5,358.0,4.85,15.5,405.0,321.79,254.21
2016,6,8,10,0,37.0,352.0,4.9,16.0,384.0,307.49,242.06
2016,6,8,10,15,91.5,399.0,4.95,16.0,481.0,386.16,304.03
2016,6,8,10,30,146.0,446.0,5.0,16.0,578.0,477.26,374.31
2016,6,8,10,45,285.0,418.0,5.05,16.0,682.0,572.27,448.64
2016,6,8,11,0,424.0,390.0,5.1,16.0,786.0,670.98,524.5
2016,6,8,11,15,655.5,264.5,5.1,16.0,887.0,758.3,593.61
2016,6,8,11,30,887.0,139.0,5.1,16.0,988.0,825.97,647.18
2016,6,8,11,45,661.5,274.5,5.2,16.0,910.5,785.67,613.23
2016,6,8,12,0,436.0,410.0,5.3,16.0,833.0,718.35,559.03
2016,6,8,12,15,456.5,408.0,5.3,16.0,849.5,733.48,570.78
2016,6,8,12,30,477.0,406.0,5.3,16.0,866.0,746.26,580.4
2016,6,8,12,45,482.5,398.5,5.35,16.0,860.5,740.27,576.38
2016,6,8,13,0,488.0,391.0,5.4,16.0,855.0,731.87,570.64
2016,6,8,13,15,468.0,384.0,5.35,16.0,822.5,701.89,548.23
2016,6,8,13,30,448.0,377.0,5.3,16.0,790.0,670.46,524.71
2016,6,8,13,45,471.5,359.0,5.3,16.0,784.5,660.84,518.17
2016,6,8,14,0,495.0,341.0,5.3,16.0,779.0,648.12,509.05
2016,6,8,14,15,424.0,356.0,5.2,16.0,722.0,594.39,467.25
2016,6,8,14,30,353.0,371.0,5.1,16.0,665.0,537.12,422.76
2016,6,8,14,45,401.5,331.5,5.1,16.0,652.5,525.63,414.49
2016,6,8,15,0,450.0,292.0,5.1,16.0,640.0,503.35,397.3
2016,6,8,15,15,412.5,289.5,5.05,15.5,595.5,459.09,362.71
2016,6,8,15,30,375.0,287.0,5.0,15.0,551.0,411.6,325.27
2016,6,8,15,45,360.0,270.0,4.95,15.0,510.0,371.02,292.11
2016,6,8,16,0,345.0,253.0,4.9,15.0,469.0,331.11,259.02
2016,6,8,16,15,254.5,244.0,4.9,15.0,396.5,273.06,212.88
2016,6,8,16,30,164.0,235.0,4.9,15.0,324.0,221.85,173.04
2016,6,8,16,45,318.5,186.5,4.9,15.0,338.5,210.5,157.07
2016,6,8,17,0,473.0,138.0,4.9,15.0,353.0,181.1,125.31
2016,6,8,17,15,299.5,140.5,4.9,14.5,271.0,132.85,94.46
2016,6,8,17,30,126.0,143.0,4.9,14.0,189.0,105.18,81.09
2016,6,8,17,45,111.0,123.0,4.9,14.0,159.0,85.55,70.78
2016,6,8,18,0,96.0,103.0,4.9,14.0,129.0,72.51,59.16
2016,6,8,18,15,242.5,77.5,4.8,13.5,124.0,56.6,44.88
2016,6,8,18,30,389.0,52.0,4.7,13.0,119.0,42.06,31.61
2016,6,8,18,45,288.5,40.0,4.6,13.0,81.0,30.53,20.78
2016,6,8,19,0,188.0,28.0,4.5,13.0,43.0,21.29,10.13
2016,6,8,19,15,94.0,14.0,4.45,13.0,21.5,11.02,0.0
2016,6,8,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,9,4,45,18.5,5.0,4.5,12.5,5.5,0.0,0.0
2016,6,9,5,0,37.0,10.0,4.6,13.0,11.0,7.87,0.0
2016,6,9,5,15,151.0,24.5,4.7,13.0,40.5,18.6,6.13
2016,6,9,5,30,265.0,39.0,4.8,13.0,70.0,29.65,19.77
2016,6,9,5,45,356.5,49.5,4.95,13.5,112.0,39.99,29.6
2016,6,9,6,0,448.0,60.0,5.1,14.0,154.0,48.25,37.31
2016,6,9,6,15,508.5,68.0,5.05,14.0,202.0,54.21,42.87
2016,6,9,6,30,569.0,76.0,5.0,14.0,250.0,60.13,48.22
2016,6,9,6,45,284.5,89.0,4.95,14.0,176.0,70.8,50.39
2016,6,9,7,0,0.0,102.0,4.9,14.0,102.0,76.87,59.99
2016,6,9,7,15,9.0,138.0,4.85,14.0,142.5,104.43,82.63
2016,6,9,7,30,18.0,174.0,4.8,14.0,183.0,133.41,106.19
2016,6,9,7,45,9.0,167.5,4.75,14.5,172.0,128.75,102.17
2016,6,9,8,0,0.0,161.0,4.7,15.0,161.0,122.49,96.77
2016,6,9,8,15,22.0,214.5,4.7,15.0,229.0,171.01,135.88
2016,6,9,8,30,44.0,268.0,4.7,15.0,297.0,224.76,178.89
2016,6,9,8,45,55.0,295.5,4.7,15.5,334.5,254.94,202.39
2016,6,9,9,0,66.0,323.0,4.7,16.0,372.0,286.32,226.65
2016,6,9,9,15,84.5,349.5,4.7,16.0,415.5,322.14,254.68
2016,6,9,9,30,103.0,376.0,4.7,16.0,459.0,359.48,283.72
2016,6,9,9,45,59.0,324.5,4.7,16.5,372.5,296.34,233.33
2016,6,9,10,0,15.0,273.0,4.7,17.0,286.0,222.7,174.25
2016,6,9,10,15,27.0,326.0,4.7,17.0,350.5,281.72,220.75
2016,6,9,10,30,39.0,379.0,4.7,17.0,415.0,335.63,262.45
2016,6,9,10,45,44.0,396.5,4.7,17.0,437.5,355.91,277.83
2016,6,9,11,0,49.0,414.0,4.7,17.0,460.0,376.23,293.28
2016,6,9,11,15,112.5,448.5,4.7,17.0,556.0,466.98,363.5
2016,6,9,11,30,176.0,483.0,4.7,17.0,652.0,548.28,425.23
2016,6,9,11,45,183.0,479.5,4.75,17.0,656.0,553.32,428.92
2016,6,9,12,0,190.0,476.0,4.8,17.0,660.0,557.31,432.17
2016,6,9,12,15,212.0,478.5,4.9,17.0,683.5,577.18,447.64
2016,6,9,12,30,234.0,481.0,5.0,17.0,707.0,595.72,462.05
2016,6,9,12,45,229.0,477.0,5.1,17.0,697.0,585.91,454.94
2016,6,9,13,0,224.0,473.0,5.2,17.0,687.0,574.93,447.05
2016,6,9,13,15,176.0,465.5,5.25,17.0,631.5,527.08,410.53
2016,6,9,13,30,128.0,458.0,5.3,17.0,576.0,479.92,374.31
2016,6,9,13,45,95.5,430.5,5.4,17.0,517.0,419.52,328.25
2016,6,9,14,0,63.0,403.0,5.5,17.0,458.0,370.19,290.16
2016,6,9,14,15,47.5,368.0,5.55,17.0,409.5,327.9,257.51
2016,6,9,14,30,32.0,333.0,5.6,17.0,361.0,286.74,225.45
2016,6,9,14,45,93.0,350.5,5.65,17.0,424.5,334.57,264.09
2016,6,9,15,0,154.0,368.0,5.7,17.0,488.0,383.14,302.43
2016,6,9,15,15,161.5,347.5,5.75,16.5,467.5,361.55,286.04
2016,6,9,15,30,169.0,327.0,5.8,16.0,447.0,338.96,268.63
2016,6,9,15,45,130.5,301.5,5.85,16.0,390.5,291.93,231.31
2016,6,9,16,0,92.0,276.0,5.9,16.0,334.0,245.25,194.27
2016,6,9,16,15,101.5,255.5,5.9,15.5,314.5,225.91,178.64
2016,6,9,16,30,111.0,235.0,5.9,15.0,295.0,207.26,163.2
2016,6,9,16,45,419.5,160.0,5.95,15.0,355.5,215.8,157.67
2016,6,9,17,0,728.0,85.0,6.0,15.0,416.0,190.17,121.74
2016,6,9,17,15,694.0,80.0,5.95,14.5,365.5,134.2,79.36
2016,6,9,17,30,660.0,75.0,5.9,14.0,315.0,85.19,51.64
2016,6,9,17,45,612.5,69.5,5.9,14.0,265.5,55.75,44.3
2016,6,9,18,0,565.0,64.0,5.9,14.0,216.0,51.62,40.58
2016,6,9,18,15,497.0,56.5,5.85,13.5,169.5,45.75,35.24
2016,6,9,18,30,429.0,49.0,5.8,13.0,123.0,39.9,29.71
2016,6,9,18,45,327.0,38.0,5.75,13.0,84.0,30.99,21.19
2016,6,9,19,0,225.0,27.0,5.7,13.0,45.0,22.06,10.93
2016,6,9,19,15,112.5,13.5,5.6,13.0,22.5,10.62,0.0
2016,6,9,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,42.5,5.0,4.35,12.0,6.0,0.0,0.0
2016,6,10,5,0,85.0,10.0,4.5,12.0,12.0,7.87,0.0
2016,6,10,5,15,216.0,21.5,4.7,12.5,42.5,17.53,5.51
2016,6,10,5,30,347.0,33.0,4.9,13.0,73.0,27.11,17.59
2016,6,10,5,45,428.0,42.0,5.1,13.5,115.5,34.41,24.69
2016,6,10,6,0,509.0,51.0,5.3,14.0,158.0,41.7,31.51
2016,6,10,6,15,565.0,57.0,5.4,14.0,205.5,46.45,35.95
2016,6,10,6,30,621.0,63.0,5.5,14.0,253.0,51.22,40.28
2016,6,10,6,45,412.5,110.0,5.6,14.5,246.0,88.63,63.68
2016,6,10,7,0,204.0,157.0,5.7,15.0,239.0,130.17,96.7
2016,6,10,7,15,145.5,180.5,5.7,15.0,243.0,152.48,116.33
2016,6,10,7,30,87.0,204.0,5.7,15.0,247.0,167.57,131.24
2016,6,10,7,45,173.0,223.5,5.75,15.5,320.0,213.05,165.43
2016,6,10,8,0,259.0,243.0,5.8,16.0,393.0,269.27,209.15
2016,6,10,8,15,189.0,270.5,5.8,16.0,385.0,278.04,218.82
2016,6,10,8,30,119.0,298.0,5.8,16.0,377.0,281.98,223.49
2016,6,10,8,45,106.5,316.5,5.8,16.5,390.5,294.57,233.31
2016,6,10,9,0,94.0,335.0,5.8,17.0,404.0,309.61,244.75
2016,6,10,9,15,483.5,221.5,5.8,17.0,605.0,460.72,365.25
2016,6,10,9,30,873.0,108.0,5.8,17.0,806.0,617.2,488.9
2016,6,10,9,45,884.5,108.5,5.85,17.5,840.5,656.91,519.34
2016,6,10,10,0,896.0,109.0,5.9,18.0,875.0,694.51,547.91
2016,6,10,10,15,903.0,110.0,5.95,18.0,903.0,727.09,573.23
2016,6,10,10,30,910.0,111.0,6.0,18.0,931.0,756.88,596.12
2016,6,10,10,45,914.5,112.0,6.05,18.0,952.0,781.88,615.17
2016,6,10,11,0,919.0,113.0,6.1,18.0,973.0,803.7,631.13
2016,6,10,11,15,922.5,114.0,6.1,18.0,987.5,821.45,643.66
2016,6,10,11,30,926.0,115.0,6.1,18.0,1002.0,835.82,653.78
2016,6,10,11,45,928.0,115.0,6.2,18.0,1009.0,844.76,660.46
2016,6,10,12,0,930.0,115.0,6.3,18.0,1016.0,850.25,664.74
2016,6,10,12,15,931.0,115.0,6.3,18.0,1015.5,851.49,665.61
2016,6,10,12,30,932.0,115.0,6.3,18.0,1015.0,849.27,664.07
2016,6,10,12,45,733.0,243.5,6.35,18.0,947.0,811.33,633.27
2016,6,10,13,0,534.0,372.0,6.4,18.0,879.0,751.76,584.97
2016,6,10,13,15,712.5,253.5,6.4,18.0,918.5,783.08,612.5
2016,6,10,13,30,891.0,135.0,6.4,18.0,958.0,787.68,620.04
2016,6,10,13,45,682.5,240.5,6.45,18.0,862.0,718.88,564.55
2016,6,10,14,0,474.0,346.0,6.5,18.0,766.0,636.68,499.25
2016,6,10,14,15,411.0,360.0,6.55,17.5,715.5,588.17,462.75
2016,6,10,14,30,348.0,374.0,6.6,17.0,665.0,535.88,422.9
2016,6,10,14,45,365.5,349.0,6.65,17.0,643.0,510.94,403.93
2016,6,10,15,0,383.0,324.0,6.7,17.0,621.0,483.67,382.63
2016,6,10,15,15,410.0,294.0,6.75,17.0,597.0,460.91,364.29
2016,6,10,15,30,437.0,264.0,6.8,17.0,573.0,428.89,338.05
2016,6,10,15,45,467.0,234.5,6.85,17.0,545.5,395.02,309.43
2016,6,10,16,0,497.0,205.0,6.9,17.0,518.0,357.3,276.72
2016,6,10,16,15,526.5,177.5,6.9,16.5,486.0,317.06,241.33
2016,6,10,16,30,556.0,150.0,6.9,16.0,454.0,276.46,204.57
2016,6,10,16,45,634.5,121.5,6.95,16.0,436.5,238.1,166.92
2016,6,10,17,0,713.0,93.0,7.0,16.0,419.0,190.31,122.15
2016,6,10,17,15,677.5,88.0,6.9,15.5,368.0,138.69,83.5
2016,6,10,17,30,642.0,83.0,6.8,15.0,317.0,90.44,56.18
2016,6,10,17,45,590.5,77.0,6.7,14.5,267.0,60.94,48.83
2016,6,10,18,0,539.0,71.0,6.6,14.0,217.0,56.62,45.05
2016,6,10,18,15,468.0,62.5,6.35,13.5,170.0,50.17,39.17
2016,6,10,18,30,397.0,54.0,6.1,13.0,123.0,43.7,33.08
2016,6,10,18,45,288.5,42.0,5.9,13.0,83.5,31.96,22.07
2016,6,10,19,0,180.0,30.0,5.7,13.0,44.0,22.71,11.62
2016,6,10,19,15,90.0,15.0,5.5,12.5,22.0,11.8,0.0
2016,6,10,19,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,11,4,45,19.0,5.0,2.9,11.5,5.5,0.0,0.0
2016,6,11,5,0,38.0,10.0,2.9,12.0,11.0,7.87,0.0
2016,6,11,5,15,153.0,24.5,2.95,12.0,40.5,18.61,6.24
2016,6,11,5,30,268.0,39.0,3.0,12.0,70.0,29.67,19.9
2016,6,11,5,45,363.0,49.5,3.05,12.5,113.0,40.03,29.79
2016,6,11,6,0,458.0,60.0,3.1,13.0,156.0,48.34,37.57
2016,6,11,6,15,518.5,67.5,3.05,13.5,204.0,53.93,42.73
2016,6,11,6,30,579.0,75.0,3.0,14.0,252.0,59.52,47.68
2016,6,11,6,45,625.5,80.0,3.0,14.5,303.0,76.36,50.45
2016,6,11,7,0,672.0,85.0,3.0,15.0,354.0,124.21,73.72
2016,6,11,7,15,703.0,90.0,3.0,15.5,404.5,174.46,109.3
2016,6,11,7,30,734.0,95.0,3.0,16.0,455.0,227.35,152.25
2016,6,11,7,45,758.5,98.5,3.0,16.5,504.5,282.93,199.79
2016,6,11,8,0,783.0,102.0,3.0,17.0,554.0,336.19,245.89
2016,6,11,8,15,800.5,105.0,2.9,17.5,600.5,387.52,290.01
2016,6,11,8,30,818.0,108.0,2.8,18.0,647.0,438.85,333.04
2016,6,11,8,45,832.5,110.0,2.75,18.5,690.5,487.69,373.0
2016,6,11,9,0,847.0,112.0,2.7,19.0,734.0,533.84,409.73
2016,6,11,9,15,857.5,114.5,2.6,19.5,772.0,578.07,443.68
2016,6,11,9,30,868.0,117.0,2.5,20.0,810.0,620.58,475.21
2016,6,11,9,45,873.0,120.5,2.45,20.5,842.5,658.5,502.63
2016,6,11,10,0,878.0,124.0,2.4,21.0,875.0,693.89,527.45
2016,6,11,10,15,699.5,234.0,2.4,21.5,844.5,699.75,527.78
2016,6,11,10,30,521.0,344.0,2.4,22.0,814.0,679.53,509.6
2016,6,11,10,45,490.0,364.5,2.4,22.5,814.0,687.33,513.69
2016,6,11,11,0,459.0,385.0,2.4,23.0,814.0,691.68,515.02
2016,6,11,11,15,496.5,381.0,2.45,23.0,851.5,726.86,540.09
