Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,11,30,534.0,377.0,2.5,23.0,889.0,760.71,563.84
2016,6,11,11,45,483.0,394.0,2.6,23.0,859.0,738.97,548.32
2016,6,11,12,0,432.0,411.0,2.7,23.0,829.0,714.14,530.92
2016,6,11,12,15,668.0,271.5,2.9,23.0,917.0,789.82,589.76
2016,6,11,12,30,904.0,132.0,3.1,23.0,1005.0,839.88,628.86
2016,6,11,12,45,911.0,126.0,3.35,23.0,999.0,834.45,626.32
2016,6,11,13,0,918.0,120.0,3.6,23.0,993.0,825.38,621.66
2016,6,11,13,15,915.0,119.5,3.75,23.0,977.5,809.44,611.72
2016,6,11,13,30,912.0,119.0,3.9,23.0,962.0,790.15,599.19
2016,6,11,13,45,905.5,119.0,4.1,23.0,939.0,765.48,582.26
2016,6,11,14,0,899.0,119.0,4.3,23.0,916.0,737.82,562.83
2016,6,11,14,15,893.0,118.0,4.35,23.0,887.0,706.84,540.13
2016,6,11,14,30,887.0,117.0,4.4,23.0,858.0,673.14,515.03
2016,6,11,14,45,875.0,116.5,4.45,23.0,822.0,633.69,485.22
2016,6,11,15,0,863.0,116.0,4.5,23.0,786.0,592.32,453.29
2016,6,11,15,15,851.5,113.5,4.5,22.5,746.0,547.94,418.99
2016,6,11,15,30,840.0,111.0,4.5,22.0,706.0,503.34,383.45
2016,6,11,15,45,820.0,110.5,4.55,22.0,660.5,453.46,342.33
2016,6,11,16,0,800.0,110.0,4.6,22.0,615.0,403.43,300.11
2016,6,11,16,15,780.5,106.5,4.55,21.5,567.0,351.24,255.8
2016,6,11,16,30,761.0,103.0,4.5,21.0,519.0,299.51,211.24
2016,6,11,16,45,731.0,99.5,4.5,20.5,468.5,242.57,163.13
2016,6,11,17,0,701.0,96.0,4.5,20.0,418.0,190.9,120.85
2016,6,11,17,15,666.0,90.5,4.45,19.0,367.0,139.62,83.36
2016,6,11,17,30,631.0,85.0,4.4,18.0,316.0,91.67,56.59
2016,6,11,17,45,581.5,78.5,4.35,17.5,266.0,61.91,49.08
2016,6,11,18,0,532.0,72.0,4.3,17.0,216.0,57.29,45.09
2016,6,11,18,15,463.0,63.0,4.1,16.5,169.5,50.49,38.99
2016,6,11,18,30,394.0,54.0,3.9,16.0,123.0,43.65,32.66
2016,6,11,18,45,293.5,41.5,3.75,15.5,84.0,31.64,21.59
2016,6,11,19,0,193.0,29.0,3.6,15.0,45.0,22.04,11.18
2016,6,11,19,15,96.5,14.5,3.45,14.5,22.5,11.41,0.0
2016,6,11,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,45,10.5,5.0,3.5,12.0,5.5,0.0,0.0
2016,6,12,5,0,21.0,10.0,3.5,12.0,11.0,7.87,0.0
2016,6,12,5,15,122.5,26.5,3.55,12.5,40.0,19.96,7.06
2016,6,12,5,30,224.0,43.0,3.6,13.0,69.0,32.28,22.03
2016,6,12,5,45,318.5,54.5,3.7,13.5,111.0,41.05,30.55
2016,6,12,6,0,413.0,66.0,3.8,14.0,153.0,49.88,38.77
2016,6,12,6,15,475.5,75.0,3.8,14.0,201.0,59.29,47.4
2016,6,12,6,30,538.0,84.0,3.8,14.0,249.0,65.76,53.23
2016,6,12,6,45,591.0,89.0,3.8,14.5,300.0,81.07,55.39
2016,6,12,7,0,644.0,94.0,3.8,15.0,351.0,127.54,77.78
2016,6,12,7,15,676.5,99.0,3.7,15.0,402.0,176.49,112.47
2016,6,12,7,30,709.0,104.0,3.6,15.0,453.0,228.3,154.72
2016,6,12,7,45,738.5,106.5,3.55,15.5,503.0,279.93,198.98
2016,6,12,8,0,768.0,109.0,3.5,16.0,553.0,336.25,247.51
2016,6,12,8,15,786.5,112.5,3.4,16.0,600.0,387.62,292.41
2016,6,12,8,30,805.0,116.0,3.3,16.0,647.0,439.15,336.56
2016,6,12,8,45,821.5,118.0,3.25,16.5,690.5,488.36,377.25
2016,6,12,9,0,838.0,120.0,3.2,17.0,734.0,536.94,416.23
2016,6,12,9,15,849.0,122.0,3.2,17.0,772.5,581.59,452.08
2016,6,12,9,30,860.0,124.0,3.2,17.0,811.0,620.5,482.89
2016,6,12,9,45,876.0,121.0,3.2,17.5,846.0,659.84,512.37
2016,6,12,10,0,892.0,118.0,3.2,18.0,881.0,697.34,539.78
2016,6,12,10,15,898.0,119.5,3.25,18.0,908.0,729.57,563.91
2016,6,12,10,30,904.0,121.0,3.3,18.0,935.0,758.96,585.65
2016,6,12,10,45,908.0,122.0,3.35,18.5,955.5,783.49,602.5
2016,6,12,11,0,912.0,123.0,3.4,19.0,976.0,804.83,616.68
2016,6,12,11,15,914.5,123.5,3.5,19.0,989.0,821.33,628.23
2016,6,12,11,30,917.0,124.0,3.6,19.0,1002.0,834.46,637.53
2016,6,12,11,45,916.5,125.0,3.7,19.0,1007.5,842.2,643.15
2016,6,12,12,0,916.0,126.0,3.8,19.0,1013.0,846.51,646.49
2016,6,12,12,15,915.5,126.0,3.85,19.0,1011.5,846.64,646.78
2016,6,12,12,30,915.0,126.0,3.9,19.0,1010.0,843.38,644.81
2016,6,12,12,45,910.0,127.5,3.95,19.0,1000.0,834.36,638.9
2016,6,12,13,0,905.0,129.0,4.0,19.0,990.0,822.02,630.76
2016,6,12,13,15,901.0,128.5,3.95,19.0,973.5,805.59,619.35
2016,6,12,13,30,897.0,128.0,3.9,19.0,957.0,785.9,605.13
2016,6,12,13,45,891.5,127.0,3.9,19.0,934.0,761.55,587.43
2016,6,12,14,0,886.0,126.0,3.9,19.0,911.0,734.2,567.31
2016,6,12,14,15,878.5,124.5,3.85,19.0,881.5,702.25,543.36
2016,6,12,14,30,871.0,123.0,3.8,19.0,852.0,667.71,517.11
2016,6,12,14,45,861.5,121.0,3.75,19.0,816.5,629.17,487.39
2016,6,12,15,0,852.0,119.0,3.7,19.0,781.0,588.56,455.5
2016,6,12,15,15,839.5,116.5,3.6,18.5,740.5,546.46,422.38
2016,6,12,15,30,827.0,114.0,3.5,18.0,700.0,499.81,384.92
2016,6,12,15,45,811.5,111.5,3.45,18.0,655.5,450.8,344.03
2016,6,12,16,0,796.0,109.0,3.4,18.0,611.0,401.27,301.75
2016,6,12,16,15,776.0,105.5,3.3,17.5,563.5,349.18,257.17
2016,6,12,16,30,756.0,102.0,3.2,17.0,516.0,297.58,212.37
2016,6,12,16,45,729.5,97.5,3.15,17.0,466.0,240.97,163.62
2016,6,12,17,0,703.0,93.0,3.1,17.0,416.0,189.25,120.54
2016,6,12,17,15,668.0,88.0,3.0,16.5,365.5,138.29,82.81
2016,6,12,17,30,633.0,83.0,2.9,16.0,315.0,90.64,55.93
2016,6,12,17,45,585.5,76.0,2.85,16.0,265.5,60.1,47.78
2016,6,12,18,0,538.0,69.0,2.8,16.0,216.0,55.04,43.3
2016,6,12,18,15,470.0,60.5,2.75,15.5,170.0,48.56,37.48
2016,6,12,18,30,402.0,52.0,2.7,15.0,124.0,42.06,31.42
2016,6,12,18,45,304.0,40.5,2.65,15.0,85.0,32.87,22.73
2016,6,12,19,0,206.0,29.0,2.6,15.0,46.0,22.1,11.39
2016,6,12,19,15,103.0,14.5,2.6,14.5,23.0,11.41,0.0
2016,6,12,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,13,4,45,24.0,5.0,3.5,12.0,6.0,0.0,0.0
2016,6,13,5,0,48.0,10.0,3.6,12.0,12.0,7.87,0.0
2016,6,13,5,15,162.5,24.0,3.55,12.0,41.0,18.27,5.98
2016,6,13,5,30,277.0,38.0,3.5,12.0,70.0,29.0,19.31
2016,6,13,5,45,372.0,47.5,3.45,12.5,112.5,38.46,28.4
2016,6,13,6,0,467.0,57.0,3.4,13.0,155.0,46.04,35.52
2016,6,13,6,15,526.0,64.0,3.35,13.0,202.5,51.34,40.49
2016,6,13,6,30,585.0,71.0,3.3,13.0,250.0,56.63,45.3
2016,6,13,6,45,292.5,83.0,3.3,13.5,172.5,65.4,46.65
2016,6,13,7,0,0.0,95.0,3.3,14.0,95.0,71.92,55.79
2016,6,13,7,15,1.5,124.0,3.45,14.0,125.0,93.42,73.67
2016,6,13,7,30,3.0,153.0,3.6,14.0,155.0,115.4,91.72
2016,6,13,7,45,38.5,198.5,3.8,14.5,221.0,158.55,125.65
2016,6,13,8,0,74.0,244.0,4.0,15.0,287.0,206.43,163.33
2016,6,13,8,15,48.0,242.0,4.15,15.0,271.0,202.0,160.31
2016,6,13,8,30,22.0,240.0,4.3,15.0,255.0,191.92,152.41
2016,6,13,8,45,26.5,262.5,4.45,15.5,281.5,216.14,171.4
2016,6,13,9,0,31.0,285.0,4.6,16.0,308.0,238.65,188.8
2016,6,13,9,15,101.5,333.5,4.7,16.0,414.0,318.16,251.81
2016,6,13,9,30,172.0,382.0,4.8,16.0,520.0,410.41,323.93
2016,6,13,9,45,143.0,397.0,4.9,16.0,514.5,413.39,325.69
2016,6,13,10,0,114.0,412.0,5.0,16.0,509.0,413.8,325.51
2016,6,13,10,15,99.0,420.0,5.1,16.0,506.5,407.35,320.24
2016,6,13,10,30,84.0,428.0,5.2,16.0,504.0,407.47,319.96
2016,6,13,10,45,198.0,434.5,5.35,16.0,618.5,510.22,400.88
2016,6,13,11,0,312.0,441.0,5.5,16.0,733.0,616.8,483.09
2016,6,13,11,15,349.5,429.0,5.65,16.0,760.5,642.71,503.25
2016,6,13,11,30,387.0,417.0,5.8,16.0,788.0,667.85,523.12
2016,6,13,11,45,656.5,268.5,5.95,16.0,902.5,773.46,608.13
2016,6,13,12,0,926.0,120.0,6.1,16.0,1017.0,849.15,668.51
2016,6,13,12,15,926.0,120.0,6.15,16.0,1016.0,849.73,668.79
2016,6,13,12,30,926.0,120.0,6.2,16.0,1015.0,846.89,667.0
2016,6,13,12,45,925.0,119.0,6.3,16.0,1006.5,839.0,661.82
2016,6,13,13,0,924.0,118.0,6.4,16.0,998.0,827.65,654.16
2016,6,13,13,15,920.5,117.5,6.4,16.0,981.5,811.34,642.5
2016,6,13,13,30,917.0,117.0,6.4,16.0,965.0,791.69,628.18
2016,6,13,13,45,910.5,117.0,6.45,16.5,941.5,767.02,608.35
2016,6,13,14,0,904.0,117.0,6.5,17.0,918.0,739.35,586.05
2016,6,13,14,15,897.0,115.5,6.55,16.5,888.5,707.25,562.33
2016,6,13,14,30,890.0,114.0,6.6,16.0,859.0,672.49,536.01
2016,6,13,14,45,876.5,114.5,6.7,16.0,822.5,632.97,504.46
2016,6,13,15,0,863.0,115.0,6.8,16.0,786.0,591.62,470.8
2016,6,13,15,15,851.0,112.5,6.8,15.5,746.0,547.08,434.55
2016,6,13,15,30,839.0,110.0,6.8,15.0,706.0,502.3,397.08
2016,6,13,15,45,828.0,106.0,6.8,15.0,662.0,453.47,354.69
2016,6,13,16,0,817.0,102.0,6.8,15.0,618.0,403.67,310.54
2016,6,13,16,15,797.5,98.5,6.8,15.0,570.5,350.77,263.23
2016,6,13,16,30,778.0,95.0,6.8,15.0,523.0,298.27,215.87
2016,6,13,16,45,762.0,88.5,6.8,15.0,474.5,244.8,167.99
2016,6,13,17,0,746.0,82.0,6.8,15.0,426.0,191.96,122.5
2016,6,13,17,15,713.0,77.5,6.8,14.5,375.0,139.73,83.05
2016,6,13,17,30,680.0,73.0,6.8,14.0,324.0,86.1,51.3
2016,6,13,17,45,632.0,68.0,6.85,14.0,273.5,54.88,43.52
2016,6,13,18,0,584.0,63.0,6.9,14.0,223.0,51.03,40.07
2016,6,13,18,15,517.5,56.0,6.8,13.5,176.0,45.5,35.04
2016,6,13,18,30,451.0,49.0,6.7,13.0,129.0,40.0,29.85
2016,6,13,18,45,339.5,39.0,6.65,13.0,89.0,31.8,22.0
2016,6,13,19,0,228.0,29.0,6.6,13.0,49.0,22.18,11.69
2016,6,13,19,15,114.0,14.5,6.6,13.0,24.5,11.1,0.0
2016,6,13,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,6.65,12.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.15,11.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,14,4,45,21.5,5.5,5.45,11.5,6.0,0.0,0.0
2016,6,14,5,0,43.0,11.0,5.5,12.0,12.0,8.65,0.0
2016,6,14,5,15,162.5,24.5,5.5,12.0,41.5,18.63,6.13
2016,6,14,5,30,282.0,38.0,5.5,12.0,71.0,29.03,19.3
2016,6,14,5,45,385.5,46.5,5.5,12.5,114.0,37.75,27.74
2016,6,14,6,0,489.0,55.0,5.5,13.0,157.0,44.66,34.27
2016,6,14,6,15,547.5,61.5,5.5,13.0,205.0,49.67,38.98
2016,6,14,6,30,606.0,68.0,5.5,13.0,253.0,54.7,43.55
2016,6,14,6,45,654.5,71.5,5.5,13.5,304.0,68.76,45.3
2016,6,14,7,0,703.0,75.0,5.5,14.0,355.0,121.17,70.95
2016,6,14,7,15,692.0,84.5,5.55,14.0,391.5,166.07,103.82
2016,6,14,7,30,681.0,94.0,5.6,14.0,428.0,213.14,144.45
2016,6,14,7,45,744.5,91.0,5.7,14.5,491.5,270.47,192.7
2016,6,14,8,0,808.0,88.0,5.8,15.0,555.0,329.54,243.51
2016,6,14,8,15,824.5,91.0,5.8,15.0,601.5,381.61,290.37
2016,6,14,8,30,841.0,94.0,5.8,15.0,648.0,434.1,336.8
2016,6,14,8,45,853.5,96.0,5.8,15.5,690.5,482.2,378.16
2016,6,14,9,0,866.0,98.0,5.8,16.0,733.0,529.23,417.51
2016,6,14,9,15,876.0,100.0,5.8,16.0,771.5,573.55,454.53
2016,6,14,9,30,886.0,102.0,5.8,16.0,810.0,616.1,489.33
2016,6,14,9,45,891.0,105.0,5.8,16.5,842.5,654.37,519.09
2016,6,14,10,0,896.0,108.0,5.8,17.0,875.0,690.07,546.18
2016,6,14,10,15,902.0,109.5,5.85,17.0,902.0,722.49,571.49
2016,6,14,10,30,908.0,111.0,5.9,17.0,929.0,752.07,594.31
2016,6,14,10,45,912.0,111.5,5.95,17.0,949.5,776.38,612.95
2016,6,14,11,0,916.0,112.0,6.0,17.0,970.0,797.5,628.62
2016,6,14,11,15,918.5,113.0,6.05,17.0,983.0,814.59,640.92
2016,6,14,11,30,921.0,114.0,6.1,17.0,996.0,828.29,650.81
2016,6,14,11,45,922.0,114.5,6.2,17.0,1002.5,836.98,657.33
2016,6,14,12,0,923.0,115.0,6.3,17.0,1009.0,842.23,661.45
2016,6,14,12,15,923.0,115.0,6.4,16.5,1007.5,842.86,663.56
2016,6,14,12,30,923.0,115.0,6.5,16.0,1006.0,840.07,663.26
2016,6,14,12,45,923.0,113.0,6.65,16.0,998.0,832.21,658.22
2016,6,14,13,0,923.0,111.0,6.8,16.0,990.0,820.87,650.66
2016,6,14,13,15,920.0,110.5,6.9,16.0,974.5,804.99,639.59
2016,6,14,13,30,917.0,110.0,7.0,16.0,959.0,785.77,625.99
2016,6,14,13,45,911.5,109.5,7.15,16.0,936.0,761.46,607.71
2016,6,14,14,0,906.0,109.0,7.3,16.0,913.0,734.1,586.81
2016,6,14,14,15,899.5,108.0,7.3,15.5,884.0,702.73,563.16
2016,6,14,14,30,893.0,107.0,7.3,15.0,855.0,668.68,536.91
2016,6,14,14,45,886.5,104.5,7.3,15.0,821.0,630.85,506.17
2016,6,14,15,0,880.0,102.0,7.3,15.0,787.0,590.68,472.94
2016,6,14,15,15,869.0,100.0,7.3,15.0,747.0,546.45,435.74
2016,6,14,15,30,858.0,98.0,7.3,15.0,707.0,500.67,396.44
2016,6,14,15,45,845.0,95.0,7.3,15.0,663.0,451.89,353.85
2016,6,14,16,0,832.0,92.0,7.3,15.0,619.0,402.25,309.6
2016,6,14,16,15,814.0,89.5,7.35,14.5,571.5,349.04,262.29
2016,6,14,16,30,796.0,87.0,7.4,14.0,524.0,297.04,215.36
2016,6,14,16,45,686.5,100.5,7.45,14.0,452.0,234.46,163.27
2016,6,14,17,0,577.0,114.0,7.5,14.0,380.0,185.02,124.75
2016,6,14,17,15,627.5,93.5,7.5,13.5,351.5,138.75,86.08
2016,6,14,17,30,678.0,73.0,7.5,13.0,323.0,86.44,51.64
2016,6,14,17,45,626.0,69.0,7.5,13.0,272.5,55.51,44.26
2016,6,14,18,0,574.0,65.0,7.5,13.0,222.0,52.41,41.46
2016,6,14,18,15,507.0,57.5,7.4,12.5,175.5,46.55,36.12
2016,6,14,18,30,440.0,50.0,7.3,12.0,129.0,40.7,30.6
2016,6,14,18,45,329.5,40.0,7.2,12.0,89.0,32.56,22.77
2016,6,14,19,0,219.0,30.0,7.1,12.0,49.0,22.88,12.41
2016,6,14,19,15,109.5,15.0,7.0,12.0,24.5,11.46,0.0
2016,6,14,19,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,6.65,11.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.0,5.2,11.0,6.0,0.0,0.0
2016,6,15,5,0,0.0,12.0,5.3,11.0,12.0,9.44,0.0
2016,6,15,5,15,155.0,24.5,5.4,11.5,42.0,18.61,6.06
2016,6,15,5,30,310.0,37.0,5.5,12.0,72.0,30.27,20.35
2016,6,15,5,45,404.0,45.5,5.65,12.5,115.0,37.07,27.14
2016,6,15,6,0,498.0,54.0,5.8,13.0,158.0,43.96,33.64
2016,6,15,6,15,556.0,60.5,5.8,13.0,206.0,49.01,38.39
2016,6,15,6,30,614.0,67.0,5.8,13.0,254.0,54.07,42.99
2016,6,15,6,45,659.0,71.0,5.85,13.5,304.5,67.79,44.92
2016,6,15,7,0,704.0,75.0,5.9,14.0,355.0,120.48,70.52
2016,6,15,7,15,733.5,78.5,5.95,14.0,405.5,170.45,105.71
2016,6,15,7,30,763.0,82.0,6.0,14.0,456.0,222.87,149.05
2016,6,15,7,45,788.5,84.0,6.1,14.5,506.0,275.17,195.0
2016,6,15,8,0,814.0,86.0,6.2,15.0,556.0,328.86,242.89
2016,6,15,8,15,830.5,88.5,6.25,15.0,602.5,382.17,290.94
2016,6,15,8,30,847.0,91.0,6.3,15.0,649.0,433.25,336.49
2016,6,15,8,45,861.5,92.0,6.35,15.0,692.0,481.72,379.1
2016,6,15,9,0,876.0,93.0,6.4,15.0,735.0,529.26,420.03
2016,6,15,9,15,886.0,95.0,6.4,15.0,773.5,574.01,457.77
2016,6,15,9,30,896.0,97.0,6.4,15.0,812.0,616.97,493.25
2016,6,15,9,45,900.0,100.0,6.45,15.5,844.0,655.01,523.31
2016,6,15,10,0,904.0,103.0,6.5,16.0,876.0,690.41,550.63
2016,6,15,10,15,910.0,104.5,6.5,16.0,903.5,723.1,576.3
2016,6,15,10,30,916.0,106.0,6.5,16.0,931.0,752.95,599.42
2016,6,15,10,45,920.5,107.0,6.5,16.0,951.5,778.28,618.84
2016,6,15,11,0,925.0,108.0,6.5,16.0,972.0,800.41,635.1
2016,6,15,11,15,927.5,108.5,6.5,16.0,986.0,817.3,647.16
2016,6,15,11,30,930.0,109.0,6.5,16.0,1000.0,830.76,656.75
2016,6,15,11,45,932.5,108.5,6.5,16.0,1007.0,839.95,663.27
2016,6,15,12,0,935.0,108.0,6.5,16.0,1014.0,845.69,667.35
2016,6,15,12,15,935.0,108.0,6.45,16.0,1013.0,846.38,667.61
2016,6,15,12,30,935.0,108.0,6.4,16.0,1012.0,843.6,665.43
2016,6,15,12,45,925.0,113.5,6.35,16.0,1001.0,833.95,658.3
2016,6,15,13,0,915.0,119.0,6.3,16.0,990.0,820.97,648.82
2016,6,15,13,15,911.5,118.5,6.2,16.0,974.5,804.91,636.96
2016,6,15,13,30,908.0,118.0,6.1,16.0,959.0,785.54,622.41
2016,6,15,13,45,907.5,114.5,6.05,16.0,937.5,762.66,604.89
2016,6,15,14,0,907.0,111.0,6.0,16.0,916.0,736.48,584.65
2016,6,15,14,15,707.0,209.0,5.9,16.0,824.0,667.82,528.68
2016,6,15,14,30,507.0,307.0,5.8,16.0,732.0,591.32,467.14
2016,6,15,14,45,697.5,203.0,5.75,16.0,761.5,604.97,479.13
2016,6,15,15,0,888.0,99.0,5.7,16.0,791.0,592.9,469.84
2016,6,15,15,15,877.5,97.0,5.65,15.5,751.0,548.65,433.86
2016,6,15,15,30,867.0,95.0,5.6,15.0,711.0,502.79,395.7
2016,6,15,15,45,857.5,90.5,5.55,15.0,667.5,453.91,353.39
2016,6,15,16,0,848.0,86.0,5.5,15.0,624.0,403.83,309.08
2016,6,15,16,15,830.5,83.5,5.4,14.5,576.0,351.76,262.9
2016,6,15,16,30,813.0,81.0,5.3,14.0,528.0,297.2,214.1
2016,6,15,16,45,792.5,77.0,5.2,14.0,479.0,243.06,165.6
2016,6,15,17,0,772.0,73.0,5.1,14.0,430.0,189.94,119.88
2016,6,15,17,15,741.0,69.0,4.9,14.0,379.0,136.96,79.45
2016,6,15,17,30,710.0,65.0,4.7,14.0,328.0,86.73,50.64
2016,6,15,17,45,668.0,60.0,4.55,14.0,278.0,53.65,42.43
2016,6,15,18,0,626.0,55.0,4.4,14.0,228.0,49.34,38.58
2016,6,15,18,15,563.0,49.0,4.15,13.5,180.5,40.55,30.66
2016,6,15,18,30,500.0,43.0,3.9,13.0,133.0,35.59,25.99
2016,6,15,18,45,403.0,34.5,3.7,12.5,92.5,28.46,19.21
2016,6,15,19,0,306.0,26.0,3.5,12.0,52.0,21.42,11.39
2016,6,15,19,15,153.0,13.0,3.35,12.0,26.0,10.51,0.0
2016,6,15,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,4,45,28.0,5.0,1.8,12.0,6.0,0.0,0.0
2016,6,16,5,0,56.0,10.0,1.8,12.0,12.0,7.87,0.0
2016,6,16,5,15,177.5,23.0,1.85,12.5,41.0,17.59,5.3
2016,6,16,5,30,299.0,36.0,1.9,13.0,70.0,29.38,19.54
2016,6,16,5,45,387.5,45.0,1.95,13.5,111.5,36.56,26.61
2016,6,16,6,0,476.0,54.0,2.0,14.0,153.0,43.77,33.37
2016,6,16,6,15,534.0,60.5,1.9,14.0,200.5,48.77,38.05
2016,6,16,6,30,592.0,67.0,1.8,14.0,248.0,53.79,42.59
2016,6,16,6,45,305.5,104.5,1.7,14.5,199.0,78.76,58.31
2016,6,16,7,0,19.0,142.0,1.6,15.0,150.0,105.44,82.95
2016,6,16,7,15,37.0,168.5,1.55,15.0,186.5,127.76,100.22
2016,6,16,7,30,55.0,195.0,1.5,15.0,223.0,154.17,120.83
2016,6,16,7,45,42.5,206.5,1.45,15.5,229.0,164.85,129.58
2016,6,16,8,0,30.0,218.0,1.4,16.0,235.0,173.93,136.85
2016,6,16,8,15,109.0,257.5,1.45,16.0,328.0,237.97,186.16
2016,6,16,8,30,188.0,297.0,1.5,16.0,421.0,308.11,240.05
2016,6,16,8,45,143.5,316.0,1.55,16.5,414.5,314.33,244.96
2016,6,16,9,0,99.0,335.0,1.6,17.0,408.0,310.98,242.16
2016,6,16,9,15,483.0,220.0,1.7,17.0,603.0,455.63,353.93
2016,6,16,9,30,867.0,105.0,1.8,17.0,798.0,605.95,467.6
2016,6,16,9,45,884.5,101.0,1.9,17.5,833.0,645.5,496.4
2016,6,16,10,0,902.0,97.0,2.0,18.0,868.0,683.34,524.22
2016,6,16,10,15,907.5,98.0,2.1,18.0,895.0,715.25,548.16
2016,6,16,10,30,913.0,99.0,2.2,18.0,922.0,744.31,569.76
2016,6,16,10,45,918.0,99.0,2.35,18.0,942.5,769.15,588.49
2016,6,16,11,0,923.0,99.0,2.5,18.0,963.0,790.84,604.12
2016,6,16,11,15,925.5,99.5,2.65,18.0,976.5,807.76,616.34
2016,6,16,11,30,928.0,100.0,2.8,18.0,990.0,821.27,626.29
2016,6,16,11,45,930.0,100.0,2.95,18.5,996.0,830.53,632.16
2016,6,16,12,0,932.0,100.0,3.1,19.0,1002.0,836.34,635.71
2016,6,16,12,15,931.5,100.0,3.2,19.0,1001.0,836.68,636.46
2016,6,16,12,30,931.0,100.0,3.3,19.0,1000.0,833.55,634.92
2016,6,16,12,45,929.0,100.0,3.4,19.0,991.5,825.76,630.21
2016,6,16,13,0,927.0,100.0,3.5,19.0,983.0,814.52,623.16
2016,6,16,13,15,924.0,99.5,3.5,19.0,967.5,798.66,612.42
2016,6,16,13,30,921.0,99.0,3.5,19.0,952.0,779.44,599.36
2016,6,16,13,45,919.0,96.5,3.55,19.0,930.0,755.95,582.85
2016,6,16,14,0,917.0,94.0,3.6,19.0,908.0,729.22,563.46
2016,6,16,14,15,911.0,93.0,3.6,19.0,879.5,697.95,540.18
2016,6,16,14,30,905.0,92.0,3.6,19.0,851.0,663.94,514.45
2016,6,16,14,45,712.5,180.0,3.6,19.0,762.5,595.28,460.67
2016,6,16,15,0,520.0,268.0,3.6,19.0,674.0,524.13,405.31
2016,6,16,15,15,520.0,250.5,3.55,18.5,638.5,485.53,376.13
2016,6,16,15,30,520.0,233.0,3.5,18.0,603.0,445.52,344.92
2016,6,16,15,45,400.5,251.5,3.5,18.0,526.0,379.81,293.54
2016,6,16,16,0,281.0,270.0,3.5,18.0,449.0,319.83,247.08
2016,6,16,16,15,547.0,172.0,3.45,17.5,486.0,320.98,240.98
2016,6,16,16,30,813.0,74.0,3.4,17.0,523.0,294.56,208.58
2016,6,16,16,45,791.0,71.0,3.35,17.0,473.5,238.27,159.29
2016,6,16,17,0,769.0,68.0,3.3,17.0,424.0,185.9,114.99
2016,6,16,17,15,739.0,64.5,3.15,16.5,374.0,133.67,75.81
2016,6,16,17,30,709.0,61.0,3.0,16.0,324.0,84.07,47.74
2016,6,16,17,45,667.5,56.5,2.95,16.0,275.0,50.9,39.65
2016,6,16,18,0,626.0,52.0,2.9,16.0,226.0,46.92,36.12
2016,6,16,18,15,565.5,46.5,2.7,15.5,179.5,38.68,28.75
2016,6,16,18,30,505.0,41.0,2.5,15.0,133.0,34.05,24.43
2016,6,16,18,45,409.5,33.0,2.35,15.0,93.0,27.28,18.0
2016,6,16,19,0,314.0,25.0,2.2,15.0,53.0,20.61,10.67
2016,6,16,19,15,157.0,12.5,2.1,14.5,26.5,10.1,0.0
2016,6,16,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,3.5,2.25,13.5,3.5,0.0,0.0
2016,6,17,5,0,0.0,7.0,2.4,14.0,7.0,5.51,0.0
2016,6,17,5,15,21.5,22.0,2.45,14.0,24.5,16.79,4.62
2016,6,17,5,30,43.0,37.0,2.5,14.0,42.0,27.69,17.98
2016,6,17,5,45,60.5,56.0,2.6,14.5,66.5,40.99,30.36
2016,6,17,6,0,78.0,75.0,2.7,15.0,91.0,54.06,42.29
2016,6,17,6,15,89.0,95.5,2.7,15.0,119.0,67.72,54.66
2016,6,17,6,30,100.0,116.0,2.7,15.0,147.0,81.08,66.55
2016,6,17,6,45,105.0,138.0,2.7,15.5,175.5,97.15,75.74
2016,6,17,7,0,110.0,160.0,2.7,16.0,204.0,121.81,92.97
2016,6,17,7,15,149.0,182.0,2.7,16.0,250.0,152.19,115.18
2016,6,17,7,30,188.0,204.0,2.7,16.0,296.0,187.17,141.96
2016,6,17,7,45,174.5,228.0,2.7,16.5,320.5,214.51,164.85
2016,6,17,8,0,161.0,252.0,2.7,17.0,345.0,240.41,186.34
2016,6,17,8,15,80.5,199.5,2.75,17.0,246.0,182.06,142.06
2016,6,17,8,30,0.0,147.0,2.8,17.0,147.0,112.85,87.41
2016,6,17,8,45,5.0,183.5,2.85,17.5,187.0,143.22,111.63
2016,6,17,9,0,10.0,220.0,2.9,18.0,227.0,174.31,135.98
2016,6,17,9,15,6.5,192.5,2.95,18.0,197.5,152.2,118.05
2016,6,17,9,30,3.0,165.0,3.0,18.0,168.0,129.46,99.68
2016,6,17,9,45,33.0,275.0,3.05,18.5,304.0,239.68,186.83
2016,6,17,10,0,63.0,385.0,3.1,19.0,440.0,350.03,271.13
2016,6,17,10,15,89.0,412.5,3.15,19.0,492.0,393.78,304.04
2016,6,17,10,30,115.0,440.0,3.2,19.0,544.0,447.79,344.49
2016,6,17,10,45,131.0,453.5,3.25,19.0,574.5,475.42,364.93
2016,6,17,11,0,147.0,467.0,3.3,19.0,605.0,503.1,385.42
2016,6,17,11,15,93.5,438.5,3.3,19.0,527.0,431.82,331.49
2016,6,17,11,30,40.0,410.0,3.3,19.0,449.0,368.01,282.64
2016,6,17,11,45,30.5,376.5,3.35,19.5,406.5,333.35,256.02
2016,6,17,12,0,21.0,343.0,3.4,20.0,364.0,287.98,221.01
2016,6,17,12,15,33.5,384.5,3.4,19.5,418.0,342.96,263.6
2016,6,17,12,30,46.0,426.0,3.4,19.0,472.0,387.4,297.66
2016,6,17,12,45,31.0,364.5,3.45,19.0,395.5,323.36,249.03
2016,6,17,13,0,16.0,303.0,3.5,19.0,319.0,251.06,193.62
2016,6,17,13,15,8.5,222.5,3.5,19.0,231.0,180.79,139.05
2016,6,17,13,30,1.0,142.0,3.5,19.0,143.0,111.43,84.22
2016,6,17,13,45,0.5,140.5,3.5,19.0,141.0,109.74,83.01
2016,6,17,14,0,0.0,139.0,3.5,19.0,139.0,108.07,81.76
2016,6,17,14,15,0.0,116.5,3.6,18.5,116.5,90.41,67.84
2016,6,17,14,30,0.0,94.0,3.7,18.0,94.0,72.83,53.87
2016,6,17,14,45,0.0,80.0,3.8,18.0,80.0,61.89,45.08
2016,6,17,15,0,0.0,66.0,3.9,18.0,66.0,50.96,36.25
2016,6,17,15,15,3.0,130.0,4.05,17.5,132.0,101.96,78.09
2016,6,17,15,30,6.0,194.0,4.2,17.0,198.0,152.02,118.99
2016,6,17,15,45,11.5,208.0,4.35,17.0,215.5,164.12,128.95
2016,6,17,16,0,17.0,222.0,4.5,17.0,233.0,175.24,138.13
2016,6,17,16,15,19.0,211.0,4.65,16.5,222.5,165.77,130.95
2016,6,17,16,30,21.0,200.0,4.8,16.0,212.0,155.99,123.43
2016,6,17,16,45,10.5,125.5,4.95,16.0,131.5,97.71,75.94
2016,6,17,17,0,0.0,51.0,5.1,16.0,51.0,39.05,27.42
2016,6,17,17,15,0.0,51.5,5.1,15.5,51.5,39.42,27.91
2016,6,17,17,30,0.0,52.0,5.1,15.0,52.0,39.79,28.38
2016,6,17,17,45,0.0,44.0,5.15,15.0,44.0,33.62,24.43
2016,6,17,18,0,0.0,36.0,5.2,15.0,36.0,27.46,18.92
2016,6,17,18,15,0.0,28.5,5.05,14.5,28.5,21.71,13.75
2016,6,17,18,30,0.0,21.0,4.9,14.0,21.0,15.97,8.52
2016,6,17,18,45,0.0,14.5,4.8,14.0,14.5,11.01,3.92
2016,6,17,19,0,0.0,8.0,4.7,14.0,8.0,6.06,0.0
2016,6,17,19,15,0.0,4.0,4.5,13.5,4.0,3.02,0.0
2016,6,17,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,18,4,45,49.5,5.0,2.3,12.0,6.0,0.0,0.0
2016,6,18,5,0,99.0,10.0,2.4,12.0,12.0,7.87,0.0
2016,6,18,5,15,235.5,20.5,2.45,12.5,43.0,16.77,4.52
2016,6,18,5,30,372.0,31.0,2.5,13.0,74.0,25.61,16.27
2016,6,18,5,45,458.0,39.0,2.65,13.5,117.0,32.24,22.79
2016,6,18,6,0,544.0,47.0,2.8,14.0,160.0,38.93,29.06
2016,6,18,6,15,601.0,52.5,2.8,14.0,208.5,43.49,33.33
2016,6,18,6,30,658.0,58.0,2.8,14.0,257.0,52.03,41.02
2016,6,18,6,45,698.0,62.5,2.8,14.5,308.5,64.73,43.17
2016,6,18,7,0,738.0,67.0,2.8,15.0,360.0,114.87,64.71
2016,6,18,7,15,767.0,70.5,2.8,15.5,411.5,166.57,100.12
2016,6,18,7,30,796.0,74.0,2.8,16.0,463.0,220.62,143.72
2016,6,18,7,45,818.0,77.0,2.8,16.5,513.5,274.54,190.22
2016,6,18,8,0,840.0,80.0,2.8,17.0,564.0,331.75,239.93
2016,6,18,8,15,857.0,82.5,2.8,17.0,611.5,384.48,286.26
2016,6,18,8,30,874.0,85.0,2.8,17.0,659.0,437.06,331.58
2016,6,18,8,45,887.5,87.0,2.8,17.5,703.5,487.17,373.24
2016,6,18,9,0,901.0,89.0,2.8,18.0,748.0,536.25,412.8
2016,6,18,9,15,911.5,90.5,2.8,18.0,788.0,581.97,449.49
2016,6,18,9,30,922.0,92.0,2.8,18.0,828.0,625.88,483.87
2016,6,18,9,45,926.5,95.5,2.85,18.5,861.5,665.73,513.63
2016,6,18,10,0,931.0,99.0,2.9,19.0,895.0,702.89,540.68
2016,6,18,10,15,937.5,100.0,2.95,19.0,923.0,736.45,565.65
2016,6,18,10,30,944.0,101.0,3.0,19.0,951.0,767.11,588.16
2016,6,18,10,45,949.5,101.5,3.05,19.5,972.5,793.55,606.24
2016,6,18,11,0,955.0,102.0,3.1,20.0,994.0,816.76,621.02
2016,6,18,11,15,957.5,102.5,3.2,20.0,1008.5,834.28,633.19
2016,6,18,11,30,960.0,103.0,3.3,20.0,1023.0,848.29,643.02
2016,6,18,11,45,962.0,103.0,3.45,20.0,1029.5,857.91,650.2
2016,6,18,12,0,964.0,103.0,3.6,20.0,1036.0,863.96,655.01
2016,6,18,12,15,964.0,102.5,3.7,20.0,1035.5,864.42,655.79
2016,6,18,12,30,964.0,102.0,3.8,20.0,1035.0,861.28,654.19
2016,6,18,12,45,965.0,100.5,3.95,20.5,1027.0,854.49,649.15
2016,6,18,13,0,966.0,99.0,4.1,21.0,1019.0,844.05,641.63
2016,6,18,13,15,963.5,98.5,4.1,21.0,1004.0,828.11,630.9
2016,6,18,13,30,961.0,98.0,4.1,21.0,989.0,808.64,617.77
2016,6,18,13,45,956.5,97.5,4.2,21.0,966.0,784.28,601.01
2016,6,18,14,0,952.0,97.0,4.3,21.0,943.0,756.66,581.17
2016,6,18,14,15,946.5,95.5,4.3,21.0,914.0,724.4,557.29
2016,6,18,14,30,941.0,94.0,4.3,21.0,885.0,689.23,530.83
2016,6,18,14,45,932.5,93.5,4.35,21.0,850.0,650.38,501.23
2016,6,18,15,0,924.0,93.0,4.4,21.0,815.0,609.2,469.22
2016,6,18,15,15,913.5,91.5,4.45,20.5,774.0,564.02,434.2
2016,6,18,15,30,903.0,90.0,4.5,20.0,733.0,517.13,396.72
2016,6,18,15,45,887.5,88.5,4.55,20.0,687.5,466.61,354.56
2016,6,18,16,0,872.0,87.0,4.6,20.0,642.0,415.34,310.72
2016,6,18,16,15,854.5,84.5,4.6,20.0,593.5,362.1,264.36
2016,6,18,16,30,837.0,82.0,4.6,20.0,545.0,306.37,215.46
2016,6,18,16,45,813.0,79.0,4.6,20.0,494.0,250.98,167.28
2016,6,18,17,0,789.0,76.0,4.6,20.0,443.0,196.94,121.98
2016,6,18,17,15,758.0,72.0,4.6,19.5,391.0,142.94,81.7
2016,6,18,17,30,727.0,68.0,4.6,19.0,339.0,91.67,52.57
2016,6,18,17,45,684.0,63.0,4.6,18.5,288.0,56.22,43.89
2016,6,18,18,0,641.0,58.0,4.6,18.0,237.0,47.95,36.71
2016,6,18,18,15,577.5,51.5,4.5,17.5,188.5,42.59,31.93
2016,6,18,18,30,514.0,45.0,4.4,17.0,140.0,37.26,27.01
2016,6,18,18,45,416.0,36.5,4.35,16.5,98.0,30.14,20.33
2016,6,18,19,0,318.0,28.0,4.3,16.0,56.0,23.12,12.71
2016,6,18,19,15,159.0,14.0,4.2,15.5,28.0,11.34,0.0
2016,6,18,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,4,45,49.0,5.0,2.4,13.0,6.0,0.0,0.0
2016,6,19,5,0,98.0,10.0,2.4,13.0,12.0,7.87,0.0
2016,6,19,5,15,238.0,21.0,2.4,13.5,43.5,17.21,4.56
2016,6,19,5,30,378.0,32.0,2.4,14.0,75.0,26.47,16.91
2016,6,19,5,45,465.5,40.0,2.4,14.5,119.0,33.09,23.43
2016,6,19,6,0,553.0,48.0,2.4,15.0,163.0,39.79,29.69
2016,6,19,6,15,608.5,54.0,2.35,15.5,212.0,44.69,34.19
2016,6,19,6,30,664.0,60.0,2.3,16.0,261.0,53.7,42.16
2016,6,19,6,45,703.0,64.0,2.3,16.5,312.0,65.37,43.76
2016,6,19,7,0,742.0,68.0,2.3,17.0,363.0,115.32,64.57
2016,6,19,7,15,769.5,72.0,2.35,17.5,414.0,167.43,99.89
2016,6,19,7,30,797.0,76.0,2.4,18.0,465.0,221.75,143.3
2016,6,19,7,45,817.0,79.0,2.45,18.5,514.5,275.24,189.06
2016,6,19,8,0,837.0,82.0,2.5,19.0,564.0,331.76,237.82
2016,6,19,8,15,853.0,84.5,2.5,19.5,611.0,384.02,282.77
2016,6,19,8,30,869.0,87.0,2.5,20.0,658.0,436.02,326.47
2016,6,19,8,45,880.0,89.5,2.55,20.5,701.0,485.21,366.96
2016,6,19,9,0,891.0,92.0,2.6,21.0,744.0,533.15,405.26
2016,6,19,9,15,901.0,94.0,2.6,21.0,783.0,578.64,441.26
2016,6,19,9,30,911.0,96.0,2.6,21.0,822.0,622.31,474.96
2016,6,19,9,45,925.5,93.0,2.6,21.5,857.0,662.45,504.44
2016,6,19,10,0,940.0,90.0,2.6,22.0,892.0,700.59,531.71
2016,6,19,10,15,945.0,91.0,2.6,22.0,920.0,733.45,555.55
2016,6,19,10,30,950.0,92.0,2.6,22.0,948.0,763.3,576.87
2016,6,19,10,45,951.5,94.5,2.65,22.5,968.0,788.73,593.87
2016,6,19,11,0,953.0,97.0,2.7,23.0,988.0,810.72,607.44
2016,6,19,11,15,955.0,97.5,2.85,23.0,1002.0,827.9,619.54
2016,6,19,11,30,957.0,98.0,3.0,23.0,1016.0,841.54,629.34
2016,6,19,11,45,953.5,102.0,3.2,23.5,1021.0,850.2,634.88
2016,6,19,12,0,950.0,106.0,3.4,24.0,1026.0,855.19,637.99
2016,6,19,12,15,949.5,106.0,3.6,23.5,1025.0,855.7,640.58
2016,6,19,12,30,949.0,106.0,3.8,23.0,1024.0,852.68,640.83
2016,6,19,12,45,940.0,111.0,4.0,23.0,1013.5,843.53,635.64
2016,6,19,13,0,931.0,116.0,4.2,23.0,1003.0,830.99,628.13
2016,6,19,13,15,928.5,115.0,4.35,23.0,988.0,815.26,618.18
2016,6,19,13,30,926.0,114.0,4.5,23.0,973.0,796.11,605.89
2016,6,19,13,45,926.5,110.0,4.65,23.0,952.0,773.33,590.36
2016,6,19,14,0,927.0,106.0,4.8,23.0,931.0,747.12,572.01
2016,6,19,14,15,921.0,105.0,4.9,22.5,902.0,715.73,550.24
2016,6,19,14,30,915.0,104.0,5.0,22.0,873.0,681.53,525.8
2016,6,19,14,45,909.5,101.0,5.1,22.0,839.0,643.33,496.73
2016,6,19,15,0,904.0,98.0,5.2,22.0,805.0,602.64,465.03
2016,6,19,15,15,894.0,96.0,5.2,22.0,765.0,558.14,429.34
2016,6,19,15,30,884.0,94.0,5.2,22.0,725.0,511.94,391.43
2016,6,19,15,45,871.5,91.5,5.25,22.0,680.5,462.76,350.35
2016,6,19,16,0,859.0,89.0,5.3,22.0,636.0,412.6,307.43
2016,6,19,16,15,841.5,86.5,5.3,21.5,588.5,360.02,262.27
2016,6,19,16,30,824.0,84.0,5.3,21.0,541.0,305.04,214.53
2016,6,19,16,45,800.0,81.0,5.35,20.5,490.5,250.34,167.3
2016,6,19,17,0,776.0,78.0,5.4,20.0,440.0,196.99,122.77
2016,6,19,17,15,745.5,74.0,5.35,19.5,388.5,143.76,82.87
2016,6,19,17,30,715.0,70.0,5.3,19.0,337.0,93.21,53.91
2016,6,19,17,45,671.0,65.5,5.25,18.5,286.5,53.58,41.57
2016,6,19,18,0,627.0,61.0,5.2,18.0,236.0,50.0,38.52
2016,6,19,18,15,563.5,54.0,5.05,17.5,187.5,44.36,33.49
2016,6,19,18,30,500.0,47.0,4.9,17.0,139.0,38.72,28.29
2016,6,19,18,45,404.0,38.0,4.8,16.5,98.0,31.29,21.32
2016,6,19,19,0,308.0,29.0,4.7,16.0,57.0,23.91,13.4
2016,6,19,19,15,154.0,14.5,4.65,15.5,28.5,11.74,0.0
2016,6,19,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,20,4,45,45.5,5.5,4.0,11.5,6.5,0.0,0.0
2016,6,20,5,0,91.0,11.0,4.1,12.0,13.0,8.65,0.0
2016,6,20,5,15,236.5,22.5,4.2,12.5,45.0,18.48,5.11
2016,6,20,5,30,382.0,34.0,4.3,13.0,77.0,28.15,18.38
2016,6,20,5,45,477.5,41.0,4.4,13.5,122.0,33.98,24.29
2016,6,20,6,0,573.0,48.0,4.5,14.0,167.0,39.97,29.95
2016,6,20,6,15,629.5,53.5,4.5,14.0,217.0,48.26,37.57
2016,6,20,6,30,686.0,59.0,4.5,14.0,267.0,53.19,42.04
2016,6,20,6,45,728.0,62.5,4.5,14.5,319.0,64.19,43.35
2016,6,20,7,0,770.0,66.0,4.5,15.0,371.0,115.42,64.42
2016,6,20,7,15,798.0,69.5,4.5,15.5,423.5,168.78,100.84
2016,6,20,7,30,826.0,73.0,4.5,16.0,476.0,224.35,145.86
2016,6,20,7,45,847.0,75.5,4.5,16.5,526.5,282.21,195.99
2016,6,20,8,0,868.0,78.0,4.5,17.0,577.0,337.34,244.65
2016,6,20,8,15,883.5,80.5,4.45,17.5,625.0,390.99,291.82
2016,6,20,8,30,899.0,83.0,4.4,18.0,673.0,444.29,337.62
2016,6,20,8,45,911.5,85.0,4.35,18.5,717.5,495.17,380.29
2016,6,20,9,0,924.0,87.0,4.3,19.0,762.0,544.88,420.69
2016,6,20,9,15,933.0,88.5,4.3,19.0,801.5,590.82,458.03
2016,6,20,9,30,942.0,90.0,4.3,19.0,841.0,634.77,492.93
2016,6,20,9,45,938.0,97.5,4.3,19.5,872.0,673.59,522.05
2016,6,20,10,0,934.0,105.0,4.3,20.0,903.0,709.02,547.91
2016,6,20,10,15,939.5,106.5,4.35,20.0,930.5,742.49,573.14
2016,6,20,10,30,945.0,108.0,4.4,20.0,958.0,772.99,595.87
2016,6,20,10,45,949.0,108.5,4.45,20.5,978.5,798.44,613.5
2016,6,20,11,0,953.0,109.0,4.5,21.0,999.0,820.58,627.99
2016,6,20,11,15,955.0,109.5,4.55,21.0,1012.5,837.77,639.88
2016,6,20,11,30,957.0,110.0,4.6,21.0,1026.0,851.43,649.37
2016,6,20,11,45,959.0,109.5,4.65,21.0,1032.5,860.71,655.9
2016,6,20,12,0,961.0,109.0,4.7,21.0,1039.0,866.43,660.05
2016,6,20,12,15,960.0,109.0,4.8,21.0,1038.0,866.6,660.74
2016,6,20,12,30,959.0,109.0,4.9,21.0,1037.0,863.21,659.05
2016,6,20,12,45,960.5,106.5,5.05,21.0,1029.0,856.16,655.15
2016,6,20,13,0,962.0,104.0,5.2,21.0,1021.0,845.45,648.71
2016,6,20,13,15,959.0,103.5,5.3,21.0,1005.0,829.31,638.16
2016,6,20,13,30,956.0,103.0,5.4,21.0,989.0,809.67,625.12
2016,6,20,13,45,950.5,102.5,5.55,21.0,966.0,784.8,607.8
2016,6,20,14,0,945.0,102.0,5.7,21.0,943.0,756.74,587.47
2016,6,20,14,15,939.0,101.0,5.75,20.5,913.5,724.87,564.65
2016,6,20,14,30,933.0,100.0,5.8,20.0,884.0,690.14,539.12
2016,6,20,14,45,922.5,100.0,5.9,20.0,848.0,650.85,508.61
2016,6,20,15,0,912.0,100.0,6.0,20.0,812.0,609.39,475.71
2016,6,20,15,15,901.5,98.0,6.0,19.5,772.0,564.33,439.9
2016,6,20,15,30,891.0,96.0,6.0,19.0,732.0,517.58,401.7
2016,6,20,15,45,875.5,94.5,6.05,19.0,686.5,467.61,359.28
2016,6,20,16,0,860.0,93.0,6.1,19.0,641.0,416.9,315.25
2016,6,20,16,15,842.0,90.0,6.05,18.5,592.5,362.03,267.55
2016,6,20,16,30,824.0,87.0,6.0,18.0,544.0,308.23,220.01
2016,6,20,16,45,800.5,83.5,5.95,18.0,493.5,253.19,171.47
2016,6,20,17,0,777.0,80.0,5.9,18.0,443.0,199.47,125.81
2016,6,20,17,15,402.5,108.0,5.8,17.5,295.0,124.61,81.91
2016,6,20,17,30,28.0,136.0,5.7,17.0,147.0,98.37,76.61
2016,6,20,17,45,22.0,117.0,5.6,16.5,125.0,84.66,69.31
2016,6,20,18,0,16.0,98.0,5.5,16.0,103.0,71.25,57.62
2016,6,20,18,15,8.5,79.0,5.4,15.5,82.0,57.77,45.63
2016,6,20,18,30,1.0,60.0,5.3,15.0,61.0,44.25,33.4
2016,6,20,18,45,0.5,42.0,5.25,15.0,42.5,31.36,21.53
2016,6,20,19,0,0.0,24.0,5.2,15.0,24.0,18.33,9.05
2016,6,20,19,15,0.0,12.0,5.1,14.5,12.0,9.14,0.0
2016,6,20,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,21,4,45,39.5,5.5,3.05,12.5,6.0,0.0,0.0
2016,6,21,5,0,79.0,11.0,3.1,13.0,12.0,8.65,0.0
2016,6,21,5,15,219.0,22.5,3.15,13.0,43.0,18.44,4.81
2016,6,21,5,30,359.0,34.0,3.2,13.0,74.0,28.05,18.28
2016,6,21,5,45,455.0,41.0,3.25,13.5,118.0,33.83,24.16
2016,6,21,6,0,551.0,48.0,3.3,14.0,162.0,39.78,29.79
2016,6,21,6,15,607.5,53.5,3.25,14.5,211.0,44.31,33.98
2016,6,21,6,30,664.0,59.0,3.2,15.0,260.0,52.91,41.63
2016,6,21,6,45,708.0,62.5,3.2,15.5,311.5,63.1,42.82
2016,6,21,7,0,752.0,66.0,3.2,16.0,363.0,113.3,63.16
2016,6,21,7,15,779.5,69.5,3.2,16.5,414.0,165.55,98.48
2016,6,21,7,30,807.0,73.0,3.2,17.0,465.0,219.98,142.18
2016,6,21,7,45,828.5,75.0,3.2,17.5,515.0,276.53,190.7
