Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,8,0,850.0,77.0,3.2,18.0,565.0,330.42,237.78
2016,6,21,8,15,865.5,79.5,3.15,18.5,612.5,383.14,283.62
2016,6,21,8,30,881.0,82.0,3.1,19.0,660.0,435.56,328.14
2016,6,21,8,45,893.0,83.5,3.1,19.5,703.0,484.95,369.18
2016,6,21,9,0,905.0,85.0,3.1,20.0,746.0,533.16,408.05
2016,6,21,9,15,914.5,86.5,3.1,20.5,785.0,578.59,443.63
2016,6,21,9,30,924.0,88.0,3.1,21.0,824.0,622.13,476.72
2016,6,21,9,45,925.5,92.5,3.1,21.5,856.0,661.19,505.53
2016,6,21,10,0,927.0,97.0,3.1,22.0,888.0,697.36,531.47
2016,6,21,10,15,932.5,98.0,3.1,22.0,915.5,730.24,555.57
2016,6,21,10,30,938.0,99.0,3.1,22.0,943.0,760.2,577.17
2016,6,21,10,45,940.0,101.0,3.15,22.5,963.0,785.35,594.15
2016,6,21,11,0,942.0,103.0,3.2,23.0,983.0,807.13,607.88
2016,6,21,11,15,944.5,103.5,3.25,23.0,997.0,824.6,619.63
2016,6,21,11,30,947.0,104.0,3.3,23.0,1011.0,838.59,629.08
2016,6,21,11,45,947.0,105.0,3.4,23.5,1017.0,847.5,634.19
2016,6,21,12,0,947.0,106.0,3.5,24.0,1023.0,852.86,636.96
2016,6,21,12,15,946.5,106.0,3.65,24.0,1022.0,853.47,638.09
2016,6,21,12,30,946.0,106.0,3.8,24.0,1021.0,850.56,636.91
2016,6,21,12,45,941.5,107.5,3.95,24.0,1011.5,842.21,632.05
2016,6,21,13,0,937.0,109.0,4.1,24.0,1002.0,830.4,624.87
2016,6,21,13,15,934.0,108.5,4.25,23.5,986.5,814.68,616.18
2016,6,21,13,30,931.0,108.0,4.4,23.0,971.0,795.56,605.07
2016,6,21,13,45,926.5,106.5,4.6,23.0,948.5,771.18,588.69
2016,6,21,14,0,922.0,105.0,4.8,23.0,926.0,743.64,569.57
2016,6,21,14,15,916.0,104.0,4.95,22.5,897.0,712.47,548.17
2016,6,21,14,30,910.0,103.0,5.1,22.0,868.0,678.52,524.05
2016,6,21,14,45,901.5,101.5,5.25,22.0,833.5,640.01,494.83
2016,6,21,15,0,893.0,100.0,5.4,22.0,799.0,599.26,463.14
2016,6,21,15,15,883.0,98.0,5.5,21.5,759.0,555.27,428.83
2016,6,21,15,30,873.0,96.0,5.6,21.0,719.0,509.6,392.11
2016,6,21,15,45,858.5,94.0,5.7,21.0,675.0,460.51,350.93
2016,6,21,16,0,844.0,92.0,5.8,21.0,631.0,410.63,308.07
2016,6,21,16,15,826.5,89.0,5.8,20.5,583.5,356.72,261.66
2016,6,21,16,30,809.0,86.0,5.8,20.0,536.0,303.9,215.38
2016,6,21,16,45,785.0,83.0,5.8,19.5,486.0,249.98,168.53
2016,6,21,17,0,761.0,80.0,5.8,19.0,436.0,197.44,124.37
2016,6,21,17,15,730.0,76.0,5.75,18.5,385.0,144.95,84.69
2016,6,21,17,30,699.0,72.0,5.7,18.0,334.0,95.22,55.68
2016,6,21,17,45,653.0,67.5,5.7,17.5,283.5,54.75,42.78
2016,6,21,18,0,607.0,63.0,5.7,17.0,233.0,51.24,39.78
2016,6,21,18,15,543.0,56.0,5.55,16.5,185.5,45.68,34.8
2016,6,21,18,30,479.0,49.0,5.4,16.0,138.0,40.13,29.66
2016,6,21,18,45,380.5,39.5,5.3,15.5,97.0,32.36,22.36
2016,6,21,19,0,282.0,30.0,5.2,15.0,56.0,24.64,14.15
2016,6,21,19,15,141.0,15.0,5.1,14.5,28.0,12.12,0.0
2016,6,21,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,22,4,45,40.5,5.5,5.3,11.5,6.0,0.0,0.0
2016,6,22,5,0,81.0,11.0,5.5,12.0,12.0,8.65,0.0
2016,6,22,5,15,226.0,22.0,5.7,12.0,43.5,18.04,4.31
2016,6,22,5,30,371.0,33.0,5.9,12.0,75.0,27.28,17.65
2016,6,22,5,45,457.0,41.5,6.1,12.5,118.5,34.25,24.6
2016,6,22,6,0,543.0,50.0,6.3,13.0,162.0,41.27,31.21
2016,6,22,6,15,601.0,56.0,6.25,13.0,211.5,46.13,35.79
2016,6,22,6,30,659.0,62.0,6.2,13.0,261.0,51.02,40.25
2016,6,22,6,45,329.5,78.5,6.2,13.5,178.0,60.34,48.46
2016,6,22,7,0,0.0,95.0,6.2,14.0,95.0,71.83,55.75
2016,6,22,7,15,3.0,126.0,6.15,14.5,128.0,94.88,74.78
2016,6,22,7,30,6.0,157.0,6.1,15.0,161.0,118.61,94.08
2016,6,22,7,45,7.5,172.0,6.1,15.5,176.5,131.25,104.03
2016,6,22,8,0,9.0,187.0,6.1,16.0,192.0,144.09,114.07
2016,6,22,8,15,8.5,193.0,6.0,16.0,198.0,149.77,118.43
2016,6,22,8,30,8.0,199.0,5.9,16.0,204.0,155.26,122.63
2016,6,22,8,45,18.5,240.0,5.8,16.5,253.5,192.07,151.86
2016,6,22,9,0,29.0,281.0,5.7,17.0,303.0,234.03,184.85
2016,6,22,9,15,30.5,297.5,5.6,17.0,321.5,250.6,197.68
2016,6,22,9,30,32.0,314.0,5.5,17.0,340.0,267.29,210.56
2016,6,22,9,45,32.0,326.5,5.45,17.0,353.5,279.95,220.22
2016,6,22,10,0,32.0,339.0,5.4,17.0,367.0,292.51,229.77
2016,6,22,10,15,91.5,391.5,5.35,17.0,473.5,378.14,297.13
2016,6,22,10,30,151.0,444.0,5.3,17.0,580.0,476.28,372.71
2016,6,22,10,45,105.5,435.5,5.25,17.5,532.0,432.18,337.16
2016,6,22,11,0,60.0,427.0,5.2,18.0,484.0,394.2,306.46
2016,6,22,11,15,232.5,418.0,5.15,18.0,640.5,541.79,421.86
2016,6,22,11,30,405.0,409.0,5.1,18.0,797.0,681.6,527.72
2016,6,22,11,45,382.0,423.5,5.05,18.0,791.5,672.24,519.59
2016,6,22,12,0,359.0,438.0,5.0,18.0,786.0,668.42,516.03
2016,6,22,12,15,199.5,425.5,5.0,18.0,619.0,521.47,404.59
2016,6,22,12,30,40.0,413.0,5.0,18.0,452.0,371.78,288.07
2016,6,22,12,45,126.5,444.5,5.0,18.0,566.0,476.8,370.24
2016,6,22,13,0,213.0,476.0,5.0,18.0,680.0,567.85,439.67
2016,6,22,13,15,263.5,455.5,5.0,18.0,703.5,594.23,460.04
2016,6,22,13,30,314.0,435.0,5.0,18.0,727.0,608.52,471.68
2016,6,22,13,45,381.5,394.5,5.05,18.0,740.5,615.5,478.47
2016,6,22,14,0,449.0,354.0,5.1,18.0,754.0,626.07,487.58
2016,6,22,14,15,439.0,344.0,5.1,18.0,724.5,595.65,464.66
2016,6,22,14,30,429.0,334.0,5.1,18.0,695.0,564.14,440.82
2016,6,22,14,45,379.5,338.5,5.1,18.0,648.5,512.45,401.06
2016,6,22,15,0,330.0,343.0,5.1,18.0,602.0,470.2,368.16
2016,6,22,15,15,311.0,328.0,5.1,17.5,562.0,431.49,338.62
2016,6,22,15,30,292.0,313.0,5.1,17.0,522.0,393.49,309.16
2016,6,22,15,45,574.5,203.0,5.1,17.0,581.0,420.81,327.32
2016,6,22,16,0,857.0,93.0,5.1,17.0,640.0,417.22,317.15
2016,6,22,16,15,839.0,90.0,5.1,16.5,591.5,362.53,269.49
2016,6,22,16,30,821.0,87.0,5.1,16.0,543.0,308.9,222.02
2016,6,22,16,45,797.0,83.5,5.2,16.0,492.5,253.9,173.38
2016,6,22,17,0,773.0,80.0,5.3,16.0,442.0,200.26,127.54
2016,6,22,17,15,475.0,113.5,5.4,15.5,328.0,137.73,90.32
2016,6,22,17,30,177.0,147.0,5.5,15.0,214.0,112.58,85.04
2016,6,22,17,45,396.0,105.0,5.6,15.0,225.0,75.26,61.4
2016,6,22,18,0,615.0,63.0,5.7,15.0,236.0,51.34,40.18
2016,6,22,18,15,550.5,56.5,5.7,14.5,188.0,46.13,35.5
2016,6,22,18,30,486.0,50.0,5.7,14.0,140.0,40.98,30.66
2016,6,22,18,45,385.0,40.5,5.7,13.5,98.5,33.2,23.3
2016,6,22,19,0,284.0,31.0,5.7,13.0,57.0,25.48,15.01
2016,6,22,19,15,142.0,15.5,5.7,13.0,28.5,12.54,0.0
2016,6,22,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,5.55,11.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,23,4,45,48.0,5.0,5.55,11.0,6.0,0.0,0.0
2016,6,23,5,0,96.0,10.0,5.7,11.0,12.0,7.87,0.0
2016,6,23,5,15,244.0,21.0,5.75,11.5,43.5,17.26,3.55
2016,6,23,5,30,392.0,32.0,5.8,12.0,75.0,26.56,17.01
2016,6,23,5,45,485.0,39.0,5.9,12.5,119.5,32.45,23.0
2016,6,23,6,0,578.0,46.0,6.0,13.0,164.0,38.47,28.71
2016,6,23,6,15,634.5,51.5,5.95,13.0,214.0,46.68,36.29
2016,6,23,6,30,691.0,57.0,5.9,13.0,264.0,51.67,40.84
2016,6,23,6,45,732.5,60.0,5.9,13.5,316.0,60.62,48.72
2016,6,23,7,0,774.0,63.0,5.9,14.0,368.0,111.6,61.83
2016,6,23,7,15,525.5,127.0,5.75,14.5,346.5,166.22,111.34
2016,6,23,7,30,277.0,191.0,5.6,15.0,325.0,195.14,145.84
2016,6,23,7,45,575.0,132.5,5.45,15.5,449.5,251.65,182.05
2016,6,23,8,0,873.0,74.0,5.3,16.0,574.0,333.89,243.16
2016,6,23,8,15,887.5,76.0,5.15,16.5,621.5,387.04,290.37
2016,6,23,8,30,902.0,78.0,5.0,17.0,669.0,439.75,336.17
2016,6,23,8,45,914.0,79.5,4.85,17.5,712.5,490.18,378.87
2016,6,23,9,0,926.0,81.0,4.7,18.0,756.0,539.39,419.19
2016,6,23,9,15,933.5,82.5,4.6,18.0,794.5,584.69,456.21
2016,6,23,9,30,941.0,84.0,4.5,18.0,833.0,627.91,490.58
2016,6,23,9,45,942.0,88.5,4.4,18.5,864.5,667.41,520.16
2016,6,23,10,0,943.0,93.0,4.3,19.0,896.0,703.93,546.62
2016,6,23,10,15,946.5,94.0,4.3,19.0,922.0,736.04,570.81
2016,6,23,10,30,950.0,95.0,4.3,19.0,948.0,765.07,592.34
2016,6,23,10,45,952.0,95.5,4.3,19.0,967.5,789.35,610.19
2016,6,23,11,0,954.0,96.0,4.3,19.0,987.0,810.23,624.48
2016,6,23,11,15,955.0,96.5,4.4,19.0,999.5,826.87,636.31
2016,6,23,11,30,956.0,97.0,4.5,19.0,1012.0,839.95,645.8
2016,6,23,11,45,957.5,96.0,4.6,19.5,1018.0,848.58,650.98
2016,6,23,12,0,959.0,95.0,4.7,20.0,1024.0,853.64,653.72
2016,6,23,12,15,958.0,95.0,4.85,19.5,1022.5,853.97,656.1
2016,6,23,12,30,957.0,95.0,5.0,19.0,1021.0,850.73,656.03
2016,6,23,12,45,953.5,96.0,5.15,19.0,1012.0,842.77,651.38
2016,6,23,13,0,950.0,97.0,5.3,19.0,1003.0,831.3,644.25
2016,6,23,13,15,947.5,96.5,5.45,19.0,988.0,815.83,634.24
2016,6,23,13,30,945.0,96.0,5.6,19.0,973.0,796.89,621.71
2016,6,23,13,45,942.5,94.0,5.75,19.0,951.0,773.27,605.28
2016,6,23,14,0,940.0,92.0,5.9,19.0,929.0,746.33,585.51
2016,6,23,14,15,934.5,91.0,6.0,19.0,900.5,715.05,561.88
2016,6,23,14,30,929.0,90.0,6.1,19.0,872.0,680.89,535.59
2016,6,23,14,45,924.0,87.5,6.2,19.0,838.5,643.04,505.92
2016,6,23,15,0,919.0,85.0,6.3,19.0,805.0,602.62,473.56
2016,6,23,15,15,909.0,83.0,6.3,18.5,764.5,557.65,437.48
2016,6,23,15,30,899.0,81.0,6.3,18.0,724.0,510.93,398.99
2016,6,23,15,45,886.5,79.0,6.35,18.0,679.5,461.64,356.71
2016,6,23,16,0,874.0,77.0,6.4,18.0,635.0,411.32,312.56
2016,6,23,16,15,856.5,74.5,6.35,17.5,587.0,358.14,265.75
2016,6,23,16,30,839.0,72.0,6.3,17.0,539.0,304.97,218.27
2016,6,23,16,45,815.0,70.0,6.3,17.0,488.5,251.0,170.15
2016,6,23,17,0,791.0,68.0,6.3,17.0,438.0,194.46,121.71
2016,6,23,17,15,762.0,64.5,6.2,16.5,387.5,141.01,80.59
2016,6,23,17,30,733.0,61.0,6.1,16.0,337.0,90.02,50.24
2016,6,23,17,45,688.5,57.5,6.05,16.0,286.0,51.97,40.58
2016,6,23,18,0,644.0,54.0,6.0,16.0,235.0,48.73,37.71
2016,6,23,18,15,584.0,48.5,5.85,15.5,187.5,40.36,30.24
2016,6,23,18,30,524.0,43.0,5.7,15.0,140.0,35.75,25.93
2016,6,23,18,45,424.0,35.0,5.6,14.5,98.5,28.95,19.52
2016,6,23,19,0,324.0,27.0,5.5,14.0,57.0,22.28,12.38
2016,6,23,19,15,162.0,13.5,5.4,14.0,28.5,10.91,0.0
2016,6,23,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,24,4,45,50.0,4.5,4.6,11.5,5.5,0.0,0.0
2016,6,24,5,0,100.0,9.0,4.8,12.0,11.0,7.08,0.0
2016,6,24,5,15,250.0,20.0,4.95,12.0,42.5,16.44,2.73
2016,6,24,5,30,400.0,31.0,5.1,12.0,74.0,25.78,16.32
2016,6,24,5,45,486.0,38.5,5.35,12.5,118.5,32.06,22.65
2016,6,24,6,0,572.0,46.0,5.6,13.0,163.0,38.42,28.67
2016,6,24,6,15,629.0,51.5,5.55,13.0,212.5,46.62,36.24
2016,6,24,6,30,686.0,57.0,5.5,13.0,262.0,51.6,40.78
2016,6,24,6,45,395.0,107.0,5.5,13.5,230.0,79.85,65.84
2016,6,24,7,0,104.0,157.0,5.5,14.0,198.0,118.45,91.46
2016,6,24,7,15,111.5,180.0,5.35,14.5,229.5,144.54,111.52
2016,6,24,7,30,119.0,203.0,5.2,15.0,261.0,171.73,133.22
2016,6,24,7,45,142.0,226.5,5.1,15.5,302.5,204.13,158.89
2016,6,24,8,0,165.0,250.0,5.0,16.0,344.0,239.11,186.79
2016,6,24,8,15,215.0,267.0,4.9,16.0,400.5,281.46,220.4
2016,6,24,8,30,265.0,284.0,4.8,16.0,457.0,332.12,260.78
2016,6,24,8,45,232.0,310.5,4.75,16.5,469.5,349.32,274.89
2016,6,24,9,0,199.0,337.0,4.7,17.0,482.0,366.75,288.49
2016,6,24,9,15,151.0,354.5,4.6,17.5,468.0,365.97,287.28
2016,6,24,9,30,103.0,372.0,4.5,18.0,454.0,354.27,277.21
2016,6,24,9,45,523.0,234.5,4.4,18.5,677.5,535.46,419.28
2016,6,24,10,0,943.0,97.0,4.3,19.0,901.0,707.24,549.69
2016,6,24,10,15,948.0,98.5,4.2,19.0,928.5,740.85,573.85
2016,6,24,10,30,953.0,100.0,4.1,19.0,956.0,771.45,596.1
2016,6,24,10,45,956.0,101.0,4.1,19.5,976.5,797.01,613.57
2016,6,24,11,0,959.0,102.0,4.1,20.0,997.0,819.19,627.6
2016,6,24,11,15,961.0,102.5,4.1,20.0,1011.0,836.72,639.39
2016,6,24,11,30,963.0,103.0,4.1,20.0,1025.0,850.7,648.75
2016,6,24,11,45,963.5,104.0,4.2,20.5,1031.5,860.32,654.36
2016,6,24,12,0,964.0,105.0,4.3,21.0,1038.0,866.32,657.54
2016,6,24,12,15,963.5,105.0,4.45,21.0,1037.0,867.11,658.8
2016,6,24,12,30,963.0,105.0,4.6,21.0,1036.0,864.3,657.91
2016,6,24,12,45,955.5,108.5,4.75,21.0,1026.0,855.26,652.72
2016,6,24,13,0,948.0,112.0,4.9,21.0,1016.0,842.76,645.11
2016,6,24,13,15,945.0,111.5,5.05,21.0,1001.0,827.03,635.22
2016,6,24,13,30,942.0,111.0,5.2,21.0,986.0,807.85,622.83
2016,6,24,13,45,938.0,110.0,5.35,21.0,963.5,784.15,606.3
2016,6,24,14,0,934.0,109.0,5.5,21.0,941.0,757.22,586.92
2016,6,24,14,15,928.5,107.5,5.5,20.5,912.0,725.74,564.32
2016,6,24,14,30,923.0,106.0,5.5,20.0,883.0,691.4,539.07
2016,6,24,14,45,914.5,105.0,5.55,20.0,848.0,652.94,509.25
2016,6,24,15,0,906.0,104.0,5.6,20.0,813.0,612.18,476.98
2016,6,24,15,15,895.5,102.0,5.55,20.0,773.0,567.45,440.69
2016,6,24,15,30,885.0,100.0,5.5,20.0,733.0,521.02,402.21
2016,6,24,15,45,871.0,97.5,5.5,20.0,688.0,471.2,360.27
2016,6,24,16,0,857.0,95.0,5.5,20.0,643.0,420.49,316.62
2016,6,24,16,15,839.0,92.5,5.45,19.5,595.0,366.33,269.91
2016,6,24,16,30,821.0,90.0,5.4,19.0,547.0,313.07,223.18
2016,6,24,16,45,797.0,86.5,5.35,19.0,496.0,258.01,174.92
2016,6,24,17,0,773.0,83.0,5.3,19.0,445.0,204.31,129.41
2016,6,24,17,15,741.0,79.0,5.2,18.5,393.5,150.91,88.83
2016,6,24,17,30,709.0,75.0,5.1,18.0,342.0,95.93,55.09
2016,6,24,17,45,663.0,70.0,5.1,17.5,290.5,56.69,44.48
2016,6,24,18,0,617.0,65.0,5.1,17.0,239.0,52.85,41.19
2016,6,24,18,15,551.0,58.0,4.85,16.5,190.0,47.29,36.23
2016,6,24,18,30,485.0,51.0,4.6,16.0,141.0,41.76,31.1
2016,6,24,18,45,383.5,41.0,4.45,15.5,99.0,33.59,23.45
2016,6,24,19,0,282.0,31.0,4.3,15.0,57.0,25.47,14.92
2016,6,24,19,15,141.0,15.5,4.1,14.5,28.5,12.53,0.0
2016,6,24,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,25,5,15,176.5,16.5,2.8,12.5,35.5,13.32,0.79
2016,6,25,5,30,353.0,33.0,2.8,13.0,71.0,27.23,17.45
2016,6,25,5,45,446.0,41.5,2.85,13.5,115.0,34.21,24.45
2016,6,25,6,0,539.0,50.0,2.9,14.0,159.0,41.26,31.08
2016,6,25,6,15,598.0,56.0,2.8,14.5,208.5,46.11,35.58
2016,6,25,6,30,657.0,62.0,2.7,15.0,258.0,51.01,39.94
2016,6,25,6,45,699.0,66.5,2.65,15.5,309.5,64.0,51.33
2016,6,25,7,0,741.0,71.0,2.6,16.0,361.0,114.3,64.94
2016,6,25,7,15,770.0,74.5,2.6,16.5,413.0,166.2,99.46
2016,6,25,7,30,799.0,78.0,2.6,17.0,465.0,220.48,142.63
2016,6,25,7,45,822.0,80.5,2.65,17.5,515.5,274.53,188.83
2016,6,25,8,0,845.0,83.0,2.7,18.0,566.0,331.91,238.43
2016,6,25,8,15,861.5,85.5,2.7,18.5,614.0,384.92,284.29
2016,6,25,8,30,878.0,88.0,2.7,19.0,662.0,437.71,328.94
2016,6,25,8,45,891.0,90.0,2.75,19.5,706.0,488.03,370.58
2016,6,25,9,0,904.0,92.0,2.8,20.0,750.0,537.26,410.13
2016,6,25,9,15,914.0,94.0,2.8,20.0,789.5,583.54,447.0
2016,6,25,9,30,924.0,96.0,2.8,20.0,829.0,627.97,481.53
2016,6,25,9,45,926.5,100.0,2.85,20.5,862.0,667.39,510.75
2016,6,25,10,0,929.0,104.0,2.9,21.0,895.0,703.98,537.18
2016,6,25,10,15,935.0,105.0,2.95,21.0,923.0,737.47,561.93
2016,6,25,10,30,941.0,106.0,3.0,21.0,951.0,768.05,584.22
2016,6,25,10,45,944.5,107.0,3.05,21.5,972.0,793.72,601.6
2016,6,25,11,0,948.0,108.0,3.1,22.0,993.0,816.09,615.87
2016,6,25,11,15,950.5,109.0,3.2,22.0,1007.0,834.27,628.4
2016,6,25,11,30,953.0,110.0,3.3,22.0,1021.0,848.96,638.6
2016,6,25,11,45,953.5,110.5,3.4,22.0,1027.5,858.1,645.11
2016,6,25,12,0,954.0,111.0,3.5,22.0,1034.0,863.68,649.29
2016,6,25,12,15,953.5,111.0,3.65,22.0,1033.5,864.5,650.58
2016,6,25,12,30,953.0,111.0,3.8,22.0,1033.0,861.77,649.53
2016,6,25,12,45,954.0,109.0,3.95,22.0,1025.5,855.04,645.79
2016,6,25,13,0,955.0,107.0,4.1,22.0,1018.0,844.69,639.59
2016,6,25,13,15,952.0,106.5,4.2,22.0,1002.5,828.89,629.42
2016,6,25,13,30,949.0,106.0,4.3,22.0,987.0,809.61,616.84
2016,6,25,13,45,944.5,105.5,4.4,22.0,964.5,785.84,600.43
2016,6,25,14,0,940.0,105.0,4.5,22.0,942.0,758.84,581.31
2016,6,25,14,15,934.0,104.0,4.55,21.5,913.0,727.31,559.37
2016,6,25,14,30,928.0,103.0,4.6,21.0,884.0,692.91,534.77
2016,6,25,14,45,919.5,101.5,4.7,21.0,849.0,653.89,505.27
2016,6,25,15,0,911.0,100.0,4.8,21.0,814.0,612.55,473.27
2016,6,25,15,15,900.5,98.0,4.8,21.0,773.5,567.64,437.42
2016,6,25,15,30,890.0,96.0,4.8,21.0,733.0,521.03,399.34
2016,6,25,15,45,876.5,94.0,4.8,21.0,688.5,471.63,358.14
2016,6,25,16,0,863.0,92.0,4.8,21.0,644.0,421.3,315.16
2016,6,25,16,15,845.5,89.0,4.8,20.5,595.5,366.49,268.38
2016,6,25,16,30,828.0,86.0,4.8,20.0,547.0,312.65,221.52
2016,6,25,16,45,805.5,82.5,4.85,19.5,496.5,257.59,173.82
2016,6,25,17,0,783.0,79.0,4.9,19.0,446.0,203.7,128.43
2016,6,25,17,15,751.5,75.0,4.85,18.5,394.5,149.8,87.36
2016,6,25,17,30,720.0,71.0,4.8,18.0,343.0,98.69,56.78
2016,6,25,17,45,676.5,66.0,4.8,18.0,291.5,54.0,42.02
2016,6,25,18,0,633.0,61.0,4.8,18.0,240.0,50.06,38.57
2016,6,25,18,15,569.0,54.5,4.7,17.0,191.5,44.77,33.94
2016,6,25,18,30,505.0,48.0,4.6,16.0,143.0,39.53,29.15
2016,6,25,18,45,405.0,39.0,4.55,15.5,100.5,32.08,22.15
2016,6,25,19,0,305.0,30.0,4.5,15.0,58.0,24.71,14.32
2016,6,25,19,15,152.5,15.0,4.45,14.5,29.0,12.14,0.0
2016,6,25,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,5,15,176.5,16.0,3.5,12.5,35.0,12.92,0.21
2016,6,26,5,30,353.0,32.0,3.5,13.0,70.0,26.41,16.71
2016,6,26,5,45,441.0,40.5,3.5,13.5,113.0,33.38,23.7
2016,6,26,6,0,529.0,49.0,3.5,14.0,156.0,40.4,30.3
2016,6,26,6,15,586.5,55.0,3.4,14.0,204.0,45.24,34.86
2016,6,26,6,30,644.0,61.0,3.3,14.0,252.0,50.11,39.3
2016,6,26,6,45,347.0,105.5,3.2,14.5,211.0,77.35,63.36
2016,6,26,7,0,50.0,150.0,3.1,15.0,170.0,110.65,86.4
2016,6,26,7,15,46.0,168.5,3.05,15.5,189.0,128.27,100.29
2016,6,26,7,30,42.0,187.0,3.0,16.0,208.0,145.53,114.17
2016,6,26,7,45,142.0,214.0,2.95,16.5,293.5,195.49,150.8
2016,6,26,8,0,242.0,241.0,2.9,17.0,379.0,258.1,198.24
2016,6,26,8,15,550.5,164.5,2.9,17.5,514.0,334.41,252.86
2016,6,26,8,30,859.0,88.0,2.9,18.0,649.0,429.76,324.97
2016,6,26,8,45,871.5,90.0,2.9,18.5,692.0,478.98,365.74
2016,6,26,9,0,884.0,92.0,2.9,19.0,735.0,527.13,404.6
2016,6,26,9,15,893.5,94.0,2.9,19.5,774.0,572.32,440.06
2016,6,26,9,30,903.0,96.0,2.9,20.0,813.0,615.69,473.08
2016,6,26,9,45,912.5,96.0,2.9,20.5,846.5,655.32,502.46
2016,6,26,10,0,922.0,96.0,2.9,21.0,880.0,692.67,529.41
2016,6,26,10,15,927.0,97.5,2.95,21.0,907.5,725.74,553.91
2016,6,26,10,30,932.0,99.0,3.0,21.0,935.0,755.89,575.94
2016,6,26,10,45,934.0,100.5,3.05,21.5,955.0,780.74,592.8
2016,6,26,11,0,936.0,102.0,3.1,22.0,975.0,802.26,606.41
2016,6,26,11,15,937.5,102.5,3.2,22.0,988.5,819.13,618.07
2016,6,26,11,30,939.0,103.0,3.3,22.0,1002.0,832.53,627.42
2016,6,26,11,45,938.0,104.5,3.4,22.5,1007.5,841.26,632.44
2016,6,26,12,0,937.0,106.0,3.5,23.0,1013.0,846.46,635.12
2016,6,26,12,15,936.5,106.0,3.6,23.0,1012.0,847.3,636.15
2016,6,26,12,30,936.0,106.0,3.7,23.0,1011.0,844.66,634.89
2016,6,26,12,45,924.5,112.0,3.85,23.0,1000.0,834.77,628.95
2016,6,26,13,0,913.0,118.0,4.0,23.0,989.0,821.56,620.77
2016,6,26,13,15,910.0,117.5,4.15,23.0,973.5,806.42,611.25
2016,6,26,13,30,907.0,117.0,4.3,23.0,958.0,787.96,599.31
2016,6,26,13,45,902.0,116.0,4.5,23.0,936.0,764.38,583.19
2016,6,26,14,0,897.0,115.0,4.7,23.0,914.0,737.72,564.75
2016,6,26,14,15,890.5,113.5,4.8,22.5,885.5,706.71,543.31
2016,6,26,14,30,884.0,112.0,4.9,22.0,857.0,672.99,519.29
2016,6,26,14,45,875.0,111.0,5.05,22.0,822.5,635.63,491.07
2016,6,26,15,0,866.0,110.0,5.2,22.0,788.0,596.11,460.46
2016,6,26,15,15,855.0,107.5,5.2,21.5,749.0,552.35,426.32
2016,6,26,15,30,844.0,105.0,5.2,21.0,710.0,507.04,389.98
2016,6,26,15,45,828.5,103.0,5.25,21.0,666.0,459.11,349.97
2016,6,26,16,0,813.0,101.0,5.3,21.0,622.0,409.5,307.67
2016,6,26,16,15,794.5,98.0,5.25,20.5,574.5,357.69,263.26
2016,6,26,16,30,776.0,95.0,5.2,20.0,527.0,306.13,218.36
2016,6,26,16,45,751.5,91.5,5.2,20.0,478.0,253.3,172.35
2016,6,26,17,0,727.0,88.0,5.2,20.0,429.0,201.95,129.02
2016,6,26,17,15,695.0,83.0,5.05,19.5,378.5,146.11,86.28
2016,6,26,17,30,663.0,78.0,4.9,19.0,328.0,96.9,56.4
2016,6,26,17,45,620.5,72.0,4.8,18.5,278.5,57.53,45.03
2016,6,26,18,0,578.0,66.0,4.7,18.0,229.0,53.12,41.26
2016,6,26,18,15,514.5,58.5,4.6,17.5,182.5,47.3,36.09
2016,6,26,18,30,451.0,51.0,4.5,17.0,136.0,41.48,30.73
2016,6,26,18,45,359.5,40.5,4.45,16.5,95.5,33.03,22.87
2016,6,26,19,0,268.0,30.0,4.4,16.0,55.0,24.56,14.14
2016,6,26,19,15,134.0,15.0,4.35,15.5,27.5,12.09,0.0
2016,6,26,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,5,15,178.0,15.5,3.65,13.0,34.5,12.52,0.0
2016,6,27,5,30,356.0,31.0,3.6,13.0,69.0,25.61,15.98
2016,6,27,5,45,442.5,39.0,3.55,13.5,111.5,32.19,22.65
2016,6,27,6,0,529.0,47.0,3.5,14.0,154.0,38.84,28.92
2016,6,27,6,15,586.5,53.0,3.35,14.5,202.0,43.74,33.45
2016,6,27,6,30,644.0,59.0,3.2,15.0,250.0,48.66,37.84
2016,6,27,6,45,682.0,64.0,3.1,15.5,300.0,60.92,48.61
2016,6,27,7,0,720.0,69.0,3.0,16.0,350.0,110.29,62.56
2016,6,27,7,15,749.0,73.0,2.95,16.5,401.0,161.39,96.52
2016,6,27,7,30,778.0,77.0,2.9,17.0,452.0,214.91,139.08
2016,6,27,7,45,798.5,80.5,2.85,17.5,501.0,268.04,184.59
2016,6,27,8,0,819.0,84.0,2.8,18.0,550.0,322.07,231.54
2016,6,27,8,15,835.5,86.5,2.85,18.5,597.0,375.99,278.15
2016,6,27,8,30,852.0,89.0,2.9,19.0,644.0,427.57,321.97
2016,6,27,8,45,864.5,91.5,3.0,19.5,687.5,476.92,363.06
2016,6,27,9,0,877.0,94.0,3.1,20.0,731.0,525.22,402.16
2016,6,27,9,15,887.5,96.0,3.15,20.5,770.5,570.71,437.92
2016,6,27,9,30,898.0,98.0,3.2,21.0,810.0,614.48,471.36
2016,6,27,9,45,894.0,106.0,3.25,21.5,840.5,652.36,499.49
2016,6,27,10,0,890.0,114.0,3.3,22.0,871.0,686.98,524.52
2016,6,27,10,15,896.0,115.5,3.35,22.5,898.5,719.79,547.81
2016,6,27,10,30,902.0,117.0,3.4,23.0,926.0,749.8,568.63
2016,6,27,10,45,906.5,118.0,3.5,23.5,947.5,775.36,586.17
2016,6,27,11,0,911.0,119.0,3.6,24.0,969.0,797.78,601.15
2016,6,27,11,15,914.0,119.5,3.65,24.0,983.0,815.41,613.03
2016,6,27,11,30,917.0,120.0,3.7,24.0,997.0,829.68,622.68
2016,6,27,11,45,918.5,120.5,3.8,24.0,1004.0,839.37,629.5
2016,6,27,12,0,920.0,121.0,3.9,24.0,1011.0,845.64,634.09
2016,6,27,12,15,920.0,121.0,4.05,24.0,1010.5,846.91,635.57
2016,6,27,12,30,920.0,121.0,4.2,24.0,1010.0,844.76,634.8
2016,6,27,12,45,923.5,117.5,4.35,24.0,1004.0,839.15,631.71
2016,6,27,13,0,927.0,114.0,4.5,24.0,998.0,829.98,626.3
2016,6,27,13,15,924.5,113.0,4.6,24.0,983.0,814.64,616.61
2016,6,27,13,30,922.0,112.0,4.7,24.0,968.0,795.91,604.54
2016,6,27,13,45,918.5,110.5,4.85,24.0,946.0,772.71,588.77
2016,6,27,14,0,915.0,109.0,5.0,24.0,924.0,746.3,570.21
2016,6,27,14,15,908.5,108.0,5.05,23.5,895.5,715.2,548.5
2016,6,27,14,30,902.0,107.0,5.1,23.0,867.0,681.35,524.23
2016,6,27,14,45,894.5,105.0,5.15,23.0,832.5,643.46,495.37
2016,6,27,15,0,887.0,103.0,5.2,23.0,798.0,603.26,464.1
2016,6,27,15,15,876.5,101.0,5.25,22.5,758.5,559.35,430.09
2016,6,27,15,30,866.0,99.0,5.3,22.0,719.0,513.79,393.76
2016,6,27,15,45,853.5,96.0,5.35,22.0,675.0,465.11,353.22
2016,6,27,16,0,841.0,93.0,5.4,22.0,631.0,415.45,310.87
2016,6,27,16,15,823.5,90.0,5.45,21.5,584.0,361.81,265.11
2016,6,27,16,30,806.0,87.0,5.5,21.0,537.0,309.09,219.25
2016,6,27,16,45,784.5,83.0,5.55,21.0,487.5,254.98,172.01
2016,6,27,17,0,763.0,79.0,5.6,21.0,438.0,201.98,127.13
2016,6,27,17,15,732.5,75.0,5.55,20.5,387.0,149.27,86.92
2016,6,27,17,30,702.0,71.0,5.5,20.0,336.0,99.23,56.7
2016,6,27,17,45,661.0,66.0,5.5,19.5,286.0,53.78,41.57
2016,6,27,18,0,620.0,61.0,5.5,19.0,236.0,49.9,38.27
2016,6,27,18,15,558.0,54.5,5.35,18.0,188.5,44.66,33.69
2016,6,27,18,30,496.0,48.0,5.2,17.0,141.0,39.46,28.95
2016,6,27,18,45,401.0,38.5,5.1,16.5,99.5,31.65,21.67
2016,6,27,19,0,306.0,29.0,5.0,16.0,58.0,23.87,13.58
2016,6,27,19,15,153.0,14.5,4.85,15.5,29.0,11.72,0.0
2016,6,27,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,28,5,15,157.5,16.5,3.65,12.5,33.0,13.3,0.0
2016,6,28,5,30,315.0,33.0,3.6,13.0,66.0,27.11,17.18
2016,6,28,5,45,402.0,42.5,3.6,13.5,107.5,34.77,24.89
2016,6,28,6,0,489.0,52.0,3.6,14.0,149.0,42.44,32.09
2016,6,28,6,15,549.0,58.5,3.5,14.0,197.0,47.52,36.89
2016,6,28,6,30,609.0,65.0,3.4,14.0,245.0,52.63,41.54
2016,6,28,6,45,309.0,98.5,3.3,14.5,190.0,71.67,58.34
2016,6,28,7,0,9.0,132.0,3.2,15.0,135.0,97.56,76.88
2016,6,28,7,15,12.0,149.5,3.15,15.5,154.5,112.17,88.44
2016,6,28,7,30,15.0,167.0,3.1,16.0,174.0,127.21,100.29
2016,6,28,7,45,47.0,204.0,3.05,16.5,230.0,163.57,128.4
2016,6,28,8,0,79.0,241.0,3.0,17.0,286.0,204.53,160.16
2016,6,28,8,15,86.5,264.5,2.95,17.5,317.5,231.05,180.88
2016,6,28,8,30,94.0,288.0,2.9,18.0,349.0,258.42,202.06
2016,6,28,8,45,157.5,310.5,2.9,18.5,421.5,315.52,245.77
2016,6,28,9,0,221.0,333.0,2.9,19.0,494.0,374.7,290.7
2016,6,28,9,15,168.0,353.5,2.85,19.0,479.5,374.51,290.43
2016,6,28,9,30,115.0,374.0,2.8,19.0,465.0,369.51,286.16
2016,6,28,9,45,511.0,240.0,2.8,19.5,670.5,529.88,410.14
2016,6,28,10,0,907.0,106.0,2.8,20.0,876.0,691.63,530.95
2016,6,28,10,15,597.5,264.5,2.85,20.0,778.5,649.08,495.61
2016,6,28,10,30,288.0,423.0,2.9,20.0,681.0,565.75,430.74
2016,6,28,10,45,304.5,429.0,3.0,20.5,708.0,592.21,449.96
2016,6,28,11,0,321.0,435.0,3.1,21.0,735.0,618.02,467.92
2016,6,28,11,15,357.5,423.5,3.2,21.0,762.0,643.96,487.32
2016,6,28,11,30,394.0,412.0,3.3,21.0,789.0,669.14,506.14
2016,6,28,11,45,279.0,450.5,3.4,21.5,718.5,614.32,463.84
2016,6,28,12,0,164.0,489.0,3.5,22.0,648.0,546.64,412.25
2016,6,28,12,15,549.5,301.0,3.6,22.0,832.0,720.07,545.79
2016,6,28,12,30,935.0,113.0,3.7,22.0,1016.0,851.0,642.65
2016,6,28,12,45,926.0,117.5,3.85,22.0,1006.5,841.9,636.3
2016,6,28,13,0,917.0,122.0,4.0,22.0,997.0,829.45,628.64
2016,6,28,13,15,628.5,274.5,4.1,21.5,870.0,738.36,561.06
2016,6,28,13,30,340.0,427.0,4.2,21.0,743.0,623.87,474.8
2016,6,28,13,45,337.0,416.5,4.3,21.0,723.5,603.64,461.0
2016,6,28,14,0,334.0,406.0,4.4,21.0,704.0,582.1,445.78
2016,6,28,14,15,400.0,363.5,4.4,21.0,708.5,587.43,450.86
2016,6,28,14,30,466.0,321.0,4.4,21.0,713.0,581.24,447.09
2016,6,28,14,45,326.0,346.5,4.45,21.0,616.0,489.08,377.22
2016,6,28,15,0,186.0,372.0,4.5,21.0,519.0,406.83,314.3
2016,6,28,15,15,247.0,341.0,4.45,20.5,525.0,410.19,317.76
2016,6,28,15,30,308.0,310.0,4.4,20.0,531.0,401.6,311.17
2016,6,28,15,45,573.0,203.5,4.4,20.0,582.5,424.73,326.03
2016,6,28,16,0,838.0,97.0,4.4,20.0,634.0,417.91,314.12
2016,6,28,16,15,604.5,153.0,4.35,19.5,525.0,336.44,251.18
2016,6,28,16,30,371.0,209.0,4.3,19.0,416.0,268.5,201.15
2016,6,28,16,45,565.0,146.0,4.3,18.5,427.5,250.34,177.83
2016,6,28,17,0,759.0,83.0,4.3,18.0,439.0,205.45,131.36
2016,6,28,17,15,728.0,78.5,4.3,17.5,388.0,152.42,90.53
2016,6,28,17,30,697.0,74.0,4.3,17.0,337.0,97.8,55.98
2016,6,28,17,45,654.5,68.5,4.35,16.5,286.5,55.48,43.59
2016,6,28,18,0,612.0,63.0,4.4,16.0,236.0,51.29,39.99
2016,6,28,18,15,548.5,56.0,4.4,15.5,188.5,45.72,35.0
2016,6,28,18,30,485.0,49.0,4.4,15.0,141.0,40.16,29.83
2016,6,28,18,45,386.5,40.0,4.4,15.0,99.5,32.78,22.81
2016,6,28,19,0,288.0,31.0,4.4,15.0,58.0,25.48,14.96
2016,6,28,19,15,144.0,15.5,4.35,14.5,29.0,12.54,0.0
2016,6,28,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,29,5,15,172.0,16.0,4.35,11.5,34.0,12.93,0.0
2016,6,29,5,30,344.0,32.0,4.4,12.0,68.0,26.42,16.61
2016,6,29,5,45,436.5,41.0,4.5,12.5,111.5,33.79,24.11
2016,6,29,6,0,529.0,50.0,4.6,13.0,155.0,41.21,31.12
2016,6,29,6,15,589.5,56.0,4.55,13.0,204.0,46.05,35.71
2016,6,29,6,30,650.0,62.0,4.5,13.0,253.0,50.94,40.19
2016,6,29,6,45,325.0,80.0,4.5,13.5,175.5,59.74,47.95
2016,6,29,7,0,0.0,98.0,4.5,14.0,98.0,73.83,57.46
2016,6,29,7,15,0.0,105.0,4.45,14.0,105.0,79.54,62.11
2016,6,29,7,30,0.0,112.0,4.4,14.0,112.0,85.18,66.64
2016,6,29,7,45,0.0,133.0,4.4,14.5,133.0,101.06,79.55
2016,6,29,8,0,0.0,154.0,4.4,15.0,154.0,117.13,92.43
2016,6,29,8,15,1.5,165.5,4.35,15.5,166.5,126.81,99.88
2016,6,29,8,30,3.0,177.0,4.3,16.0,179.0,136.69,107.43
2016,6,29,8,45,4.5,187.0,4.3,16.5,190.5,145.6,114.17
2016,6,29,9,0,6.0,197.0,4.3,17.0,202.0,154.67,121.01
2016,6,29,9,15,7.5,210.0,4.25,17.0,216.5,166.19,130.01
2016,6,29,9,30,9.0,223.0,4.2,17.0,231.0,177.86,139.11
2016,6,29,9,45,12.0,248.5,4.2,17.0,259.0,200.36,156.81
2016,6,29,10,0,15.0,274.0,4.2,17.0,287.0,223.19,174.66
2016,6,29,10,15,20.5,308.0,4.2,17.0,326.5,254.75,199.3
2016,6,29,10,30,26.0,342.0,4.2,17.0,366.0,295.38,230.77
2016,6,29,10,45,43.0,384.0,4.2,17.5,424.0,344.19,267.97
2016,6,29,11,0,60.0,426.0,4.2,18.0,482.0,393.93,305.3
2016,6,29,11,15,71.5,442.5,4.2,18.0,510.5,418.72,323.95
2016,6,29,11,30,83.0,459.0,4.2,18.0,539.0,443.49,342.59
2016,6,29,11,45,65.0,443.0,4.25,18.0,506.0,417.15,322.32
2016,6,29,12,0,47.0,427.0,4.3,18.0,473.0,390.0,301.49
2016,6,29,12,15,93.0,456.5,4.35,18.0,547.0,452.01,349.51
2016,6,29,12,30,139.0,486.0,4.4,18.0,621.0,524.22,404.12
2016,6,29,12,45,137.5,481.5,4.45,18.0,614.0,517.73,399.18
2016,6,29,13,0,136.0,477.0,4.5,18.0,607.0,510.33,393.9
2016,6,29,13,15,123.5,466.5,4.5,18.0,583.0,488.7,377.7
2016,6,29,13,30,111.0,456.0,4.5,18.0,559.0,456.83,353.87
2016,6,29,13,45,88.0,432.0,4.55,18.0,512.5,416.31,323.24
2016,6,29,14,0,65.0,408.0,4.6,18.0,466.0,376.6,293.0
2016,6,29,14,15,104.0,408.5,4.6,17.5,497.5,399.97,312.51
2016,6,29,14,30,143.0,409.0,4.6,17.0,529.0,428.09,335.25
2016,6,29,14,45,112.0,383.5,4.6,17.0,475.5,381.11,298.95
2016,6,29,15,0,81.0,358.0,4.6,17.0,422.0,329.61,259.1
2016,6,29,15,15,70.0,333.0,4.6,16.5,386.5,298.74,235.69
2016,6,29,15,30,59.0,308.0,4.6,16.0,351.0,268.83,212.74
2016,6,29,15,45,40.5,270.0,4.65,16.0,299.0,226.89,179.67
2016,6,29,16,0,22.0,232.0,4.7,16.0,247.0,185.12,146.54
2016,6,29,16,15,15.0,205.5,4.7,15.5,215.5,160.88,127.53
2016,6,29,16,30,8.0,179.0,4.7,15.0,184.0,137.59,109.13
2016,6,29,16,45,4.5,162.0,4.75,15.0,165.0,122.95,97.46
2016,6,29,17,0,1.0,145.0,4.8,15.0,146.0,108.81,86.14
2016,6,29,17,15,0.5,131.0,4.8,14.5,131.5,97.61,77.22
2016,6,29,17,30,0.0,117.0,4.8,14.0,117.0,86.51,68.23
2016,6,29,17,45,0.0,99.5,4.8,14.0,99.5,73.35,59.94
2016,6,29,18,0,0.0,82.0,4.8,14.0,82.0,60.87,48.85
2016,6,29,18,15,241.5,66.5,4.7,13.5,112.0,48.56,37.82
2016,6,29,18,30,483.0,51.0,4.6,13.0,142.0,41.74,31.49
2016,6,29,18,45,382.0,41.5,4.6,13.0,100.0,33.99,24.07
2016,6,29,19,0,281.0,32.0,4.6,13.0,58.0,26.31,15.77
2016,6,29,19,15,140.5,16.0,4.55,12.5,29.0,12.95,0.0
2016,6,29,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,30,5,15,134.0,17.5,4.05,12.0,31.5,13.4,0.0
2016,6,30,5,30,268.0,35.0,4.0,12.0,63.0,26.75,16.82
2016,6,30,5,45,362.5,45.5,4.0,12.5,104.5,37.02,26.93
2016,6,30,6,0,457.0,56.0,4.0,13.0,146.0,45.39,34.82
2016,6,30,6,15,520.5,64.0,3.8,13.0,194.5,51.49,40.57
2016,6,30,6,30,584.0,72.0,3.6,13.0,243.0,57.57,46.13
2016,6,30,6,45,624.0,79.0,3.45,13.5,293.0,65.54,53.12
2016,6,30,7,0,664.0,86.0,3.3,14.0,343.0,113.82,68.23
2016,6,30,7,15,385.0,142.5,3.1,14.5,296.5,156.27,109.08
2016,6,30,7,30,106.0,199.0,2.9,15.0,250.0,166.24,128.89
2016,6,30,7,45,440.0,152.5,2.75,15.5,397.5,228.57,167.27
2016,6,30,8,0,774.0,106.0,2.6,16.0,545.0,326.3,237.8
2016,6,30,8,15,793.5,109.5,2.5,16.0,593.0,378.6,283.13
2016,6,30,8,30,813.0,113.0,2.4,16.0,641.0,431.2,327.95
2016,6,30,8,45,827.0,116.5,2.3,16.5,685.0,481.34,369.07
2016,6,30,9,0,841.0,120.0,2.2,17.0,729.0,530.68,408.17
2016,6,30,9,15,852.5,122.5,2.2,17.5,769.0,576.75,443.91
2016,6,30,9,30,864.0,125.0,2.2,18.0,809.0,617.24,474.58
2016,6,30,9,45,881.0,122.5,2.25,18.5,845.5,658.42,505.15
2016,6,30,10,0,898.0,120.0,2.3,19.0,882.0,697.89,533.73
2016,6,30,10,15,904.5,121.5,2.35,19.0,910.0,731.45,558.46
2016,6,30,10,30,911.0,123.0,2.4,19.0,938.0,762.23,580.83
2016,6,30,10,45,915.0,124.0,2.45,19.0,959.5,787.8,599.28
2016,6,30,11,0,919.0,125.0,2.5,19.0,981.0,810.18,615.25
2016,6,30,11,15,922.0,126.0,2.6,19.0,996.0,828.49,627.99
2016,6,30,11,30,925.0,127.0,2.7,19.0,1011.0,843.42,638.49
2016,6,30,11,45,927.0,127.0,2.85,19.5,1018.0,853.32,644.75
2016,6,30,12,0,929.0,127.0,3.0,20.0,1025.0,859.79,648.72
2016,6,30,12,15,928.5,127.0,3.1,20.0,1024.5,860.8,649.96
2016,6,30,12,30,928.0,127.0,3.2,20.0,1024.0,858.38,648.95
2016,6,30,12,45,919.0,131.5,3.35,20.0,1014.0,849.3,643.72
2016,6,30,13,0,910.0,136.0,3.5,20.0,1004.0,836.91,636.25
2016,6,30,13,15,906.5,135.5,3.6,20.0,988.5,821.62,626.51
2016,6,30,13,30,903.0,135.0,3.7,20.0,973.0,803.02,614.05
2016,6,30,13,45,898.0,133.5,3.85,20.0,950.5,779.29,597.66
2016,6,30,14,0,893.0,132.0,4.0,20.0,928.0,752.47,578.74
2016,6,30,14,15,886.0,130.5,4.05,20.0,898.5,721.34,555.94
2016,6,30,14,30,879.0,129.0,4.1,20.0,869.0,687.52,530.75
2016,6,30,14,45,870.0,126.5,4.15,20.0,834.5,649.16,501.7
2016,6,30,15,0,861.0,124.0,4.2,20.0,800.0,608.62,470.36
2016,6,30,15,15,849.0,121.5,4.2,19.5,759.5,567.4,438.39
2016,6,30,15,30,837.0,119.0,4.2,19.0,719.0,520.89,401.51
2016,6,30,15,45,821.5,116.0,4.25,19.0,674.0,471.22,360.53
2016,6,30,16,0,806.0,113.0,4.3,19.0,629.0,420.94,318.04
2016,6,30,16,15,786.0,109.5,4.3,18.5,581.0,368.36,273.34
2016,6,30,16,30,766.0,106.0,4.3,18.0,533.0,316.2,228.18
2016,6,30,16,45,739.5,101.5,4.3,18.0,482.5,258.94,178.66
2016,6,30,17,0,713.0,97.0,4.3,18.0,432.0,206.38,134.16
2016,6,30,17,15,678.5,92.0,4.25,17.5,381.0,154.43,94.13
2016,6,30,17,30,644.0,87.0,4.2,17.0,330.0,105.68,63.57
2016,6,30,17,45,596.0,80.5,4.2,17.0,279.5,63.39,50.46
2016,6,30,18,0,548.0,74.0,4.2,17.0,229.0,58.8,46.44
2016,6,30,18,15,480.5,65.5,4.15,16.5,182.0,52.42,40.75
2016,6,30,18,30,413.0,57.0,4.1,16.0,135.0,46.02,34.84
2016,6,30,18,45,311.0,45.5,4.1,15.5,94.5,34.62,24.34
2016,6,30,19,0,209.0,34.0,4.1,15.0,54.0,25.73,15.14
2016,6,30,19,15,104.5,17.0,4.1,14.5,27.0,12.94,0.0
2016,6,30,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
