Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,1,5,15,119.5,18.0,3.35,12.0,30.0,13.73,0.0
2016,7,1,5,30,239.0,36.0,3.4,12.0,60.0,27.32,17.23
2016,7,1,5,45,335.5,46.5,3.45,12.5,101.0,37.7,27.51
2016,7,1,6,0,432.0,57.0,3.5,13.0,142.0,46.01,35.37
2016,7,1,6,15,496.5,65.0,3.45,13.0,189.5,52.04,41.06
2016,7,1,6,30,561.0,73.0,3.4,13.0,237.0,58.06,46.56
2016,7,1,6,45,606.0,79.5,3.4,13.5,287.0,65.4,52.99
2016,7,1,7,0,651.0,86.0,3.4,14.0,337.0,112.66,67.76
2016,7,1,7,15,356.5,139.0,3.35,14.0,279.5,149.95,105.33
2016,7,1,7,30,62.0,192.0,3.3,14.0,222.0,152.56,120.06
2016,7,1,7,45,148.5,216.0,3.25,14.5,297.5,198.31,154.11
2016,7,1,8,0,235.0,240.0,3.2,15.0,373.0,255.23,197.82
2016,7,1,8,15,244.5,261.5,3.1,15.0,410.0,290.77,227.02
2016,7,1,8,30,254.0,283.0,3.0,15.0,447.0,326.98,256.44
2016,7,1,8,45,206.0,310.0,2.95,15.5,449.0,337.3,265.14
2016,7,1,9,0,158.0,337.0,2.9,16.0,451.0,346.63,272.31
2016,7,1,9,15,509.5,228.5,2.85,16.0,625.5,474.86,372.28
2016,7,1,9,30,861.0,120.0,2.8,16.0,800.0,611.8,477.43
2016,7,1,9,45,870.5,121.5,2.75,16.5,834.5,651.47,506.33
2016,7,1,10,0,880.0,123.0,2.7,17.0,869.0,688.96,533.43
2016,7,1,10,15,886.5,124.5,2.7,17.0,897.0,722.03,557.93
2016,7,1,10,30,893.0,126.0,2.7,17.0,925.0,752.36,580.04
2016,7,1,10,45,898.5,126.5,2.75,17.5,947.0,778.25,597.86
2016,7,1,11,0,904.0,127.0,2.8,18.0,969.0,801.08,613.24
2016,7,1,11,15,907.0,128.0,2.85,18.0,983.5,819.19,625.64
2016,7,1,11,30,910.0,129.0,2.9,18.0,998.0,833.96,635.78
2016,7,1,11,45,687.0,269.0,2.95,18.0,928.0,800.63,608.35
2016,7,1,12,0,464.0,409.0,3.0,18.0,858.0,740.04,561.0
2016,7,1,12,15,480.0,393.5,3.1,18.0,857.5,741.71,563.59
2016,7,1,12,30,496.0,378.0,3.2,18.0,857.0,740.88,563.95
2016,7,1,12,45,486.5,375.5,3.3,18.0,842.0,727.54,554.87
2016,7,1,13,0,477.0,373.0,3.4,18.0,827.0,712.04,544.25
2016,7,1,13,15,466.0,376.0,3.5,18.0,814.5,697.71,534.27
2016,7,1,13,30,455.0,379.0,3.6,18.0,802.0,681.5,522.83
2016,7,1,13,45,673.5,252.0,3.7,18.0,861.0,728.81,561.78
2016,7,1,14,0,892.0,125.0,3.8,18.0,920.0,747.29,579.2
2016,7,1,14,15,691.0,219.5,3.85,18.0,824.0,674.95,522.82
2016,7,1,14,30,490.0,314.0,3.9,18.0,728.0,593.69,460.22
2016,7,1,14,45,491.5,296.5,3.95,18.0,697.0,560.48,435.73
2016,7,1,15,0,493.0,279.0,4.0,18.0,666.0,525.54,409.18
2016,7,1,15,15,665.0,196.5,4.0,17.5,689.5,532.33,414.78
2016,7,1,15,30,837.0,114.0,4.0,17.0,713.0,517.81,402.23
2016,7,1,15,45,822.0,111.0,4.0,17.0,669.0,468.38,360.93
2016,7,1,16,0,807.0,108.0,4.0,17.0,625.0,418.29,318.22
2016,7,1,16,15,787.0,104.5,3.95,16.5,577.0,365.68,273.15
2016,7,1,16,30,767.0,101.0,3.9,16.0,529.0,313.48,227.61
2016,7,1,16,45,742.0,96.5,3.85,16.0,479.0,259.98,180.7
2016,7,1,17,0,717.0,92.0,3.8,16.0,429.0,204.24,133.21
2016,7,1,17,15,683.0,87.5,3.75,15.5,378.5,152.53,92.97
2016,7,1,17,30,649.0,83.0,3.7,15.0,328.0,103.93,62.14
2016,7,1,17,45,603.5,76.5,3.65,15.0,278.0,60.56,48.37
2016,7,1,18,0,558.0,70.0,3.6,15.0,228.0,55.89,44.24
2016,7,1,18,15,492.0,62.0,3.55,14.5,181.0,49.8,38.77
2016,7,1,18,30,426.0,54.0,3.5,14.0,134.0,43.7,33.09
2016,7,1,18,45,327.0,43.0,3.45,14.0,93.5,34.91,24.76
2016,7,1,19,0,228.0,32.0,3.4,14.0,53.0,24.38,14.1
2016,7,1,19,15,114.0,16.0,3.3,13.5,26.5,12.22,0.0
2016,7,1,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,5,15,128.0,16.5,2.75,12.0,29.5,12.64,0.0
2016,7,2,5,30,256.0,33.0,2.9,12.0,59.0,26.94,16.83
2016,7,2,5,45,349.5,43.5,3.05,12.5,100.0,35.34,25.42
2016,7,2,6,0,443.0,54.0,3.2,13.0,141.0,43.72,33.32
2016,7,2,6,15,506.0,62.0,3.2,13.0,188.0,49.83,39.09
2016,7,2,6,30,569.0,70.0,3.2,13.0,235.0,55.92,44.65
2016,7,2,6,45,611.5,76.5,3.25,13.5,285.0,63.17,51.01
2016,7,2,7,0,654.0,83.0,3.3,14.0,335.0,110.54,65.91
2016,7,2,7,15,687.0,88.0,3.3,14.5,385.5,159.88,98.88
2016,7,2,7,30,720.0,93.0,3.3,15.0,436.0,212.2,140.5
2016,7,2,7,45,742.0,98.0,3.3,15.5,485.0,267.79,188.05
2016,7,2,8,0,764.0,103.0,3.3,16.0,534.0,320.85,234.28
2016,7,2,8,15,783.0,106.5,3.3,16.0,581.5,372.52,279.67
2016,7,2,8,30,802.0,110.0,3.3,16.0,629.0,424.47,324.54
2016,7,2,8,45,815.0,113.5,3.3,16.5,672.0,473.71,365.7
2016,7,2,9,0,828.0,117.0,3.3,17.0,715.0,522.09,404.97
2016,7,2,9,15,840.0,119.5,3.25,17.0,754.5,567.96,441.88
2016,7,2,9,30,852.0,122.0,3.2,17.0,794.0,608.53,473.96
2016,7,2,9,45,854.5,127.5,3.2,17.5,826.5,646.77,502.65
2016,7,2,10,0,857.0,133.0,3.2,18.0,859.0,682.37,528.61
2016,7,2,10,15,864.0,135.0,3.2,18.0,887.0,715.52,553.29
2016,7,2,10,30,871.0,137.0,3.2,18.0,915.0,746.02,575.64
2016,7,2,10,45,874.0,139.5,3.2,18.0,936.0,771.16,593.8
2016,7,2,11,0,877.0,142.0,3.2,18.0,957.0,793.17,609.53
2016,7,2,11,15,880.5,142.5,3.2,18.0,971.5,810.84,621.9
2016,7,2,11,30,884.0,143.0,3.2,18.0,986.0,825.28,631.58
2016,7,2,11,45,883.5,145.0,3.2,18.5,993.0,834.42,636.43
2016,7,2,12,0,883.0,147.0,3.2,19.0,1000.0,840.24,639.06
2016,7,2,12,15,883.0,147.0,3.2,19.0,1000.0,841.66,639.96
2016,7,2,12,30,883.0,147.0,3.2,19.0,1000.0,839.82,638.73
2016,7,2,12,45,890.5,141.0,3.25,19.0,995.0,836.08,636.58
2016,7,2,13,0,898.0,135.0,3.3,19.0,990.0,828.81,632.05
2016,7,2,13,15,895.0,134.0,3.3,19.0,975.0,813.73,621.89
2016,7,2,13,30,892.0,133.0,3.3,19.0,960.0,795.36,609.22
2016,7,2,13,45,886.0,132.5,3.3,19.0,938.0,771.96,592.42
2016,7,2,14,0,880.0,132.0,3.3,19.0,916.0,745.56,573.27
2016,7,2,14,15,873.0,130.5,3.3,18.5,887.5,714.82,551.76
2016,7,2,14,30,866.0,129.0,3.3,18.0,859.0,681.42,527.82
2016,7,2,14,45,855.5,127.5,3.3,18.0,824.0,643.4,498.93
2016,7,2,15,0,845.0,126.0,3.3,18.0,789.0,607.36,470.77
2016,7,2,15,15,833.0,123.5,3.25,17.5,749.0,562.94,436.46
2016,7,2,15,30,821.0,121.0,3.2,17.0,709.0,517.1,400.1
2016,7,2,15,45,805.0,118.0,3.15,17.0,665.0,467.89,359.42
2016,7,2,16,0,789.0,115.0,3.1,17.0,621.0,418.14,317.34
2016,7,2,16,15,576.5,163.0,3.05,16.5,517.5,338.15,255.37
2016,7,2,16,30,364.0,211.0,3.0,16.0,414.0,270.32,204.72
2016,7,2,16,45,530.5,155.0,2.95,16.0,420.0,248.54,179.16
2016,7,2,17,0,697.0,99.0,2.9,16.0,426.0,207.0,136.16
2016,7,2,17,15,663.0,93.5,2.85,15.5,375.5,155.5,96.11
2016,7,2,17,30,629.0,88.0,2.8,15.0,325.0,107.17,65.17
2016,7,2,17,45,582.5,81.0,2.75,15.0,275.0,63.57,51.03
2016,7,2,18,0,536.0,74.0,2.7,15.0,225.0,58.66,46.7
2016,7,2,18,15,471.0,65.0,2.6,14.5,178.5,51.94,40.67
2016,7,2,18,30,406.0,56.0,2.5,14.0,132.0,45.16,34.39
2016,7,2,18,45,314.0,44.0,2.45,14.0,92.0,33.58,23.61
2016,7,2,19,0,222.0,32.0,2.4,14.0,52.0,24.35,14.06
2016,7,2,19,15,111.0,16.0,2.35,13.5,26.0,12.22,0.0
2016,7,2,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,5,15,133.5,16.0,2.8,12.0,29.5,12.89,0.0
2016,7,3,5,30,267.0,32.0,2.9,12.0,59.0,26.17,16.09
2016,7,3,5,45,361.5,42.5,3.0,12.5,100.0,34.62,24.77
2016,7,3,6,0,456.0,53.0,3.1,13.0,141.0,43.05,32.72
2016,7,3,6,15,518.5,60.5,3.05,13.0,188.5,48.82,38.18
2016,7,3,6,30,581.0,68.0,3.0,13.0,236.0,54.59,43.46
2016,7,3,6,45,360.5,110.0,3.0,13.5,221.0,79.56,65.58
2016,7,3,7,0,140.0,152.0,3.0,14.0,206.0,117.49,89.44
2016,7,3,7,15,120.0,174.5,2.95,14.5,225.5,141.67,108.61
2016,7,3,7,30,100.0,197.0,2.9,15.0,245.0,163.13,126.65
2016,7,3,7,45,213.0,209.5,2.9,15.5,325.0,209.87,160.47
2016,7,3,8,0,326.0,222.0,2.9,16.0,405.0,269.9,206.07
2016,7,3,8,15,570.5,163.5,2.85,16.0,518.0,340.82,258.9
2016,7,3,8,30,815.0,105.0,2.8,16.0,631.0,425.72,324.8
2016,7,3,8,45,828.0,108.0,2.8,16.5,674.5,475.18,365.85
2016,7,3,9,0,841.0,111.0,2.8,17.0,718.0,523.75,405.1
2016,7,3,9,15,852.5,113.5,2.8,17.0,757.5,567.37,440.34
2016,7,3,9,30,864.0,116.0,2.8,17.0,797.0,611.11,474.72
2016,7,3,9,45,888.5,108.5,2.8,17.5,835.5,652.89,506.08
2016,7,3,10,0,913.0,101.0,2.8,18.0,874.0,693.37,535.72
2016,7,3,10,15,919.0,102.5,2.75,18.0,902.0,727.26,560.51
2016,7,3,10,30,925.0,104.0,2.7,18.0,930.0,758.31,582.79
2016,7,3,10,45,928.5,105.0,2.7,18.5,951.0,784.07,600.12
2016,7,3,11,0,932.0,106.0,2.7,19.0,972.0,806.59,614.17
2016,7,3,11,15,935.0,106.5,2.7,19.0,986.5,824.95,626.3
2016,7,3,11,30,938.0,107.0,2.7,19.0,1001.0,839.88,636.13
2016,7,3,11,45,938.5,108.0,2.75,19.0,1008.0,849.74,642.9
2016,7,3,12,0,939.0,109.0,2.8,19.0,1015.0,856.07,647.37
2016,7,3,12,15,939.0,109.0,2.8,19.0,1015.0,857.64,648.36
2016,7,3,12,30,939.0,109.0,2.8,19.0,1015.0,855.71,647.07
2016,7,3,12,45,922.0,118.5,2.85,19.0,1002.5,844.48,639.84
2016,7,3,13,0,905.0,128.0,2.9,19.0,990.0,829.93,630.43
2016,7,3,13,15,901.5,127.5,2.9,19.0,975.0,814.77,620.35
2016,7,3,13,30,898.0,127.0,2.9,19.0,960.0,796.31,607.94
2016,7,3,13,45,894.0,125.5,2.95,19.0,938.0,773.45,591.95
2016,7,3,14,0,890.0,124.0,3.0,19.0,916.0,747.48,573.5
2016,7,3,14,15,883.0,122.5,3.0,18.5,887.5,716.45,551.89
2016,7,3,14,30,876.0,121.0,3.0,18.0,859.0,682.75,527.85
2016,7,3,14,45,867.5,118.5,3.05,18.0,824.5,644.8,499.35
2016,7,3,15,0,859.0,116.0,3.1,18.0,790.0,604.66,468.51
2016,7,3,15,15,847.5,114.0,3.1,17.5,750.5,561.3,435.13
2016,7,3,15,30,836.0,112.0,3.1,17.0,711.0,518.07,400.78
2016,7,3,15,45,822.0,108.5,3.1,17.0,667.0,468.68,360.01
2016,7,3,16,0,808.0,105.0,3.1,17.0,623.0,418.54,317.59
2016,7,3,16,15,789.0,102.0,3.1,16.5,575.5,366.6,273.35
2016,7,3,16,30,770.0,99.0,3.1,16.0,528.0,314.95,228.46
2016,7,3,16,45,746.0,94.5,3.15,16.0,478.5,261.45,181.68
2016,7,3,17,0,722.0,90.0,3.2,16.0,429.0,205.68,134.14
2016,7,3,17,15,689.0,85.0,3.2,15.5,378.0,153.34,93.18
2016,7,3,17,30,656.0,80.0,3.2,15.0,327.0,104.01,61.39
2016,7,3,17,45,611.5,74.0,3.2,15.0,277.5,58.86,46.86
2016,7,3,18,0,567.0,68.0,3.2,15.0,228.0,54.5,43.01
2016,7,3,18,15,503.5,60.0,3.1,14.5,181.0,48.37,37.5
2016,7,3,18,30,440.0,52.0,3.0,14.0,134.0,42.21,31.78
2016,7,3,18,45,346.5,41.0,2.9,13.5,94.0,33.38,23.48
2016,7,3,19,0,253.0,30.0,2.8,13.0,54.0,24.52,14.22
2016,7,3,19,15,126.5,15.0,2.75,13.0,27.0,12.09,0.0
2016,7,3,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,4,5,15,151.5,15.0,3.2,12.0,29.5,12.11,0.0
2016,7,4,5,30,303.0,30.0,3.3,12.0,59.0,24.66,14.73
2016,7,4,5,45,401.0,38.5,3.45,12.5,101.0,31.61,22.11
2016,7,4,6,0,499.0,47.0,3.6,13.0,143.0,38.66,28.8
2016,7,4,6,15,559.5,53.5,3.55,13.5,191.0,43.89,33.69
2016,7,4,6,30,620.0,60.0,3.5,14.0,239.0,49.14,38.42
2016,7,4,6,45,665.0,64.5,3.45,14.5,289.5,59.58,47.63
2016,7,4,7,0,710.0,69.0,3.4,15.0,340.0,108.26,61.88
2016,7,4,7,15,740.5,73.0,3.3,15.0,391.0,159.19,95.81
2016,7,4,7,30,771.0,77.0,3.2,15.0,442.0,212.76,138.82
2016,7,4,7,45,795.0,79.5,3.15,15.5,492.5,265.83,184.55
2016,7,4,8,0,819.0,82.0,3.1,16.0,543.0,320.18,232.16
2016,7,4,8,15,836.0,85.0,3.05,16.0,590.5,374.99,280.41
2016,7,4,8,30,853.0,88.0,3.0,16.0,638.0,427.55,326.0
2016,7,4,8,45,867.0,90.0,2.95,16.5,682.0,477.59,367.87
2016,7,4,9,0,881.0,92.0,2.9,17.0,726.0,526.71,407.69
2016,7,4,9,15,891.5,94.0,2.9,17.0,766.0,572.77,444.91
2016,7,4,9,30,902.0,96.0,2.9,17.0,806.0,617.11,479.87
2016,7,4,9,45,895.0,106.0,2.9,17.5,836.5,655.4,508.39
2016,7,4,10,0,888.0,116.0,2.9,18.0,867.0,690.16,533.52
2016,7,4,10,15,894.5,117.5,2.9,18.0,895.0,723.67,558.35
2016,7,4,10,30,901.0,119.0,2.9,18.0,923.0,754.42,580.75
2016,7,4,10,45,903.5,121.5,2.9,18.5,944.0,780.12,598.06
2016,7,4,11,0,906.0,124.0,2.9,19.0,965.0,802.58,612.64
2016,7,4,11,15,909.0,124.5,2.9,19.0,980.0,820.51,624.54
2016,7,4,11,30,912.0,125.0,2.9,19.0,995.0,835.09,634.19
2016,7,4,11,45,910.5,127.5,2.9,19.0,1001.5,844.29,640.2
2016,7,4,12,0,909.0,130.0,2.9,19.0,1008.0,850.03,643.95
2016,7,4,12,15,909.0,130.0,2.85,19.0,1007.5,851.59,644.6
2016,7,4,12,30,909.0,130.0,2.8,19.0,1007.0,849.76,643.04
2016,7,4,12,45,917.5,123.0,2.8,19.0,1002.0,845.73,640.43
2016,7,4,13,0,926.0,116.0,2.8,19.0,997.0,838.01,635.38
2016,7,4,13,15,680.5,248.5,2.8,19.0,890.5,763.43,579.6
2016,7,4,13,30,435.0,381.0,2.8,19.0,784.0,670.58,509.37
2016,7,4,13,45,672.0,247.0,2.8,19.0,853.0,727.0,554.85
2016,7,4,14,0,909.0,113.0,2.8,19.0,922.0,753.28,577.33
2016,7,4,14,15,639.0,238.5,2.8,18.5,798.5,658.19,505.32
2016,7,4,14,30,369.0,364.0,2.8,18.0,675.0,549.44,423.32
2016,7,4,14,45,372.0,345.0,2.8,18.0,648.0,520.19,402.24
2016,7,4,15,0,375.0,326.0,2.8,18.0,621.0,489.58,379.29
2016,7,4,15,15,372.5,309.5,2.8,18.0,589.5,456.65,354.11
2016,7,4,15,30,370.0,293.0,2.8,18.0,558.0,422.92,327.83
2016,7,4,15,45,235.0,289.0,2.85,18.0,454.0,338.49,263.04
2016,7,4,16,0,100.0,285.0,2.9,18.0,350.0,258.39,201.75
2016,7,4,16,15,101.0,262.0,2.9,17.5,323.0,233.98,182.84
2016,7,4,16,30,102.0,239.0,2.9,17.0,296.0,209.5,163.38
2016,7,4,16,45,97.5,217.5,2.95,17.0,268.0,184.68,143.31
2016,7,4,17,0,93.0,196.0,3.0,17.0,240.0,160.41,123.72
2016,7,4,17,15,61.0,167.0,3.0,16.5,194.5,128.47,99.45
2016,7,4,17,30,29.0,138.0,3.0,16.0,149.0,100.84,78.66
2016,7,4,17,45,22.5,118.5,3.05,15.5,126.0,85.64,70.39
2016,7,4,18,0,16.0,99.0,3.1,15.0,103.0,71.91,58.42
2016,7,4,18,15,230.5,75.0,3.05,14.5,118.5,55.07,43.44
2016,7,4,18,30,445.0,51.0,3.0,14.0,134.0,41.46,31.1
2016,7,4,18,45,349.0,40.5,3.0,14.0,93.5,33.0,23.08
2016,7,4,19,0,253.0,30.0,3.0,14.0,53.0,24.53,14.11
2016,7,4,19,15,126.5,15.0,3.0,13.5,26.5,12.1,0.0
2016,7,4,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,5,15,136.5,15.5,3.25,12.0,28.5,12.51,0.0
2016,7,5,5,30,273.0,31.0,3.3,12.0,57.0,25.4,15.22
2016,7,5,5,45,375.0,40.0,3.35,12.5,98.5,32.7,23.03
2016,7,5,6,0,477.0,49.0,3.4,13.0,140.0,40.08,30.05
2016,7,5,6,15,540.0,56.0,3.35,13.0,187.5,45.61,35.3
2016,7,5,6,30,603.0,63.0,3.3,13.0,235.0,51.16,40.39
2016,7,5,6,45,645.5,68.5,3.3,13.5,285.5,57.77,46.21
2016,7,5,7,0,688.0,74.0,3.3,14.0,336.0,106.37,61.28
2016,7,5,7,15,720.0,78.0,3.25,14.5,387.0,160.52,98.0
2016,7,5,7,30,752.0,82.0,3.2,15.0,438.0,213.31,140.09
2016,7,5,7,45,775.5,85.5,3.15,15.5,487.5,266.14,185.54
2016,7,5,8,0,799.0,89.0,3.1,16.0,537.0,320.26,232.83
2016,7,5,8,15,531.0,183.5,3.05,16.0,492.5,338.91,258.26
2016,7,5,8,30,263.0,278.0,3.0,16.0,448.0,327.63,255.84
2016,7,5,8,45,209.0,306.0,3.0,16.5,447.0,336.34,263.56
2016,7,5,9,0,155.0,334.0,3.0,17.0,446.0,343.6,269.17
2016,7,5,9,15,220.5,345.5,3.05,17.0,514.0,398.05,311.46
2016,7,5,9,30,286.0,357.0,3.1,17.0,582.0,463.96,361.97
2016,7,5,9,45,152.5,325.5,3.2,17.0,446.5,362.85,284.21
2016,7,5,10,0,19.0,294.0,3.3,17.0,311.0,241.77,188.68
2016,7,5,10,15,17.0,289.5,3.4,17.0,305.0,238.0,185.83
2016,7,5,10,30,15.0,285.0,3.5,17.0,299.0,233.97,182.48
2016,7,5,10,45,53.5,366.5,3.6,17.5,416.5,338.39,263.67
2016,7,5,11,0,92.0,448.0,3.7,18.0,534.0,437.88,338.69
2016,7,5,11,15,59.5,407.5,3.8,18.0,463.5,381.31,295.05
2016,7,5,11,30,27.0,367.0,3.9,18.0,393.0,323.19,250.19
2016,7,5,11,45,227.0,387.5,4.0,18.0,606.5,523.49,406.4
2016,7,5,12,0,427.0,408.0,4.1,18.0,820.0,712.69,547.17
2016,7,5,12,15,323.5,445.0,4.1,18.0,757.0,652.43,500.42
2016,7,5,12,30,220.0,482.0,4.1,18.0,694.0,588.75,451.98
2016,7,5,12,45,174.0,478.5,4.2,18.0,645.5,547.01,420.9
2016,7,5,13,0,128.0,475.0,4.3,18.0,597.0,504.94,389.21
2016,7,5,13,15,124.5,466.5,4.35,18.0,583.5,491.99,379.95
2016,7,5,13,30,121.0,458.0,4.4,18.0,570.0,478.39,370.06
2016,7,5,13,45,291.0,404.5,4.45,18.0,666.0,564.68,438.41
2016,7,5,14,0,461.0,351.0,4.5,18.0,762.0,641.39,497.71
2016,7,5,14,15,270.5,371.0,4.55,17.5,610.5,502.86,392.6
2016,7,5,14,30,80.0,391.0,4.6,17.0,459.0,366.84,287.2
2016,7,5,14,45,101.5,380.5,4.7,17.0,463.0,366.97,288.33
2016,7,5,15,0,123.0,370.0,4.8,17.0,467.0,371.89,292.6
2016,7,5,15,15,136.0,351.0,4.85,16.5,453.0,355.92,280.95
2016,7,5,15,30,149.0,332.0,4.9,16.0,439.0,338.52,267.89
2016,7,5,15,45,100.5,298.5,5.0,16.0,368.5,276.49,219.01
2016,7,5,16,0,52.0,265.0,5.1,16.0,298.0,224.56,178.07
2016,7,5,16,15,32.5,227.0,5.15,15.5,247.0,184.74,146.7
2016,7,5,16,30,13.0,189.0,5.2,15.0,196.0,146.6,116.46
2016,7,5,16,45,11.5,173.5,5.3,15.0,180.0,133.08,105.65
2016,7,5,17,0,10.0,158.0,5.4,15.0,164.0,119.77,94.93
2016,7,5,17,15,5.0,130.5,5.45,14.5,133.5,97.97,77.34
2016,7,5,17,30,0.0,103.0,5.5,14.0,103.0,77.12,60.28
2016,7,5,17,45,0.0,87.5,5.6,14.0,87.5,65.4,52.89
2016,7,5,18,0,0.0,72.0,5.7,14.0,72.0,54.16,42.87
2016,7,5,18,15,242.0,60.5,5.6,13.5,105.5,44.48,34.17
2016,7,5,18,30,484.0,49.0,5.5,13.0,139.0,40.18,30.08
2016,7,5,18,45,376.5,40.0,5.45,13.0,97.0,32.76,22.94
2016,7,5,19,0,269.0,31.0,5.4,13.0,55.0,25.45,14.84
2016,7,5,19,15,134.5,15.5,5.35,12.5,27.5,12.55,0.0
2016,7,5,19,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,6,5,15,128.5,15.5,5.05,12.0,27.5,11.89,0.0
2016,7,6,5,30,257.0,31.0,5.0,12.0,55.0,25.37,15.04
2016,7,6,5,45,356.5,40.5,5.0,12.5,95.5,33.02,23.27
2016,7,6,6,0,456.0,50.0,5.0,13.0,136.0,40.72,30.59
2016,7,6,6,15,519.5,57.0,4.9,13.0,183.0,46.19,35.79
2016,7,6,6,30,583.0,64.0,4.8,13.0,230.0,51.68,40.84
2016,7,6,6,45,291.5,63.0,4.75,13.5,146.0,47.52,37.04
2016,7,6,7,0,0.0,62.0,4.7,14.0,62.0,47.51,35.09
2016,7,6,7,15,0.0,77.0,4.6,14.0,77.0,59.13,44.87
2016,7,6,7,30,0.0,92.0,4.5,14.0,92.0,70.47,54.3
2016,7,6,7,45,1.5,130.0,4.4,14.5,131.0,99.22,78.02
2016,7,6,8,0,3.0,168.0,4.3,15.0,170.0,128.35,101.68
2016,7,6,8,15,2.5,169.5,4.2,15.0,171.0,130.19,102.86
2016,7,6,8,30,2.0,171.0,4.1,15.0,172.0,131.81,103.9
2016,7,6,8,45,7.5,202.0,4.1,15.5,207.5,158.44,125.08
2016,7,6,9,0,13.0,233.0,4.1,16.0,243.0,185.83,146.62
2016,7,6,9,15,24.0,274.5,4.05,16.0,293.0,225.04,177.67
2016,7,6,9,30,35.0,316.0,4.0,16.0,343.0,271.52,214.16
2016,7,6,9,45,35.0,328.5,3.95,16.5,357.0,284.42,223.45
2016,7,6,10,0,35.0,341.0,3.9,17.0,371.0,297.21,232.66
2016,7,6,10,15,34.0,351.0,3.9,17.0,381.0,307.16,240.06
2016,7,6,10,30,33.0,361.0,3.9,17.0,391.0,316.88,247.29
2016,7,6,10,45,86.5,411.0,3.95,17.0,491.0,399.98,311.89
2016,7,6,11,0,140.0,461.0,4.0,17.0,591.0,495.98,384.7
2016,7,6,11,15,78.0,381.0,4.05,17.0,454.0,373.75,291.11
2016,7,6,11,30,16.0,301.0,4.1,17.0,317.0,250.18,194.59
2016,7,6,11,45,74.5,392.5,4.2,17.5,464.5,383.74,298.8
2016,7,6,12,0,133.0,484.0,4.3,18.0,612.0,520.79,401.58
2016,7,6,12,15,101.5,469.0,4.45,18.0,566.5,471.55,364.09
2016,7,6,12,30,70.0,454.0,4.6,18.0,521.0,432.97,334.83
2016,7,6,12,45,62.0,442.0,4.75,18.0,501.5,415.52,321.88
2016,7,6,13,0,54.0,430.0,4.9,18.0,482.0,397.75,308.57
2016,7,6,13,15,50.0,417.0,5.05,17.5,465.0,382.08,297.47
2016,7,6,13,30,46.0,404.0,5.2,17.0,448.0,366.25,286.15
2016,7,6,13,45,65.5,412.5,5.4,17.0,472.0,385.58,301.91
2016,7,6,14,0,85.0,421.0,5.6,17.0,496.0,403.52,316.46
2016,7,6,14,15,51.0,351.5,5.65,17.0,396.5,319.17,250.84
2016,7,6,14,30,17.0,282.0,5.7,17.0,297.0,231.03,181.32
2016,7,6,14,45,17.5,276.0,5.8,17.0,291.0,225.45,177.28
2016,7,6,15,0,18.0,270.0,5.9,17.0,285.0,219.74,173.03
2016,7,6,15,15,17.5,258.0,5.85,16.5,272.0,208.73,164.8
2016,7,6,15,30,17.0,246.0,5.8,16.0,259.0,197.73,156.53
2016,7,6,15,45,12.0,219.5,5.8,16.0,228.0,173.72,137.42
2016,7,6,16,0,7.0,193.0,5.8,16.0,197.0,150.38,118.76
2016,7,6,16,15,6.0,182.5,5.7,15.5,186.0,141.07,111.67
2016,7,6,16,30,5.0,172.0,5.6,15.0,175.0,131.84,104.59
2016,7,6,16,45,59.0,183.5,5.6,15.0,211.5,152.16,119.74
2016,7,6,17,0,113.0,195.0,5.6,15.0,248.0,164.68,127.82
2016,7,6,17,15,117.0,172.0,5.5,14.5,221.5,139.29,107.03
2016,7,6,17,30,121.0,149.0,5.4,14.0,195.0,113.71,87.11
2016,7,6,17,45,357.5,105.0,5.35,14.0,211.5,75.25,61.63
2016,7,6,18,0,594.0,61.0,5.3,14.0,228.0,49.6,38.8
2016,7,6,18,15,531.0,54.0,5.2,13.5,181.0,44.03,33.77
2016,7,6,18,30,468.0,47.0,5.1,13.0,134.0,38.47,28.56
2016,7,6,18,45,373.5,37.5,5.0,13.0,94.0,30.7,21.14
2016,7,6,19,0,279.0,28.0,4.9,13.0,54.0,22.96,12.78
2016,7,6,19,15,139.5,14.0,4.8,12.5,27.0,11.3,0.0
2016,7,6,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,7,5,15,153.0,13.5,4.25,13.0,27.5,10.9,0.0
2016,7,7,5,30,306.0,27.0,4.2,13.0,55.0,22.22,12.28
2016,7,7,5,45,401.5,35.5,4.2,13.5,96.0,29.23,19.85
2016,7,7,6,0,497.0,44.0,4.2,14.0,137.0,36.32,26.56
2016,7,7,6,15,557.5,50.0,4.15,14.0,184.0,41.23,31.23
2016,7,7,6,30,618.0,56.0,4.1,14.0,231.0,46.19,35.78
2016,7,7,6,45,309.0,58.0,4.1,14.0,145.5,44.53,34.3
2016,7,7,7,0,0.0,60.0,4.1,14.0,60.0,45.96,33.78
2016,7,7,7,15,0.0,72.0,4.1,14.0,72.0,55.26,41.58
2016,7,7,7,30,0.0,84.0,4.1,14.0,84.0,64.54,49.29
2016,7,7,7,45,28.5,156.0,4.1,14.5,172.0,125.32,98.77
2016,7,7,8,0,57.0,228.0,4.1,15.0,260.0,189.04,149.9
2016,7,7,8,15,35.5,221.5,4.1,15.0,242.0,182.11,144.6
2016,7,7,8,30,14.0,215.0,4.1,15.0,224.0,169.8,134.71
2016,7,7,8,45,10.0,206.5,4.2,15.5,213.5,163.02,128.76
2016,7,7,9,0,6.0,198.0,4.3,16.0,203.0,155.55,122.23
2016,7,7,9,15,7.5,210.5,4.4,16.0,217.0,166.72,131.04
2016,7,7,9,30,9.0,223.0,4.5,16.0,231.0,178.04,139.92
2016,7,7,9,45,10.5,238.0,4.6,16.5,247.5,191.46,150.19
2016,7,7,10,0,12.0,253.0,4.7,17.0,264.0,205.02,160.5
2016,7,7,10,15,25.5,313.0,4.75,17.0,336.0,270.44,212.11
2016,7,7,10,30,39.0,373.0,4.8,17.0,408.0,331.27,259.36
2016,7,7,10,45,41.0,386.0,4.9,17.0,423.5,345.72,270.29
2016,7,7,11,0,43.0,399.0,5.0,17.0,439.0,360.08,281.25
2016,7,7,11,15,38.0,393.5,5.0,17.0,429.5,353.29,275.72
2016,7,7,11,30,33.0,388.0,5.0,17.0,420.0,345.99,269.87
2016,7,7,11,45,35.0,389.5,5.0,17.0,423.0,349.75,272.76
2016,7,7,12,0,37.0,391.0,5.0,17.0,426.0,353.19,275.41
2016,7,7,12,15,45.5,413.5,5.0,17.0,457.5,379.33,295.62
2016,7,7,12,30,54.0,436.0,5.0,17.0,489.0,405.07,315.4
2016,7,7,12,45,47.5,422.0,5.0,17.0,468.5,387.25,301.64
2016,7,7,13,0,41.0,408.0,5.0,17.0,448.0,369.17,287.78
2016,7,7,13,15,41.0,401.5,4.95,17.0,440.5,362.33,282.67
2016,7,7,13,30,41.0,395.0,4.9,17.0,433.0,355.19,277.31
2016,7,7,13,45,49.5,397.5,4.9,17.0,442.5,361.56,282.62
2016,7,7,14,0,58.0,400.0,4.9,17.0,452.0,367.16,287.31
2016,7,7,14,15,40.0,353.0,4.9,17.0,389.0,313.08,245.4
2016,7,7,14,30,22.0,306.0,4.9,17.0,326.0,253.31,198.69
2016,7,7,14,45,21.0,292.5,4.95,17.0,310.5,240.64,189.05
2016,7,7,15,0,20.0,279.0,5.0,17.0,295.0,228.0,179.34
2016,7,7,15,15,17.5,259.5,5.05,16.5,273.0,209.97,165.59
2016,7,7,15,30,15.0,240.0,5.1,16.0,251.0,192.21,151.95
2016,7,7,15,45,25.0,244.5,5.15,16.0,261.5,198.61,157.39
2016,7,7,16,0,35.0,249.0,5.2,16.0,272.0,206.16,163.62
2016,7,7,16,15,18.5,207.0,5.2,15.5,219.5,163.69,129.86
2016,7,7,16,30,2.0,165.0,5.2,15.0,167.0,125.84,99.66
2016,7,7,16,45,1.0,151.5,5.25,15.0,152.5,114.75,90.84
2016,7,7,17,0,0.0,138.0,5.3,15.0,138.0,103.83,82.06
2016,7,7,17,15,0.0,127.0,5.25,14.5,127.0,94.92,75.01
2016,7,7,17,30,0.0,116.0,5.2,14.0,116.0,85.95,67.77
2016,7,7,17,45,0.0,98.5,5.2,14.0,98.5,72.67,59.35
2016,7,7,18,0,0.0,81.0,5.2,14.0,81.0,60.15,48.21
2016,7,7,18,15,242.5,63.0,5.1,13.5,108.0,46.2,35.7
2016,7,7,18,30,485.0,45.0,5.0,13.0,135.0,37.03,27.27
2016,7,7,18,45,392.0,36.0,4.95,12.5,94.5,29.6,20.22
2016,7,7,19,0,299.0,27.0,4.9,12.0,54.0,22.21,12.17
2016,7,7,19,15,149.5,13.5,4.85,12.0,27.0,10.91,0.0
2016,7,7,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,8,5,15,160.0,12.5,4.2,13.0,27.0,10.1,0.0
2016,7,8,5,30,320.0,25.0,4.2,13.0,54.0,20.63,10.85
2016,7,8,5,45,415.5,32.5,4.25,13.5,94.5,26.91,17.8
2016,7,8,6,0,511.0,40.0,4.3,14.0,135.0,33.31,23.89
2016,7,8,6,15,292.0,72.5,4.2,14.0,130.5,53.15,41.82
2016,7,8,6,30,73.0,105.0,4.1,14.0,126.0,74.78,61.22
2016,7,8,6,45,78.0,126.5,4.05,14.5,152.5,89.42,74.05
2016,7,8,7,0,83.0,148.0,4.0,15.0,179.0,111.43,86.04
2016,7,8,7,15,63.0,164.5,3.85,15.0,190.5,127.75,99.47
2016,7,8,7,30,43.0,181.0,3.7,15.0,202.0,141.69,111.6
2016,7,8,7,45,87.5,211.5,3.6,15.5,258.5,179.03,140.26
2016,7,8,8,0,132.0,242.0,3.5,16.0,315.0,224.08,175.33
2016,7,8,8,15,103.0,259.0,3.45,16.0,319.0,233.62,183.98
2016,7,8,8,30,74.0,276.0,3.4,16.0,323.0,242.31,191.47
2016,7,8,8,45,71.5,295.0,3.4,16.5,343.5,261.55,206.33
2016,7,8,9,0,69.0,314.0,3.4,17.0,364.0,280.48,220.66
2016,7,8,9,15,82.5,338.5,3.45,17.0,401.0,312.13,245.24
2016,7,8,9,30,96.0,363.0,3.5,17.0,438.0,344.91,270.5
2016,7,8,9,45,96.5,380.5,3.55,17.5,459.0,364.93,285.1
2016,7,8,10,0,97.0,398.0,3.6,18.0,480.0,384.72,299.41
2016,7,8,10,15,133.0,418.0,3.6,18.0,534.5,439.8,341.34
2016,7,8,10,30,169.0,438.0,3.6,18.0,589.0,488.14,377.7
2016,7,8,10,45,188.0,448.5,3.65,18.5,620.0,517.31,398.65
2016,7,8,11,0,207.0,459.0,3.7,19.0,651.0,546.47,419.48
2016,7,8,11,15,141.5,455.0,3.7,19.0,587.5,497.29,381.68
2016,7,8,11,30,76.0,451.0,3.7,19.0,524.0,433.65,333.01
2016,7,8,11,45,164.0,463.0,3.75,19.0,621.0,527.77,405.03
2016,7,8,12,0,252.0,475.0,3.8,19.0,718.0,621.2,474.45
2016,7,8,12,15,319.0,447.5,3.85,19.0,755.0,653.37,498.98
2016,7,8,12,30,386.0,420.0,3.9,19.0,792.0,683.69,522.36
2016,7,8,12,45,348.5,435.0,4.0,19.0,769.0,663.22,506.91
2016,7,8,13,0,311.0,450.0,4.1,19.0,746.0,641.45,490.71
2016,7,8,13,15,308.5,443.0,4.2,19.0,733.0,627.9,481.35
2016,7,8,13,30,306.0,436.0,4.3,19.0,720.0,612.92,470.88
2016,7,8,13,45,269.5,433.5,4.4,19.0,679.5,575.03,442.98
2016,7,8,14,0,233.0,431.0,4.5,19.0,639.0,528.46,408.55
2016,7,8,14,15,173.5,417.0,4.6,19.0,569.5,466.99,362.19
2016,7,8,14,30,114.0,403.0,4.7,19.0,500.0,408.39,317.45
2016,7,8,14,45,134.0,387.5,4.8,19.0,496.5,401.67,313.14
2016,7,8,15,0,154.0,372.0,4.9,19.0,493.0,393.02,306.99
2016,7,8,15,15,163.5,351.5,4.9,18.5,474.0,372.71,292.04
2016,7,8,15,30,173.0,331.0,4.9,18.0,455.0,351.22,275.84
2016,7,8,15,45,257.0,295.0,4.95,18.0,466.0,355.53,278.55
2016,7,8,16,0,341.0,259.0,5.0,18.0,477.0,346.04,269.18
2016,7,8,16,15,258.5,249.5,4.9,17.5,408.0,288.38,223.88
2016,7,8,16,30,176.0,240.0,4.8,17.0,339.0,236.04,183.32
2016,7,8,16,45,115.0,212.5,4.75,17.0,274.5,188.16,146.0
2016,7,8,17,0,54.0,185.0,4.7,17.0,210.0,146.5,114.29
2016,7,8,17,15,27.0,152.0,4.6,16.5,164.5,114.8,89.75
2016,7,8,17,30,0.0,119.0,4.5,16.0,119.0,87.97,68.91
2016,7,8,17,45,309.0,86.5,4.45,16.0,173.0,63.48,50.76
2016,7,8,18,0,618.0,54.0,4.4,16.0,227.0,48.43,37.45
2016,7,8,18,15,557.0,48.0,4.35,15.5,180.0,39.72,29.67
2016,7,8,18,30,496.0,42.0,4.3,15.0,133.0,34.76,25.04
2016,7,8,18,45,404.5,33.5,4.25,15.0,93.0,27.65,18.3
2016,7,8,19,0,313.0,25.0,4.2,15.0,53.0,20.61,10.63
2016,7,8,19,15,156.5,12.5,4.15,14.5,26.5,10.1,0.0
2016,7,8,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,5,15,169.0,12.0,1.65,14.0,27.0,9.71,0.0
2016,7,9,5,30,338.0,24.0,1.7,14.0,54.0,19.88,10.07
2016,7,9,5,45,430.0,31.0,1.75,14.5,94.0,25.8,16.77
2016,7,9,6,0,522.0,38.0,1.8,15.0,134.0,34.54,24.88
2016,7,9,6,15,580.0,43.5,1.9,15.5,180.5,39.58,29.58
2016,7,9,6,30,638.0,49.0,2.0,16.0,227.0,44.65,34.14
2016,7,9,6,45,334.0,93.0,2.1,16.5,187.5,68.22,54.87
2016,7,9,7,0,30.0,137.0,2.2,17.0,148.0,100.64,78.15
2016,7,9,7,15,24.0,151.0,2.25,17.0,160.5,114.61,89.44
2016,7,9,7,30,18.0,165.0,2.3,17.0,173.0,126.33,99.07
2016,7,9,7,45,37.0,195.5,2.4,17.5,215.5,155.48,121.72
2016,7,9,8,0,56.0,226.0,2.5,18.0,258.0,187.5,146.6
2016,7,9,8,15,51.5,243.5,2.6,18.0,274.5,204.14,159.94
2016,7,9,8,30,47.0,261.0,2.7,18.0,291.0,220.29,172.73
2016,7,9,8,45,116.5,295.5,2.8,18.5,377.0,287.45,224.55
2016,7,9,9,0,186.0,330.0,2.9,19.0,463.0,357.24,277.83
2016,7,9,9,15,259.5,335.5,2.95,19.0,532.5,419.21,325.28
2016,7,9,9,30,333.0,341.0,3.0,19.0,602.0,480.8,372.17
2016,7,9,9,45,613.5,216.0,3.15,19.5,722.0,582.74,450.69
2016,7,9,10,0,894.0,91.0,3.3,20.0,842.0,677.1,523.15
2016,7,9,10,15,900.0,92.0,3.35,20.0,870.0,710.36,547.7
2016,7,9,10,30,906.0,93.0,3.4,20.0,898.0,740.85,570.22
2016,7,9,10,45,604.5,264.5,3.5,20.0,807.5,697.04,533.34
2016,7,9,11,0,303.0,436.0,3.6,20.0,717.0,611.35,465.81
2016,7,9,11,15,368.5,415.5,3.65,20.0,762.5,652.69,497.54
2016,7,9,11,30,434.0,395.0,3.7,20.0,808.0,703.23,534.75
2016,7,9,11,45,257.0,428.0,3.8,20.0,673.0,584.47,445.97
2016,7,9,12,0,80.0,461.0,3.9,20.0,538.0,448.13,342.36
2016,7,9,12,15,136.5,472.5,4.0,20.0,604.0,516.13,394.53
2016,7,9,12,30,193.0,484.0,4.1,20.0,670.0,571.2,435.93
2016,7,9,12,45,124.5,457.5,4.25,20.0,577.5,491.96,376.49
2016,7,9,13,0,56.0,431.0,4.4,20.0,485.0,401.17,307.96
2016,7,9,13,15,81.5,441.5,4.55,20.0,518.0,428.37,329.64
2016,7,9,13,30,107.0,452.0,4.7,20.0,551.0,454.19,349.83
2016,7,9,13,45,109.0,441.5,4.85,20.0,540.0,443.24,342.05
2016,7,9,14,0,111.0,431.0,5.0,20.0,529.0,441.37,341.12
2016,7,9,14,15,102.0,413.5,5.1,19.5,502.0,406.2,315.41
2016,7,9,14,30,93.0,396.0,5.2,19.0,475.0,380.9,296.99
2016,7,9,14,45,95.5,379.5,5.3,19.0,457.5,363.94,284.38
2016,7,9,15,0,98.0,363.0,5.4,19.0,440.0,346.52,271.28
2016,7,9,15,15,67.5,324.5,5.5,18.5,376.0,293.33,230.38
2016,7,9,15,30,37.0,286.0,5.6,18.0,312.0,243.05,191.36
2016,7,9,15,45,122.5,285.0,5.75,18.0,364.5,282.49,222.7
2016,7,9,16,0,208.0,284.0,5.9,18.0,417.0,307.22,241.01
2016,7,9,16,15,520.5,177.5,5.95,17.5,475.5,332.77,254.86
2016,7,9,16,30,833.0,71.0,6.0,17.0,534.0,320.04,233.09
2016,7,9,16,45,812.5,69.0,6.1,16.5,485.5,266.64,185.34
2016,7,9,17,0,792.0,67.0,6.2,16.0,437.0,210.64,136.44
2016,7,9,17,15,766.5,63.5,6.15,15.5,387.0,156.79,92.65
2016,7,9,17,30,741.0,60.0,6.1,15.0,337.0,104.96,57.68
2016,7,9,17,45,698.0,57.0,6.1,15.0,287.0,55.47,43.86
2016,7,9,18,0,655.0,54.0,6.1,15.0,237.0,48.87,37.99
2016,7,9,18,15,596.0,48.0,5.95,14.5,189.0,43.46,33.11
2016,7,9,18,30,537.0,42.0,5.8,14.0,141.0,35.09,25.42
2016,7,9,18,45,432.5,34.5,5.7,13.5,98.5,28.63,19.25
2016,7,9,19,0,328.0,27.0,5.6,13.0,56.0,22.35,12.02
2016,7,9,19,15,164.0,13.5,5.45,13.0,28.0,10.95,0.0
2016,7,9,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,10,5,15,156.5,13.0,5.3,13.0,27.0,10.23,0.0
2016,7,10,5,30,313.0,26.0,5.4,13.0,54.0,21.47,11.14
2016,7,10,5,45,413.5,34.5,5.55,13.5,95.5,28.53,19.14
2016,7,10,6,0,514.0,43.0,5.7,14.0,137.0,35.7,25.95
2016,7,10,6,15,576.5,49.0,5.7,14.0,185.0,40.68,30.7
2016,7,10,6,30,639.0,55.0,5.7,14.0,233.0,49.49,38.71
2016,7,10,6,45,683.0,59.5,5.7,14.5,284.0,56.46,44.85
2016,7,10,7,0,727.0,64.0,5.7,15.0,335.0,106.38,59.61
2016,7,10,7,15,757.5,67.5,5.65,15.5,386.5,158.17,94.28
2016,7,10,7,30,788.0,71.0,5.6,16.0,438.0,212.58,138.17
2016,7,10,7,45,812.5,73.5,5.6,16.5,488.5,267.0,185.55
2016,7,10,8,0,837.0,76.0,5.6,17.0,539.0,324.97,236.74
2016,7,10,8,15,854.0,78.5,5.5,17.0,587.5,378.46,284.7
2016,7,10,8,30,871.0,81.0,5.4,17.0,636.0,431.88,331.76
2016,7,10,8,45,885.5,82.0,5.35,17.5,681.0,482.5,374.94
2016,7,10,9,0,900.0,83.0,5.3,18.0,726.0,532.23,416.13
2016,7,10,9,15,910.5,85.0,5.2,18.0,766.0,579.5,454.92
2016,7,10,9,30,921.0,87.0,5.1,18.0,806.0,625.02,491.32
2016,7,10,9,45,928.0,88.5,5.1,18.5,841.0,665.92,522.67
2016,7,10,10,0,935.0,90.0,5.1,19.0,876.0,704.35,551.36
2016,7,10,10,15,941.5,91.0,5.15,19.0,904.5,739.32,578.15
2016,7,10,10,30,948.0,92.0,5.2,19.0,933.0,771.41,602.42
2016,7,10,10,45,951.0,93.5,5.3,19.5,955.5,798.27,621.02
2016,7,10,11,0,954.0,95.0,5.4,20.0,978.0,821.77,636.57
2016,7,10,11,15,957.0,95.5,5.5,20.0,993.0,840.95,650.28
2016,7,10,11,30,960.0,96.0,5.6,20.0,1008.0,856.59,661.55
2016,7,10,11,45,961.5,96.5,5.7,20.0,1015.5,867.44,669.48
2016,7,10,12,0,963.0,97.0,5.8,20.0,1023.0,874.64,674.93
2016,7,10,12,15,963.0,97.0,5.85,20.0,1023.5,876.54,676.46
2016,7,10,12,30,963.0,97.0,5.9,20.0,1024.0,874.79,675.49
2016,7,10,12,45,957.5,100.0,5.95,20.0,1015.5,867.51,670.67
2016,7,10,13,0,952.0,103.0,6.0,20.0,1007.0,856.65,663.39
2016,7,10,13,15,949.5,102.5,5.95,20.0,992.5,841.68,652.76
2016,7,10,13,30,947.0,102.0,5.9,20.0,978.0,823.18,639.67
2016,7,10,13,45,945.0,100.0,5.9,20.5,957.0,800.31,622.46
2016,7,10,14,0,943.0,98.0,5.9,21.0,936.0,774.04,602.14
2016,7,10,14,15,937.5,97.0,5.85,20.5,907.5,742.92,579.7
2016,7,10,14,30,932.0,96.0,5.8,20.0,879.0,708.86,554.61
2016,7,10,14,45,925.5,94.0,5.8,20.0,845.0,670.52,524.89
2016,7,10,15,0,919.0,92.0,5.8,20.0,811.0,629.67,492.62
2016,7,10,15,15,909.0,90.5,5.7,20.0,771.0,585.02,456.46
2016,7,10,15,30,899.0,89.0,5.6,20.0,731.0,538.55,418.07
2016,7,10,15,45,887.0,86.5,5.6,20.0,686.5,488.75,376.35
2016,7,10,16,0,875.0,84.0,5.6,20.0,642.0,437.81,332.65
2016,7,10,16,15,858.0,81.5,5.55,19.5,594.0,384.2,286.41
2016,7,10,16,30,841.0,79.0,5.5,19.0,546.0,330.48,239.15
2016,7,10,16,45,819.0,76.0,5.5,19.0,495.5,272.57,188.02
2016,7,10,17,0,797.0,73.0,5.5,19.0,445.0,217.81,140.43
2016,7,10,17,15,767.0,69.0,5.4,18.5,393.0,162.47,96.12
2016,7,10,17,30,737.0,65.0,5.3,18.0,341.0,109.7,60.77
2016,7,10,17,45,694.0,60.5,5.25,18.0,289.5,59.11,46.52
2016,7,10,18,0,651.0,56.0,5.2,18.0,238.0,50.44,38.9
2016,7,10,18,15,587.5,50.0,5.1,17.5,189.0,41.55,31.0
2016,7,10,18,30,524.0,44.0,5.0,17.0,140.0,36.56,26.37
2016,7,10,18,45,420.0,35.5,4.9,16.5,97.5,29.38,19.61
2016,7,10,19,0,316.0,27.0,4.8,16.0,55.0,22.31,11.69
2016,7,10,19,15,158.0,13.5,4.75,15.5,27.5,10.95,0.0
2016,7,10,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
