Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,11,5,15,150.0,13.0,2.25,13.5,25.5,10.23,0.0
2016,7,11,5,30,300.0,26.0,2.2,14.0,51.0,21.44,10.86
2016,7,11,5,45,400.0,34.5,2.15,14.5,92.0,28.47,19.01
2016,7,11,6,0,500.0,43.0,2.1,15.0,133.0,35.6,25.78
2016,7,11,6,15,563.0,49.5,2.0,15.0,181.0,40.94,30.83
2016,7,11,6,30,626.0,56.0,1.9,15.0,229.0,46.31,35.75
2016,7,11,6,45,669.5,60.5,1.85,15.5,279.5,57.25,45.4
2016,7,11,7,0,713.0,65.0,1.8,16.0,330.0,106.41,59.69
2016,7,11,7,15,743.5,69.0,1.85,16.5,381.0,157.87,93.84
2016,7,11,7,30,774.0,73.0,1.9,17.0,432.0,211.99,136.83
2016,7,11,7,45,797.0,75.5,1.95,17.5,482.0,265.35,182.43
2016,7,11,8,0,820.0,78.0,2.0,18.0,532.0,322.04,231.36
2016,7,11,8,15,837.0,81.0,2.05,18.0,579.5,375.15,277.7
2016,7,11,8,30,854.0,84.0,2.1,18.0,627.0,428.22,323.13
2016,7,11,8,45,867.5,86.0,2.15,18.5,671.0,478.52,364.69
2016,7,11,9,0,881.0,88.0,2.2,19.0,715.0,527.89,404.25
2016,7,11,9,15,891.0,89.5,2.3,19.0,755.0,573.71,441.02
2016,7,11,9,30,901.0,91.0,2.4,19.0,795.0,617.78,475.61
2016,7,11,9,45,901.5,97.0,2.55,19.5,827.0,657.83,505.67
2016,7,11,10,0,902.0,103.0,2.7,20.0,859.0,694.96,532.92
2016,7,11,10,15,908.0,104.5,2.8,20.0,888.0,729.03,558.33
2016,7,11,10,30,914.0,106.0,2.9,20.0,917.0,760.28,581.37
2016,7,11,10,45,499.0,273.5,3.05,20.5,718.0,626.29,478.82
2016,7,11,11,0,84.0,441.0,3.2,21.0,519.0,428.01,325.63
2016,7,11,11,15,506.0,275.5,3.3,21.0,755.0,656.09,502.41
2016,7,11,11,30,928.0,110.0,3.4,21.0,991.0,844.49,640.14
2016,7,11,11,45,930.0,110.5,3.55,21.0,998.5,855.43,646.85
2016,7,11,12,0,932.0,111.0,3.7,21.0,1006.0,862.87,652.55
2016,7,11,12,15,932.5,111.0,3.85,21.0,1007.0,865.14,654.78
2016,7,11,12,30,933.0,111.0,4.0,21.0,1008.0,863.88,654.67
2016,7,11,12,45,938.0,107.0,4.2,21.0,1002.5,859.37,652.61
2016,7,11,13,0,943.0,103.0,4.4,21.0,997.0,851.17,648.03
2016,7,11,13,15,706.0,239.0,4.55,21.0,902.5,785.18,599.24
2016,7,11,13,30,469.0,375.0,4.7,21.0,808.0,699.7,533.97
2016,7,11,13,45,489.5,348.0,4.9,21.0,790.5,681.27,522.56
2016,7,11,14,0,510.0,321.0,5.1,21.0,773.0,659.73,508.24
2016,7,11,14,15,716.5,209.0,5.2,20.5,823.0,697.02,540.41
2016,7,11,14,30,923.0,97.0,5.3,20.0,873.0,705.44,550.62
2016,7,11,14,45,917.0,95.5,5.4,20.0,839.5,668.15,521.99
2016,7,11,15,0,911.0,94.0,5.5,20.0,806.0,628.32,490.93
2016,7,11,15,15,901.5,92.0,5.55,19.5,766.5,583.8,456.24
2016,7,11,15,30,892.0,90.0,5.6,19.0,727.0,537.44,419.05
2016,7,11,15,45,880.5,87.5,5.65,19.0,683.5,488.14,377.67
2016,7,11,16,0,869.0,85.0,5.7,19.0,640.0,437.66,334.24
2016,7,11,16,15,852.5,82.5,5.7,18.5,592.0,384.47,288.2
2016,7,11,16,30,836.0,80.0,5.7,18.0,544.0,331.12,241.06
2016,7,11,16,45,815.5,76.5,5.7,18.0,493.5,273.43,189.82
2016,7,11,17,0,795.0,73.0,5.7,18.0,443.0,218.66,141.9
2016,7,11,17,15,764.5,69.5,5.7,17.5,391.5,163.7,97.61
2016,7,11,17,30,734.0,66.0,5.7,17.0,340.0,111.34,62.23
2016,7,11,17,45,691.0,61.5,5.7,16.5,288.5,60.82,48.32
2016,7,11,18,0,648.0,57.0,5.7,16.0,237.0,51.23,39.92
2016,7,11,18,15,584.0,50.5,5.6,15.5,188.0,41.9,31.58
2016,7,11,18,30,520.0,44.0,5.5,15.0,139.0,36.54,26.57
2016,7,11,18,45,418.0,35.5,5.45,15.0,96.5,29.38,19.72
2016,7,11,19,0,316.0,27.0,5.4,15.0,54.0,22.33,11.62
2016,7,11,19,15,158.0,13.5,5.3,14.5,27.0,10.62,0.0
2016,7,11,19,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,12,5,15,164.0,12.0,4.95,12.5,25.5,9.44,0.0
2016,7,12,5,30,328.0,24.0,5.0,13.0,51.0,19.88,9.45
2016,7,12,5,45,427.0,32.0,5.1,13.5,92.5,26.61,17.41
2016,7,12,6,0,526.0,40.0,5.2,14.0,134.0,33.45,23.94
2016,7,12,6,15,587.5,45.5,5.1,14.0,182.0,41.32,31.25
2016,7,12,6,30,649.0,51.0,5.0,14.0,230.0,46.39,35.94
2016,7,12,6,45,324.5,73.5,4.95,14.5,163.0,55.65,44.13
2016,7,12,7,0,0.0,96.0,4.9,15.0,96.0,72.23,55.95
2016,7,12,7,15,17.5,135.5,4.85,15.0,143.5,103.17,81.05
2016,7,12,7,30,35.0,175.0,4.8,15.0,191.0,136.31,107.68
2016,7,12,7,45,41.5,198.0,4.8,15.5,219.0,158.59,125.45
2016,7,12,8,0,48.0,221.0,4.8,16.0,247.0,181.84,143.93
2016,7,12,8,15,31.0,217.5,4.75,16.0,235.0,178.04,141.09
2016,7,12,8,30,14.0,214.0,4.7,16.0,223.0,169.25,133.96
2016,7,12,8,45,19.5,239.5,4.7,16.5,253.0,192.65,152.3
2016,7,12,9,0,25.0,265.0,4.7,17.0,283.0,216.73,170.99
2016,7,12,9,15,34.0,295.0,4.65,17.0,321.0,252.27,198.94
2016,7,12,9,30,43.0,325.0,4.6,17.0,359.0,284.51,224.03
2016,7,12,9,45,66.0,359.0,4.6,17.5,413.5,329.67,258.76
2016,7,12,10,0,89.0,393.0,4.6,18.0,468.0,376.7,294.46
2016,7,12,10,15,517.5,242.5,4.55,18.0,699.0,586.19,460.33
2016,7,12,10,30,946.0,92.0,4.5,18.0,930.0,772.64,603.27
2016,7,12,10,45,950.5,93.5,4.45,18.0,953.0,800.69,621.93
2016,7,12,11,0,955.0,95.0,4.4,18.0,976.0,825.46,638.63
2016,7,12,11,15,958.5,95.5,4.35,18.0,991.5,845.15,651.69
2016,7,12,11,30,962.0,96.0,4.3,18.0,1007.0,861.32,662.35
2016,7,12,11,45,964.0,96.0,4.25,18.5,1015.5,872.25,668.2
2016,7,12,12,0,966.0,96.0,4.2,19.0,1024.0,879.53,671.57
2016,7,12,12,15,966.5,96.0,4.2,19.0,1024.5,881.92,673.13
2016,7,12,12,30,967.0,96.0,4.2,19.0,1025.0,880.62,672.25
2016,7,12,12,45,958.5,101.0,4.25,19.0,1016.0,872.63,667.05
2016,7,12,13,0,950.0,106.0,4.3,19.0,1007.0,861.08,659.48
2016,7,12,13,15,947.5,105.5,4.4,19.0,992.5,846.16,649.95
2016,7,12,13,30,945.0,105.0,4.5,19.0,978.0,827.7,638.07
2016,7,12,13,45,942.0,103.5,4.6,19.0,956.5,804.57,622.81
2016,7,12,14,0,939.0,102.0,4.7,19.0,935.0,778.08,604.41
2016,7,12,14,15,933.0,101.0,4.8,19.0,906.5,746.7,581.6
2016,7,12,14,30,927.0,100.0,4.9,19.0,878.0,712.41,556.15
2016,7,12,14,45,919.5,98.0,5.0,19.0,843.5,673.58,526.72
2016,7,12,15,0,912.0,96.0,5.1,19.0,809.0,632.31,494.72
2016,7,12,15,15,902.0,94.0,5.1,18.5,768.5,587.42,459.72
2016,7,12,15,30,892.0,92.0,5.1,18.0,728.0,540.74,422.28
2016,7,12,15,45,879.5,89.5,5.1,18.0,683.5,490.92,380.51
2016,7,12,16,0,867.0,87.0,5.1,18.0,639.0,440.02,336.78
2016,7,12,16,15,849.5,84.5,5.05,18.0,590.5,386.48,289.95
2016,7,12,16,30,832.0,82.0,5.0,18.0,542.0,330.99,240.79
2016,7,12,16,45,810.5,78.0,4.95,18.0,491.5,274.75,190.91
2016,7,12,17,0,789.0,74.0,4.9,18.0,441.0,219.56,142.79
2016,7,12,17,15,758.0,70.5,4.8,17.5,389.0,164.77,98.64
2016,7,12,17,30,727.0,67.0,4.7,17.0,337.0,112.66,63.26
2016,7,12,17,45,685.0,62.0,4.6,16.5,285.5,62.07,49.41
2016,7,12,18,0,643.0,57.0,4.5,16.0,234.0,47.25,36.39
2016,7,12,18,15,578.5,50.5,4.35,15.5,185.5,41.85,31.54
2016,7,12,18,30,514.0,44.0,4.2,15.0,137.0,36.5,26.54
2016,7,12,18,45,411.5,35.0,4.1,15.0,95.0,28.94,19.34
2016,7,12,19,0,309.0,26.0,4.0,15.0,53.0,21.47,10.82
2016,7,12,19,15,154.5,13.0,4.0,14.5,26.5,10.23,0.0
2016,7,12,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,5,15,153.5,12.5,3.25,12.5,25.0,9.83,0.0
2016,7,13,5,30,307.0,25.0,3.2,13.0,50.0,20.67,9.77
2016,7,13,5,45,410.0,34.0,3.15,13.5,91.5,28.15,18.73
2016,7,13,6,0,513.0,43.0,3.1,14.0,133.0,35.72,25.95
2016,7,13,6,15,577.5,49.0,2.9,14.5,182.0,40.71,30.66
2016,7,13,6,30,642.0,55.0,2.7,15.0,231.0,49.55,38.62
2016,7,13,6,45,685.5,60.0,2.55,15.5,282.0,57.8,45.87
2016,7,13,7,0,729.0,65.0,2.4,16.0,333.0,108.45,60.67
2016,7,13,7,15,760.0,69.0,2.3,16.0,385.0,161.05,95.99
2016,7,13,7,30,791.0,73.0,2.2,16.0,437.0,216.37,140.43
2016,7,13,7,45,813.5,76.0,2.1,16.5,488.0,271.14,187.44
2016,7,13,8,0,836.0,79.0,2.0,17.0,539.0,329.08,237.52
2016,7,13,8,15,853.5,81.5,2.0,17.5,587.5,382.97,284.05
2016,7,13,8,30,871.0,84.0,2.0,18.0,636.0,436.83,329.41
2016,7,13,8,45,884.0,86.0,2.0,18.5,680.5,487.88,371.31
2016,7,13,9,0,897.0,88.0,2.0,19.0,725.0,537.92,411.05
2016,7,13,9,15,907.5,90.0,2.0,19.5,765.5,585.3,447.51
2016,7,13,9,30,918.0,92.0,2.0,20.0,806.0,630.93,481.52
2016,7,13,9,45,913.5,100.5,2.0,20.5,838.0,670.77,510.19
2016,7,13,10,0,909.0,109.0,2.0,21.0,870.0,707.23,535.64
2016,7,13,10,15,915.0,110.5,2.1,21.0,899.0,741.65,560.93
2016,7,13,10,30,921.0,112.0,2.2,21.0,928.0,773.22,583.86
2016,7,13,10,45,925.5,113.0,2.3,21.5,950.0,800.24,602.12
2016,7,13,11,0,930.0,114.0,2.4,22.0,972.0,824.03,617.17
2016,7,13,11,15,933.0,115.0,2.5,22.0,987.0,843.32,630.36
2016,7,13,11,30,936.0,116.0,2.6,22.0,1002.0,859.15,641.31
2016,7,13,11,45,937.5,116.0,2.75,22.0,1010.0,869.43,648.96
2016,7,13,12,0,939.0,116.0,2.9,22.0,1018.0,876.15,654.32
2016,7,13,12,15,939.0,116.0,3.1,22.0,1018.0,878.09,656.85
2016,7,13,12,30,939.0,116.0,3.3,22.0,1018.0,876.47,657.01
2016,7,13,12,45,941.0,113.5,3.5,22.5,1012.0,870.81,653.2
2016,7,13,13,0,943.0,111.0,3.7,23.0,1006.0,861.52,646.93
2016,7,13,13,15,940.5,110.5,3.85,23.0,991.0,846.71,637.87
2016,7,13,13,30,938.0,110.0,4.0,23.0,976.0,828.39,626.4
2016,7,13,13,45,934.0,109.0,4.2,23.0,954.0,805.08,611.6
2016,7,13,14,0,930.0,108.0,4.4,23.0,932.0,778.49,593.62
2016,7,13,14,15,924.0,106.5,4.45,22.5,903.5,746.93,572.07
2016,7,13,14,30,918.0,105.0,4.5,22.0,875.0,712.47,547.94
2016,7,13,14,45,910.0,103.5,4.6,22.0,840.0,674.04,519.41
2016,7,13,15,0,902.0,102.0,4.7,22.0,805.0,633.21,488.37
2016,7,13,15,15,891.0,100.0,4.7,22.0,765.0,588.13,453.01
2016,7,13,15,30,880.0,98.0,4.7,22.0,725.0,541.34,415.46
2016,7,13,15,45,866.5,95.5,4.75,22.0,680.0,491.53,374.72
2016,7,13,16,0,853.0,93.0,4.8,22.0,635.0,440.74,332.09
2016,7,13,16,15,835.0,90.0,4.75,21.5,587.0,386.2,286.0
2016,7,13,16,30,817.0,87.0,4.7,21.0,539.0,332.01,239.19
2016,7,13,16,45,793.0,83.5,4.7,21.0,488.0,276.24,190.54
2016,7,13,17,0,769.0,80.0,4.7,21.0,437.0,221.8,143.79
2016,7,13,17,15,737.0,76.0,4.6,20.5,385.5,167.44,100.51
2016,7,13,17,30,705.0,72.0,4.5,20.0,334.0,115.92,65.71
2016,7,13,17,45,660.0,66.5,4.4,19.5,282.5,61.64,40.8
2016,7,13,18,0,615.0,61.0,4.3,19.0,231.0,49.9,38.26
2016,7,13,18,15,548.5,54.0,4.2,18.5,182.5,44.26,33.23
2016,7,13,18,30,482.0,47.0,4.1,18.0,134.0,38.65,28.04
2016,7,13,18,45,377.0,37.5,4.0,17.5,92.0,30.81,20.68
2016,7,13,19,0,272.0,28.0,3.9,17.0,50.0,23.05,11.7
2016,7,13,19,15,136.0,14.0,3.85,16.5,25.0,11.02,0.0
2016,7,13,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,5,15,145.0,12.5,2.2,13.5,24.0,9.83,0.0
2016,7,14,5,30,290.0,25.0,2.1,14.0,48.0,20.63,9.35
2016,7,14,5,45,397.5,34.0,2.05,14.5,90.0,28.1,18.57
2016,7,14,6,0,505.0,43.0,2.0,15.0,132.0,35.68,25.79
2016,7,14,6,15,571.0,49.5,1.9,15.0,180.5,41.04,30.89
2016,7,14,6,30,637.0,56.0,1.8,15.0,229.0,46.45,35.87
2016,7,14,6,45,682.5,61.0,1.75,15.5,280.5,58.94,46.89
2016,7,14,7,0,728.0,66.0,1.7,16.0,332.0,109.65,61.55
2016,7,14,7,15,759.5,69.5,1.7,16.5,384.5,161.95,96.44
2016,7,14,7,30,791.0,73.0,1.7,17.0,437.0,217.02,140.25
2016,7,14,7,45,815.5,76.0,1.7,17.5,488.0,272.37,187.41
2016,7,14,8,0,840.0,79.0,1.7,18.0,539.0,331.07,237.78
2016,7,14,8,15,857.5,81.5,1.7,18.5,588.0,385.26,284.2
2016,7,14,8,30,875.0,84.0,1.7,19.0,637.0,439.41,329.39
2016,7,14,8,45,889.5,86.0,1.75,19.5,682.5,491.43,371.79
2016,7,14,9,0,904.0,88.0,1.8,20.0,728.0,542.56,412.17
2016,7,14,9,15,914.5,89.5,1.8,20.0,768.5,589.89,449.12
2016,7,14,9,30,925.0,91.0,1.8,20.0,809.0,635.45,483.75
2016,7,14,9,45,930.5,94.0,1.85,20.5,844.0,677.17,514.03
2016,7,14,10,0,936.0,97.0,1.9,21.0,879.0,716.27,541.68
2016,7,14,10,15,942.0,98.0,1.95,21.0,908.5,751.19,566.89
2016,7,14,10,30,948.0,99.0,2.0,21.0,938.0,783.19,589.67
2016,7,14,10,45,525.5,274.0,2.1,21.5,741.0,649.92,489.82
2016,7,14,11,0,103.0,449.0,2.2,22.0,544.0,450.77,339.26
2016,7,14,11,15,312.5,411.0,2.35,22.0,706.0,609.68,459.15
2016,7,14,11,30,522.0,373.0,2.5,22.0,868.0,762.24,568.6
2016,7,14,11,45,536.5,363.0,2.65,22.0,874.5,772.35,575.56
2016,7,14,12,0,551.0,353.0,2.8,22.0,881.0,780.01,581.97
2016,7,14,12,15,341.5,412.0,2.9,22.0,739.5,647.81,486.44
2016,7,14,12,30,132.0,471.0,3.0,22.0,598.0,514.04,387.13
2016,7,14,12,45,127.0,471.0,3.2,22.0,592.5,508.6,384.23
2016,7,14,13,0,122.0,471.0,3.4,22.0,587.0,502.33,380.06
2016,7,14,13,15,125.5,460.5,3.45,22.0,578.5,493.25,373.85
2016,7,14,13,30,129.0,450.0,3.5,22.0,570.0,483.31,367.02
2016,7,14,13,45,139.0,443.0,3.6,22.0,569.0,480.34,365.48
2016,7,14,14,0,149.0,436.0,3.7,22.0,568.0,476.18,363.0
2016,7,14,14,15,328.0,371.0,3.75,21.5,649.5,550.7,422.1
2016,7,14,14,30,507.0,306.0,3.8,21.0,731.0,613.34,470.85
2016,7,14,14,45,360.5,336.5,3.85,21.0,632.5,515.59,396.92
2016,7,14,15,0,214.0,367.0,3.9,21.0,534.0,428.4,330.53
2016,7,14,15,15,304.0,325.5,3.9,20.5,549.0,440.48,341.05
2016,7,14,15,30,394.0,284.0,3.9,20.0,564.0,436.95,338.52
2016,7,14,15,45,323.0,280.0,3.95,20.0,500.0,379.1,293.45
2016,7,14,16,0,252.0,276.0,4.0,20.0,436.0,326.9,252.82
2016,7,14,16,15,252.5,253.0,4.0,19.5,402.5,292.86,225.71
2016,7,14,16,30,253.0,230.0,4.0,19.0,369.0,258.49,197.7
2016,7,14,16,45,505.0,157.5,4.05,19.0,402.0,255.24,185.16
2016,7,14,17,0,757.0,85.0,4.1,19.0,435.0,224.76,147.74
2016,7,14,17,15,439.5,115.5,4.1,18.5,313.5,149.85,99.74
2016,7,14,17,30,122.0,146.0,4.1,18.0,192.0,114.02,85.55
2016,7,14,17,45,108.0,126.0,4.1,17.5,162.0,89.41,68.82
2016,7,14,18,0,94.0,106.0,4.1,17.0,132.0,74.35,60.07
2016,7,14,18,15,274.0,78.0,4.0,16.5,131.5,56.73,44.47
2016,7,14,18,30,454.0,50.0,3.9,16.0,131.0,40.87,30.21
2016,7,14,18,45,349.5,39.0,3.8,15.5,90.0,31.92,21.8
2016,7,14,19,0,245.0,28.0,3.7,15.0,49.0,22.98,11.55
2016,7,14,19,15,122.5,14.0,3.6,14.5,24.5,11.02,0.0
2016,7,14,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,9.5,3.0,12.5,9.5,7.47,0.0
2016,7,15,5,30,0.0,19.0,3.1,13.0,19.0,14.5,4.64
2016,7,15,5,45,0.0,36.0,3.25,13.5,36.0,27.05,17.69
2016,7,15,6,0,0.0,53.0,3.4,14.0,53.0,39.34,29.09
2016,7,15,6,15,3.0,72.0,3.3,14.0,73.0,52.88,41.51
2016,7,15,6,30,6.0,91.0,3.2,14.0,93.0,66.35,53.7
2016,7,15,6,45,12.0,110.0,3.15,14.5,114.0,80.0,65.73
2016,7,15,7,0,18.0,129.0,3.1,15.0,135.0,95.87,75.23
2016,7,15,7,15,31.5,153.0,3.0,15.0,166.5,116.29,91.33
2016,7,15,7,30,45.0,177.0,2.9,15.0,198.0,139.85,110.03
2016,7,15,7,45,53.0,200.5,2.8,15.5,228.0,163.56,128.87
2016,7,15,8,0,61.0,224.0,2.7,16.0,258.0,188.42,148.52
2016,7,15,8,15,162.0,247.5,2.7,16.0,348.0,251.38,197.07
2016,7,15,8,30,263.0,271.0,2.7,16.0,438.0,326.5,255.56
2016,7,15,8,45,578.0,180.0,2.7,16.5,579.5,427.31,332.31
2016,7,15,9,0,893.0,89.0,2.7,17.0,721.0,539.02,417.98
2016,7,15,9,15,904.0,91.0,2.7,17.5,761.5,586.66,454.95
2016,7,15,9,30,915.0,93.0,2.7,18.0,802.0,632.61,489.84
2016,7,15,9,45,921.0,95.5,2.7,18.5,837.0,673.88,520.3
2016,7,15,10,0,927.0,98.0,2.7,19.0,872.0,712.62,548.09
2016,7,15,10,15,933.5,99.0,2.7,19.0,901.5,747.67,573.67
2016,7,15,10,30,940.0,100.0,2.7,19.0,931.0,779.85,596.76
2016,7,15,10,45,945.5,100.5,2.75,19.0,953.5,807.8,616.19
2016,7,15,11,0,951.0,101.0,2.8,19.0,976.0,832.51,632.91
2016,7,15,11,15,954.0,101.5,2.8,19.0,991.5,851.88,645.64
2016,7,15,11,30,957.0,102.0,2.8,19.0,1007.0,867.72,656.01
2016,7,15,11,45,959.5,102.0,2.85,19.5,1015.5,879.13,662.52
2016,7,15,12,0,962.0,102.0,2.9,20.0,1024.0,886.89,666.65
2016,7,15,12,15,962.0,102.0,2.95,20.0,1024.0,888.94,668.27
2016,7,15,12,30,962.0,102.0,3.0,20.0,1024.0,887.31,667.53
2016,7,15,12,45,953.0,107.0,3.05,20.0,1014.5,878.92,662.3
2016,7,15,13,0,944.0,112.0,3.1,20.0,1005.0,866.99,654.76
2016,7,15,13,15,714.0,232.0,3.1,20.0,901.5,792.41,600.38
2016,7,15,13,30,484.0,352.0,3.1,20.0,798.0,698.42,529.91
2016,7,15,13,45,476.5,349.5,3.1,20.0,780.0,678.21,516.1
2016,7,15,14,0,469.0,347.0,3.1,20.0,762.0,656.25,500.4
2016,7,15,14,15,479.5,325.5,3.1,19.5,738.0,630.22,483.04
2016,7,15,14,30,490.0,304.0,3.1,19.0,714.0,601.73,463.53
2016,7,15,14,45,488.0,290.5,3.1,19.0,685.0,569.25,439.58
2016,7,15,15,0,486.0,277.0,3.1,19.0,656.0,535.27,414.1
2016,7,15,15,15,482.0,263.0,3.1,19.0,622.5,498.4,385.95
2016,7,15,15,30,478.0,249.0,3.1,19.0,589.0,460.46,356.4
2016,7,15,15,45,273.5,261.0,3.1,19.0,453.0,342.16,265.66
2016,7,15,16,0,69.0,273.0,3.1,19.0,317.0,240.09,187.42
2016,7,15,16,15,67.5,252.0,3.15,18.5,292.5,217.8,170.44
2016,7,15,16,30,66.0,231.0,3.2,18.0,268.0,195.71,153.15
2016,7,15,16,45,66.0,208.0,3.25,17.5,242.0,172.83,134.95
2016,7,15,17,0,66.0,185.0,3.3,17.0,216.0,150.15,116.71
2016,7,15,17,15,80.0,165.0,3.35,16.5,198.0,131.67,101.33
2016,7,15,17,30,94.0,145.0,3.4,16.0,180.0,111.28,84.91
2016,7,15,17,45,80.5,124.5,3.45,16.0,151.5,89.21,69.23
2016,7,15,18,0,67.0,104.0,3.5,16.0,123.0,73.79,59.82
2016,7,15,18,15,236.5,79.0,3.45,15.5,124.0,57.53,45.36
2016,7,15,18,30,406.0,54.0,3.4,15.0,125.0,43.79,32.89
2016,7,15,18,45,299.5,42.0,3.35,14.5,85.5,32.02,21.95
2016,7,15,19,0,193.0,30.0,3.3,14.0,46.0,22.75,11.18
2016,7,15,19,15,96.5,15.0,3.25,14.0,23.0,11.8,0.0
2016,7,15,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,5,15,122.5,13.0,3.4,13.0,22.0,10.23,0.0
2016,7,16,5,30,245.0,26.0,3.4,13.0,44.0,21.39,9.04
2016,7,16,5,45,355.0,35.5,3.45,13.5,84.0,29.16,19.45
2016,7,16,6,0,465.0,45.0,3.5,14.0,124.0,37.02,27.02
2016,7,16,6,15,533.5,52.0,3.4,14.0,172.0,42.64,32.4
2016,7,16,6,30,602.0,59.0,3.3,14.0,220.0,48.31,37.65
2016,7,16,6,45,645.5,65.0,3.2,14.5,270.5,58.0,46.24
2016,7,16,7,0,689.0,71.0,3.1,15.0,321.0,107.72,61.33
2016,7,16,7,15,722.5,75.5,3.0,15.5,372.5,163.02,99.53
2016,7,16,7,30,756.0,80.0,2.9,16.0,424.0,217.42,143.2
2016,7,16,7,45,781.0,83.0,2.85,16.5,475.0,271.2,189.48
2016,7,16,8,0,806.0,86.0,2.8,17.0,526.0,326.45,237.58
2016,7,16,8,15,824.5,89.0,2.75,17.0,574.5,380.52,284.92
2016,7,16,8,30,843.0,92.0,2.7,17.0,623.0,435.04,331.61
2016,7,16,8,45,859.0,94.0,2.7,17.5,668.0,486.42,374.14
2016,7,16,9,0,875.0,96.0,2.7,18.0,713.0,537.11,414.79
2016,7,16,9,15,886.0,98.0,2.7,18.0,754.0,584.07,452.27
2016,7,16,9,30,897.0,100.0,2.7,18.0,795.0,629.36,487.5
2016,7,16,9,45,904.0,102.5,2.75,18.5,829.5,670.65,518.17
2016,7,16,10,0,911.0,105.0,2.8,19.0,864.0,709.51,546.31
2016,7,16,10,15,917.5,106.0,2.85,19.0,893.5,744.12,571.87
2016,7,16,10,30,924.0,107.0,2.9,19.0,923.0,775.9,595.03
2016,7,16,10,45,927.5,109.0,2.95,19.0,945.0,803.28,614.3
2016,7,16,11,0,931.0,111.0,3.0,19.0,967.0,827.37,630.66
2016,7,16,11,15,934.5,112.0,3.05,19.0,983.0,847.24,644.12
2016,7,16,11,30,938.0,113.0,3.1,19.0,999.0,863.65,655.27
2016,7,16,11,45,940.0,113.0,3.2,19.0,1007.0,874.48,662.98
2016,7,16,12,0,942.0,113.0,3.3,19.0,1015.0,881.74,668.35
2016,7,16,12,15,942.5,113.0,3.35,19.0,1015.5,884.17,670.22
2016,7,16,12,30,943.0,113.0,3.4,19.0,1016.0,883.01,669.75
2016,7,16,12,45,941.0,113.5,3.5,19.0,1009.0,876.61,666.06
2016,7,16,13,0,939.0,114.0,3.6,19.0,1002.0,866.63,660.0
2016,7,16,13,15,937.0,113.5,3.6,19.0,988.0,852.26,650.41
2016,7,16,13,30,935.0,113.0,3.6,19.0,974.0,834.38,638.44
2016,7,16,13,45,932.0,111.0,3.65,19.0,952.5,811.0,622.89
2016,7,16,14,0,929.0,109.0,3.7,19.0,931.0,784.29,604.45
2016,7,16,14,15,923.5,108.0,3.75,19.0,902.5,753.45,582.16
2016,7,16,14,30,918.0,107.0,3.8,19.0,874.0,719.69,557.32
2016,7,16,14,45,910.5,105.0,3.85,19.0,839.5,681.03,528.38
2016,7,16,15,0,903.0,103.0,3.9,19.0,805.0,639.93,496.95
2016,7,16,15,15,477.5,201.5,3.95,18.5,571.5,447.44,350.12
2016,7,16,15,30,52.0,300.0,4.0,18.0,338.0,263.45,206.52
2016,7,16,15,45,52.5,281.0,4.05,18.0,317.0,244.45,192.19
2016,7,16,16,0,53.0,262.0,4.1,18.0,296.0,225.39,177.27
2016,7,16,16,15,140.5,247.0,4.1,17.5,327.0,244.96,191.88
2016,7,16,16,30,228.0,232.0,4.1,17.0,358.0,250.5,193.78
2016,7,16,16,45,500.0,156.5,4.2,17.0,397.0,255.21,187.07
2016,7,16,17,0,772.0,81.0,4.3,17.0,436.0,227.01,150.4
2016,7,16,17,15,739.0,77.0,4.3,16.5,384.0,172.03,105.69
2016,7,16,17,30,706.0,73.0,4.3,16.0,332.0,116.02,66.05
2016,7,16,17,45,660.5,67.5,4.3,16.0,280.5,65.31,42.59
2016,7,16,18,0,615.0,62.0,4.3,16.0,229.0,50.68,39.43
2016,7,16,18,15,546.5,54.5,4.2,15.5,180.0,44.67,34.0
2016,7,16,18,30,478.0,47.0,4.1,15.0,131.0,38.67,28.39
2016,7,16,18,45,368.5,37.0,4.1,14.5,89.5,30.41,20.53
2016,7,16,19,0,259.0,27.0,4.1,14.0,48.0,22.23,10.49
2016,7,16,19,15,129.5,13.5,4.1,13.5,24.0,10.62,0.0
2016,7,16,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,17,5,15,138.0,12.0,4.45,13.0,22.0,9.44,0.0
2016,7,17,5,30,276.0,24.0,4.5,13.0,44.0,19.81,7.42
2016,7,17,5,45,391.0,32.5,4.6,13.5,85.0,26.89,17.44
2016,7,17,6,0,506.0,41.0,4.7,14.0,126.0,34.13,24.44
2016,7,17,6,15,572.0,47.0,4.65,14.0,174.5,39.16,29.28
2016,7,17,6,30,638.0,53.0,4.6,14.0,223.0,47.91,37.28
2016,7,17,6,45,320.0,85.5,4.6,14.5,171.0,64.8,52.27
2016,7,17,7,0,2.0,118.0,4.6,15.0,119.0,87.3,68.63
2016,7,17,7,15,1.0,111.5,4.55,15.0,112.0,84.15,65.81
2016,7,17,7,30,0.0,105.0,4.5,15.0,105.0,79.99,62.15
2016,7,17,7,45,0.0,115.5,4.45,15.5,115.5,88.17,68.65
2016,7,17,8,0,0.0,126.0,4.4,16.0,126.0,96.39,75.09
2016,7,17,8,15,8.0,171.0,4.4,16.0,176.0,133.52,105.28
2016,7,17,8,30,16.0,216.0,4.4,16.0,226.0,171.89,136.17
2016,7,17,8,45,24.0,245.5,4.45,16.5,262.0,199.72,158.0
2016,7,17,9,0,32.0,275.0,4.5,17.0,298.0,233.36,184.28
2016,7,17,9,15,24.0,266.5,4.55,17.0,284.0,219.8,173.14
2016,7,17,9,30,16.0,258.0,4.6,17.0,270.0,210.07,165.09
2016,7,17,9,45,28.5,303.0,4.65,17.0,326.5,262.0,206.13
2016,7,17,10,0,41.0,348.0,4.7,17.0,383.0,309.56,243.2
2016,7,17,10,15,36.5,350.5,4.7,17.0,382.0,311.17,243.99
2016,7,17,10,30,32.0,353.0,4.7,17.0,381.0,312.25,244.48
2016,7,17,10,45,36.5,371.5,4.75,17.5,404.5,333.09,260.04
2016,7,17,11,0,41.0,390.0,4.8,18.0,428.0,354.05,275.54
2016,7,17,11,15,50.0,411.0,4.8,18.0,458.0,380.75,295.95
2016,7,17,11,30,59.0,432.0,4.8,18.0,488.0,407.54,316.3
2016,7,17,11,45,54.5,429.5,4.8,18.0,481.5,402.96,312.54
2016,7,17,12,0,50.0,427.0,4.8,18.0,475.0,397.85,308.48
2016,7,17,12,15,46.5,421.0,4.9,18.0,465.5,390.05,302.59
2016,7,17,12,30,43.0,415.0,5.0,18.0,456.0,381.81,296.38
2016,7,17,12,45,127.0,443.0,5.1,18.0,563.5,487.04,378.51
2016,7,17,13,0,211.0,471.0,5.2,18.0,671.0,576.72,447.28
2016,7,17,13,15,127.0,433.5,5.3,17.5,554.0,473.86,369.26
2016,7,17,13,30,43.0,396.0,5.4,17.0,437.0,360.96,282.16
2016,7,17,13,45,44.5,388.5,5.5,17.0,429.5,353.76,277.19
2016,7,17,14,0,46.0,381.0,5.6,17.0,422.0,346.23,271.72
2016,7,17,14,15,73.0,388.5,5.65,17.0,451.0,368.86,290.15
2016,7,17,14,30,100.0,396.0,5.7,17.0,480.0,389.33,306.72
2016,7,17,14,45,66.0,351.0,5.8,17.0,405.0,325.42,256.75
2016,7,17,15,0,32.0,306.0,5.9,17.0,330.0,264.39,208.67
2016,7,17,15,15,79.0,316.5,5.95,16.5,373.0,296.13,235.07
2016,7,17,15,30,126.0,327.0,6.0,16.0,416.0,329.31,262.04
2016,7,17,15,45,67.0,261.0,6.1,16.0,308.0,236.08,187.72
2016,7,17,16,0,8.0,195.0,6.2,16.0,200.0,152.86,120.86
2016,7,17,16,15,12.5,193.5,6.2,15.5,201.0,152.2,120.85
2016,7,17,16,30,17.0,192.0,6.2,15.0,202.0,150.82,120.1
2016,7,17,16,45,17.5,177.5,6.25,15.0,186.5,138.18,109.86
2016,7,17,17,0,18.0,163.0,6.3,15.0,171.0,125.46,99.48
2016,7,17,17,15,9.0,126.5,6.2,14.5,130.5,96.02,75.59
2016,7,17,17,30,0.0,90.0,6.1,14.0,90.0,68.06,52.62
2016,7,17,17,45,300.5,75.0,6.1,14.0,156.0,60.24,42.37
2016,7,17,18,0,601.0,60.0,6.1,14.0,222.0,49.03,38.27
2016,7,17,18,15,533.0,53.0,6.0,13.5,174.5,43.39,33.12
2016,7,17,18,30,465.0,46.0,5.9,13.0,127.0,37.79,27.82
2016,7,17,18,45,352.0,36.5,5.8,13.0,86.0,29.93,20.2
2016,7,17,19,0,239.0,27.0,5.7,13.0,45.0,22.19,10.15
2016,7,17,19,15,119.5,13.5,5.65,13.0,22.5,10.62,0.0
2016,7,17,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,5.45,12.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,18,5,15,128.0,11.5,4.1,13.0,20.5,9.05,0.0
2016,7,18,5,30,256.0,23.0,4.1,13.0,41.0,18.93,6.23
2016,7,18,5,45,369.5,31.5,4.1,13.0,81.0,25.98,16.65
2016,7,18,6,0,483.0,40.0,4.1,13.0,121.0,33.18,23.7
2016,7,18,6,15,549.0,46.5,4.05,13.5,168.0,38.57,28.81
2016,7,18,6,30,615.0,53.0,4.0,14.0,215.0,47.66,37.05
2016,7,18,6,45,307.5,56.0,3.95,14.5,137.0,45.09,34.74
2016,7,18,7,0,0.0,59.0,3.9,15.0,59.0,45.19,33.01
2016,7,18,7,15,0.0,81.0,3.85,15.0,81.0,62.02,47.2
2016,7,18,7,30,0.0,103.0,3.8,15.0,103.0,78.52,60.93
2016,7,18,7,45,0.0,121.5,3.8,15.5,121.5,92.62,72.36
2016,7,18,8,0,0.0,140.0,3.8,16.0,140.0,106.87,83.75
2016,7,18,8,15,1.5,158.5,3.75,16.0,159.5,121.8,95.73
2016,7,18,8,30,3.0,177.0,3.7,16.0,179.0,137.03,107.86
2016,7,18,8,45,4.0,183.0,3.7,16.5,186.0,142.72,111.97
2016,7,18,9,0,5.0,189.0,3.7,17.0,193.0,148.48,116.13
2016,7,18,9,15,18.5,246.5,3.7,17.0,261.0,201.29,158.29
2016,7,18,9,30,32.0,304.0,3.7,17.0,329.0,262.64,206.53
2016,7,18,9,45,56.5,344.5,3.75,17.0,390.5,313.87,246.44
2016,7,18,10,0,81.0,385.0,3.8,17.0,452.0,367.26,287.6
2016,7,18,10,15,93.5,404.5,3.85,17.0,484.5,396.53,309.82
2016,7,18,10,30,106.0,424.0,3.9,17.0,517.0,426.32,332.38
2016,7,18,10,45,206.0,427.5,3.95,17.5,614.5,520.38,404.21
2016,7,18,11,0,306.0,431.0,4.0,18.0,712.0,618.46,477.05
2016,7,18,11,15,178.0,425.0,4.05,18.0,589.5,507.53,392.46
2016,7,18,11,30,50.0,419.0,4.1,18.0,467.0,389.55,301.14
2016,7,18,11,45,205.5,424.0,4.15,18.0,621.0,535.75,415.09
2016,7,18,12,0,361.0,429.0,4.2,18.0,775.0,682.32,524.75
2016,7,18,12,15,299.5,451.0,4.25,18.0,738.0,651.19,500.01
2016,7,18,12,30,238.0,473.0,4.3,18.0,701.0,606.58,466.47
2016,7,18,12,45,341.0,431.5,4.35,18.0,755.0,665.6,512.42
2016,7,18,13,0,444.0,390.0,4.4,18.0,809.0,719.81,553.83
2016,7,18,13,15,428.0,386.5,4.4,18.0,785.5,696.51,536.56
2016,7,18,13,30,412.0,383.0,4.4,18.0,762.0,671.63,518.47
2016,7,18,13,45,426.5,367.0,4.45,18.0,751.5,658.7,509.85
2016,7,18,14,0,441.0,351.0,4.5,18.0,741.0,643.22,499.16
2016,7,18,14,15,684.0,217.5,4.5,18.0,799.5,693.17,540.45
2016,7,18,14,30,927.0,84.0,4.5,18.0,858.0,709.37,555.84
2016,7,18,14,45,921.5,82.0,4.5,18.0,824.0,671.57,526.65
2016,7,18,15,0,916.0,80.0,4.5,18.0,790.0,631.18,495.14
2016,7,18,15,15,907.0,78.0,4.5,18.0,751.0,586.42,459.54
2016,7,18,15,30,898.0,76.0,4.5,18.0,712.0,539.78,421.56
2016,7,18,15,45,887.0,73.5,4.5,18.0,668.5,490.09,380.17
2016,7,18,16,0,876.0,71.0,4.5,18.0,625.0,439.19,336.66
2016,7,18,16,15,860.5,69.0,4.55,17.5,577.5,386.09,290.96
2016,7,18,16,30,845.0,67.0,4.6,17.0,530.0,332.73,243.87
2016,7,18,16,45,824.5,64.0,4.65,17.0,480.0,277.21,194.18
2016,7,18,17,0,804.0,61.0,4.7,17.0,430.0,222.53,145.82
2016,7,18,17,15,775.5,58.0,4.75,16.5,379.0,164.14,97.62
2016,7,18,17,30,747.0,55.0,4.8,16.0,328.0,111.26,60.08
2016,7,18,17,45,706.0,51.0,4.9,16.0,277.0,59.82,36.1
2016,7,18,18,0,665.0,47.0,5.0,16.0,226.0,43.35,32.93
2016,7,18,18,15,603.0,42.0,4.95,15.5,178.0,38.56,28.58
2016,7,18,18,30,541.0,37.0,4.9,15.0,130.0,33.85,24.12
2016,7,18,18,45,436.0,29.5,4.85,14.5,88.5,26.81,17.35
2016,7,18,19,0,331.0,22.0,4.8,14.0,47.0,18.28,6.97
2016,7,18,19,15,165.5,11.0,4.65,13.5,23.5,8.65,0.0
2016,7,18,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,19,5,15,157.5,10.5,3.25,12.0,21.0,8.26,0.0
2016,7,19,5,30,315.0,21.0,3.3,12.0,42.0,17.44,4.68
2016,7,19,5,45,423.5,28.5,3.4,12.5,83.0,25.89,16.56
2016,7,19,6,0,532.0,36.0,3.5,13.0,124.0,32.94,23.48
2016,7,19,6,15,596.0,41.5,3.45,13.0,172.0,38.08,28.43
2016,7,19,6,30,660.0,47.0,3.4,13.0,220.0,43.28,33.29
2016,7,19,6,45,330.0,65.5,3.4,13.5,152.0,52.34,36.84
2016,7,19,7,0,0.0,84.0,3.4,14.0,84.0,63.72,48.96
2016,7,19,7,15,0.0,100.0,3.4,14.0,100.0,75.8,59.07
2016,7,19,7,30,0.0,116.0,3.4,14.0,116.0,88.02,69.17
2016,7,19,7,45,0.0,135.0,3.45,14.5,135.0,102.58,80.96
2016,7,19,8,0,0.0,154.0,3.5,15.0,154.0,117.31,92.72
2016,7,19,8,15,9.5,187.5,3.55,15.5,193.5,146.53,116.04
2016,7,19,8,30,19.0,221.0,3.6,16.0,233.0,177.08,140.22
2016,7,19,8,45,29.0,252.0,3.65,16.5,272.0,211.24,167.05
2016,7,19,9,0,39.0,283.0,3.7,17.0,311.0,243.71,192.22
2016,7,19,9,15,27.5,272.0,3.75,17.0,292.5,231.92,182.52
2016,7,19,9,30,16.0,261.0,3.8,17.0,274.0,212.62,166.87
2016,7,19,9,45,65.0,328.5,3.85,17.0,382.0,306.58,241.2
2016,7,19,10,0,114.0,396.0,3.9,17.0,490.0,408.37,319.74
2016,7,19,10,15,164.5,412.0,3.95,17.0,553.5,463.39,361.85
2016,7,19,10,30,215.0,428.0,4.0,17.0,617.0,520.88,405.56
2016,7,19,10,45,336.0,398.5,4.05,17.5,702.0,606.25,470.19
2016,7,19,11,0,457.0,369.0,4.1,18.0,787.0,695.49,536.16
2016,7,19,11,15,370.5,411.0,4.1,18.0,753.5,661.59,509.22
2016,7,19,11,30,284.0,453.0,4.1,18.0,720.0,633.73,486.88
2016,7,19,11,45,352.0,427.5,4.2,18.0,761.5,672.02,516.71
2016,7,19,12,0,420.0,402.0,4.3,18.0,803.0,719.58,552.55
2016,7,19,12,15,684.5,250.0,4.35,18.0,903.5,814.52,627.07
2016,7,19,12,30,949.0,98.0,4.4,18.0,1004.0,881.37,677.1
2016,7,19,12,45,943.0,100.5,4.45,18.0,995.5,873.38,671.53
2016,7,19,13,0,937.0,103.0,4.5,18.0,987.0,861.85,664.04
2016,7,19,13,15,934.5,102.5,4.55,18.0,972.5,847.05,654.3
2016,7,19,13,30,932.0,102.0,4.6,18.0,958.0,828.74,642.1
2016,7,19,13,45,931.5,98.5,4.7,18.5,937.0,805.9,625.74
2016,7,19,14,0,931.0,95.0,4.8,19.0,916.0,779.59,606.87
2016,7,19,14,15,925.5,94.0,4.85,18.5,887.5,748.58,585.41
2016,7,19,14,30,920.0,93.0,4.9,18.0,859.0,714.64,561.1
2016,7,19,14,45,914.5,90.0,5.0,18.0,825.5,676.16,531.96
2016,7,19,15,0,909.0,87.0,5.1,18.0,792.0,635.09,500.13
2016,7,19,15,15,899.0,85.5,5.1,18.0,752.0,590.43,464.39
2016,7,19,15,30,889.0,84.0,5.1,18.0,712.0,543.98,426.35
2016,7,19,15,45,878.5,80.5,5.2,18.0,668.0,493.96,384.73
2016,7,19,16,0,868.0,77.0,5.3,18.0,624.0,442.7,340.9
2016,7,19,16,15,851.5,75.0,5.3,17.5,576.5,389.5,294.87
2016,7,19,16,30,835.0,73.0,5.3,17.0,529.0,336.14,247.62
2016,7,19,16,45,815.5,69.0,5.35,17.0,479.0,280.42,197.62
2016,7,19,17,0,796.0,65.0,5.4,17.0,429.0,222.41,146.37
2016,7,19,17,15,766.5,62.0,5.35,16.5,377.5,167.31,100.72
2016,7,19,17,30,737.0,59.0,5.3,16.0,326.0,114.69,63.14
2016,7,19,17,45,697.0,54.0,5.25,16.0,275.5,62.91,38.18
2016,7,19,18,0,657.0,49.0,5.2,16.0,225.0,44.87,34.27
2016,7,19,18,15,593.5,43.5,5.05,15.5,176.5,39.72,29.59
2016,7,19,18,30,530.0,38.0,4.9,15.0,128.0,34.64,24.79
2016,7,19,18,45,425.5,30.0,4.75,14.5,87.0,25.02,15.78
2016,7,19,19,0,321.0,22.0,4.6,14.0,46.0,18.26,6.54
2016,7,19,19,15,160.5,11.0,4.5,14.0,23.0,8.65,0.0
2016,7,19,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,20,5,15,157.5,10.0,3.35,12.5,20.5,7.87,0.0
2016,7,20,5,30,315.0,20.0,3.5,13.0,41.0,16.61,3.4
2016,7,20,5,45,423.5,28.0,3.65,13.5,81.5,25.46,16.04
2016,7,20,6,0,532.0,36.0,3.8,14.0,122.0,32.95,23.35
2016,7,20,6,15,596.5,41.5,3.75,14.0,170.0,38.08,28.3
2016,7,20,6,30,661.0,47.0,3.7,14.0,218.0,43.29,33.15
2016,7,20,6,45,330.5,79.0,3.7,14.5,164.5,61.81,44.52
2016,7,20,7,0,0.0,111.0,3.7,15.0,111.0,82.39,64.56
2016,7,20,7,15,13.5,138.0,3.65,15.0,144.0,104.42,82.3
2016,7,20,7,30,27.0,165.0,3.6,15.0,177.0,128.59,101.62
2016,7,20,7,45,27.5,183.5,3.55,15.5,197.0,145.75,115.38
2016,7,20,8,0,28.0,202.0,3.5,16.0,217.0,163.08,129.14
2016,7,20,8,15,129.0,237.0,3.45,16.0,316.5,233.58,184.11
2016,7,20,8,30,230.0,272.0,3.4,16.0,416.0,311.98,245.54
2016,7,20,8,45,183.0,297.5,3.4,16.5,417.0,324.19,255.43
2016,7,20,9,0,136.0,323.0,3.4,17.0,418.0,331.68,261.0
2016,7,20,9,15,101.0,332.0,3.4,17.5,404.5,321.18,252.17
2016,7,20,9,30,66.0,341.0,3.4,18.0,391.0,313.56,245.29
2016,7,20,9,45,112.5,371.0,3.4,18.5,462.0,380.92,296.84
2016,7,20,10,0,159.0,401.0,3.4,19.0,533.0,443.48,343.68
2016,7,20,10,15,181.0,415.0,3.45,19.0,570.0,478.32,369.69
2016,7,20,10,30,203.0,429.0,3.5,19.0,607.0,513.78,396.11
2016,7,20,10,45,333.0,398.0,3.55,19.0,699.5,604.77,465.29
2016,7,20,11,0,463.0,367.0,3.6,19.0,792.0,700.1,536.05
2016,7,20,11,15,436.5,382.0,3.65,19.0,787.5,701.45,535.93
2016,7,20,11,30,410.0,397.0,3.7,19.0,783.0,699.86,534.26
2016,7,20,11,45,427.5,384.0,3.8,19.5,789.5,709.33,540.82
2016,7,20,12,0,445.0,371.0,3.9,20.0,796.0,716.73,545.82
2016,7,20,12,15,449.0,384.5,4.0,20.0,813.5,732.43,557.08
2016,7,20,12,30,453.0,398.0,4.1,20.0,831.0,745.73,566.58
2016,7,20,12,45,708.5,244.5,4.25,20.0,915.5,826.15,630.3
2016,7,20,13,0,964.0,91.0,4.4,20.0,1000.0,875.5,668.09
2016,7,20,13,15,547.5,272.5,4.5,20.0,787.5,701.97,539.9
2016,7,20,13,30,131.0,454.0,4.6,20.0,575.0,492.87,378.29
2016,7,20,13,45,233.5,426.5,4.75,20.0,635.5,543.41,419.51
2016,7,20,14,0,336.0,399.0,4.9,20.0,696.0,598.78,462.66
2016,7,20,14,15,396.0,358.5,5.0,19.5,697.0,595.5,462.55
2016,7,20,14,30,456.0,318.0,5.1,19.0,698.0,597.08,465.81
2016,7,20,14,45,429.5,315.0,5.25,19.0,661.0,558.02,436.32
2016,7,20,15,0,403.0,312.0,5.4,19.0,624.0,519.23,406.75
2016,7,20,15,15,366.5,305.5,5.45,19.0,578.0,465.7,365.38
2016,7,20,15,30,330.0,299.0,5.5,19.0,532.0,421.95,331.03
2016,7,20,15,45,607.0,188.0,5.6,19.0,582.0,457.65,357.17
2016,7,20,16,0,884.0,77.0,5.7,19.0,632.0,451.1,346.79
2016,7,20,16,15,867.0,74.5,5.7,18.5,583.5,396.37,299.49
2016,7,20,16,30,850.0,72.0,5.7,18.0,535.0,341.53,251.09
2016,7,20,16,45,828.0,69.0,5.75,18.0,484.0,285.08,200.58
2016,7,20,17,0,806.0,66.0,5.8,18.0,433.0,226.64,149.09
2016,7,20,17,15,776.0,63.0,5.8,17.5,381.0,170.77,102.83
2016,7,20,17,30,746.0,60.0,5.8,17.0,329.0,117.42,64.63
2016,7,20,17,45,702.5,55.5,5.8,16.5,277.5,65.26,39.43
2016,7,20,18,0,659.0,51.0,5.8,16.0,226.0,46.51,35.71
2016,7,20,18,15,594.0,45.0,5.65,15.5,177.0,40.98,30.69
2016,7,20,18,30,529.0,39.0,5.5,15.0,128.0,35.51,25.52
2016,7,20,18,45,421.5,30.5,5.4,14.5,86.5,25.42,16.07
2016,7,20,19,0,314.0,22.0,5.3,14.0,45.0,18.25,6.03
2016,7,20,19,15,157.0,11.0,5.2,14.0,22.5,8.65,0.0
2016,7,20,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
