Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,21,5,15,152.5,10.0,3.95,12.5,20.0,7.87,0.0
2016,7,21,5,30,305.0,20.0,4.1,13.0,40.0,16.6,2.49
2016,7,21,5,45,416.5,28.0,4.35,13.5,80.5,25.44,15.94
2016,7,21,6,0,528.0,36.0,4.6,14.0,121.0,32.93,23.29
2016,7,21,6,15,593.5,42.0,4.6,14.0,169.0,38.48,28.62
2016,7,21,6,30,659.0,48.0,4.6,14.0,217.0,44.08,33.84
2016,7,21,6,45,418.5,92.5,4.6,14.5,208.5,73.39,53.31
2016,7,21,7,0,178.0,137.0,4.6,15.0,200.0,113.1,83.88
2016,7,21,7,15,164.5,160.5,4.5,15.0,226.0,141.24,106.4
2016,7,21,7,30,151.0,184.0,4.4,15.0,252.0,168.07,129.21
2016,7,21,7,45,130.0,207.0,4.3,15.5,270.5,191.22,149.23
2016,7,21,8,0,109.0,230.0,4.2,16.0,289.0,212.11,166.99
2016,7,21,8,15,495.5,151.0,4.1,16.5,454.5,311.13,239.41
2016,7,21,8,30,882.0,72.0,4.0,17.0,620.0,440.36,338.56
2016,7,21,8,45,607.5,183.0,3.9,17.5,573.5,450.18,350.49
2016,7,21,9,0,333.0,294.0,3.8,18.0,527.0,417.57,326.6
2016,7,21,9,15,341.5,311.5,3.75,18.0,562.0,454.58,355.64
2016,7,21,9,30,350.0,329.0,3.7,18.0,597.0,491.41,383.78
2016,7,21,9,45,646.0,205.0,3.7,18.5,729.0,609.12,474.85
2016,7,21,10,0,942.0,81.0,3.7,19.0,861.0,717.78,557.79
2016,7,21,10,15,948.0,82.0,3.75,19.0,890.5,753.35,583.87
2016,7,21,10,30,954.0,83.0,3.8,19.0,920.0,785.98,607.25
2016,7,21,10,45,959.5,83.5,3.9,19.0,943.0,814.65,627.2
2016,7,21,11,0,965.0,84.0,4.0,19.0,966.0,840.02,644.82
2016,7,21,11,15,968.0,84.5,4.1,19.0,981.5,859.96,658.67
2016,7,21,11,30,971.0,85.0,4.2,19.0,997.0,876.29,670.08
2016,7,21,11,45,973.5,85.0,4.35,19.5,1005.5,888.08,677.3
2016,7,21,12,0,976.0,85.0,4.5,20.0,1014.0,896.14,682.44
2016,7,21,12,15,976.5,85.0,4.65,20.0,1015.0,898.75,685.22
2016,7,21,12,30,977.0,85.0,4.8,20.0,1016.0,897.57,685.46
2016,7,21,12,45,968.5,90.5,4.95,20.0,1007.5,890.07,681.34
2016,7,21,13,0,960.0,96.0,5.1,20.0,999.0,878.91,674.7
2016,7,21,13,15,503.0,247.5,5.1,19.5,720.5,647.29,503.52
2016,7,21,13,30,46.0,399.0,5.1,19.0,442.0,367.57,284.51
2016,7,21,13,45,44.0,386.0,5.15,19.0,426.0,352.92,274.21
2016,7,21,14,0,42.0,373.0,5.2,19.0,410.0,338.17,263.15
2016,7,21,14,15,76.0,384.5,5.15,19.0,449.0,369.59,288.28
2016,7,21,14,30,110.0,396.0,5.1,19.0,488.0,398.38,311.04
2016,7,21,14,45,296.5,336.0,5.1,19.0,569.0,481.79,377.7
2016,7,21,15,0,483.0,276.0,5.1,19.0,650.0,540.85,423.82
2016,7,21,15,15,701.5,176.0,5.05,18.5,687.0,564.01,442.57
2016,7,21,15,30,920.0,76.0,5.0,18.0,724.0,556.53,436.22
2016,7,21,15,45,910.0,73.0,5.0,18.0,679.5,505.62,393.61
2016,7,21,16,0,900.0,70.0,5.0,18.0,635.0,453.35,348.86
2016,7,21,16,15,883.5,68.0,5.0,17.5,586.5,398.4,301.47
2016,7,21,16,30,867.0,66.0,5.0,17.0,538.0,343.26,252.73
2016,7,21,16,45,846.5,63.5,5.05,17.0,486.5,286.7,201.91
2016,7,21,17,0,826.0,61.0,5.1,17.0,435.0,230.92,152.3
2016,7,21,17,15,796.5,58.0,5.1,16.5,383.0,174.4,105.26
2016,7,21,17,30,767.0,55.0,5.1,16.0,331.0,116.41,62.98
2016,7,21,17,45,724.5,51.0,5.1,16.0,279.0,63.38,37.01
2016,7,21,18,0,682.0,47.0,5.1,16.0,227.0,43.53,33.07
2016,7,21,18,15,618.0,41.5,4.95,15.5,177.5,38.28,28.3
2016,7,21,18,30,554.0,36.0,4.8,15.0,128.0,33.1,23.4
2016,7,21,18,45,443.5,28.5,4.7,14.5,86.0,25.99,16.5
2016,7,21,19,0,333.0,21.0,4.6,14.0,44.0,19.05,5.91
2016,7,21,19,15,166.5,10.5,4.5,13.5,22.0,8.26,0.0
2016,7,21,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,22,5,15,153.5,9.5,3.75,12.5,19.0,7.47,0.0
2016,7,22,5,30,307.0,19.0,3.9,13.0,38.0,17.19,1.67
2016,7,22,5,45,418.5,27.5,4.05,13.5,79.0,25.01,15.5
2016,7,22,6,0,530.0,36.0,4.2,14.0,120.0,32.95,23.29
2016,7,22,6,15,597.0,42.0,4.1,14.0,168.5,38.51,28.64
2016,7,22,6,30,664.0,48.0,4.0,14.0,217.0,44.13,33.88
2016,7,22,6,45,359.5,91.0,3.95,14.5,185.0,71.47,51.93
2016,7,22,7,0,55.0,134.0,3.9,15.0,153.0,101.23,78.4
2016,7,22,7,15,434.0,98.5,3.8,15.5,289.5,138.38,91.83
2016,7,22,7,30,813.0,63.0,3.7,16.0,426.0,223.43,146.59
2016,7,22,7,45,563.5,136.5,3.65,16.5,402.0,261.39,190.35
2016,7,22,8,0,314.0,210.0,3.6,17.0,378.0,265.59,203.67
2016,7,22,8,15,603.5,141.5,3.55,17.5,502.5,348.49,265.6
2016,7,22,8,30,893.0,73.0,3.5,18.0,627.0,447.36,341.98
2016,7,22,8,45,905.5,75.5,3.5,18.5,672.5,500.38,385.92
2016,7,22,9,0,918.0,78.0,3.5,19.0,718.0,552.3,427.75
2016,7,22,9,15,928.0,79.5,3.5,19.0,759.0,600.56,466.4
2016,7,22,9,30,938.0,81.0,3.5,19.0,800.0,646.98,502.65
2016,7,22,9,45,936.5,87.5,3.55,19.5,833.5,688.44,533.41
2016,7,22,10,0,935.0,94.0,3.6,20.0,867.0,726.71,561.03
2016,7,22,10,15,573.0,260.0,3.65,20.0,739.0,652.65,502.29
2016,7,22,10,30,211.0,426.0,3.7,20.0,611.0,519.05,398.35
2016,7,22,10,45,584.5,261.5,3.75,20.5,791.0,698.28,536.28
2016,7,22,11,0,958.0,97.0,3.8,21.0,971.0,848.36,645.67
2016,7,22,11,15,960.5,97.5,3.9,21.0,986.5,867.79,658.13
2016,7,22,11,30,963.0,98.0,4.0,21.0,1002.0,883.61,669.07
2016,7,22,11,45,965.5,97.5,4.1,21.0,1010.0,894.88,676.98
2016,7,22,12,0,968.0,97.0,4.2,21.0,1018.0,902.45,682.46
2016,7,22,12,15,968.0,97.0,4.3,21.0,1018.5,904.64,684.34
2016,7,22,12,30,968.0,97.0,4.4,21.0,1019.0,903.06,683.72
2016,7,22,12,45,965.5,97.5,4.55,21.5,1011.0,896.1,678.82
2016,7,22,13,0,963.0,98.0,4.7,22.0,1003.0,885.42,671.42
2016,7,22,13,15,960.0,97.5,4.85,21.5,988.0,869.79,663.22
2016,7,22,13,30,957.0,97.0,5.0,21.0,973.0,850.57,652.42
2016,7,22,13,45,952.5,96.5,5.15,21.0,951.0,826.67,636.92
2016,7,22,14,0,948.0,96.0,5.3,21.0,929.0,799.42,618.9
2016,7,22,14,15,942.5,94.5,5.35,21.0,900.0,767.35,595.99
2016,7,22,14,30,937.0,93.0,5.4,21.0,871.0,732.28,569.95
2016,7,22,14,45,928.5,92.0,5.5,21.0,835.5,692.88,540.32
2016,7,22,15,0,920.0,91.0,5.6,21.0,800.0,651.06,508.16
2016,7,22,15,15,909.5,89.5,5.6,20.5,760.0,605.45,472.97
2016,7,22,15,30,899.0,88.0,5.6,20.0,720.0,558.05,435.35
2016,7,22,15,45,885.0,86.0,5.65,20.0,674.5,506.97,393.08
2016,7,22,16,0,871.0,84.0,5.7,20.0,629.0,454.93,348.89
2016,7,22,16,15,853.5,81.5,5.65,19.5,580.5,400.43,302.18
2016,7,22,16,30,836.0,79.0,5.6,19.0,532.0,344.33,253.11
2016,7,22,16,45,810.5,76.5,5.6,19.0,480.5,287.24,202.47
2016,7,22,17,0,785.0,74.0,5.6,19.0,429.0,231.6,153.61
2016,7,22,17,15,753.0,70.0,5.5,18.5,376.5,175.46,107.28
2016,7,22,17,30,721.0,66.0,5.4,18.0,324.0,122.16,68.86
2016,7,22,17,45,670.0,61.5,5.35,17.5,271.5,70.92,43.46
2016,7,22,18,0,619.0,57.0,5.3,17.0,219.0,47.04,36.02
2016,7,22,18,15,548.0,50.5,5.15,16.5,170.5,41.66,31.14
2016,7,22,18,30,477.0,44.0,5.0,16.0,122.0,36.37,26.12
2016,7,22,18,45,356.0,34.0,4.9,15.5,81.0,28.01,18.07
2016,7,22,19,0,235.0,24.0,4.8,15.0,40.0,19.77,5.5
2016,7,22,19,15,117.5,12.0,4.7,15.0,20.0,9.44,0.0
2016,7,22,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,23,5,15,112.5,10.5,3.1,13.5,17.0,8.26,0.0
2016,7,23,5,30,225.0,21.0,3.1,14.0,34.0,17.28,0.33
2016,7,23,5,45,347.0,30.5,3.1,14.5,73.5,25.16,15.46
2016,7,23,6,0,469.0,40.0,3.1,15.0,113.0,33.16,23.36
2016,7,23,6,15,541.0,47.0,2.95,15.5,161.0,38.93,28.83
2016,7,23,6,30,613.0,54.0,2.8,16.0,209.0,44.76,34.16
2016,7,23,6,45,664.0,58.5,2.65,16.5,261.0,62.36,40.29
2016,7,23,7,0,715.0,63.0,2.5,17.0,313.0,112.93,62.95
2016,7,23,7,15,748.0,67.0,2.5,17.5,365.0,165.91,99.87
2016,7,23,7,30,781.0,71.0,2.5,18.0,417.0,221.89,145.25
2016,7,23,7,45,807.0,73.5,2.5,18.5,469.0,277.46,193.06
2016,7,23,8,0,833.0,76.0,2.5,19.0,521.0,336.26,243.84
2016,7,23,8,15,850.5,78.5,2.55,19.5,569.5,390.84,290.89
2016,7,23,8,30,868.0,81.0,2.6,20.0,618.0,445.41,336.75
2016,7,23,8,45,882.0,83.0,2.65,20.5,663.5,497.6,379.48
2016,7,23,9,0,896.0,85.0,2.7,21.0,709.0,548.88,420.15
2016,7,23,9,15,906.5,87.0,2.8,21.5,750.0,597.0,457.41
2016,7,23,9,30,917.0,89.0,2.9,22.0,791.0,643.37,492.31
2016,7,23,9,45,926.5,89.5,3.0,22.5,826.5,685.75,523.46
2016,7,23,10,0,936.0,90.0,3.1,23.0,862.0,725.83,552.22
2016,7,23,10,15,942.0,91.0,3.2,23.0,891.5,761.33,578.22
2016,7,23,10,30,948.0,92.0,3.3,23.0,921.0,793.88,601.3
2016,7,23,10,45,950.0,94.5,3.45,23.5,943.0,821.6,619.2
2016,7,23,11,0,952.0,97.0,3.6,24.0,965.0,845.87,634.7
2016,7,23,11,15,955.0,97.5,3.75,24.0,980.5,865.63,648.37
2016,7,23,11,30,958.0,98.0,3.9,24.0,996.0,881.81,659.69
2016,7,23,11,45,957.0,100.0,4.05,24.0,1003.5,892.36,667.25
2016,7,23,12,0,956.0,102.0,4.2,24.0,1011.0,899.16,672.39
2016,7,23,12,15,956.5,102.0,4.35,23.5,1012.0,901.74,676.07
2016,7,23,12,30,957.0,102.0,4.5,23.0,1013.0,900.61,677.43
2016,7,23,12,45,955.5,102.5,4.65,23.0,1005.5,894.53,674.47
2016,7,23,13,0,954.0,103.0,4.8,23.0,998.0,884.75,669.01
2016,7,23,13,15,951.5,102.5,4.9,23.0,983.5,869.64,659.54
2016,7,23,13,30,949.0,102.0,5.0,23.0,969.0,850.93,647.58
2016,7,23,13,45,945.5,101.0,5.1,23.0,947.5,827.5,632.28
2016,7,23,14,0,942.0,100.0,5.2,23.0,926.0,800.69,614.51
2016,7,23,14,15,936.5,98.5,5.2,22.5,897.5,768.75,592.85
2016,7,23,14,30,931.0,97.0,5.2,22.0,869.0,733.82,568.08
2016,7,23,14,45,923.5,95.5,5.25,22.0,834.5,694.77,538.79
2016,7,23,15,0,916.0,94.0,5.3,22.0,800.0,653.24,506.99
2016,7,23,15,15,905.5,92.5,5.3,21.5,759.5,607.71,472.19
2016,7,23,15,30,895.0,91.0,5.3,21.0,719.0,560.39,434.96
2016,7,23,15,45,881.0,89.0,5.3,21.0,673.5,509.4,393.01
2016,7,23,16,0,867.0,87.0,5.3,21.0,628.0,457.44,349.18
2016,7,23,16,15,849.5,84.5,5.2,20.5,579.5,403.02,302.84
2016,7,23,16,30,832.0,82.0,5.1,20.0,531.0,347.16,254.3
2016,7,23,16,45,806.5,79.0,5.1,20.0,479.5,289.71,203.74
2016,7,23,17,0,781.0,76.0,5.1,20.0,428.0,233.73,154.88
2016,7,23,17,15,748.0,72.0,5.05,19.5,375.5,177.53,108.73
2016,7,23,17,30,715.0,68.0,5.0,19.0,323.0,124.29,70.38
2016,7,23,17,45,663.5,63.5,5.0,18.5,270.5,69.21,41.42
2016,7,23,18,0,612.0,59.0,5.0,18.0,218.0,48.48,37.13
2016,7,23,18,15,539.0,51.5,4.9,17.5,169.0,42.38,31.62
2016,7,23,18,30,466.0,44.0,4.8,17.0,120.0,36.31,25.93
2016,7,23,18,45,341.5,34.0,4.7,16.5,79.0,27.97,17.88
2016,7,23,19,0,217.0,24.0,4.6,16.0,38.0,19.75,4.48
2016,7,23,19,15,108.5,12.0,4.5,15.5,19.0,9.44,0.0
2016,7,23,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,5,15,94.0,10.5,3.1,13.0,16.0,8.26,0.0
2016,7,24,5,30,188.0,21.0,3.1,13.0,32.0,17.22,0.0
2016,7,24,5,45,309.5,32.0,3.15,13.5,70.5,26.27,16.36
2016,7,24,6,0,431.0,43.0,3.2,14.0,109.0,35.37,25.36
2016,7,24,6,15,507.0,50.5,3.05,14.5,157.0,41.39,31.11
2016,7,24,6,30,583.0,58.0,2.9,15.0,205.0,47.48,36.71
2016,7,24,6,45,633.0,64.0,2.8,15.5,256.0,62.67,40.47
2016,7,24,7,0,683.0,70.0,2.7,16.0,307.0,113.06,64.29
2016,7,24,7,15,392.5,125.5,2.65,16.5,266.5,153.38,105.6
2016,7,24,7,30,102.0,181.0,2.6,17.0,226.0,157.07,121.03
2016,7,24,7,45,454.0,133.0,2.6,17.5,370.0,228.29,166.83
2016,7,24,8,0,806.0,85.0,2.6,18.0,514.0,335.3,245.21
2016,7,24,8,15,825.5,88.0,2.6,18.0,563.0,390.48,293.01
2016,7,24,8,30,845.0,91.0,2.6,18.0,612.0,445.86,340.11
2016,7,24,8,45,861.5,92.5,2.65,18.5,658.0,497.85,382.84
2016,7,24,9,0,878.0,94.0,2.7,19.0,704.0,549.18,423.75
2016,7,24,9,15,889.5,96.0,2.7,19.5,745.0,597.19,460.77
2016,7,24,9,30,901.0,98.0,2.7,20.0,786.0,643.55,495.44
2016,7,24,9,45,910.0,99.5,2.75,20.5,821.5,685.98,526.49
2016,7,24,10,0,919.0,101.0,2.8,21.0,857.0,726.1,555.11
2016,7,24,10,15,925.5,102.0,2.85,21.0,886.5,761.47,580.84
2016,7,24,10,30,932.0,103.0,2.9,21.0,916.0,793.97,603.92
2016,7,24,10,45,937.5,103.5,3.0,21.5,939.0,822.22,622.03
2016,7,24,11,0,943.0,104.0,3.1,22.0,962.0,847.23,637.85
2016,7,24,11,15,945.5,104.5,3.2,22.0,977.5,866.45,650.95
2016,7,24,11,30,948.0,105.0,3.3,22.0,993.0,882.1,661.73
2016,7,24,11,45,950.0,105.0,3.4,22.0,1001.0,893.29,669.57
2016,7,24,12,0,952.0,105.0,3.5,22.0,1009.0,900.82,675.04
2016,7,24,12,15,952.0,105.0,3.65,22.0,1009.5,902.98,677.26
2016,7,24,12,30,952.0,105.0,3.8,22.0,1010.0,901.43,677.07
2016,7,24,12,45,951.0,104.5,4.0,22.0,1002.5,894.91,673.82
2016,7,24,13,0,950.0,104.0,4.2,22.0,995.0,884.7,668.07
2016,7,24,13,15,947.0,103.5,4.35,22.0,980.0,869.21,658.45
2016,7,24,13,30,944.0,103.0,4.5,22.0,965.0,850.15,646.56
2016,7,24,13,45,938.5,103.0,4.65,22.0,942.5,826.12,631.3
2016,7,24,14,0,933.0,103.0,4.8,22.0,920.0,798.83,613.6
2016,7,24,14,15,926.5,101.5,4.85,21.5,891.0,766.38,591.86
2016,7,24,14,30,920.0,100.0,4.9,21.0,862.0,731.03,567.05
2016,7,24,14,45,910.5,99.0,5.0,21.0,826.5,691.43,537.59
2016,7,24,15,0,901.0,98.0,5.1,21.0,791.0,649.53,505.69
2016,7,24,15,15,889.5,96.0,5.1,20.5,750.0,603.53,470.51
2016,7,24,15,30,878.0,94.0,5.1,20.0,709.0,555.85,433.01
2016,7,24,15,45,618.5,170.5,5.1,20.0,589.5,454.93,353.43
2016,7,24,16,0,359.0,247.0,5.1,20.0,470.0,358.77,278.5
2016,7,24,16,15,303.0,235.5,5.05,19.5,413.5,306.39,237.17
2016,7,24,16,30,247.0,224.0,5.0,19.0,357.0,259.2,199.79
2016,7,24,16,45,500.5,152.0,4.95,19.0,387.5,260.2,191.08
2016,7,24,17,0,754.0,80.0,4.9,19.0,418.0,232.6,155.77
2016,7,24,17,15,719.5,75.5,4.85,18.5,365.5,177.16,110.09
2016,7,24,17,30,685.0,71.0,4.8,18.0,313.0,121.15,69.02
2016,7,24,17,45,637.0,65.0,4.75,17.5,262.0,70.31,42.49
2016,7,24,18,0,589.0,59.0,4.7,17.0,211.0,48.25,37.08
2016,7,24,18,15,516.0,51.5,4.6,16.5,163.0,42.19,31.58
2016,7,24,18,30,443.0,44.0,4.5,16.0,115.0,36.18,25.91
2016,7,24,18,45,327.5,33.0,4.45,15.5,75.5,27.1,17.15
2016,7,24,19,0,212.0,22.0,4.4,15.0,36.0,18.06,2.54
2016,7,24,19,15,106.0,11.0,4.3,14.5,18.0,8.65,0.0
2016,7,24,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,5,15,96.0,10.0,3.05,12.5,15.0,7.87,0.0
2016,7,25,5,30,192.0,20.0,3.1,13.0,30.0,16.41,0.0
2016,7,25,5,45,314.5,31.0,3.15,13.5,69.0,25.48,15.59
2016,7,25,6,0,437.0,42.0,3.2,14.0,108.0,34.62,24.67
2016,7,25,6,15,512.5,49.5,3.05,14.0,155.5,40.68,30.53
2016,7,25,6,30,588.0,57.0,2.9,14.0,203.0,46.79,36.24
2016,7,25,6,45,392.5,94.5,2.8,14.5,201.5,76.46,54.77
2016,7,25,7,0,197.0,132.0,2.7,15.0,200.0,112.64,82.48
2016,7,25,7,15,477.5,104.5,2.6,15.5,305.5,151.51,100.7
2016,7,25,7,30,758.0,77.0,2.5,16.0,411.0,224.75,149.94
2016,7,25,7,45,540.5,141.5,2.45,16.5,394.5,258.59,188.73
2016,7,25,8,0,323.0,206.0,2.4,17.0,378.0,267.83,204.88
2016,7,25,8,15,584.5,149.0,2.4,17.0,495.0,351.35,268.06
2016,7,25,8,30,846.0,92.0,2.4,17.0,612.0,448.97,343.79
2016,7,25,8,45,859.5,95.0,2.45,17.5,657.5,500.78,386.19
2016,7,25,9,0,873.0,98.0,2.5,18.0,703.0,551.85,426.89
2016,7,25,9,15,884.5,100.0,2.5,18.0,744.0,599.73,464.66
2016,7,25,9,30,896.0,102.0,2.5,18.0,785.0,645.99,500.22
2016,7,25,9,45,899.0,107.0,2.5,18.5,819.5,687.45,530.33
2016,7,25,10,0,902.0,112.0,2.5,19.0,854.0,726.17,557.65
2016,7,25,10,15,909.0,113.5,2.55,19.0,883.5,761.85,583.63
2016,7,25,10,30,916.0,115.0,2.6,19.0,913.0,794.73,607.24
2016,7,25,10,45,921.0,115.5,2.65,19.5,936.0,822.23,624.65
2016,7,25,11,0,926.0,116.0,2.7,20.0,959.0,846.52,639.73
2016,7,25,11,15,929.5,117.0,2.7,20.0,974.5,866.68,652.86
2016,7,25,11,30,933.0,118.0,2.7,20.0,990.0,883.37,663.68
2016,7,25,11,45,936.5,117.0,2.75,20.5,998.5,894.81,670.12
2016,7,25,12,0,940.0,116.0,2.8,21.0,1007.0,902.67,674.25
2016,7,25,12,15,940.0,116.0,2.85,21.0,1007.5,904.8,675.93
2016,7,25,12,30,940.0,116.0,2.9,21.0,1008.0,903.27,675.29
2016,7,25,12,45,939.5,115.5,2.95,21.0,1001.0,897.24,671.74
2016,7,25,13,0,939.0,115.0,3.0,21.0,994.0,887.56,665.82
2016,7,25,13,15,936.5,114.0,3.05,21.0,979.0,872.18,656.1
2016,7,25,13,30,934.0,113.0,3.1,21.0,964.0,853.25,644.03
2016,7,25,13,45,933.0,110.0,3.2,21.0,943.0,830.28,629.46
2016,7,25,14,0,932.0,107.0,3.3,21.0,922.0,803.84,612.4
2016,7,25,14,15,926.0,105.5,3.35,21.0,893.0,771.72,590.18
2016,7,25,14,30,920.0,104.0,3.4,21.0,864.0,736.67,565.02
2016,7,25,14,45,750.0,172.5,3.45,21.0,775.0,660.56,507.46
2016,7,25,15,0,580.0,241.0,3.5,21.0,686.0,577.82,444.89
2016,7,25,15,15,734.5,167.0,3.45,20.5,700.0,582.28,449.45
2016,7,25,15,30,889.0,93.0,3.4,20.0,714.0,562.62,434.25
2016,7,25,15,45,877.5,89.5,3.4,20.0,669.0,511.63,392.9
2016,7,25,16,0,866.0,86.0,3.4,20.0,624.0,459.45,349.55
2016,7,25,16,15,847.5,83.5,3.35,19.5,575.0,404.52,303.46
2016,7,25,16,30,829.0,81.0,3.3,19.0,526.0,348.33,255.19
2016,7,25,16,45,806.5,77.0,3.25,19.0,475.0,290.8,204.76
2016,7,25,17,0,784.0,73.0,3.2,19.0,424.0,234.43,155.58
2016,7,25,17,15,750.5,69.0,3.15,18.5,371.0,177.78,108.98
2016,7,25,17,30,717.0,65.0,3.1,18.0,318.0,124.16,69.99
2016,7,25,17,45,670.0,60.0,3.05,17.5,266.0,72.54,43.28
2016,7,25,18,0,623.0,55.0,3.0,17.0,214.0,45.61,34.75
2016,7,25,18,15,550.5,48.0,2.9,16.5,165.5,39.78,29.46
2016,7,25,18,30,478.0,41.0,2.8,16.0,117.0,34.02,24.01
2016,7,25,18,45,359.5,31.0,2.75,16.0,76.5,25.62,15.78
2016,7,25,19,0,241.0,21.0,2.7,16.0,36.0,17.31,0.87
2016,7,25,19,15,120.5,10.5,2.6,15.5,18.0,8.26,0.0
2016,7,25,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,26,5,15,97.5,9.0,0.75,13.5,14.5,7.08,0.0
2016,7,26,5,30,195.0,18.0,0.8,14.0,29.0,14.73,0.0
2016,7,26,5,45,314.5,29.5,0.85,14.5,67.0,24.26,14.41
2016,7,26,6,0,434.0,41.0,0.9,15.0,105.0,33.81,23.88
2016,7,26,6,15,509.0,49.0,0.85,15.5,153.0,40.27,30.01
2016,7,26,6,30,584.0,57.0,0.8,16.0,201.0,46.76,35.95
2016,7,26,6,45,632.0,63.0,0.8,16.5,252.0,63.8,40.05
2016,7,26,7,0,680.0,69.0,0.8,17.0,303.0,114.19,64.52
2016,7,26,7,15,715.5,73.5,0.8,17.5,355.0,170.01,104.16
2016,7,26,7,30,751.0,78.0,0.8,18.0,407.0,225.47,148.63
2016,7,26,7,45,775.5,82.5,0.85,18.5,458.0,281.06,195.71
2016,7,26,8,0,800.0,87.0,0.9,19.0,509.0,338.15,244.1
2016,7,26,8,15,819.5,90.0,0.9,19.5,558.5,393.24,290.05
2016,7,26,8,30,839.0,93.0,0.9,20.0,608.0,448.64,334.85
2016,7,26,8,45,852.5,96.0,0.95,21.0,653.0,500.09,374.89
2016,7,26,9,0,866.0,99.0,1.0,22.0,698.0,550.92,412.97
2016,7,26,9,15,877.5,101.5,1.05,22.0,739.0,599.01,449.42
2016,7,26,9,30,889.0,104.0,1.1,22.0,780.0,645.49,483.78
2016,7,26,9,45,896.0,106.5,1.15,22.5,815.0,687.18,513.02
2016,7,26,10,0,903.0,109.0,1.2,23.0,850.0,726.44,539.86
2016,7,26,10,15,909.5,110.5,1.3,23.5,879.5,761.85,564.04
2016,7,26,10,30,916.0,112.0,1.4,24.0,909.0,794.43,585.77
2016,7,26,10,45,920.5,113.0,1.5,24.5,931.5,822.02,603.0
2016,7,26,11,0,925.0,114.0,1.6,25.0,954.0,846.38,618.07
2016,7,26,11,15,928.0,115.0,1.75,25.0,969.5,866.16,631.91
2016,7,26,11,30,931.0,116.0,1.9,25.0,985.0,882.45,643.55
2016,7,26,11,45,933.0,116.0,2.1,25.5,993.0,893.5,651.03
2016,7,26,12,0,935.0,116.0,2.3,26.0,1001.0,900.94,656.17
2016,7,26,12,15,935.0,116.0,2.4,26.0,1001.5,903.05,658.3
2016,7,26,12,30,935.0,116.0,2.5,26.0,1002.0,901.53,658.16
2016,7,26,12,45,930.0,118.0,2.65,26.0,993.5,893.87,654.46
2016,7,26,13,0,925.0,120.0,2.8,26.0,985.0,882.67,648.45
2016,7,26,13,15,922.0,119.5,2.9,25.5,970.0,867.47,640.7
2016,7,26,13,30,919.0,119.0,3.0,25.0,955.0,848.8,630.58
2016,7,26,13,45,916.0,117.0,3.1,25.0,933.5,825.44,616.0
2016,7,26,14,0,913.0,115.0,3.2,25.0,912.0,798.76,599.07
2016,7,26,14,15,906.5,113.5,3.2,25.0,883.0,766.78,576.88
2016,7,26,14,30,900.0,112.0,3.2,25.0,854.0,731.94,552.11
2016,7,26,14,45,892.5,109.5,3.25,25.0,819.0,692.9,524.1
2016,7,26,15,0,885.0,107.0,3.3,25.0,784.0,651.45,493.69
2016,7,26,15,15,873.0,105.0,3.25,24.5,743.5,605.63,459.9
2016,7,26,15,30,861.0,103.0,3.2,24.0,703.0,558.2,423.92
2016,7,26,15,45,847.0,99.5,3.2,24.0,658.0,508.56,384.53
2016,7,26,16,0,833.0,96.0,3.2,24.0,613.0,455.81,341.69
2016,7,26,16,15,813.5,93.0,3.15,23.5,564.0,400.83,296.56
2016,7,26,16,30,794.0,90.0,3.1,23.0,515.0,346.12,250.46
2016,7,26,16,45,769.0,86.0,3.05,22.5,464.0,289.62,202.36
2016,7,26,17,0,744.0,82.0,3.0,22.0,413.0,234.63,155.56
2016,7,26,17,15,709.0,77.0,2.9,21.5,360.5,175.64,107.74
2016,7,26,17,30,674.0,72.0,2.8,21.0,308.0,122.93,69.64
2016,7,26,17,45,624.5,66.0,2.7,20.5,257.0,72.41,43.02
2016,7,26,18,0,575.0,60.0,2.6,20.0,206.0,48.9,37.16
2016,7,26,18,15,501.5,51.5,2.5,19.0,158.0,42.12,31.15
2016,7,26,18,30,428.0,43.0,2.4,18.0,110.0,35.33,24.9
2016,7,26,18,45,312.0,31.5,2.3,17.5,71.0,25.84,15.75
2016,7,26,19,0,196.0,20.0,2.2,17.0,32.0,16.37,0.0
2016,7,26,19,15,98.0,10.0,2.1,16.5,16.0,7.87,0.0
2016,7,26,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,27,5,15,46.5,8.0,1.2,14.0,10.0,6.29,0.0
2016,7,27,5,30,93.0,16.0,1.2,14.0,20.0,12.18,0.0
2016,7,27,5,45,189.0,31.5,1.25,14.5,54.5,23.87,13.93
2016,7,27,6,0,285.0,47.0,1.3,15.0,89.0,35.53,25.32
2016,7,27,6,15,356.0,59.0,1.25,15.5,132.5,44.54,33.72
2016,7,27,6,30,427.0,71.0,1.2,16.0,176.0,53.49,41.86
2016,7,27,6,45,484.0,80.0,1.2,16.5,224.5,73.2,49.49
2016,7,27,7,0,541.0,89.0,1.2,17.0,273.0,118.16,72.97
2016,7,27,7,15,579.5,96.0,1.2,17.5,323.0,165.22,106.38
2016,7,27,7,30,618.0,103.0,1.2,18.0,373.0,216.22,147.12
2016,7,27,7,45,651.5,107.5,1.3,18.5,423.0,267.49,190.09
2016,7,27,8,0,685.0,112.0,1.4,19.0,473.0,321.45,235.5
2016,7,27,8,15,707.5,116.5,1.4,19.5,520.5,373.62,279.01
2016,7,27,8,30,730.0,121.0,1.4,20.0,568.0,426.66,322.03
2016,7,27,8,45,751.0,123.0,1.45,20.5,613.0,478.17,362.85
2016,7,27,9,0,772.0,125.0,1.5,21.0,658.0,528.46,401.58
2016,7,27,9,15,785.5,128.0,1.55,21.5,698.0,575.07,436.53
2016,7,27,9,30,799.0,131.0,1.6,22.0,738.0,620.51,469.64
2016,7,27,9,45,587.0,241.0,1.65,22.5,698.0,610.62,459.89
2016,7,27,10,0,375.0,351.0,1.7,23.0,658.0,566.53,425.37
2016,7,27,10,15,587.5,256.0,1.8,23.0,756.5,668.88,501.78
2016,7,27,10,30,800.0,161.0,1.9,23.0,855.0,761.38,569.37
2016,7,27,10,45,810.5,159.5,2.0,23.5,879.0,789.48,587.64
2016,7,27,11,0,821.0,158.0,2.1,24.0,903.0,814.89,604.43
2016,7,27,11,15,825.0,159.0,2.2,24.0,918.0,834.37,617.75
2016,7,27,11,30,829.0,160.0,2.3,24.0,933.0,850.66,628.94
2016,7,27,11,45,835.5,157.5,2.4,24.0,942.5,862.66,637.35
2016,7,27,12,0,842.0,155.0,2.5,24.0,952.0,856.9,634.0
2016,7,27,12,15,842.5,155.5,2.6,24.0,952.5,859.61,636.56
2016,7,27,12,30,843.0,156.0,2.7,24.0,953.0,873.63,646.71
2016,7,27,12,45,854.0,147.5,2.8,24.0,950.0,856.9,636.18
2016,7,27,13,0,865.0,139.0,2.9,24.0,947.0,851.11,633.31
2016,7,27,13,15,862.0,138.0,2.95,24.0,932.0,836.31,623.97
2016,7,27,13,30,859.0,137.0,3.0,24.0,917.0,818.26,612.51
2016,7,27,13,45,858.0,133.0,3.15,24.0,897.0,796.08,598.76
2016,7,27,14,0,857.0,129.0,3.3,24.0,877.0,770.68,582.35
2016,7,27,14,15,849.5,127.5,3.3,23.5,848.5,739.51,561.37
2016,7,27,14,30,842.0,126.0,3.3,23.0,820.0,705.73,538.1
2016,7,27,14,45,836.5,121.5,3.35,23.0,786.5,668.31,510.93
2016,7,27,15,0,831.0,117.0,3.4,23.0,753.0,628.49,481.37
2016,7,27,15,15,818.5,114.5,3.35,22.5,713.0,587.81,450.89
2016,7,27,15,30,806.0,112.0,3.3,22.0,673.0,541.07,415.12
2016,7,27,15,45,794.5,107.0,3.3,21.5,629.5,491.48,376.27
2016,7,27,16,0,783.0,102.0,3.3,21.0,586.0,440.94,335.4
2016,7,27,16,15,762.5,98.5,3.25,20.5,538.5,387.55,291.1
2016,7,27,16,30,742.0,95.0,3.2,20.0,491.0,334.66,246.07
2016,7,27,16,45,720.0,89.5,3.15,20.0,442.0,280.44,198.94
2016,7,27,17,0,698.0,84.0,3.1,20.0,393.0,224.47,150.65
2016,7,27,17,15,662.0,78.5,3.05,19.5,342.0,170.47,106.5
2016,7,27,17,30,626.0,73.0,3.0,19.0,291.0,119.92,69.5
2016,7,27,17,45,582.0,66.0,2.95,18.5,242.5,71.6,43.12
2016,7,27,18,0,538.0,59.0,2.9,18.0,194.0,47.77,36.48
2016,7,27,18,15,465.0,50.5,2.8,17.5,148.0,41.04,30.4
2016,7,27,18,30,392.0,42.0,2.7,17.0,102.0,34.32,24.09
2016,7,27,18,45,286.0,30.5,2.65,16.5,65.5,24.93,14.94
2016,7,27,19,0,180.0,19.0,2.6,16.0,29.0,15.52,0.0
2016,7,27,19,15,90.0,9.5,2.5,16.0,14.5,7.47,0.0
2016,7,27,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,5,15,92.0,8.0,1.7,13.0,12.5,6.29,0.0
2016,7,28,5,30,184.0,16.0,1.7,13.0,25.0,13.06,0.0
2016,7,28,5,45,301.0,27.0,1.7,13.5,61.5,22.17,12.43
2016,7,28,6,0,418.0,38.0,1.7,14.0,98.0,31.32,21.72
2016,7,28,6,15,491.5,45.5,1.65,14.0,143.5,37.42,27.61
2016,7,28,6,30,565.0,53.0,1.6,14.0,189.0,43.55,33.36
2016,7,28,6,45,286.5,84.0,1.6,14.5,153.5,68.06,48.15
2016,7,28,7,0,8.0,115.0,1.6,15.0,118.0,85.78,67.09
2016,7,28,7,15,21.5,139.0,1.55,15.5,148.5,106.6,83.55
2016,7,28,7,30,35.0,163.0,1.5,16.0,179.0,129.97,101.94
2016,7,28,7,45,152.0,188.0,1.45,16.5,267.0,186.5,143.75
2016,7,28,8,0,269.0,213.0,1.4,17.0,355.0,258.28,198.37
2016,7,28,8,15,164.0,234.0,1.45,17.5,323.0,248.45,193.28
2016,7,28,8,30,59.0,255.0,1.5,18.0,291.0,225.51,176.47
2016,7,28,8,45,164.0,279.5,1.55,18.5,390.0,306.52,238.93
2016,7,28,9,0,269.0,304.0,1.6,19.0,489.0,399.41,309.11
2016,7,28,9,15,570.5,198.5,1.7,19.5,621.5,514.8,396.57
2016,7,28,9,30,872.0,93.0,1.8,20.0,754.0,629.57,482.61
2016,7,28,9,45,529.0,243.5,1.9,20.5,650.0,573.08,437.65
2016,7,28,10,0,186.0,394.0,2.0,21.0,546.0,463.19,352.65
2016,7,28,10,15,544.5,245.5,2.1,21.0,713.0,631.24,481.5
2016,7,28,10,30,903.0,97.0,2.2,21.0,880.0,776.1,588.38
2016,7,28,10,45,906.0,98.5,2.3,21.5,901.5,802.75,604.37
2016,7,28,11,0,909.0,100.0,2.4,22.0,923.0,826.14,619.13
2016,7,28,11,15,911.5,100.5,2.45,22.0,938.0,844.88,631.56
2016,7,28,11,30,914.0,101.0,2.5,22.0,953.0,860.17,641.76
2016,7,28,11,45,914.0,102.5,2.65,22.0,960.0,870.73,649.63
2016,7,28,12,0,914.0,104.0,2.8,22.0,967.0,877.71,655.18
2016,7,28,12,15,913.5,104.0,2.85,22.0,967.0,879.35,656.52
2016,7,28,12,30,913.0,104.0,2.9,22.0,967.0,877.42,655.59
2016,7,28,12,45,518.0,283.5,2.95,22.0,772.5,714.25,538.43
2016,7,28,13,0,123.0,463.0,3.0,22.0,578.0,508.34,383.12
2016,7,28,13,15,131.0,448.5,3.0,21.5,569.0,499.35,378.82
2016,7,28,13,30,139.0,434.0,3.0,21.0,560.0,489.38,372.79
2016,7,28,13,45,511.5,270.0,3.05,21.0,718.0,659.61,505.03
2016,7,28,14,0,884.0,106.0,3.1,21.0,876.0,773.51,591.5
2016,7,28,14,15,877.5,105.0,3.1,21.0,847.5,742.65,568.95
2016,7,28,14,30,871.0,104.0,3.1,21.0,819.0,709.05,544.59
2016,7,28,14,45,862.5,102.0,3.1,21.0,785.0,670.67,516.32
2016,7,28,15,0,854.0,100.0,3.1,21.0,751.0,630.05,485.81
2016,7,28,15,15,842.0,98.0,3.1,20.5,711.5,585.37,452.43
2016,7,28,15,30,830.0,96.0,3.1,20.0,672.0,539.19,416.9
2016,7,28,15,45,815.0,93.5,3.1,20.0,628.0,489.84,377.12
2016,7,28,16,0,800.0,91.0,3.1,20.0,584.0,440.23,336.01
2016,7,28,16,15,780.5,88.0,3.05,19.5,536.5,386.8,291.41
2016,7,28,16,30,761.0,85.0,3.0,19.0,489.0,333.73,245.94
2016,7,28,16,45,735.5,81.0,3.0,19.0,439.5,278.77,198.03
2016,7,28,17,0,710.0,77.0,3.0,19.0,390.0,225.42,151.65
2016,7,28,17,15,675.0,72.5,3.0,18.5,339.5,168.84,105.05
2016,7,28,17,30,640.0,68.0,3.0,18.0,289.0,118.41,67.83
2016,7,28,17,45,590.5,62.0,3.0,17.5,240.0,69.77,41.19
2016,7,28,18,0,541.0,56.0,3.0,17.0,191.0,45.54,34.66
2016,7,28,18,15,468.5,48.0,2.85,16.5,145.5,39.14,28.84
2016,7,28,18,30,396.0,40.0,2.7,16.0,100.0,32.75,22.81
2016,7,28,18,45,285.0,29.0,2.55,16.0,63.5,23.71,13.84
2016,7,28,19,0,174.0,18.0,2.4,16.0,27.0,14.68,0.0
2016,7,28,19,15,87.0,9.0,2.25,15.5,13.5,7.08,0.0
2016,7,28,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,5,15,57.0,7.5,2.1,13.0,10.0,5.9,0.0
2016,7,29,5,30,114.0,15.0,2.1,13.0,20.0,11.48,0.0
2016,7,29,5,45,214.5,29.0,2.15,13.5,53.5,22.16,12.22
2016,7,29,6,0,315.0,43.0,2.2,14.0,87.0,34.83,24.72
2016,7,29,6,15,388.5,53.0,2.15,14.5,130.5,42.56,32.06
2016,7,29,6,30,462.0,63.0,2.1,15.0,174.0,50.22,39.1
2016,7,29,6,45,235.0,89.0,2.05,15.5,146.0,71.17,51.15
2016,7,29,7,0,8.0,115.0,2.0,16.0,118.0,85.79,66.85
2016,7,29,7,15,13.5,134.5,1.95,16.5,140.5,102.31,80.05
2016,7,29,7,30,19.0,154.0,1.9,17.0,163.0,119.64,93.78
2016,7,29,7,45,102.5,188.5,1.9,17.5,241.5,173.98,134.97
2016,7,29,8,0,186.0,223.0,1.9,18.0,320.0,235.73,182.35
2016,7,29,8,15,214.5,243.0,1.95,18.0,365.5,275.12,213.72
2016,7,29,8,30,243.0,263.0,2.0,18.0,411.0,322.88,251.47
2016,7,29,8,45,517.5,186.5,2.05,18.5,532.0,417.17,323.44
2016,7,29,9,0,792.0,110.0,2.1,19.0,653.0,529.72,409.11
2016,7,29,9,15,804.5,112.5,2.1,19.5,693.0,576.25,444.08
2016,7,29,9,30,817.0,115.0,2.1,20.0,733.0,621.47,477.44
2016,7,29,9,45,517.0,252.5,2.15,20.5,650.5,574.54,439.77
2016,7,29,10,0,217.0,390.0,2.2,21.0,568.0,482.36,367.83
2016,7,29,10,15,536.5,255.0,2.25,21.0,714.5,631.84,482.4
2016,7,29,10,30,856.0,120.0,2.3,21.0,861.0,763.24,580.12
2016,7,29,10,45,867.0,117.5,2.4,21.5,885.0,791.49,597.49
2016,7,29,11,0,878.0,115.0,2.5,22.0,909.0,816.97,613.72
2016,7,29,11,15,881.5,116.0,2.55,22.0,924.5,836.41,626.66
2016,7,29,11,30,885.0,117.0,2.6,22.0,940.0,852.53,637.45
2016,7,29,11,45,891.0,114.5,2.65,22.0,949.0,864.36,645.43
2016,7,29,12,0,897.0,112.0,2.7,22.0,958.0,872.8,651.23
2016,7,29,12,15,897.5,112.0,2.75,22.0,959.0,875.24,653.12
2016,7,29,12,30,898.0,112.0,2.8,22.0,960.0,874.17,652.78
2016,7,29,12,45,899.5,110.0,2.9,22.0,953.5,868.67,649.89
2016,7,29,13,0,901.0,108.0,3.0,22.0,947.0,859.61,644.68
2016,7,29,13,15,898.5,107.5,3.05,22.0,932.5,845.02,635.44
2016,7,29,13,30,896.0,107.0,3.1,22.0,918.0,827.01,623.91
2016,7,29,13,45,894.0,104.5,3.2,22.0,897.5,804.28,609.41
2016,7,29,14,0,892.0,102.0,3.3,22.0,877.0,778.25,592.54
2016,7,29,14,15,886.0,100.5,3.3,21.5,849.0,747.02,572.16
2016,7,29,14,30,880.0,99.0,3.3,21.0,821.0,712.98,548.54
2016,7,29,14,45,670.5,190.0,3.3,21.0,726.5,631.15,485.7
2016,7,29,15,0,461.0,281.0,3.3,21.0,632.0,543.08,418.28
2016,7,29,15,15,468.0,259.0,3.25,20.5,598.5,506.37,391.72
2016,7,29,15,30,475.0,237.0,3.2,20.0,565.0,467.73,362.68
2016,7,29,15,45,393.0,244.0,3.2,20.0,503.5,406.59,315.15
2016,7,29,16,0,311.0,251.0,3.2,20.0,442.0,345.87,267.82
2016,7,29,16,15,307.5,230.5,3.15,19.5,406.5,308.67,238.17
2016,7,29,16,30,304.0,210.0,3.1,19.0,371.0,271.39,207.7
2016,7,29,16,45,298.5,188.5,3.1,19.0,333.5,232.86,175.43
2016,7,29,17,0,293.0,167.0,3.1,19.0,296.0,194.75,143.37
2016,7,29,17,15,477.0,115.5,3.05,18.5,294.0,168.13,113.18
2016,7,29,17,30,661.0,64.0,3.0,18.0,292.0,121.76,69.64
2016,7,29,17,45,611.0,59.0,2.95,17.5,242.0,69.21,39.9
2016,7,29,18,0,561.0,54.0,2.9,17.0,192.0,44.25,33.52
2016,7,29,18,15,488.5,46.5,2.7,16.5,146.0,38.15,27.95
2016,7,29,18,30,416.0,39.0,2.5,16.0,100.0,32.09,22.21
2016,7,29,18,45,299.0,28.0,2.4,16.0,63.0,22.97,13.07
2016,7,29,19,0,182.0,17.0,2.3,16.0,26.0,13.88,0.0
2016,7,29,19,15,91.0,8.5,2.15,15.5,13.0,6.69,0.0
2016,7,29,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,5,15,88.5,7.5,1.95,13.0,11.0,5.9,0.0
2016,7,30,5,30,177.0,15.0,2.0,13.0,22.0,12.25,0.0
2016,7,30,5,45,299.0,25.5,2.15,13.5,58.5,20.97,11.05
2016,7,30,6,0,421.0,36.0,2.3,14.0,95.0,29.76,20.27
2016,7,30,6,15,496.5,43.5,2.3,14.5,141.0,35.92,26.18
2016,7,30,6,30,572.0,51.0,2.3,15.0,187.0,42.13,31.92
2016,7,30,6,45,300.0,86.0,2.3,15.5,159.0,71.15,49.77
2016,7,30,7,0,28.0,121.0,2.3,16.0,131.0,91.29,70.68
2016,7,30,7,15,143.5,144.0,2.25,16.0,204.5,130.36,97.81
2016,7,30,7,30,259.0,167.0,2.2,16.0,278.0,185.13,138.36
2016,7,30,7,45,283.0,186.0,2.2,16.5,321.5,224.56,170.55
2016,7,30,8,0,307.0,205.0,2.2,17.0,365.0,266.46,204.78
2016,7,30,8,15,212.0,237.0,2.2,17.5,352.5,270.38,210.67
2016,7,30,8,30,117.0,269.0,2.2,18.0,340.0,267.96,209.99
2016,7,30,8,45,97.0,285.5,2.25,18.5,348.0,273.74,214.34
2016,7,30,9,0,77.0,302.0,2.3,19.0,356.0,282.9,220.91
2016,7,30,9,15,480.0,197.0,2.35,19.0,557.0,459.89,359.35
2016,7,30,9,30,883.0,92.0,2.4,19.0,758.0,639.86,495.74
2016,7,30,9,45,528.0,243.0,2.5,19.5,646.5,575.54,443.81
2016,7,30,10,0,173.0,394.0,2.6,20.0,535.0,456.22,350.34
2016,7,30,10,15,274.5,384.0,2.65,20.0,617.5,540.95,414.97
2016,7,30,10,30,376.0,374.0,2.7,20.0,700.0,619.96,473.49
2016,7,30,10,45,292.0,410.0,2.8,20.5,667.0,597.19,454.13
2016,7,30,11,0,208.0,446.0,2.9,21.0,634.0,556.59,422.42
2016,7,30,11,15,218.0,444.5,2.95,21.0,644.5,568.93,431.81
2016,7,30,11,30,228.0,443.0,3.0,21.0,655.0,580.41,440.28
2016,7,30,11,45,228.5,446.5,3.05,21.0,660.5,587.22,445.14
2016,7,30,12,0,229.0,450.0,3.1,21.0,666.0,592.77,449.15
2016,7,30,12,15,291.0,431.0,3.1,21.0,706.0,643.77,486.94
2016,7,30,12,30,353.0,412.0,3.1,21.0,746.0,679.34,513.37
2016,7,30,12,45,350.0,410.5,3.1,21.0,739.0,672.83,508.55
2016,7,30,13,0,347.0,409.0,3.1,21.0,732.0,664.56,502.77
2016,7,30,13,15,332.5,415.5,3.05,21.0,721.0,652.1,493.49
2016,7,30,13,30,318.0,422.0,3.0,21.0,710.0,638.35,483.34
2016,7,30,13,45,333.0,399.0,3.0,21.0,694.0,621.3,471.98
2016,7,30,14,0,348.0,376.0,3.0,21.0,678.0,602.2,459.03
2016,7,30,14,15,408.5,342.0,2.95,20.5,685.0,615.53,470.68
2016,7,30,14,30,469.0,308.0,2.9,20.0,692.0,613.65,471.07
2016,7,30,14,45,250.5,303.5,2.9,20.0,507.5,434.24,336.43
2016,7,30,15,0,32.0,299.0,2.9,20.0,323.0,262.87,203.62
2016,7,30,15,15,81.0,308.0,2.85,19.5,365.0,296.11,231.07
2016,7,30,15,30,130.0,317.0,2.8,19.0,407.0,331.9,259.39
2016,7,30,15,45,72.0,262.5,2.8,19.0,312.0,244.12,191.03
2016,7,30,16,0,14.0,208.0,2.8,19.0,217.0,166.43,130.0
2016,7,30,16,15,12.5,192.5,2.85,18.5,199.5,152.49,119.49
2016,7,30,16,30,11.0,177.0,2.9,18.0,182.0,138.74,108.9
2016,7,30,16,45,5.5,156.5,2.95,18.0,159.0,120.39,94.34
2016,7,30,17,0,0.0,136.0,3.0,18.0,136.0,102.83,80.37
2016,7,30,17,15,358.0,96.5,3.0,17.5,219.0,135.3,91.97
2016,7,30,17,30,716.0,57.0,3.0,17.0,302.0,122.64,68.31
2016,7,30,17,45,672.5,52.0,3.05,16.5,251.0,70.68,39.58
2016,7,30,18,0,629.0,47.0,3.1,16.0,200.0,42.94,32.5
2016,7,30,18,15,558.0,40.5,3.05,15.5,152.5,36.93,26.98
2016,7,30,18,30,487.0,34.0,3.0,15.0,105.0,30.98,21.29
2016,7,30,18,45,369.5,25.0,2.95,15.0,66.5,20.8,11.18
2016,7,30,19,0,252.0,16.0,2.9,15.0,28.0,13.21,0.0
2016,7,30,19,15,126.0,8.0,2.8,14.5,14.0,6.29,0.0
2016,7,30,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
