Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,31,5,15,109.5,7.0,2.45,12.5,11.5,5.51,0.0
2016,7,31,5,30,219.0,14.0,2.5,13.0,23.0,11.02,0.0
2016,7,31,5,45,343.5,23.5,2.65,13.5,60.0,19.5,9.65
2016,7,31,6,0,468.0,33.0,2.8,14.0,97.0,27.63,18.38
2016,7,31,6,15,542.5,39.5,2.75,14.0,144.5,35.97,26.26
2016,7,31,6,30,617.0,46.0,2.7,14.0,192.0,42.0,31.93
2016,7,31,6,45,308.5,67.5,2.65,14.5,140.5,59.41,39.53
2016,7,31,7,0,0.0,89.0,2.6,15.0,89.0,67.11,51.67
2016,7,31,7,15,0.0,103.0,2.45,15.5,103.0,77.95,60.59
2016,7,31,7,30,0.0,117.0,2.3,16.0,117.0,88.86,69.41
2016,7,31,7,45,6.5,147.5,2.2,16.5,151.0,113.89,89.55
2016,7,31,8,0,13.0,178.0,2.1,17.0,185.0,140.02,110.32
2016,7,31,8,15,20.5,203.0,2.0,17.0,215.0,163.43,128.85
2016,7,31,8,30,28.0,228.0,1.9,17.0,245.0,191.98,151.39
2016,7,31,8,45,24.5,237.0,1.85,17.5,252.5,195.36,153.42
2016,7,31,9,0,21.0,246.0,1.8,18.0,260.0,202.42,158.38
2016,7,31,9,15,48.5,292.5,1.8,18.0,328.0,264.29,206.74
2016,7,31,9,30,76.0,339.0,1.8,18.0,396.0,323.44,252.03
2016,7,31,9,45,63.5,345.5,1.8,18.5,395.0,325.16,252.13
2016,7,31,10,0,51.0,352.0,1.8,19.0,394.0,325.65,251.47
2016,7,31,10,15,182.0,375.0,1.8,19.0,531.0,455.81,351.03
2016,7,31,10,30,313.0,398.0,1.8,19.0,668.0,594.35,452.44
2016,7,31,10,45,268.0,420.5,1.8,19.5,656.0,588.9,445.42
2016,7,31,11,0,223.0,443.0,1.8,20.0,644.0,567.34,428.15
2016,7,31,11,15,567.0,279.5,1.85,20.0,802.5,743.33,559.84
2016,7,31,11,30,911.0,116.0,1.9,20.0,961.0,878.58,655.02
2016,7,31,11,45,653.0,260.5,1.95,20.5,869.0,816.77,607.99
2016,7,31,12,0,395.0,405.0,2.0,21.0,777.0,710.55,529.16
2016,7,31,12,15,412.0,389.5,2.05,21.0,777.0,724.99,540.66
2016,7,31,12,30,429.0,374.0,2.1,21.0,777.0,725.7,541.93
2016,7,31,12,45,408.0,382.5,2.2,21.0,764.0,711.67,532.42
2016,7,31,13,0,387.0,391.0,2.3,21.0,751.0,683.99,513.66
2016,7,31,13,15,371.0,399.0,2.35,21.0,739.0,671.11,504.78
2016,7,31,13,30,355.0,407.0,2.4,21.0,727.0,656.84,494.78
2016,7,31,13,45,367.0,386.5,2.5,21.0,711.0,638.81,483.23
2016,7,31,14,0,379.0,366.0,2.6,21.0,695.0,618.73,470.06
2016,7,31,14,15,423.0,336.5,2.65,20.5,692.0,623.35,475.47
2016,7,31,14,30,467.0,307.0,2.7,20.0,689.0,613.09,470.0
2016,7,31,14,45,478.5,284.0,2.8,20.0,661.0,581.77,447.85
2016,7,31,15,0,490.0,261.0,2.9,20.0,633.0,547.97,423.45
2016,7,31,15,15,349.5,287.5,2.95,19.5,545.5,454.05,352.83
2016,7,31,15,30,209.0,314.0,3.0,19.0,458.0,372.96,291.01
2016,7,31,15,45,123.5,277.5,3.1,19.0,361.0,288.7,226.02
2016,7,31,16,0,38.0,241.0,3.2,19.0,264.0,207.08,162.33
2016,7,31,16,15,37.0,221.5,3.2,18.5,242.5,187.72,147.55
2016,7,31,16,30,36.0,202.0,3.2,18.0,221.0,168.56,132.58
2016,7,31,16,45,22.5,174.5,3.25,17.5,186.0,138.51,108.88
2016,7,31,17,0,9.0,147.0,3.3,17.0,151.0,112.85,88.66
2016,7,31,17,15,5.0,129.0,3.25,16.5,131.5,97.45,76.41
2016,7,31,17,30,1.0,111.0,3.2,16.0,112.0,82.65,64.48
2016,7,31,17,45,299.0,80.5,3.15,15.5,153.0,70.97,48.04
2016,7,31,18,0,597.0,50.0,3.1,15.0,194.0,41.62,31.45
2016,7,31,18,15,522.5,43.0,3.0,14.5,147.0,35.73,26.01
2016,7,31,18,30,448.0,36.0,2.9,14.0,100.0,29.91,20.42
2016,7,31,18,45,329.0,26.0,2.85,14.0,62.5,21.48,11.58
2016,7,31,19,0,210.0,16.0,2.8,14.0,25.0,13.15,0.0
2016,7,31,19,15,105.0,8.0,2.7,13.5,12.5,6.29,0.0
2016,7,31,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,5,15,92.0,7.0,2.05,13.0,10.5,5.51,0.0
2016,8,1,5,30,184.0,14.0,2.1,13.0,21.0,11.02,0.0
2016,8,1,5,45,312.5,24.0,2.15,13.5,57.0,19.81,9.63
2016,8,1,6,0,441.0,34.0,2.2,14.0,93.0,28.29,18.92
2016,8,1,6,15,517.0,40.5,2.15,14.0,139.5,33.76,24.29
2016,8,1,6,30,593.0,47.0,2.1,14.0,186.0,42.6,32.46
2016,8,1,6,45,302.5,80.5,2.1,14.5,152.0,68.87,47.38
2016,8,1,7,0,12.0,114.0,2.1,15.0,118.0,85.57,66.77
2016,8,1,7,15,6.0,117.5,2.05,15.0,119.5,89.29,69.97
2016,8,1,7,30,0.0,121.0,2.0,15.0,121.0,91.81,72.15
2016,8,1,7,45,29.5,165.5,2.0,15.5,181.0,135.24,106.81
2016,8,1,8,0,59.0,210.0,2.0,16.0,241.0,181.93,143.78
2016,8,1,8,15,40.0,214.5,1.95,16.5,236.5,183.24,144.73
2016,8,1,8,30,21.0,219.0,1.9,17.0,232.0,178.01,140.21
2016,8,1,8,45,105.5,265.5,1.85,17.5,337.0,269.79,212.22
2016,8,1,9,0,190.0,312.0,1.8,18.0,442.0,360.36,281.43
2016,8,1,9,15,236.5,325.0,1.85,18.0,496.5,409.5,318.79
2016,8,1,9,30,283.0,338.0,1.9,18.0,551.0,471.31,365.35
2016,8,1,9,45,287.0,350.5,2.0,18.5,575.5,498.81,384.97
2016,8,1,10,0,291.0,363.0,2.1,19.0,600.0,525.59,404.01
2016,8,1,10,15,300.5,380.0,2.2,19.0,632.5,559.45,428.74
2016,8,1,10,30,310.0,397.0,2.3,19.0,665.0,592.78,452.82
2016,8,1,10,45,618.0,247.5,2.4,19.5,798.0,733.08,558.46
2016,8,1,11,0,926.0,98.0,2.5,20.0,931.0,848.23,640.59
2016,8,1,11,15,929.0,98.5,2.55,20.0,946.5,867.78,652.8
2016,8,1,11,30,932.0,99.0,2.6,20.0,962.0,883.81,663.53
2016,8,1,11,45,934.0,99.0,2.7,20.0,970.0,894.95,671.44
2016,8,1,12,0,936.0,99.0,2.8,20.0,978.0,902.44,677.01
2016,8,1,12,15,936.5,99.0,2.9,20.0,978.5,904.95,679.33
2016,8,1,12,30,937.0,99.0,3.0,20.0,979.0,903.76,679.27
2016,8,1,12,45,934.0,100.0,3.1,20.0,971.5,896.77,675.36
2016,8,1,13,0,931.0,101.0,3.2,20.0,964.0,886.14,669.07
2016,8,1,13,15,928.5,100.5,3.3,20.0,949.0,870.98,659.72
2016,8,1,13,30,926.0,100.0,3.4,20.0,934.0,852.28,647.95
2016,8,1,13,45,924.0,97.5,3.5,20.0,912.5,828.69,632.76
2016,8,1,14,0,922.0,95.0,3.6,20.0,891.0,801.7,615.11
2016,8,1,14,15,915.5,94.0,3.65,19.5,862.5,769.46,594.54
2016,8,1,14,30,909.0,93.0,3.7,19.0,834.0,734.35,570.4
2016,8,1,14,45,902.5,90.5,3.8,19.0,799.5,695.16,541.63
2016,8,1,15,0,896.0,88.0,3.9,19.0,765.0,653.46,510.27
2016,8,1,15,15,885.5,86.5,3.9,18.5,725.0,608.03,475.89
2016,8,1,15,30,875.0,85.0,3.9,18.0,685.0,560.85,439.12
2016,8,1,15,45,862.0,82.5,3.95,18.0,640.0,510.03,397.71
2016,8,1,16,0,849.0,80.0,4.0,18.0,595.0,458.2,354.29
2016,8,1,16,15,830.5,77.5,3.95,17.5,547.0,403.47,307.88
2016,8,1,16,30,812.0,75.0,3.9,17.0,499.0,347.75,259.43
2016,8,1,16,45,786.5,72.0,3.9,17.0,448.0,290.49,208.67
2016,8,1,17,0,761.0,69.0,3.9,17.0,397.0,234.75,159.3
2016,8,1,17,15,727.5,65.0,3.85,16.5,345.5,178.66,111.98
2016,8,1,17,30,694.0,61.0,3.8,16.0,294.0,125.65,71.75
2016,8,1,17,45,641.0,56.5,3.8,15.5,243.0,74.7,43.06
2016,8,1,18,0,588.0,52.0,3.8,15.0,192.0,43.05,32.7
2016,8,1,18,15,512.0,44.5,3.7,14.5,145.0,36.83,26.96
2016,8,1,18,30,436.0,37.0,3.6,14.0,98.0,30.67,21.02
2016,8,1,18,45,306.5,26.5,3.5,14.0,60.5,21.84,11.58
2016,8,1,19,0,177.0,16.0,3.4,14.0,23.0,12.59,0.0
2016,8,1,19,15,88.5,8.0,3.35,13.5,11.5,6.29,0.0
2016,8,1,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,2,5,15,71.5,7.0,2.8,12.5,9.5,0.0,0.0
2016,8,2,5,30,143.0,14.0,2.9,13.0,19.0,11.02,0.0
2016,8,2,5,45,280.0,25.0,3.0,13.5,55.5,20.56,9.86
2016,8,2,6,0,417.0,36.0,3.1,14.0,92.0,29.8,20.17
2016,8,2,6,15,498.5,44.0,3.05,14.0,139.0,36.38,26.57
2016,8,2,6,30,580.0,52.0,3.0,14.0,186.0,43.01,32.8
2016,8,2,6,45,290.0,59.0,3.0,14.5,126.0,54.12,34.77
2016,8,2,7,0,0.0,66.0,3.0,15.0,66.0,50.59,37.65
2016,8,2,7,15,24.0,115.0,2.95,15.0,125.5,90.92,70.62
2016,8,2,7,30,48.0,164.0,2.9,15.0,185.0,134.53,105.94
2016,8,2,7,45,63.0,189.5,2.9,15.5,220.0,162.45,128.23
2016,8,2,8,0,78.0,215.0,2.9,16.0,255.0,192.4,152.11
2016,8,2,8,15,61.0,228.0,2.85,16.0,261.5,202.15,160.31
2016,8,2,8,30,44.0,241.0,2.8,16.0,268.0,209.88,166.56
2016,8,2,8,45,193.0,261.5,2.8,16.5,391.5,310.29,245.61
2016,8,2,9,0,342.0,282.0,2.8,17.0,515.0,426.77,335.63
2016,8,2,9,15,307.0,311.0,2.75,17.5,529.5,448.97,351.47
2016,8,2,9,30,272.0,340.0,2.7,18.0,544.0,467.45,364.27
2016,8,2,9,45,597.5,218.5,2.7,18.5,694.5,611.16,474.69
2016,8,2,10,0,923.0,97.0,2.7,19.0,845.0,746.54,575.72
2016,8,2,10,15,929.5,98.5,2.7,19.0,875.0,782.99,600.98
2016,8,2,10,30,936.0,100.0,2.7,19.0,905.0,816.51,623.36
2016,8,2,10,45,558.5,272.5,2.75,19.0,756.5,708.93,541.54
2016,8,2,11,0,181.0,445.0,2.8,19.0,608.0,537.55,410.46
2016,8,2,11,15,185.5,448.5,2.8,19.0,618.0,549.26,419.87
2016,8,2,11,30,190.0,452.0,2.8,19.0,628.0,560.1,427.62
2016,8,2,11,45,219.0,451.0,2.85,19.5,655.5,586.95,446.9
2016,8,2,12,0,248.0,450.0,2.9,20.0,683.0,627.36,475.42
2016,8,2,12,15,240.5,457.0,2.95,20.0,683.0,627.88,475.43
2016,8,2,12,30,233.0,464.0,3.0,20.0,683.0,612.66,464.67
2016,8,2,12,45,587.5,286.5,3.05,20.0,831.5,787.88,597.86
2016,8,2,13,0,942.0,109.0,3.1,20.0,980.0,905.22,682.43
2016,8,2,13,15,939.0,108.5,3.15,20.0,964.5,889.46,671.38
2016,8,2,13,30,936.0,108.0,3.2,20.0,949.0,870.12,659.03
2016,8,2,13,45,706.5,219.5,3.3,20.5,845.5,783.43,595.88
2016,8,2,14,0,477.0,331.0,3.4,21.0,742.0,679.04,517.15
2016,8,2,14,15,415.5,343.0,3.45,20.5,692.5,626.42,480.06
2016,8,2,14,30,354.0,355.0,3.5,20.0,643.0,566.28,436.64
2016,8,2,14,45,329.0,344.5,3.6,20.0,603.0,524.97,406.38
2016,8,2,15,0,304.0,334.0,3.7,20.0,563.0,484.36,376.11
2016,8,2,15,15,304.5,314.5,3.8,19.5,533.0,452.34,352.87
2016,8,2,15,30,305.0,295.0,3.9,19.0,503.0,419.47,328.35
2016,8,2,15,45,304.0,273.0,4.0,19.0,468.5,383.07,299.92
2016,8,2,16,0,303.0,251.0,4.1,19.0,434.0,346.19,270.49
2016,8,2,16,15,296.0,231.5,4.15,18.5,398.0,308.51,240.27
2016,8,2,16,30,289.0,212.0,4.2,18.0,362.0,271.13,209.65
2016,8,2,16,45,511.0,145.5,4.3,18.0,378.0,267.62,198.49
2016,8,2,17,0,733.0,79.0,4.4,18.0,394.0,238.21,162.95
2016,8,2,17,15,695.5,74.5,4.4,17.5,341.5,179.3,113.62
2016,8,2,17,30,658.0,70.0,4.4,17.0,289.0,126.73,73.78
2016,8,2,17,45,596.5,64.5,4.45,16.5,237.0,76.12,44.76
2016,8,2,18,0,535.0,59.0,4.5,16.0,185.0,47.93,36.85
2016,8,2,18,15,452.0,50.0,4.45,15.5,138.5,40.76,30.25
2016,8,2,18,30,369.0,41.0,4.4,15.0,92.0,33.61,23.4
2016,8,2,18,45,234.0,28.5,4.35,15.0,56.0,23.31,12.28
2016,8,2,19,0,99.0,16.0,4.3,15.0,20.0,12.59,0.0
2016,8,2,19,15,49.5,8.0,4.2,14.5,10.0,6.29,0.0
2016,8,2,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,5,15,53.0,6.5,2.5,13.5,8.5,0.0,0.0
2016,8,3,5,30,106.0,13.0,2.5,14.0,17.0,10.23,0.0
2016,8,3,5,45,244.0,25.5,2.55,14.5,52.0,20.89,9.64
2016,8,3,6,0,382.0,38.0,2.6,15.0,87.0,31.28,21.3
2016,8,3,6,15,466.5,46.5,2.45,15.0,134.0,38.14,27.98
2016,8,3,6,30,551.0,55.0,2.3,15.0,181.0,45.05,34.47
2016,8,3,6,45,330.0,91.0,2.15,15.5,171.5,78.76,54.33
2016,8,3,7,0,109.0,127.0,2.0,16.0,162.0,104.48,78.35
2016,8,3,7,15,424.5,102.0,1.9,16.0,275.5,150.54,102.14
2016,8,3,7,30,740.0,77.0,1.8,16.0,389.0,234.83,160.1
2016,8,3,7,45,517.5,140.0,1.7,16.5,372.0,262.95,194.0
2016,8,3,8,0,295.0,203.0,1.6,17.0,355.0,265.03,203.77
2016,8,3,8,15,566.0,146.5,1.6,17.5,473.5,356.12,272.34
2016,8,3,8,30,837.0,90.0,1.6,18.0,592.0,461.25,352.39
2016,8,3,8,45,853.0,92.5,1.65,18.5,638.5,513.7,394.18
2016,8,3,9,0,869.0,95.0,1.7,19.0,685.0,566.16,434.89
2016,8,3,9,15,881.5,97.0,1.8,19.0,726.5,615.15,472.98
2016,8,3,9,30,894.0,99.0,1.9,19.0,768.0,662.59,509.04
2016,8,3,9,45,907.0,98.5,2.0,19.5,805.0,706.3,540.72
2016,8,3,10,0,920.0,98.0,2.1,20.0,842.0,747.96,570.24
2016,8,3,10,15,927.0,99.5,2.2,20.0,872.0,784.73,596.64
2016,8,3,10,30,934.0,101.0,2.3,20.0,902.0,818.61,619.68
2016,8,3,10,45,938.5,102.0,2.45,20.5,925.0,846.99,638.07
2016,8,3,11,0,943.0,103.0,2.6,21.0,948.0,872.03,654.18
2016,8,3,11,15,946.5,103.5,2.75,21.0,964.0,892.34,668.36
2016,8,3,11,30,950.0,104.0,2.9,21.0,980.0,909.06,680.21
2016,8,3,11,45,951.5,104.5,3.05,21.0,988.5,920.41,688.54
2016,8,3,12,0,953.0,105.0,3.2,21.0,997.0,928.01,694.46
2016,8,3,12,15,953.5,105.0,3.3,21.0,997.5,930.53,696.72
2016,8,3,12,30,954.0,105.0,3.4,21.0,998.0,929.26,696.56
2016,8,3,12,45,952.5,105.0,3.55,21.0,990.5,922.47,693.07
2016,8,3,13,0,951.0,105.0,3.7,21.0,983.0,911.94,687.1
2016,8,3,13,15,948.0,104.5,3.85,20.5,968.0,895.99,678.75
2016,8,3,13,30,945.0,104.0,4.0,20.0,953.0,876.42,667.85
2016,8,3,13,45,940.0,103.5,4.15,20.0,930.0,851.74,652.01
2016,8,3,14,0,935.0,103.0,4.3,20.0,907.0,823.72,633.74
2016,8,3,14,15,698.5,204.5,4.35,19.5,794.0,724.5,560.76
2016,8,3,14,30,462.0,306.0,4.4,19.0,681.0,613.76,477.15
2016,8,3,14,45,355.0,326.0,4.5,19.0,606.5,528.11,412.63
2016,8,3,15,0,248.0,346.0,4.6,19.0,532.0,460.14,360.16
2016,8,3,15,15,194.5,329.5,4.6,18.5,470.5,391.92,308.31
2016,8,3,15,30,141.0,313.0,4.6,18.0,409.0,337.55,266.41
2016,8,3,15,45,116.5,288.0,4.7,18.0,363.5,295.46,233.52
2016,8,3,16,0,92.0,263.0,4.8,18.0,318.0,249.67,197.36
2016,8,3,16,15,46.0,208.5,4.8,17.5,236.5,182.01,143.82
2016,8,3,16,30,0.0,154.0,4.8,17.0,155.0,117.91,92.69
2016,8,3,16,45,5.5,150.0,4.8,17.0,153.0,115.77,91.12
2016,8,3,17,0,11.0,146.0,4.8,17.0,151.0,112.73,88.65
2016,8,3,17,15,7.0,128.0,4.75,16.5,131.0,97.14,76.16
2016,8,3,17,30,3.0,110.0,4.7,16.0,111.0,82.15,64.02
2016,8,3,17,45,285.0,82.5,4.7,15.5,149.0,73.15,49.7
2016,8,3,18,0,567.0,55.0,4.7,15.0,187.0,45.18,34.56
2016,8,3,18,15,485.0,46.5,4.6,14.5,139.5,38.25,28.14
2016,8,3,18,30,403.0,38.0,4.5,14.0,92.0,31.37,21.5
2016,8,3,18,45,264.0,26.5,4.4,14.0,55.5,21.77,10.72
2016,8,3,19,0,125.0,15.0,4.3,14.0,19.0,11.8,0.0
2016,8,3,19,15,62.5,7.5,4.2,13.5,9.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,4,5,15,50.5,6.0,3.45,12.5,7.5,0.0,0.0
2016,8,4,5,30,101.0,12.0,3.5,13.0,15.0,9.44,0.0
2016,8,4,5,45,243.0,24.5,3.55,13.5,50.5,20.07,8.63
2016,8,4,6,0,385.0,37.0,3.6,14.0,86.0,30.51,20.66
2016,8,4,6,15,469.5,45.5,3.55,14.0,133.0,37.39,27.41
2016,8,4,6,30,554.0,54.0,3.5,14.0,180.0,44.33,33.94
2016,8,4,6,45,277.0,52.0,3.45,14.5,115.0,49.99,30.94
2016,8,4,7,0,0.0,50.0,3.4,15.0,50.0,38.24,27.12
2016,8,4,7,15,0.0,63.0,3.4,15.0,63.0,48.28,35.63
2016,8,4,7,30,0.0,76.0,3.4,15.0,76.0,58.36,44.06
2016,8,4,7,45,0.0,94.5,3.4,15.5,94.5,72.5,55.7
2016,8,4,8,0,0.0,113.0,3.4,16.0,113.0,86.76,67.27
2016,8,4,8,15,0.0,128.0,3.45,16.0,128.0,98.47,76.72
2016,8,4,8,30,0.0,143.0,3.5,16.0,143.0,110.28,86.19
2016,8,4,8,45,3.5,171.0,3.6,16.5,173.5,134.05,105.19
2016,8,4,9,0,7.0,199.0,3.7,17.0,204.0,158.42,124.44
2016,8,4,9,15,12.5,229.5,3.75,17.0,239.0,186.51,146.75
2016,8,4,9,30,18.0,260.0,3.8,17.0,274.0,215.33,169.48
2016,8,4,9,45,21.0,280.5,3.85,17.0,297.5,235.06,184.82
2016,8,4,10,0,24.0,301.0,3.9,17.0,321.0,255.07,200.33
2016,8,4,10,15,22.5,304.5,3.95,17.0,324.0,258.07,202.36
2016,8,4,10,30,21.0,308.0,4.0,17.0,327.0,260.86,204.29
2016,8,4,10,45,29.5,341.5,4.05,17.5,368.5,309.41,241.62
2016,8,4,11,0,38.0,375.0,4.1,18.0,410.0,347.14,270.03
2016,8,4,11,15,30.5,358.0,4.15,17.5,386.5,327.41,254.97
2016,8,4,11,30,23.0,341.0,4.2,17.0,363.0,292.85,228.53
2016,8,4,11,45,24.0,343.0,4.3,17.0,366.0,310.45,242.26
2016,8,4,12,0,25.0,345.0,4.4,17.0,369.0,313.5,244.63
2016,8,4,12,15,27.5,358.5,4.4,17.0,384.5,327.71,255.63
2016,8,4,12,30,30.0,372.0,4.4,17.0,400.0,341.67,266.4
2016,8,4,12,45,24.0,340.5,4.4,17.0,362.5,308.31,240.57
2016,8,4,13,0,18.0,309.0,4.4,17.0,325.0,262.08,204.66
2016,8,4,13,15,15.5,285.5,4.4,17.0,299.5,240.15,187.63
2016,8,4,13,30,13.0,262.0,4.4,17.0,274.0,218.33,170.57
2016,8,4,13,45,15.0,274.0,4.4,17.0,287.5,229.18,179.36
2016,8,4,14,0,17.0,286.0,4.4,17.0,301.0,239.84,187.95
2016,8,4,14,15,14.5,266.0,4.4,17.0,278.5,220.84,173.1
2016,8,4,14,30,12.0,246.0,4.4,17.0,256.0,202.06,158.41
2016,8,4,14,45,26.0,276.5,4.4,17.0,297.0,244.21,192.41
2016,8,4,15,0,40.0,307.0,4.4,17.0,338.0,276.56,218.34
2016,8,4,15,15,25.0,260.5,4.45,16.5,279.5,218.74,172.96
2016,8,4,15,30,10.0,214.0,4.5,16.0,221.0,171.96,135.9
2016,8,4,15,45,5.5,188.5,4.55,16.0,192.0,148.77,117.42
2016,8,4,16,0,1.0,163.0,4.6,16.0,163.0,126.24,99.31
2016,8,4,16,15,0.5,142.0,4.6,15.5,142.0,109.45,85.96
2016,8,4,16,30,0.0,121.0,4.6,15.0,121.0,92.88,72.63
2016,8,4,16,45,0.0,109.5,4.65,15.0,109.5,83.86,65.33
2016,8,4,17,0,0.0,98.0,4.7,15.0,98.0,74.89,58.0
2016,8,4,17,15,0.0,85.0,4.65,14.5,85.0,64.88,49.79
2016,8,4,17,30,0.0,72.0,4.6,14.0,72.0,54.95,41.52
2016,8,4,17,45,287.0,61.5,4.6,14.0,127.5,58.93,37.69
2016,8,4,18,0,574.0,51.0,4.6,14.0,183.0,42.2,32.04
2016,8,4,18,15,493.0,43.0,4.5,13.5,136.0,35.56,25.86
2016,8,4,18,30,412.0,35.0,4.4,13.0,89.0,28.98,19.47
2016,8,4,18,45,276.5,24.0,4.35,13.0,53.0,19.74,8.75
2016,8,4,19,0,141.0,13.0,4.3,13.0,17.0,10.23,0.0
2016,8,4,19,15,70.5,6.5,4.3,13.0,8.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,5,5,15,44.5,6.0,3.5,13.0,7.0,0.0,0.0
2016,8,5,5,30,89.0,12.0,3.5,13.0,14.0,9.44,0.0
2016,8,5,5,45,224.5,25.0,3.5,13.5,48.5,20.47,8.34
2016,8,5,6,0,360.0,38.0,3.5,14.0,83.0,31.24,21.23
2016,8,5,6,15,446.0,47.0,3.4,14.0,129.5,38.45,28.31
2016,8,5,6,30,532.0,56.0,3.3,14.0,176.0,45.7,35.14
2016,8,5,6,45,266.0,51.0,3.25,14.0,111.0,49.48,30.53
2016,8,5,7,0,0.0,46.0,3.2,14.0,46.0,35.16,24.6
2016,8,5,7,15,0.0,63.5,3.1,14.0,63.5,48.67,36.12
2016,8,5,7,30,0.0,81.0,3.0,14.0,81.0,62.15,47.46
2016,8,5,7,45,0.0,106.0,2.9,14.5,106.0,81.2,63.25
2016,8,5,8,0,0.0,131.0,2.8,15.0,131.0,100.48,78.96
2016,8,5,8,15,0.5,148.5,2.65,15.0,149.5,114.44,90.21
2016,8,5,8,30,1.0,166.0,2.5,15.0,168.0,128.57,101.5
2016,8,5,8,45,2.0,171.0,2.45,15.5,173.0,133.36,104.9
2016,8,5,9,0,3.0,176.0,2.4,16.0,178.0,138.22,108.35
2016,8,5,9,15,3.5,179.0,2.35,16.0,182.0,141.29,110.56
2016,8,5,9,30,4.0,182.0,2.3,16.0,186.0,144.37,112.81
2016,8,5,9,45,61.5,283.0,2.3,16.5,333.0,273.78,215.98
2016,8,5,10,0,119.0,384.0,2.3,17.0,480.0,415.89,324.4
2016,8,5,10,15,77.5,367.5,2.3,17.0,431.5,364.46,283.81
2016,8,5,10,30,36.0,351.0,2.3,17.0,383.0,321.46,249.99
2016,8,5,10,45,69.0,392.0,2.3,17.5,453.5,385.62,298.9
2016,8,5,11,0,102.0,433.0,2.3,18.0,524.0,451.57,347.67
2016,8,5,11,15,208.0,432.5,2.35,18.0,622.5,557.78,427.69
2016,8,5,11,30,314.0,432.0,2.4,18.0,721.0,666.48,507.15
2016,8,5,11,45,274.0,446.5,2.5,18.5,700.5,649.2,492.46
2016,8,5,12,0,234.0,461.0,2.6,19.0,680.0,614.9,466.71
2016,8,5,12,15,143.0,439.5,2.7,19.0,573.5,517.1,394.64
2016,8,5,12,30,52.0,418.0,2.8,19.0,467.0,402.29,308.29
2016,8,5,12,45,68.0,429.0,2.95,19.0,492.5,425.34,326.71
2016,8,5,13,0,84.0,440.0,3.1,19.0,518.0,447.65,343.95
2016,8,5,13,15,264.5,400.0,3.3,19.0,638.0,591.06,454.61
2016,8,5,13,30,445.0,360.0,3.5,19.0,758.0,710.46,544.42
2016,8,5,13,45,454.5,346.0,3.7,19.0,743.5,694.13,533.16
2016,8,5,14,0,464.0,332.0,3.9,19.0,729.0,675.35,520.79
2016,8,5,14,15,401.5,344.5,4.0,18.5,680.0,622.25,482.34
2016,8,5,14,30,339.0,357.0,4.1,18.0,631.0,561.67,437.99
2016,8,5,14,45,428.5,305.0,4.25,18.0,635.5,573.34,448.84
2016,8,5,15,0,518.0,253.0,4.4,18.0,640.0,566.99,445.59
2016,8,5,15,15,510.5,241.0,4.4,18.0,604.5,527.11,414.79
2016,8,5,15,30,503.0,229.0,4.4,18.0,569.0,486.36,382.85
2016,8,5,15,45,429.0,232.5,4.45,18.0,508.5,424.01,333.62
2016,8,5,16,0,355.0,236.0,4.5,18.0,448.0,360.55,283.21
2016,8,5,16,15,338.0,221.0,4.45,17.5,409.5,319.68,250.12
2016,8,5,16,30,321.0,206.0,4.4,17.0,371.0,279.97,217.33
2016,8,5,16,45,171.0,179.0,4.4,16.5,266.0,190.72,147.86
2016,8,5,17,0,21.0,152.0,4.4,16.0,161.0,119.51,94.2
2016,8,5,17,15,284.0,119.5,4.35,15.5,213.0,141.84,101.69
2016,8,5,17,30,547.0,87.0,4.3,15.0,265.0,130.78,82.19
2016,8,5,17,45,483.0,78.5,4.3,15.0,215.0,83.87,53.5
2016,8,5,18,0,419.0,70.0,4.3,15.0,165.0,52.7,41.17
2016,8,5,18,15,333.5,57.5,4.2,14.5,120.5,43.27,32.48
2016,8,5,18,30,248.0,45.0,4.1,14.0,76.0,33.84,23.48
2016,8,5,18,45,142.5,28.0,4.1,14.0,44.0,21.12,9.01
2016,8,5,19,0,37.0,11.0,4.1,14.0,12.0,8.65,0.0
2016,8,5,19,15,18.5,5.5,4.05,13.5,6.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,5,15,23.5,5.5,3.9,12.0,6.0,0.0,0.0
2016,8,6,5,30,47.0,11.0,3.9,12.0,12.0,8.65,0.0
2016,8,6,5,45,170.5,26.0,3.95,12.5,44.5,19.75,7.24
2016,8,6,6,0,294.0,41.0,4.0,13.0,77.0,31.24,21.26
2016,8,6,6,15,382.0,52.0,3.95,13.0,122.0,42.08,31.61
2016,8,6,6,30,470.0,63.0,3.9,13.0,167.0,50.66,39.69
2016,8,6,6,45,526.5,71.5,3.9,13.5,216.5,79.41,49.45
2016,8,6,7,0,583.0,80.0,3.9,14.0,266.0,128.07,78.87
2016,8,6,7,15,291.5,76.5,3.9,14.0,169.5,111.93,76.75
2016,8,6,7,30,0.0,73.0,3.9,14.0,73.0,56.03,42.23
2016,8,6,7,45,0.0,79.0,3.9,14.5,79.0,60.69,45.98
2016,8,6,8,0,0.0,85.0,3.9,15.0,85.0,65.37,49.64
2016,8,6,8,15,0.0,99.5,3.95,15.0,99.5,76.59,58.85
2016,8,6,8,30,0.0,114.0,4.0,15.0,114.0,87.88,68.04
2016,8,6,8,45,1.0,141.0,4.05,15.5,141.5,109.51,85.52
2016,8,6,9,0,2.0,168.0,4.1,16.0,169.0,131.45,103.05
2016,8,6,9,15,4.0,181.0,4.1,16.0,184.0,143.22,112.38
2016,8,6,9,30,6.0,194.0,4.1,16.0,199.0,155.23,121.88
2016,8,6,9,45,11.0,232.0,4.2,16.5,241.5,189.53,149.04
2016,8,6,10,0,16.0,270.0,4.3,17.0,284.0,224.57,176.42
2016,8,6,10,15,17.5,285.0,4.3,17.0,300.0,238.82,187.4
2016,8,6,10,30,19.0,300.0,4.3,17.0,316.0,253.17,198.46
2016,8,6,10,45,20.0,310.5,4.35,17.5,328.0,263.47,205.95
2016,8,6,11,0,21.0,321.0,4.4,18.0,340.0,273.75,213.42
2016,8,6,11,15,28.5,351.5,4.4,18.0,378.0,320.99,249.99
2016,8,6,11,30,36.0,382.0,4.4,18.0,416.0,355.4,276.3
2016,8,6,11,45,40.0,393.5,4.45,18.0,431.0,369.96,287.38
2016,8,6,12,0,44.0,405.0,4.5,18.0,446.0,384.29,298.34
2016,8,6,12,15,63.5,425.5,4.5,18.0,485.0,419.96,325.89
2016,8,6,12,30,83.0,446.0,4.5,18.0,524.0,455.23,352.89
2016,8,6,12,45,119.5,452.5,4.5,18.0,563.0,507.64,393.03
2016,8,6,13,0,156.0,459.0,4.5,18.0,602.0,542.57,419.86
2016,8,6,13,15,97.0,416.5,4.5,18.0,505.5,436.43,339.22
2016,8,6,13,30,38.0,374.0,4.5,18.0,409.0,347.49,270.42
2016,8,6,13,45,138.5,392.5,4.55,18.0,512.5,456.93,357.05
2016,8,6,14,0,239.0,411.0,4.6,18.0,616.0,545.8,425.85
2016,8,6,14,15,179.0,397.5,4.7,18.0,548.0,480.06,375.37
2016,8,6,14,30,119.0,384.0,4.8,18.0,480.0,417.33,327.08
2016,8,6,14,45,267.5,339.0,4.95,18.0,542.0,483.95,381.46
2016,8,6,15,0,416.0,294.0,5.1,18.0,604.0,537.15,423.92
2016,8,6,15,15,404.5,280.0,5.2,17.5,567.5,497.18,393.68
2016,8,6,15,30,393.0,266.0,5.3,17.0,531.0,448.5,356.41
2016,8,6,15,45,324.5,260.5,5.45,17.0,469.0,387.4,307.83
2016,8,6,16,0,256.0,255.0,5.6,17.0,407.0,331.99,263.46
2016,8,6,16,15,154.5,230.0,5.7,16.5,319.5,248.62,197.37
2016,8,6,16,30,53.0,205.0,5.8,16.0,232.0,178.23,141.81
2016,8,6,16,45,138.0,185.0,5.9,16.0,245.0,186.1,145.87
2016,8,6,17,0,223.0,165.0,6.0,16.0,258.0,182.39,138.87
2016,8,6,17,15,205.5,145.5,6.05,15.5,222.5,147.73,110.19
2016,8,6,17,30,188.0,126.0,6.1,15.0,187.0,114.35,83.61
2016,8,6,17,45,350.0,92.5,6.15,14.5,180.0,84.8,57.63
2016,8,6,18,0,512.0,59.0,6.2,14.0,173.0,47.88,37.03
2016,8,6,18,15,423.0,49.0,6.2,13.5,127.0,39.93,29.62
2016,8,6,18,30,334.0,39.0,6.2,13.0,81.0,31.98,21.87
2016,8,6,18,45,198.0,25.5,6.2,13.0,47.0,19.48,7.08
2016,8,6,19,0,62.0,12.0,6.2,13.0,13.0,9.44,0.0
2016,8,6,19,15,31.0,6.0,6.15,13.0,6.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,8,7,5,15,44.5,5.5,5.25,12.0,6.0,0.0,0.0
2016,8,7,5,30,89.0,11.0,5.3,12.0,12.0,8.65,0.0
2016,8,7,5,45,238.5,23.0,5.35,12.5,46.5,18.89,5.9
2016,8,7,6,0,388.0,35.0,5.4,13.0,81.0,28.96,19.21
2016,8,7,6,15,477.0,43.0,5.3,13.0,128.0,35.52,25.77
2016,8,7,6,30,566.0,51.0,5.2,13.0,175.0,42.17,32.1
2016,8,7,6,45,623.0,57.0,5.15,13.5,227.0,74.23,42.0
2016,8,7,7,0,680.0,63.0,5.1,14.0,279.0,129.93,76.24
2016,8,7,7,15,340.0,87.5,5.0,14.5,195.5,129.72,89.54
2016,8,7,7,30,0.0,112.0,4.9,15.0,112.0,85.31,66.8
2016,8,7,7,45,0.0,122.0,4.8,15.5,122.0,93.31,73.17
2016,8,7,8,0,0.0,132.0,4.7,16.0,132.0,101.31,79.42
2016,8,7,8,15,2.0,154.5,4.6,16.0,156.0,119.75,94.37
2016,8,7,8,30,4.0,177.0,4.5,16.0,180.0,138.61,109.54
2016,8,7,8,45,19.5,221.0,4.45,16.5,234.5,181.58,143.96
2016,8,7,9,0,35.0,265.0,4.4,17.0,289.0,233.72,185.24
2016,8,7,9,15,32.5,276.0,4.3,17.0,299.5,244.23,193.11
2016,8,7,9,30,30.0,287.0,4.2,17.0,310.0,254.44,200.75
2016,8,7,9,45,75.0,335.0,4.15,17.5,394.5,328.21,258.52
2016,8,7,10,0,120.0,383.0,4.1,18.0,479.0,417.78,326.98
2016,8,7,10,15,201.0,391.5,4.05,18.0,559.5,492.06,384.2
2016,8,7,10,30,282.0,400.0,4.0,18.0,640.0,583.62,453.18
2016,8,7,10,45,615.0,250.5,3.95,18.5,792.5,747.5,578.46
2016,8,7,11,0,948.0,101.0,3.9,19.0,945.0,885.84,677.83
2016,8,7,11,15,951.5,101.5,3.85,19.0,961.0,906.29,690.26
2016,8,7,11,30,955.0,102.0,3.8,19.0,977.0,923.11,701.05
2016,8,7,11,45,958.0,101.5,3.8,19.0,985.5,934.87,708.73
2016,8,7,12,0,961.0,101.0,3.8,19.0,994.0,942.86,713.95
2016,8,7,12,15,961.5,101.0,3.8,19.0,994.0,945.3,715.5
2016,8,7,12,30,962.0,101.0,3.8,19.0,994.0,943.88,714.56
2016,8,7,12,45,962.0,100.0,3.85,19.5,987.0,937.25,709.14
2016,8,7,13,0,962.0,99.0,3.9,20.0,980.0,926.78,701.23
2016,8,7,13,15,959.5,98.5,3.95,20.0,965.0,910.83,691.0
2016,8,7,13,30,957.0,98.0,4.0,20.0,950.0,891.19,678.29
2016,8,7,13,45,712.0,213.5,4.1,20.0,838.5,794.11,608.86
2016,8,7,14,0,467.0,329.0,4.2,20.0,727.0,678.85,522.0
2016,8,7,14,15,702.0,211.0,4.3,19.5,786.0,741.46,574.1
2016,8,7,14,30,937.0,93.0,4.4,19.0,845.0,767.64,598.61
2016,8,7,14,45,928.0,91.5,4.5,19.0,808.5,726.11,567.91
2016,8,7,15,0,919.0,90.0,4.6,19.0,772.0,682.17,535.01
2016,8,7,15,15,907.5,88.5,4.6,19.0,730.5,634.54,498.07
2016,8,7,15,30,896.0,87.0,4.6,19.0,689.0,585.19,458.87
2016,8,7,15,45,880.0,85.0,4.65,19.0,642.0,531.63,415.5
2016,8,7,16,0,864.0,83.0,4.7,19.0,595.0,477.32,370.25
2016,8,7,16,15,844.0,80.0,4.65,18.5,545.0,420.02,321.88
2016,8,7,16,30,824.0,77.0,4.6,18.0,495.0,362.31,271.85
2016,8,7,16,45,794.5,74.0,4.55,18.0,442.0,302.43,218.93
2016,8,7,17,0,765.0,71.0,4.5,18.0,389.0,244.55,167.69
2016,8,7,17,15,727.0,66.5,4.45,17.5,335.5,186.22,118.27
2016,8,7,17,30,689.0,62.0,4.4,17.0,282.0,131.57,76.04
2016,8,7,17,45,629.5,57.0,4.35,16.5,229.5,75.95,42.15
2016,8,7,18,0,570.0,52.0,4.3,16.0,177.0,42.99,32.4
2016,8,7,18,15,481.0,43.5,4.2,15.5,129.5,35.95,25.87
2016,8,7,18,30,392.0,35.0,4.1,15.0,82.0,28.98,19.04
2016,8,7,18,45,238.0,23.0,4.1,15.0,47.5,18.9,5.58
2016,8,7,19,0,84.0,11.0,4.1,15.0,13.0,8.65,0.0
2016,8,7,19,15,42.0,5.5,4.05,14.5,6.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,8,5,15,42.0,5.0,3.9,12.5,5.5,0.0,0.0
2016,8,8,5,30,84.0,10.0,4.0,13.0,11.0,7.87,0.0
2016,8,8,5,45,231.5,21.5,4.15,13.5,44.5,17.63,4.23
2016,8,8,6,0,379.0,33.0,4.3,14.0,78.0,27.28,17.62
2016,8,8,6,15,467.0,41.0,4.2,14.0,124.0,33.87,24.19
2016,8,8,6,30,555.0,49.0,4.1,14.0,170.0,40.54,30.51
2016,8,8,6,45,608.0,55.5,4.0,14.5,220.5,73.85,41.27
2016,8,8,7,0,661.0,62.0,3.9,15.0,271.0,128.67,75.44
2016,8,8,7,15,330.5,91.5,3.8,15.5,196.0,132.24,91.67
2016,8,8,7,30,0.0,121.0,3.7,16.0,121.0,92.01,72.12
2016,8,8,7,45,2.5,141.0,3.65,16.5,142.5,108.38,85.32
2016,8,8,8,0,5.0,161.0,3.6,17.0,164.0,125.21,98.68
2016,8,8,8,15,11.0,184.0,3.55,17.0,190.5,146.2,115.48
2016,8,8,8,30,17.0,207.0,3.5,17.0,217.0,168.03,132.86
2016,8,8,8,45,84.0,257.0,3.5,17.5,312.5,249.31,197.51
2016,8,8,9,0,151.0,307.0,3.5,18.0,408.0,341.73,269.62
2016,8,8,9,15,185.5,325.5,3.55,18.0,457.5,387.44,304.97
2016,8,8,9,30,220.0,344.0,3.6,18.0,507.0,435.73,342.14
2016,8,8,9,45,291.0,347.0,3.7,18.5,573.0,509.04,397.67
2016,8,8,10,0,362.0,350.0,3.8,19.0,639.0,576.2,447.73
2016,8,8,10,15,644.0,224.0,3.9,19.0,762.0,710.86,551.68
2016,8,8,10,30,926.0,98.0,4.0,19.0,885.0,823.83,636.27
2016,8,8,10,45,929.5,100.0,4.15,19.5,908.0,852.26,654.33
2016,8,8,11,0,933.0,102.0,4.3,20.0,931.0,877.3,670.53
2016,8,8,11,15,936.0,102.5,4.45,20.0,946.5,897.06,684.53
2016,8,8,11,30,939.0,103.0,4.6,20.0,962.0,913.23,696.37
2016,8,8,11,45,940.0,104.5,4.8,20.0,970.0,924.91,705.56
2016,8,8,12,0,941.0,106.0,5.0,20.0,978.0,932.84,712.26
2016,8,8,12,15,941.0,106.0,5.15,20.0,978.0,934.76,714.52
2016,8,8,12,30,941.0,106.0,5.3,20.0,978.0,932.91,714.25
2016,8,8,12,45,940.5,105.0,5.5,20.0,971.0,925.93,710.77
2016,8,8,13,0,940.0,104.0,5.7,20.0,964.0,915.2,704.68
2016,8,8,13,15,937.5,103.5,5.8,20.0,948.5,899.5,694.52
2016,8,8,13,30,935.0,103.0,5.9,20.0,933.0,880.19,681.81
2016,8,8,13,45,698.0,216.5,6.0,20.0,827.5,787.83,613.46
2016,8,8,14,0,461.0,330.0,6.1,20.0,722.0,676.86,527.36
2016,8,8,14,15,688.0,213.5,6.1,19.5,776.0,735.29,577.0
2016,8,8,14,30,915.0,97.0,6.1,19.0,830.0,757.79,598.97
2016,8,8,14,45,907.0,95.0,6.2,19.0,794.0,717.17,568.08
2016,8,8,15,0,899.0,93.0,6.3,19.0,758.0,674.12,534.9
2016,8,8,15,15,887.0,91.0,6.3,18.5,716.5,626.46,498.11
2016,8,8,15,30,875.0,89.0,6.3,18.0,675.0,577.18,459.0
2016,8,8,15,45,859.5,86.5,6.3,18.0,629.0,524.3,415.12
2016,8,8,16,0,844.0,84.0,6.3,18.0,583.0,470.67,369.49
2016,8,8,16,15,459.0,146.5,6.2,17.5,414.5,317.68,248.79
2016,8,8,16,30,74.0,209.0,6.1,17.0,246.0,189.25,149.93
2016,8,8,16,45,71.0,186.0,6.05,17.0,219.0,164.49,129.63
2016,8,8,17,0,68.0,163.0,6.0,17.0,192.0,140.27,109.51
2016,8,8,17,15,62.0,142.0,5.9,16.5,165.0,117.52,90.9
2016,8,8,17,30,56.0,121.0,5.8,16.0,138.0,95.7,73.2
2016,8,8,17,45,312.5,85.0,5.75,16.0,155.0,78.63,52.74
2016,8,8,18,0,569.0,49.0,5.7,16.0,172.0,40.68,30.33
2016,8,8,18,15,479.5,41.0,5.6,15.5,125.5,33.97,24.09
2016,8,8,18,30,390.0,33.0,5.5,15.0,79.0,27.35,17.54
2016,8,8,18,45,240.5,21.5,5.4,14.5,45.5,17.67,3.58
2016,8,8,19,0,91.0,10.0,5.3,14.0,12.0,7.87,0.0
2016,8,8,19,15,45.5,5.0,5.2,14.0,6.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,45,186.5,16.5,3.65,13.5,38.0,13.35,1.04
2016,8,9,6,0,373.0,33.0,3.7,14.0,76.0,27.28,17.55
2016,8,9,6,15,462.5,41.0,3.45,14.0,122.0,33.86,24.16
2016,8,9,6,30,552.0,49.0,3.2,14.0,168.0,40.53,30.49
2016,8,9,6,45,602.0,56.5,3.0,14.5,218.0,75.89,42.54
2016,8,9,7,0,652.0,64.0,2.8,15.0,268.0,127.95,74.99
2016,8,9,7,15,691.0,68.5,2.5,15.5,320.0,183.91,118.78
2016,8,9,7,30,730.0,73.0,2.2,16.0,372.0,240.62,166.75
2016,8,9,7,45,759.0,76.5,1.9,16.5,423.5,297.03,215.79
2016,8,9,8,0,788.0,80.0,1.6,17.0,475.0,355.47,265.68
2016,8,9,8,15,808.5,83.0,1.4,17.0,524.5,411.69,313.2
2016,8,9,8,30,829.0,86.0,1.2,17.0,574.0,468.34,359.24
2016,8,9,8,45,848.0,87.5,1.0,17.5,620.5,521.25,399.78
2016,8,9,9,0,867.0,89.0,0.8,18.0,667.0,574.72,438.54
2016,8,9,9,15,879.0,91.0,0.8,18.5,708.5,623.74,474.08
2016,8,9,9,30,891.0,93.0,0.8,19.0,750.0,671.15,507.3
2016,8,9,9,45,902.0,93.0,0.8,19.5,786.0,714.17,536.51
2016,8,9,10,0,913.0,93.0,0.8,20.0,822.0,755.0,563.41
2016,8,9,10,15,920.0,94.5,0.95,20.0,852.0,791.78,589.11
2016,8,9,10,30,927.0,96.0,1.1,20.0,882.0,825.69,612.52
2016,8,9,10,45,932.5,96.0,1.25,20.5,904.5,853.92,630.94
2016,8,9,11,0,938.0,96.0,1.4,21.0,927.0,878.86,647.18
2016,8,9,11,15,940.5,97.0,1.6,21.0,942.5,898.75,661.97
2016,8,9,11,30,943.0,98.0,1.8,21.0,958.0,915.02,674.41
2016,8,9,11,45,944.5,98.0,2.0,21.5,965.5,925.79,681.95
2016,8,9,12,0,946.0,98.0,2.2,22.0,973.0,932.8,687.03
2016,8,9,12,15,946.0,98.0,2.35,22.0,973.0,934.7,689.61
2016,8,9,12,30,946.0,98.0,2.5,22.0,973.0,932.79,689.76
2016,8,9,12,45,941.0,100.0,2.7,22.0,964.5,924.56,686.18
2016,8,9,13,0,936.0,102.0,2.9,22.0,956.0,912.64,680.1
2016,8,9,13,15,933.0,101.5,3.0,22.0,941.0,896.5,670.42
2016,8,9,13,30,930.0,101.0,3.1,22.0,926.0,876.77,658.33
2016,8,9,13,45,924.5,101.0,3.25,22.0,903.0,851.99,643.04
2016,8,9,14,0,919.0,101.0,3.4,22.0,880.0,823.95,625.36
2016,8,9,14,15,912.5,99.5,3.45,21.5,850.5,790.64,604.49
2016,8,9,14,30,906.0,98.0,3.5,21.0,821.0,754.44,580.81
2016,8,9,14,45,895.0,97.5,3.6,21.0,784.5,713.37,551.21
2016,8,9,15,0,884.0,97.0,3.7,21.0,748.0,670.13,519.31
2016,8,9,15,15,872.5,94.5,3.7,20.5,707.0,622.83,484.24
2016,8,9,15,30,861.0,92.0,3.7,20.0,666.0,573.9,446.87
2016,8,9,15,45,842.5,90.5,3.7,20.0,620.0,520.92,404.44
2016,8,9,16,0,824.0,89.0,3.7,20.0,574.0,468.6,361.29
2016,8,9,16,15,803.5,86.0,3.65,19.5,524.5,412.16,314.35
2016,8,9,16,30,783.0,83.0,3.6,19.0,475.0,356.16,266.42
2016,8,9,16,45,751.0,80.0,3.55,19.0,423.0,297.52,215.28
2016,8,9,17,0,719.0,77.0,3.5,19.0,371.0,241.23,166.04
2016,8,9,17,15,679.5,72.0,3.55,18.5,318.5,181.77,116.17
2016,8,9,17,30,640.0,67.0,3.6,18.0,266.0,128.73,75.23
2016,8,9,17,45,574.0,61.0,3.65,17.5,214.5,77.67,44.32
2016,8,9,18,0,508.0,55.0,3.7,17.0,163.0,44.84,33.85
2016,8,9,18,15,415.0,45.5,3.7,16.5,117.5,37.19,26.75
2016,8,9,18,30,322.0,36.0,3.7,16.0,72.0,29.59,19.22
2016,8,9,18,45,161.0,18.0,3.7,15.5,36.0,14.54,0.52
2016,8,9,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
