Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,5,45,158.5,17.0,3.05,13.5,35.0,13.7,0.23
2016,8,10,6,0,317.0,34.0,3.1,14.0,70.0,27.88,17.97
2016,8,10,6,15,408.5,44.0,3.0,14.0,115.0,35.92,25.95
2016,8,10,6,30,500.0,54.0,2.9,14.0,160.0,43.98,33.55
2016,8,10,6,45,557.0,61.5,2.8,14.5,210.0,78.93,45.79
2016,8,10,7,0,614.0,69.0,2.7,15.0,260.0,129.33,77.61
2016,8,10,7,15,655.5,74.5,2.55,15.5,312.0,181.76,118.67
2016,8,10,7,30,697.0,80.0,2.4,16.0,364.0,238.39,166.55
2016,8,10,7,45,726.5,84.5,2.25,16.5,415.5,296.66,217.11
2016,8,10,8,0,756.0,89.0,2.1,17.0,467.0,354.57,266.82
2016,8,10,8,15,778.5,92.5,2.05,17.0,516.0,410.53,314.68
2016,8,10,8,30,801.0,96.0,2.0,17.0,565.0,467.21,361.76
2016,8,10,8,45,819.5,98.5,1.95,17.5,611.5,521.31,404.72
2016,8,10,9,0,838.0,101.0,1.9,18.0,658.0,575.06,445.88
2016,8,10,9,15,851.0,103.0,1.9,18.0,699.5,620.4,480.76
2016,8,10,9,30,864.0,105.0,1.9,18.0,741.0,667.38,515.84
2016,8,10,9,45,873.5,107.5,1.95,18.5,777.0,710.69,546.7
2016,8,10,10,0,883.0,110.0,2.0,19.0,813.0,751.77,575.25
2016,8,10,10,15,890.5,111.5,2.1,19.0,843.0,788.0,600.82
2016,8,10,10,30,898.0,113.0,2.2,19.0,873.0,821.45,623.61
2016,8,10,10,45,905.0,113.0,2.3,19.5,896.5,850.19,641.92
2016,8,10,11,0,912.0,113.0,2.4,20.0,920.0,875.8,658.06
2016,8,10,11,15,915.5,114.0,2.45,20.0,935.5,896.05,671.44
2016,8,10,11,30,919.0,115.0,2.5,20.0,951.0,912.79,682.56
2016,8,10,11,45,921.5,114.5,2.65,20.5,959.5,923.72,689.41
2016,8,10,12,0,924.0,114.0,2.8,21.0,968.0,930.99,693.92
2016,8,10,12,15,924.5,114.0,2.9,21.0,968.0,933.25,696.09
2016,8,10,12,30,925.0,114.0,3.0,21.0,968.0,931.78,695.91
2016,8,10,12,45,921.5,115.0,3.15,21.0,960.0,923.98,691.92
2016,8,10,13,0,918.0,116.0,3.3,21.0,952.0,912.55,685.53
2016,8,10,13,15,915.0,115.5,3.45,20.5,936.5,896.6,677.37
2016,8,10,13,30,912.0,115.0,3.6,20.0,921.0,877.14,666.74
2016,8,10,13,45,908.0,113.0,3.75,20.0,898.0,852.07,650.85
2016,8,10,14,0,904.0,111.0,3.9,20.0,875.0,823.72,632.54
2016,8,10,14,15,896.5,109.5,4.0,19.5,845.5,790.0,611.21
2016,8,10,14,30,889.0,108.0,4.1,19.0,816.0,753.5,586.82
2016,8,10,14,45,880.5,105.5,4.2,19.0,780.0,712.81,557.06
2016,8,10,15,0,872.0,103.0,4.3,19.0,744.0,669.8,524.9
2016,8,10,15,15,859.0,101.0,4.25,18.5,702.5,622.43,489.13
2016,8,10,15,30,846.0,99.0,4.2,18.0,661.0,573.57,451.27
2016,8,10,15,45,830.5,95.5,4.2,18.0,615.0,523.01,410.2
2016,8,10,16,0,815.0,92.0,4.2,18.0,569.0,468.82,365.23
2016,8,10,16,15,793.0,89.0,4.1,17.5,519.5,412.08,317.57
2016,8,10,16,30,771.0,86.0,4.0,17.0,470.0,355.96,269.11
2016,8,10,16,45,743.5,81.0,3.95,17.0,418.5,297.39,217.48
2016,8,10,17,0,716.0,76.0,3.9,17.0,367.0,240.74,167.32
2016,8,10,17,15,675.0,71.0,3.8,16.5,314.5,181.12,116.85
2016,8,10,17,30,634.0,66.0,3.7,16.0,262.0,128.09,75.48
2016,8,10,17,45,576.5,59.0,3.65,16.0,211.5,76.95,43.66
2016,8,10,18,0,519.0,52.0,3.6,16.0,161.0,42.62,32.01
2016,8,10,18,15,426.0,42.5,3.5,15.5,115.5,34.87,24.81
2016,8,10,18,30,333.0,33.0,3.4,15.0,70.0,27.17,17.13
2016,8,10,18,45,166.5,16.5,3.3,14.5,35.0,13.34,0.0
2016,8,10,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,5,45,131.5,17.5,2.0,13.5,32.0,13.4,0.0
2016,8,11,6,0,263.0,35.0,2.2,14.0,64.0,26.75,16.93
2016,8,11,6,15,351.0,47.0,2.25,14.0,107.5,38.02,27.77
2016,8,11,6,30,439.0,59.0,2.3,14.0,151.0,47.44,36.6
2016,8,11,6,45,490.0,70.0,2.4,14.5,199.5,83.33,50.95
2016,8,11,7,0,541.0,81.0,2.5,15.0,248.0,132.03,82.87
2016,8,11,7,15,270.5,95.0,2.45,15.5,178.5,127.44,90.33
2016,8,11,7,30,0.0,109.0,2.4,16.0,109.0,83.18,64.71
2016,8,11,7,45,3.0,135.5,2.35,16.5,137.5,104.57,82.13
2016,8,11,8,0,6.0,162.0,2.3,17.0,166.0,126.61,99.76
2016,8,11,8,15,11.5,183.5,2.25,17.0,190.5,146.42,115.54
2016,8,11,8,30,17.0,205.0,2.2,17.0,215.0,166.97,131.82
2016,8,11,8,45,34.0,241.0,2.2,17.5,263.0,212.13,167.39
2016,8,11,9,0,51.0,277.0,2.2,18.0,311.0,254.53,200.18
2016,8,11,9,15,195.0,295.5,2.2,18.0,437.5,371.33,291.87
2016,8,11,9,30,339.0,314.0,2.2,18.0,564.0,502.18,391.43
2016,8,11,9,45,316.0,338.5,2.2,18.5,580.0,523.87,405.45
2016,8,11,10,0,293.0,363.0,2.2,19.0,596.0,542.89,417.79
2016,8,11,10,15,586.5,244.0,2.2,19.0,731.5,691.8,530.49
2016,8,11,10,30,880.0,125.0,2.2,19.0,867.0,820.9,624.21
2016,8,11,10,45,884.5,126.5,2.25,19.5,890.0,848.51,640.43
2016,8,11,11,0,889.0,128.0,2.3,20.0,913.0,872.93,655.36
2016,8,11,11,15,893.0,129.0,2.35,20.0,929.0,893.17,668.73
2016,8,11,11,30,897.0,130.0,2.4,20.0,945.0,910.0,679.91
2016,8,11,11,45,899.0,130.5,2.45,20.5,953.0,921.14,686.06
2016,8,11,12,0,901.0,131.0,2.5,21.0,961.0,928.69,689.96
2016,8,11,12,15,901.5,131.0,2.55,21.0,961.0,930.87,691.72
2016,8,11,12,30,902.0,131.0,2.6,21.0,961.0,929.4,691.22
2016,8,11,12,45,900.0,130.5,2.7,21.0,953.0,921.67,687.06
2016,8,11,13,0,898.0,130.0,2.8,21.0,945.0,910.35,680.6
2016,8,11,13,15,894.5,129.5,2.85,21.0,929.5,894.2,670.55
2016,8,11,13,30,891.0,129.0,2.9,21.0,914.0,874.61,658.23
2016,8,11,13,45,609.5,255.5,3.0,21.0,786.5,756.59,573.72
2016,8,11,14,0,328.0,382.0,3.1,21.0,659.0,610.43,465.14
2016,8,11,14,15,336.5,364.5,3.15,20.5,640.0,589.15,452.16
2016,8,11,14,30,345.0,347.0,3.2,20.0,621.0,566.09,436.88
2016,8,11,14,45,356.0,326.5,3.25,20.0,598.0,540.37,418.58
2016,8,11,15,0,367.0,306.0,3.3,20.0,575.0,512.72,398.49
2016,8,11,15,15,317.5,298.0,3.3,19.5,521.0,457.09,356.88
2016,8,11,15,30,268.0,290.0,3.3,19.0,467.0,404.78,317.28
2016,8,11,15,45,262.5,271.0,3.35,19.0,434.5,369.71,290.1
2016,8,11,16,0,257.0,252.0,3.4,19.0,402.0,334.63,262.33
2016,8,11,16,15,502.5,173.0,3.4,18.5,433.0,360.55,279.49
2016,8,11,16,30,748.0,94.0,3.4,18.0,464.0,356.23,268.63
2016,8,11,16,45,718.5,88.5,3.4,18.0,412.0,295.6,215.83
2016,8,11,17,0,689.0,83.0,3.4,18.0,360.0,238.92,166.19
2016,8,11,17,15,646.5,77.0,3.35,17.5,308.0,182.01,118.34
2016,8,11,17,30,604.0,71.0,3.3,17.0,256.0,129.47,77.52
2016,8,11,17,45,543.0,63.0,3.3,16.5,205.5,78.97,45.95
2016,8,11,18,0,482.0,55.0,3.3,16.0,155.0,44.71,33.82
2016,8,11,18,15,389.5,44.0,3.15,15.5,110.0,35.91,25.66
2016,8,11,18,30,297.0,33.0,3.0,15.0,65.0,27.07,16.86
2016,8,11,18,45,148.5,16.5,2.9,14.5,32.5,13.33,0.0
2016,8,11,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,5,45,159.0,16.0,1.9,12.5,33.0,12.92,0.0
2016,8,12,6,0,318.0,32.0,2.0,13.0,66.0,26.29,16.5
2016,8,12,6,15,410.0,42.5,1.95,13.5,111.5,34.79,24.97
2016,8,12,6,30,502.0,53.0,1.9,14.0,157.0,43.27,32.9
2016,8,12,6,45,565.0,60.0,1.85,14.5,208.0,81.41,46.54
2016,8,12,7,0,628.0,67.0,1.8,15.0,259.0,133.01,79.73
2016,8,12,7,15,326.5,107.0,1.8,15.0,208.0,148.01,105.17
2016,8,12,7,30,25.0,147.0,1.8,15.0,157.0,117.57,92.74
2016,8,12,7,45,49.5,175.5,1.8,15.5,199.0,151.6,119.95
2016,8,12,8,0,74.0,204.0,1.8,16.0,241.0,187.15,148.16
2016,8,12,8,15,98.5,230.0,1.8,16.5,284.5,223.79,177.05
2016,8,12,8,30,123.0,256.0,1.8,17.0,328.0,270.18,213.34
2016,8,12,8,45,113.5,277.0,1.85,17.5,347.5,291.46,229.49
2016,8,12,9,0,104.0,298.0,1.9,18.0,367.0,302.74,237.64
2016,8,12,9,15,226.5,304.5,1.9,18.0,466.5,399.35,312.77
2016,8,12,9,30,349.0,311.0,1.9,18.0,566.0,507.87,394.78
2016,8,12,9,45,265.0,345.5,1.95,18.5,545.0,496.28,383.55
2016,8,12,10,0,181.0,380.0,2.0,19.0,524.0,465.1,358.32
2016,8,12,10,15,131.0,386.5,2.1,19.0,493.0,440.8,339.49
2016,8,12,10,30,81.0,393.0,2.2,19.0,462.0,398.44,306.88
2016,8,12,10,45,191.5,403.0,2.3,19.5,570.5,516.03,395.89
2016,8,12,11,0,302.0,413.0,2.4,20.0,679.0,638.78,484.91
2016,8,12,11,15,370.5,391.5,2.5,20.0,723.5,685.42,519.01
2016,8,12,11,30,439.0,370.0,2.6,20.0,768.0,746.59,563.23
2016,8,12,11,45,330.0,413.0,2.75,20.5,713.5,680.58,513.64
2016,8,12,12,0,221.0,456.0,2.9,21.0,659.0,609.19,460.24
2016,8,12,12,15,227.5,450.0,2.95,21.0,659.0,610.11,461.73
2016,8,12,12,30,234.0,444.0,3.0,21.0,659.0,609.72,461.88
2016,8,12,12,45,175.0,445.0,3.15,21.0,605.0,556.57,422.68
2016,8,12,13,0,116.0,446.0,3.3,21.0,551.0,503.34,383.09
2016,8,12,13,15,241.5,417.5,3.35,21.0,631.5,597.82,455.61
2016,8,12,13,30,367.0,389.0,3.4,21.0,712.0,671.19,511.02
2016,8,12,13,45,417.5,355.5,3.45,21.0,714.0,685.25,522.15
2016,8,12,14,0,468.0,322.0,3.5,21.0,716.0,683.01,522.12
2016,8,12,14,15,462.0,310.5,3.5,20.5,688.0,651.64,500.74
2016,8,12,14,30,456.0,299.0,3.5,20.0,660.0,618.82,478.11
2016,8,12,14,45,406.5,303.0,3.5,20.0,614.0,567.54,439.88
2016,8,12,15,0,357.0,307.0,3.5,20.0,568.0,508.43,395.59
2016,8,12,15,15,356.5,288.5,3.45,20.0,536.0,473.91,369.7
2016,8,12,15,30,356.0,270.0,3.4,20.0,504.0,438.49,342.54
2016,8,12,15,45,589.0,180.5,3.4,20.0,535.0,476.93,371.47
2016,8,12,16,0,822.0,91.0,3.4,20.0,566.0,474.24,366.05
2016,8,12,16,15,800.0,87.5,3.3,19.5,516.0,416.43,317.98
2016,8,12,16,30,778.0,84.0,3.2,19.0,466.0,359.26,269.28
2016,8,12,16,45,748.5,80.0,3.15,19.0,414.0,300.34,217.97
2016,8,12,17,0,719.0,76.0,3.1,19.0,362.0,243.55,168.21
2016,8,12,17,15,677.5,70.5,3.05,18.5,309.5,183.06,117.42
2016,8,12,17,30,636.0,65.0,3.0,18.0,257.0,129.17,75.51
2016,8,12,17,45,574.0,58.0,2.95,18.0,206.0,77.4,43.24
2016,8,12,18,0,512.0,51.0,2.9,18.0,155.0,41.85,31.01
2016,8,12,18,15,416.0,41.0,2.85,17.5,109.5,33.68,23.46
2016,8,12,18,30,320.0,31.0,2.8,17.0,64.0,25.54,15.22
2016,8,12,18,45,160.0,15.5,2.8,16.5,32.0,12.56,0.0
2016,8,12,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,5,45,150.0,16.0,2.3,13.5,31.5,12.92,0.0
2016,8,13,6,0,300.0,32.0,2.4,14.0,63.0,26.24,16.25
2016,8,13,6,15,394.0,42.5,2.35,14.5,107.5,34.71,24.75
2016,8,13,6,30,488.0,53.0,2.3,15.0,152.0,43.18,32.65
2016,8,13,6,45,550.0,60.0,2.25,15.5,202.5,82.13,46.89
2016,8,13,7,0,612.0,67.0,2.2,16.0,253.0,132.9,79.94
2016,8,13,7,15,351.0,114.0,2.15,16.5,225.0,159.14,112.84
2016,8,13,7,30,90.0,161.0,2.1,17.0,197.0,146.0,113.15
2016,8,13,7,45,81.0,182.0,2.1,17.5,218.0,166.55,130.41
2016,8,13,8,0,72.0,203.0,2.1,18.0,239.0,186.15,146.4
2016,8,13,8,15,90.5,228.5,2.0,18.0,278.5,219.88,173.21
2016,8,13,8,30,109.0,254.0,1.9,18.0,318.0,255.77,201.46
2016,8,13,8,45,101.5,274.5,1.85,18.5,337.5,275.95,216.67
2016,8,13,9,0,94.0,295.0,1.8,19.0,357.0,295.29,230.91
2016,8,13,9,15,195.0,309.5,1.85,19.5,448.5,385.5,300.2
2016,8,13,9,30,296.0,324.0,1.9,20.0,540.0,486.06,375.21
2016,8,13,9,45,595.0,211.5,2.0,20.5,673.0,628.92,482.72
2016,8,13,10,0,894.0,99.0,2.1,21.0,806.0,758.51,578.0
2016,8,13,10,15,901.0,100.5,2.2,21.0,835.5,794.8,601.85
2016,8,13,10,30,908.0,102.0,2.3,21.0,865.0,828.25,624.45
2016,8,13,10,45,913.5,103.0,2.45,21.5,888.0,856.98,642.97
2016,8,13,11,0,919.0,104.0,2.6,22.0,911.0,882.47,659.26
2016,8,13,11,15,922.0,104.5,2.7,22.0,926.5,901.96,672.43
2016,8,13,11,30,925.0,105.0,2.8,22.0,942.0,917.88,683.33
2016,8,13,11,45,926.5,105.5,2.95,22.0,949.5,928.84,691.4
2016,8,13,12,0,928.0,106.0,3.1,22.0,957.0,936.08,697.1
2016,8,13,12,15,666.0,248.0,3.25,22.0,858.5,856.65,642.18
2016,8,13,12,30,404.0,390.0,3.4,22.0,760.0,743.65,558.52
2016,8,13,12,45,274.0,420.0,3.55,22.0,670.0,638.99,483.11
2016,8,13,13,0,144.0,450.0,3.7,22.0,580.0,532.6,404.14
2016,8,13,13,15,283.0,405.0,3.8,22.0,655.0,623.73,474.7
2016,8,13,13,30,422.0,360.0,3.9,22.0,730.0,706.74,537.17
2016,8,13,13,45,337.0,380.0,4.05,22.0,670.5,630.06,480.77
2016,8,13,14,0,252.0,400.0,4.2,22.0,611.0,569.35,435.65
2016,8,13,14,15,257.0,381.0,4.25,22.0,590.0,546.13,419.54
2016,8,13,14,30,262.0,362.0,4.3,22.0,569.0,521.64,402.11
2016,8,13,14,45,560.0,233.0,4.35,22.0,648.5,615.62,477.14
2016,8,13,15,0,858.0,104.0,4.4,22.0,728.0,667.45,518.62
2016,8,13,15,15,613.0,183.5,4.4,21.5,616.5,558.01,434.5
2016,8,13,15,30,368.0,263.0,4.4,21.0,505.0,440.5,344.12
2016,8,13,15,45,243.5,258.0,4.4,21.0,413.5,351.07,274.73
2016,8,13,16,0,119.0,253.0,4.4,21.0,322.0,265.92,208.17
2016,8,13,16,15,141.5,230.0,4.4,20.5,304.5,247.43,193.69
2016,8,13,16,30,164.0,207.0,4.4,20.0,287.0,226.46,176.38
2016,8,13,16,45,432.5,141.5,4.4,20.0,320.0,252.19,188.76
2016,8,13,17,0,701.0,76.0,4.4,20.0,353.0,237.91,164.42
2016,8,13,17,15,659.0,70.5,4.4,19.5,301.0,180.67,116.13
2016,8,13,17,30,617.0,65.0,4.4,19.0,249.0,127.73,74.87
2016,8,13,17,45,556.0,58.0,4.4,18.5,199.0,77.06,43.16
2016,8,13,18,0,495.0,51.0,4.4,18.0,149.0,41.75,30.88
2016,8,13,18,15,396.5,41.0,4.3,17.5,104.5,33.61,23.33
2016,8,13,18,30,298.0,31.0,4.2,17.0,60.0,25.51,14.91
2016,8,13,18,45,149.0,15.5,4.1,16.5,30.0,12.57,0.0
2016,8,13,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,5,45,152.0,15.5,2.5,13.5,31.0,12.53,0.0
2016,8,14,6,0,304.0,31.0,2.6,14.0,62.0,25.46,15.45
2016,8,14,6,15,399.5,41.5,2.6,14.0,107.0,33.97,24.11
2016,8,14,6,30,495.0,52.0,2.6,14.0,152.0,42.48,32.15
2016,8,14,6,45,555.5,59.0,2.6,14.5,202.0,83.36,47.43
2016,8,14,7,0,616.0,66.0,2.6,15.0,252.0,134.48,81.33
2016,8,14,7,15,308.0,82.5,2.6,15.5,175.5,127.73,89.18
2016,8,14,7,30,0.0,99.0,2.6,16.0,99.0,75.74,58.51
2016,8,14,7,45,1.0,126.5,2.65,16.5,127.0,97.3,76.21
2016,8,14,8,0,2.0,154.0,2.7,17.0,155.0,119.29,93.93
2016,8,14,8,15,8.5,177.5,2.7,17.5,182.5,140.9,111.0
2016,8,14,8,30,15.0,201.0,2.7,18.0,210.0,163.41,128.66
2016,8,14,8,45,23.5,228.5,2.7,18.5,243.5,191.02,150.22
2016,8,14,9,0,32.0,256.0,2.7,19.0,277.0,227.62,178.61
2016,8,14,9,15,70.5,296.5,2.65,19.0,347.0,288.42,226.2
2016,8,14,9,30,109.0,337.0,2.6,19.0,417.0,353.11,276.0
2016,8,14,9,45,124.5,357.5,2.6,19.5,453.0,399.57,310.31
2016,8,14,10,0,140.0,378.0,2.6,20.0,489.0,435.76,336.54
2016,8,14,10,15,176.5,392.5,2.6,20.0,537.5,483.46,372.14
2016,8,14,10,30,213.0,407.0,2.6,20.0,586.0,532.75,408.45
2016,8,14,10,45,206.5,419.5,2.6,20.5,597.0,545.95,416.48
2016,8,14,11,0,200.0,432.0,2.6,21.0,608.0,557.93,423.75
2016,8,14,11,15,192.0,441.0,2.6,21.0,612.0,564.24,427.74
2016,8,14,11,30,184.0,450.0,2.6,21.0,616.0,569.29,430.87
2016,8,14,11,45,260.0,437.0,2.65,21.5,674.0,644.14,485.08
2016,8,14,12,0,336.0,424.0,2.7,22.0,732.0,702.42,526.47
2016,8,14,12,15,611.5,278.5,2.75,22.0,838.5,836.91,626.21
2016,8,14,12,30,887.0,133.0,2.8,22.0,945.0,926.37,689.25
2016,8,14,12,45,883.0,134.5,2.9,22.0,936.0,918.52,684.13
2016,8,14,13,0,879.0,136.0,3.0,22.0,927.0,907.16,677.58
2016,8,14,13,15,875.0,135.0,3.1,22.0,911.5,890.18,667.26
2016,8,14,13,30,871.0,134.0,3.2,22.0,896.0,869.84,654.68
2016,8,14,13,45,527.5,271.0,3.35,22.0,729.0,705.5,536.41
2016,8,14,14,0,184.0,408.0,3.5,22.0,562.0,509.66,388.96
2016,8,14,14,15,278.0,371.5,3.6,21.5,595.0,555.2,426.6
2016,8,14,14,30,372.0,335.0,3.7,21.0,628.0,579.69,447.52
2016,8,14,14,45,341.5,326.0,3.85,21.0,585.0,534.11,413.78
2016,8,14,15,0,311.0,317.0,4.0,21.0,542.0,489.66,380.71
2016,8,14,15,15,232.0,307.5,4.1,20.5,470.0,406.32,317.79
2016,8,14,15,30,153.0,298.0,4.2,20.0,398.0,340.38,267.17
2016,8,14,15,45,127.0,273.5,4.3,20.0,352.5,296.37,233.04
2016,8,14,16,0,101.0,249.0,4.4,20.0,307.0,247.82,194.92
2016,8,14,16,15,112.0,227.0,4.4,19.5,286.0,233.46,183.71
2016,8,14,16,30,123.0,205.0,4.4,19.0,265.0,210.81,165.35
2016,8,14,16,45,387.5,146.5,4.45,19.0,304.0,243.55,183.98
2016,8,14,17,0,652.0,88.0,4.5,19.0,343.0,237.41,166.63
2016,8,14,17,15,607.0,81.0,4.45,18.5,291.5,180.96,119.12
2016,8,14,17,30,562.0,74.0,4.4,18.0,240.0,129.28,78.76
2016,8,14,17,45,500.0,65.0,4.35,17.5,191.0,80.1,47.29
2016,8,14,18,0,438.0,56.0,4.3,17.0,142.0,45.34,34.12
2016,8,14,18,15,339.5,44.0,4.15,16.5,98.5,35.8,25.26
2016,8,14,18,30,241.0,32.0,4.0,16.0,55.0,24.42,13.77
2016,8,14,18,45,120.5,16.0,3.85,15.5,27.5,12.22,0.0
2016,8,14,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,5,45,171.0,15.0,2.7,12.5,32.0,12.18,0.0
2016,8,15,6,0,342.0,30.0,2.8,13.0,64.0,24.82,14.82
2016,8,15,6,15,441.5,39.5,2.7,13.0,110.5,32.64,23.02
2016,8,15,6,30,541.0,49.0,2.6,13.0,157.0,40.53,30.53
2016,8,15,6,45,603.0,55.5,2.55,13.5,209.0,85.5,47.34
2016,8,15,7,0,665.0,62.0,2.5,14.0,261.0,139.48,83.58
2016,8,15,7,15,332.5,94.5,2.45,14.5,194.0,143.11,101.39
2016,8,15,7,30,0.0,127.0,2.4,15.0,127.0,96.83,76.45
2016,8,15,7,45,0.0,135.0,2.4,15.5,135.0,103.53,81.71
2016,8,15,8,0,0.0,143.0,2.4,16.0,143.0,110.14,86.74
2016,8,15,8,15,5.0,166.5,2.4,16.0,170.0,130.94,103.51
2016,8,15,8,30,10.0,190.0,2.4,16.0,197.0,152.49,120.76
2016,8,15,8,45,20.5,221.5,2.4,16.5,235.5,184.06,145.73
2016,8,15,9,0,31.0,253.0,2.4,17.0,274.0,224.97,177.79
2016,8,15,9,15,79.0,296.0,2.4,17.5,352.5,293.94,231.79
2016,8,15,9,30,127.0,339.0,2.4,18.0,431.0,378.95,296.83
2016,8,15,9,45,117.0,355.0,2.45,18.5,443.5,393.23,306.27
2016,8,15,10,0,107.0,371.0,2.5,19.0,456.0,393.27,305.24
2016,8,15,10,15,97.5,382.5,2.55,19.0,462.0,400.88,310.48
2016,8,15,10,30,88.0,394.0,2.6,19.0,468.0,407.54,314.95
2016,8,15,10,45,132.0,413.5,2.7,19.5,527.5,480.36,369.29
2016,8,15,11,0,176.0,433.0,2.8,20.0,587.0,539.93,412.76
2016,8,15,11,15,173.5,441.0,2.9,20.0,595.0,549.65,419.42
2016,8,15,11,30,171.0,449.0,3.0,20.0,603.0,558.36,425.65
2016,8,15,11,45,195.5,451.0,3.1,20.0,628.5,584.58,445.37
2016,8,15,12,0,220.0,453.0,3.2,20.0,654.0,610.06,464.41
2016,8,15,12,15,278.0,438.0,3.3,20.0,692.0,665.86,505.89
2016,8,15,12,30,336.0,423.0,3.4,20.0,730.0,703.18,533.97
2016,8,15,12,45,257.0,435.5,3.5,20.0,669.5,641.44,488.18
2016,8,15,13,0,178.0,448.0,3.6,20.0,609.0,563.14,430.39
2016,8,15,13,15,338.5,391.5,3.65,20.0,689.5,662.67,507.44
2016,8,15,13,30,499.0,335.0,3.7,20.0,770.0,754.24,576.15
2016,8,15,13,45,510.5,315.5,3.75,20.0,750.5,733.06,561.41
2016,8,15,14,0,522.0,296.0,3.8,20.0,731.0,709.09,545.24
2016,8,15,14,15,418.0,323.5,3.8,19.5,664.0,634.22,490.27
2016,8,15,14,30,314.0,351.0,3.8,19.0,597.0,552.8,429.86
2016,8,15,14,45,341.5,325.5,3.85,19.0,581.5,535.07,417.91
2016,8,15,15,0,369.0,300.0,3.9,19.0,566.0,514.24,402.98
2016,8,15,15,15,354.5,284.0,3.8,18.5,527.5,472.59,371.82
2016,8,15,15,30,340.0,268.0,3.7,18.0,489.0,431.26,340.4
2016,8,15,15,45,209.0,255.5,3.65,18.0,388.5,324.61,256.77
2016,8,15,16,0,78.0,243.0,3.6,18.0,288.0,232.64,184.04
2016,8,15,16,15,129.5,222.5,3.5,17.5,289.0,237.63,188.08
2016,8,15,16,30,181.0,202.0,3.4,17.0,290.0,229.73,180.6
2016,8,15,16,45,461.0,136.5,3.35,17.0,324.5,258.5,195.09
2016,8,15,17,0,741.0,71.0,3.3,17.0,359.0,247.53,172.59
2016,8,15,17,15,698.5,66.0,3.15,16.5,305.5,188.35,122.01
2016,8,15,17,30,656.0,61.0,3.0,16.0,252.0,130.69,76.33
2016,8,15,17,45,594.0,54.0,2.95,16.0,200.5,77.37,42.28
2016,8,15,18,0,532.0,47.0,2.9,16.0,149.0,38.96,28.64
2016,8,15,18,15,428.0,37.5,2.8,15.5,103.0,31.03,21.2
2016,8,15,18,30,324.0,28.0,2.7,15.0,57.0,23.19,12.46
2016,8,15,18,45,162.0,14.0,2.65,14.5,28.5,11.02,0.0
2016,8,15,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,16,5,45,143.0,15.5,2.3,12.5,29.0,12.57,0.0
2016,8,16,6,0,286.0,31.0,2.4,13.0,58.0,25.47,15.17
2016,8,16,6,15,384.5,42.0,2.35,13.0,103.0,34.36,24.49
2016,8,16,6,30,483.0,53.0,2.3,13.0,148.0,43.24,32.92
2016,8,16,6,45,544.5,61.0,2.3,13.5,198.5,87.67,50.64
2016,8,16,7,0,606.0,69.0,2.3,14.0,249.0,139.54,86.13
2016,8,16,7,15,309.5,103.0,2.3,14.5,196.0,146.61,105.35
2016,8,16,7,30,13.0,137.0,2.3,15.0,143.0,107.71,85.09
2016,8,16,7,45,40.5,168.0,2.3,15.5,187.5,144.53,114.66
2016,8,16,8,0,68.0,199.0,2.3,16.0,232.0,183.06,145.39
2016,8,16,8,15,54.0,213.0,2.35,16.0,241.0,193.65,154.1
2016,8,16,8,30,40.0,227.0,2.4,16.0,250.0,202.63,161.22
2016,8,16,8,45,50.5,253.0,2.45,16.5,284.5,233.12,185.08
2016,8,16,9,0,61.0,279.0,2.5,17.0,319.0,264.86,209.57
2016,8,16,9,15,224.0,287.5,2.5,17.5,448.0,388.32,306.78
2016,8,16,9,30,387.0,296.0,2.5,18.0,577.0,527.32,412.35
2016,8,16,9,45,319.5,331.5,2.55,18.5,571.0,529.06,410.96
2016,8,16,10,0,252.0,367.0,2.6,19.0,565.0,524.83,405.57
2016,8,16,10,15,247.5,383.5,2.6,19.0,583.5,547.15,421.5
2016,8,16,10,30,243.0,400.0,2.6,19.0,602.0,568.23,436.21
2016,8,16,10,45,187.5,414.5,2.65,19.5,573.5,528.6,405.13
2016,8,16,11,0,132.0,429.0,2.7,20.0,545.0,500.2,382.2
2016,8,16,11,15,216.0,427.5,2.7,20.0,620.0,575.69,439.23
2016,8,16,11,30,300.0,426.0,2.7,20.0,695.0,669.37,507.25
2016,8,16,11,45,246.5,440.5,2.75,20.5,663.0,638.87,482.73
2016,8,16,12,0,193.0,455.0,2.8,21.0,631.0,589.14,445.43
2016,8,16,12,15,260.5,442.5,2.8,21.0,680.0,656.04,494.89
2016,8,16,12,30,328.0,430.0,2.8,21.0,729.0,704.33,530.13
2016,8,16,12,45,262.0,438.0,2.85,21.0,675.5,649.9,490.2
2016,8,16,13,0,196.0,446.0,2.9,21.0,622.0,578.52,438.47
2016,8,16,13,15,317.0,398.0,2.9,21.0,676.5,651.72,494.61
2016,8,16,13,30,438.0,350.0,2.9,21.0,731.0,717.52,543.63
2016,8,16,13,45,347.5,372.0,2.95,21.0,669.5,636.41,484.35
2016,8,16,14,0,257.0,394.0,3.0,21.0,608.0,572.41,437.06
2016,8,16,14,15,348.0,348.0,3.05,20.5,626.5,590.92,454.38
2016,8,16,14,30,439.0,302.0,3.1,20.0,645.0,615.58,475.15
2016,8,16,14,45,383.0,306.0,3.15,20.0,595.0,548.24,425.16
2016,8,16,15,0,327.0,310.0,3.2,20.0,545.0,496.66,386.42
2016,8,16,15,15,337.5,287.0,3.3,19.5,517.0,465.98,364.61
2016,8,16,15,30,348.0,264.0,3.4,19.0,489.0,433.54,340.69
2016,8,16,15,45,215.5,253.0,3.5,19.0,389.0,326.67,257.42
2016,8,16,16,0,83.0,242.0,3.6,19.0,289.0,234.63,184.97
2016,8,16,16,15,110.5,222.0,3.6,18.5,278.5,229.91,181.49
2016,8,16,16,30,138.0,202.0,3.6,18.0,268.0,214.85,168.88
2016,8,16,16,45,125.5,178.5,3.6,18.0,233.5,181.82,141.74
2016,8,16,17,0,113.0,155.0,3.6,18.0,199.0,150.38,115.79
2016,8,16,17,15,99.0,134.0,3.55,17.5,168.0,122.19,92.81
2016,8,16,17,30,85.0,113.0,3.5,17.0,137.0,95.88,71.66
2016,8,16,17,45,250.5,84.5,3.5,16.5,135.5,77.49,52.35
2016,8,16,18,0,416.0,56.0,3.5,16.0,134.0,45.33,34.18
2016,8,16,18,15,315.0,43.0,3.4,15.5,91.0,32.84,22.67
2016,8,16,18,30,214.0,30.0,3.3,15.0,48.0,22.83,11.64
2016,8,16,18,45,107.0,15.0,3.25,15.0,24.0,11.8,0.0
2016,8,16,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,17,5,45,109.0,15.5,2.45,13.5,26.0,11.83,0.0
2016,8,17,6,0,218.0,31.0,2.6,14.0,52.0,23.61,13.37
2016,8,17,6,15,312.5,44.0,2.55,14.5,94.0,33.58,23.6
2016,8,17,6,30,407.0,57.0,2.5,15.0,136.0,47.09,36.0
2016,8,17,6,45,472.0,66.0,2.5,15.5,184.5,88.16,52.7
2016,8,17,7,0,537.0,75.0,2.5,16.0,233.0,137.12,86.44
2016,8,17,7,15,289.5,112.0,2.4,16.0,199.5,147.74,106.61
2016,8,17,7,30,42.0,149.0,2.3,16.0,166.0,126.55,99.44
2016,8,17,7,45,33.0,163.5,2.25,16.5,178.0,139.02,109.87
2016,8,17,8,0,24.0,178.0,2.2,17.0,190.0,146.46,115.78
2016,8,17,8,15,41.0,207.5,2.1,17.5,230.0,184.1,145.68
2016,8,17,8,30,58.0,237.0,2.0,18.0,270.0,220.06,173.76
2016,8,17,8,45,134.0,265.5,1.95,18.5,350.5,297.29,234.04
2016,8,17,9,0,210.0,294.0,1.9,19.0,431.0,374.52,293.06
2016,8,17,9,15,237.5,310.5,1.9,19.0,474.5,417.91,325.78
2016,8,17,9,30,265.0,327.0,1.9,19.0,518.0,474.79,368.13
2016,8,17,9,45,306.0,334.5,1.95,19.5,566.0,523.97,403.88
2016,8,17,10,0,347.0,342.0,2.0,20.0,614.0,575.11,440.53
2016,8,17,10,15,312.0,366.5,2.05,20.0,618.0,583.87,445.61
2016,8,17,10,30,277.0,391.0,2.1,20.0,622.0,589.34,448.5
2016,8,17,10,45,574.5,261.0,2.15,20.5,755.5,748.65,566.83
2016,8,17,11,0,872.0,131.0,2.2,21.0,889.0,879.36,657.73
2016,8,17,11,15,513.0,289.0,2.25,21.0,737.0,742.9,558.33
2016,8,17,11,30,154.0,447.0,2.3,21.0,585.0,544.27,410.24
2016,8,17,11,45,193.0,448.0,2.35,21.5,622.5,582.52,439.09
2016,8,17,12,0,232.0,449.0,2.4,22.0,660.0,620.25,465.78
2016,8,17,12,15,319.5,417.0,2.45,22.0,707.0,687.64,515.17
2016,8,17,12,30,407.0,385.0,2.5,22.0,754.0,750.46,560.5
2016,8,17,12,45,382.0,394.5,2.6,22.0,738.5,718.92,538.48
2016,8,17,13,0,357.0,404.0,2.7,22.0,723.0,700.44,525.8
2016,8,17,13,15,334.0,403.5,2.8,21.5,698.5,673.26,508.02
2016,8,17,13,30,311.0,403.0,2.9,21.0,674.0,645.17,489.39
2016,8,17,13,45,279.5,399.0,3.0,21.0,637.0,606.27,461.72
2016,8,17,14,0,248.0,395.0,3.1,21.0,600.0,567.58,433.91
2016,8,17,14,15,294.5,368.0,3.25,21.0,602.5,569.12,437.12
2016,8,17,14,30,341.0,341.0,3.4,21.0,605.0,566.7,437.01
2016,8,17,14,45,317.0,329.0,3.55,21.0,566.0,523.78,405.57
2016,8,17,15,0,293.0,317.0,3.7,21.0,527.0,481.63,374.4
2016,8,17,15,15,204.0,303.5,3.7,20.5,446.0,388.53,303.84
2016,8,17,15,30,115.0,290.0,3.7,20.0,365.0,314.34,246.64
2016,8,17,15,45,102.0,266.0,3.75,19.5,329.0,270.78,213.33
2016,8,17,16,0,89.0,242.0,3.8,19.0,293.0,237.93,187.86
2016,8,17,16,15,84.5,221.0,3.75,18.5,265.5,212.51,167.89
2016,8,17,16,30,80.0,200.0,3.7,18.0,238.0,187.6,148.0
2016,8,17,16,45,46.5,166.5,3.65,18.0,188.0,144.75,113.68
2016,8,17,17,0,13.0,133.0,3.6,18.0,138.0,104.48,81.57
2016,8,17,17,15,268.5,104.0,3.5,17.5,181.0,133.34,94.89
2016,8,17,17,30,524.0,75.0,3.4,17.0,224.0,127.65,79.18
2016,8,17,17,45,454.0,65.5,3.35,16.5,175.0,79.58,47.83
2016,8,17,18,0,384.0,56.0,3.3,16.0,126.0,45.17,33.99
2016,8,17,18,15,284.0,42.0,3.2,15.5,84.5,31.94,21.81
2016,8,17,18,30,184.0,28.0,3.1,15.0,43.0,21.27,9.79
2016,8,17,18,45,92.0,14.0,3.05,15.0,21.5,11.02,0.0
2016,8,17,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,5,45,95.5,15.5,2.0,13.5,24.5,12.2,0.0
2016,8,18,6,0,191.0,31.0,2.1,14.0,49.0,23.5,13.03
2016,8,18,6,15,286.5,45.0,2.15,14.0,90.5,34.11,24.08
2016,8,18,6,30,382.0,59.0,2.2,14.0,132.0,47.17,36.2
2016,8,18,6,45,445.5,69.5,2.25,14.5,180.0,90.6,55.52
2016,8,18,7,0,509.0,80.0,2.3,15.0,228.0,139.2,89.68
2016,8,18,7,15,261.5,108.0,2.3,15.5,185.0,140.2,101.8
2016,8,18,7,30,14.0,136.0,2.3,16.0,142.0,107.48,84.58
2016,8,18,7,45,40.0,166.5,2.35,16.5,185.5,143.94,113.83
2016,8,18,8,0,66.0,197.0,2.4,17.0,229.0,181.76,143.96
2016,8,18,8,15,91.0,223.5,2.4,17.0,272.5,219.22,173.94
2016,8,18,8,30,116.0,250.0,2.4,17.0,316.0,267.25,212.11
2016,8,18,8,45,162.0,271.5,2.4,17.5,372.0,318.34,251.87
2016,8,18,9,0,208.0,293.0,2.4,18.0,428.0,373.79,294.46
2016,8,18,9,15,491.0,216.0,2.4,18.0,562.0,519.34,408.01
2016,8,18,9,30,774.0,139.0,2.4,18.0,696.0,667.7,520.29
2016,8,18,9,45,526.5,249.0,2.4,18.5,636.5,620.47,480.4
2016,8,18,10,0,279.0,359.0,2.4,19.0,577.0,541.36,417.3
2016,8,18,10,15,470.5,297.0,2.45,19.0,681.0,661.52,508.74
2016,8,18,10,30,662.0,235.0,2.5,19.0,785.0,782.93,597.48
2016,8,18,10,45,572.5,286.0,2.6,19.5,770.5,768.22,583.45
2016,8,18,11,0,483.0,337.0,2.7,20.0,756.0,751.47,568.82
2016,8,18,11,15,496.5,332.0,2.75,20.0,769.5,769.58,582.02
2016,8,18,11,30,510.0,327.0,2.8,20.0,783.0,785.61,593.48
2016,8,18,11,45,488.0,335.5,2.9,20.5,775.0,779.55,587.95
2016,8,18,12,0,466.0,344.0,3.0,21.0,767.0,770.67,580.64
2016,8,18,12,15,450.5,358.0,3.0,21.0,766.5,769.92,579.62
2016,8,18,12,30,435.0,372.0,3.0,21.0,766.0,766.65,576.83
2016,8,18,12,45,443.0,365.5,3.05,21.0,763.5,764.38,575.87
2016,8,18,13,0,451.0,359.0,3.1,21.0,761.0,759.65,573.22
2016,8,18,13,15,462.0,341.5,3.15,21.0,747.0,745.44,564.25
2016,8,18,13,30,473.0,324.0,3.2,21.0,733.0,728.59,553.43
2016,8,18,13,45,351.5,358.5,3.25,21.0,658.0,630.71,481.78
2016,8,18,14,0,230.0,393.0,3.3,21.0,583.0,537.89,412.61
2016,8,18,14,15,226.5,379.5,3.35,20.5,561.0,514.14,396.79
2016,8,18,14,30,223.0,366.0,3.4,20.0,539.0,489.76,379.93
2016,8,18,14,45,196.0,349.5,3.5,20.0,496.5,445.69,347.02
2016,8,18,15,0,169.0,333.0,3.6,20.0,454.0,403.11,314.92
2016,8,18,15,15,159.0,312.0,3.6,19.5,420.5,368.96,289.63
2016,8,18,15,30,149.0,291.0,3.6,19.0,387.0,335.39,264.35
2016,8,18,15,45,117.5,265.5,3.6,19.0,337.5,287.51,226.89
2016,8,18,16,0,86.0,240.0,3.6,19.0,288.0,235.35,185.77
2016,8,18,16,15,78.0,219.5,3.55,18.5,260.0,209.01,165.15
2016,8,18,16,30,70.0,199.0,3.5,18.0,232.0,183.57,144.94
2016,8,18,16,45,35.0,160.0,3.45,17.5,176.5,136.44,107.39
2016,8,18,17,0,0.0,121.0,3.4,17.0,121.0,92.36,72.26
2016,8,18,17,15,0.0,101.0,3.3,16.5,101.0,76.68,59.4
2016,8,18,17,30,0.0,81.0,3.2,16.0,81.0,61.23,46.46
2016,8,18,17,45,119.5,73.0,3.15,16.0,94.5,62.12,43.34
2016,8,18,18,0,239.0,65.0,3.1,16.0,108.0,47.75,36.2
2016,8,18,18,15,165.5,45.0,3.0,15.5,70.0,33.44,23.0
2016,8,18,18,30,92.0,25.0,2.9,15.0,32.0,18.91,7.28
2016,8,18,18,45,46.0,12.5,2.85,15.0,16.0,9.83,0.0
2016,8,18,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,19,5,45,41.0,12.5,2.7,13.5,16.0,9.83,0.0
2016,8,19,6,0,82.0,25.0,2.9,14.0,32.0,19.01,9.22
2016,8,19,6,15,141.0,47.0,2.95,14.5,69.5,34.82,24.58
2016,8,19,6,30,200.0,69.0,3.0,15.0,107.0,52.48,40.67
2016,8,19,6,45,252.0,88.5,3.05,15.5,151.5,86.85,58.83
2016,8,19,7,0,304.0,108.0,3.1,16.0,196.0,127.92,89.01
2016,8,19,7,15,152.0,115.0,2.95,16.0,159.0,122.12,91.26
2016,8,19,7,30,0.0,122.0,2.8,16.0,122.0,93.33,73.31
2016,8,19,7,45,32.0,158.5,2.7,16.5,174.0,135.44,107.14
2016,8,19,8,0,64.0,195.0,2.6,17.0,226.0,179.92,142.64
2016,8,19,8,15,55.5,212.0,2.5,17.0,241.0,195.01,154.81
2016,8,19,8,30,47.0,229.0,2.4,17.0,256.0,209.15,165.98
2016,8,19,8,45,170.5,253.0,2.3,17.5,362.0,308.34,244.44
2016,8,19,9,0,294.0,277.0,2.2,18.0,468.0,421.9,331.82
2016,8,19,9,15,164.0,281.5,2.15,18.0,389.0,348.99,274.36
2016,8,19,9,30,34.0,286.0,2.1,18.0,310.0,262.05,204.96
2016,8,19,9,45,37.0,304.5,2.05,18.5,332.0,282.71,220.53
2016,8,19,10,0,40.0,323.0,2.0,19.0,354.0,303.62,235.74
2016,8,19,10,15,129.5,361.5,2.0,19.0,468.0,425.44,329.38
2016,8,19,10,30,219.0,400.0,2.0,19.0,582.0,538.8,413.46
2016,8,19,10,45,344.0,369.0,2.05,19.5,663.5,638.55,486.23
2016,8,19,11,0,469.0,338.0,2.1,20.0,745.0,742.71,560.02
2016,8,19,11,15,556.5,302.0,2.15,20.0,792.5,797.81,599.31
2016,8,19,11,30,644.0,266.0,2.2,20.0,840.0,855.99,640.58
2016,8,19,11,45,549.5,316.0,2.25,20.5,808.5,819.82,612.24
2016,8,19,12,0,455.0,366.0,2.3,21.0,777.0,782.38,583.63
2016,8,19,12,15,452.5,366.5,2.35,21.0,775.0,781.43,583.58
2016,8,19,12,30,450.0,367.0,2.4,21.0,773.0,778.06,581.59
2016,8,19,12,45,436.5,367.0,2.45,21.0,758.5,761.96,570.72
2016,8,19,13,0,423.0,367.0,2.5,21.0,744.0,743.78,558.49
2016,8,19,13,15,432.0,351.5,2.55,20.5,730.0,729.98,551.0
2016,8,19,13,30,441.0,336.0,2.6,20.0,716.0,713.74,541.67
2016,8,19,13,45,397.0,350.0,2.7,20.0,685.0,662.42,505.42
2016,8,19,14,0,353.0,364.0,2.8,20.0,654.0,627.04,479.99
2016,8,19,14,15,258.5,366.5,2.8,20.0,574.5,542.79,417.52
2016,8,19,14,30,164.0,369.0,2.8,20.0,495.0,449.84,347.77
2016,8,19,14,45,170.5,350.0,2.85,20.0,476.0,429.23,333.39
2016,8,19,15,0,177.0,331.0,2.9,20.0,457.0,407.63,317.71
2016,8,19,15,15,203.5,307.0,2.9,19.5,443.5,393.11,307.96
2016,8,19,15,30,230.0,283.0,2.9,19.0,430.0,375.83,295.62
2016,8,19,15,45,259.5,255.5,2.9,19.0,409.5,363.06,285.65
2016,8,19,16,0,289.0,228.0,2.9,19.0,389.0,337.09,264.82
2016,8,19,16,15,364.0,198.0,2.95,18.5,381.0,324.67,253.8
2016,8,19,16,30,439.0,168.0,3.0,18.0,373.0,310.13,239.38
2016,8,19,16,45,290.5,158.5,3.1,18.0,288.0,222.27,170.0
2016,8,19,17,0,142.0,149.0,3.2,18.0,203.0,154.03,117.76
2016,8,19,17,15,113.5,129.5,3.2,17.5,168.0,122.41,92.39
2016,8,19,17,30,85.0,110.0,3.2,17.0,133.0,94.33,70.3
2016,8,19,17,45,132.0,86.5,3.25,16.5,113.5,71.92,50.99
2016,8,19,18,0,179.0,63.0,3.3,16.0,94.0,46.01,34.63
2016,8,19,18,15,121.5,41.0,3.25,15.5,59.0,30.49,20.37
2016,8,19,18,30,64.0,19.0,3.2,15.0,24.0,14.58,3.48
2016,8,19,18,45,32.0,9.5,3.2,15.0,12.0,7.47,0.0
2016,8,19,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
