Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,6.0,2.1,13.5,6.0,4.72,0.0
2016,8,20,6,0,0.0,12.0,2.2,14.0,12.0,9.11,1.34
2016,8,20,6,15,0.0,28.0,2.2,14.0,28.0,21.37,12.94
2016,8,20,6,30,0.0,44.0,2.2,14.0,44.0,33.53,22.86
2016,8,20,6,45,0.0,63.5,2.2,14.5,63.5,48.07,35.45
2016,8,20,7,0,0.0,83.0,2.2,15.0,83.0,62.94,48.14
2016,8,20,7,15,0.0,103.5,2.15,15.5,103.5,78.81,61.44
2016,8,20,7,30,0.0,124.0,2.1,16.0,124.0,94.93,74.68
2016,8,20,7,45,7.5,146.0,2.1,16.5,149.5,114.84,90.64
2016,8,20,8,0,15.0,168.0,2.1,17.0,175.0,135.83,107.34
2016,8,20,8,15,15.0,182.0,2.05,17.0,190.0,148.18,117.13
2016,8,20,8,30,15.0,196.0,2.0,17.0,205.0,160.54,126.83
2016,8,20,8,45,20.0,219.0,2.0,17.5,231.5,182.92,144.26
2016,8,20,9,0,25.0,242.0,2.0,18.0,258.0,205.94,161.98
2016,8,20,9,15,23.5,252.5,2.0,18.0,269.0,215.07,168.78
2016,8,20,9,30,22.0,263.0,2.0,18.0,280.0,224.03,175.44
2016,8,20,9,45,23.0,277.0,2.05,18.5,295.0,237.54,185.38
2016,8,20,10,0,24.0,291.0,2.1,19.0,310.0,251.11,195.28
2016,8,20,10,15,34.5,322.5,2.15,19.0,350.5,301.61,234.09
2016,8,20,10,30,45.0,354.0,2.2,19.0,391.0,340.46,263.46
2016,8,20,10,45,102.0,390.5,2.25,19.5,478.0,423.88,326.66
2016,8,20,11,0,159.0,427.0,2.3,20.0,565.0,526.92,402.17
2016,8,20,11,15,142.5,433.0,2.4,20.0,558.5,522.08,397.64
2016,8,20,11,30,126.0,439.0,2.5,20.0,552.0,515.92,392.8
2016,8,20,11,45,149.5,445.0,2.65,20.0,579.5,544.79,414.71
2016,8,20,12,0,173.0,451.0,2.8,20.0,607.0,573.11,435.97
2016,8,20,12,15,172.5,450.5,2.85,20.0,606.0,572.56,435.54
2016,8,20,12,30,172.0,450.0,2.9,20.0,605.0,570.95,434.55
2016,8,20,12,45,428.0,344.0,3.0,20.0,724.5,736.13,559.84
2016,8,20,13,0,684.0,238.0,3.1,20.0,844.0,866.91,656.43
2016,8,20,13,15,384.5,322.5,3.1,20.0,662.5,664.69,507.5
2016,8,20,13,30,85.0,407.0,3.1,20.0,481.0,426.72,327.46
2016,8,20,13,45,138.5,402.5,3.15,20.0,518.0,480.62,370.29
2016,8,20,14,0,192.0,398.0,3.2,20.0,555.0,514.3,396.63
2016,8,20,14,15,178.5,382.5,3.2,19.5,524.5,481.97,373.35
2016,8,20,14,30,165.0,367.0,3.2,19.0,494.0,449.86,350.27
2016,8,20,14,45,151.5,348.0,3.2,19.0,460.0,415.05,324.25
2016,8,20,15,0,138.0,329.0,3.2,19.0,426.0,380.88,298.48
2016,8,20,15,15,101.0,299.5,3.2,19.0,368.5,313.02,246.13
2016,8,20,15,30,64.0,270.0,3.2,19.0,311.0,260.29,204.98
2016,8,20,15,45,68.5,251.5,3.2,19.0,292.0,242.55,191.39
2016,8,20,16,0,73.0,233.0,3.2,19.0,273.0,224.32,177.11
2016,8,20,16,15,58.0,207.0,3.25,18.5,237.0,191.21,151.07
2016,8,20,16,30,43.0,181.0,3.3,18.0,201.0,160.01,126.34
2016,8,20,16,45,46.5,161.5,3.35,17.5,180.5,141.63,111.45
2016,8,20,17,0,50.0,142.0,3.4,17.0,160.0,122.94,95.97
2016,8,20,17,15,209.5,117.0,3.4,16.5,176.0,133.74,98.16
2016,8,20,17,30,369.0,92.0,3.4,16.0,192.0,120.31,79.95
2016,8,20,17,45,310.5,75.5,3.4,16.0,147.0,76.89,49.62
2016,8,20,18,0,252.0,59.0,3.4,16.0,102.0,43.71,32.56
2016,8,20,18,15,174.5,40.0,3.3,15.5,65.0,29.91,19.74
2016,8,20,18,30,97.0,21.0,3.2,15.0,28.0,15.88,3.03
2016,8,20,18,45,48.5,10.5,3.15,15.0,14.0,8.26,0.0
2016,8,20,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,5,45,54.5,13.5,2.8,13.5,18.0,10.62,0.0
2016,8,21,6,0,109.0,27.0,3.0,14.0,36.0,20.43,9.66
2016,8,21,6,15,182.5,46.0,3.0,14.0,74.0,34.2,23.99
2016,8,21,6,30,256.0,65.0,3.0,14.0,112.0,52.65,36.25
2016,8,21,6,45,316.5,80.5,3.05,14.5,158.0,89.81,58.71
2016,8,21,7,0,377.0,96.0,3.1,15.0,204.0,134.47,91.58
2016,8,21,7,15,188.5,99.0,3.05,15.0,153.0,121.17,89.45
2016,8,21,7,30,0.0,102.0,3.0,15.0,102.0,78.21,60.9
2016,8,21,7,45,1.0,125.5,2.95,15.5,126.0,96.95,76.32
2016,8,21,8,0,2.0,149.0,2.9,16.0,150.0,116.06,91.75
2016,8,21,8,15,11.0,176.0,2.85,16.0,182.5,141.83,112.59
2016,8,21,8,30,20.0,203.0,2.8,16.0,215.0,168.85,134.31
2016,8,21,8,45,38.5,237.5,2.75,16.5,261.5,216.21,171.98
2016,8,21,9,0,57.0,272.0,2.7,17.0,308.0,259.72,205.94
2016,8,21,9,15,71.0,297.5,2.7,17.0,346.0,294.56,233.07
2016,8,21,9,30,85.0,323.0,2.7,17.0,384.0,330.74,260.99
2016,8,21,9,45,98.5,344.5,2.7,17.5,418.5,364.12,285.95
2016,8,21,10,0,112.0,366.0,2.7,18.0,453.0,398.39,311.28
2016,8,21,10,15,163.0,382.0,2.75,18.0,514.0,472.93,368.02
2016,8,21,10,30,214.0,398.0,2.8,18.0,575.0,535.97,415.28
2016,8,21,10,45,282.0,394.5,2.85,18.5,634.0,613.63,472.07
2016,8,21,11,0,350.0,391.0,2.9,19.0,693.0,677.47,517.96
2016,8,21,11,15,272.0,415.5,2.95,19.0,653.0,639.05,487.99
2016,8,21,11,30,194.0,440.0,3.0,19.0,613.0,579.27,443.11
2016,8,21,11,45,236.0,436.5,3.1,19.5,648.0,616.78,471.03
2016,8,21,12,0,278.0,433.0,3.2,20.0,683.0,671.68,510.24
2016,8,21,12,15,231.0,440.5,3.3,20.0,648.5,618.13,470.93
2016,8,21,12,30,184.0,448.0,3.4,20.0,614.0,581.42,443.7
2016,8,21,12,45,266.5,426.0,3.5,20.0,663.0,651.53,497.01
2016,8,21,13,0,349.0,404.0,3.6,20.0,712.0,700.76,534.46
2016,8,21,13,15,220.0,406.0,3.65,19.5,599.0,565.31,434.88
2016,8,21,13,30,91.0,408.0,3.7,19.0,486.0,433.7,335.51
2016,8,21,13,45,135.0,402.5,3.8,19.0,514.5,478.82,371.41
2016,8,21,14,0,179.0,397.0,3.9,19.0,543.0,504.08,391.67
2016,8,21,14,15,207.0,378.0,3.9,19.0,540.5,501.25,390.55
2016,8,21,14,30,235.0,359.0,3.9,19.0,538.0,495.93,387.56
2016,8,21,14,45,166.5,340.0,3.95,19.0,464.0,419.52,328.91
2016,8,21,15,0,98.0,321.0,4.0,19.0,390.0,336.17,264.29
2016,8,21,15,15,95.0,301.5,4.0,18.5,365.5,311.71,246.26
2016,8,21,15,30,92.0,282.0,4.0,18.0,341.0,287.4,227.91
2016,8,21,15,45,140.0,260.0,4.05,18.0,341.0,296.78,235.85
2016,8,21,16,0,188.0,238.0,4.1,18.0,341.0,291.36,231.37
2016,8,21,16,15,198.5,213.5,4.1,17.5,313.0,262.79,208.27
2016,8,21,16,30,209.0,189.0,4.1,17.0,285.0,232.96,183.48
2016,8,21,16,45,114.0,159.5,4.15,17.0,211.5,165.56,129.65
2016,8,21,17,0,19.0,130.0,4.2,17.0,138.0,104.04,81.39
2016,8,21,17,15,11.0,110.0,4.15,16.5,114.5,85.46,66.33
2016,8,21,17,30,3.0,90.0,4.1,16.0,91.0,68.04,52.05
2016,8,21,17,45,136.0,73.5,4.1,15.5,96.5,64.13,44.39
2016,8,21,18,0,269.0,57.0,4.1,15.0,102.0,42.44,31.53
2016,8,21,18,15,185.0,39.0,4.0,14.5,64.5,29.24,19.11
2016,8,21,18,30,101.0,21.0,3.9,14.0,27.0,15.89,1.29
2016,8,21,18,45,50.5,10.5,3.8,14.0,13.5,8.26,0.0
2016,8,21,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,4.0,3.4,13.5,4.0,3.15,0.0
2016,8,22,6,0,0.0,8.0,3.5,14.0,8.0,6.06,0.0
2016,8,22,6,15,0.0,17.5,3.4,14.0,17.5,13.3,5.87
2016,8,22,6,30,0.0,27.0,3.3,14.0,27.0,20.57,11.82
2016,8,22,6,45,0.0,38.0,3.25,14.5,38.0,29.01,19.19
2016,8,22,7,0,0.0,49.0,3.2,15.0,49.0,37.48,26.47
2016,8,22,7,15,0.0,60.5,3.1,15.0,60.5,46.35,34.05
2016,8,22,7,30,0.0,72.0,3.0,15.0,72.0,55.26,41.54
2016,8,22,7,45,0.0,92.5,2.95,15.5,92.5,71.11,54.7
2016,8,22,8,0,0.0,113.0,2.9,16.0,113.0,87.16,67.8
2016,8,22,8,15,0.0,130.0,2.8,16.5,130.0,100.62,78.57
2016,8,22,8,30,0.0,147.0,2.7,17.0,147.0,114.22,89.3
2016,8,22,8,45,2.5,167.5,2.65,17.5,169.0,132.11,103.42
2016,8,22,9,0,5.0,188.0,2.6,18.0,191.0,150.42,117.71
2016,8,22,9,15,7.5,204.5,2.6,18.0,209.5,165.84,129.8
2016,8,22,9,30,10.0,221.0,2.6,18.0,228.0,181.56,142.08
2016,8,22,9,45,12.5,240.0,2.65,18.5,249.5,199.64,155.88
2016,8,22,10,0,15.0,259.0,2.7,19.0,271.0,217.99,169.77
2016,8,22,10,15,20.0,285.0,2.75,19.0,301.0,244.48,190.29
2016,8,22,10,30,25.0,311.0,2.8,19.0,331.0,271.43,211.02
2016,8,22,10,45,54.0,358.5,2.9,19.5,404.0,355.52,275.44
2016,8,22,11,0,83.0,406.0,3.0,20.0,477.0,426.68,328.58
2016,8,22,11,15,84.5,414.0,3.1,20.0,488.0,437.61,336.37
2016,8,22,11,30,86.0,422.0,3.2,20.0,499.0,448.16,344.17
2016,8,22,11,45,213.0,417.5,3.3,20.0,608.5,579.59,444.35
2016,8,22,12,0,340.0,413.0,3.4,20.0,718.0,711.63,541.43
2016,8,22,12,15,255.0,430.0,3.5,20.0,659.0,650.13,494.88
2016,8,22,12,30,170.0,447.0,3.6,20.0,600.0,569.1,434.8
2016,8,22,12,45,252.5,426.0,3.7,20.0,650.0,640.56,489.54
2016,8,22,13,0,335.0,405.0,3.8,20.0,700.0,691.0,528.01
2016,8,22,13,15,222.0,409.0,3.9,20.0,603.0,571.22,439.09
2016,8,22,13,30,109.0,413.0,4.0,20.0,506.0,454.81,350.97
2016,8,22,13,45,112.0,401.5,4.1,20.0,495.0,443.31,343.35
2016,8,22,14,0,115.0,390.0,4.2,20.0,484.0,446.86,346.5
2016,8,22,14,15,91.0,365.0,4.25,19.5,438.0,385.05,300.3
2016,8,22,14,30,67.0,340.0,4.3,19.0,392.0,340.34,266.6
2016,8,22,14,45,78.5,328.0,4.4,19.0,386.0,334.27,262.77
2016,8,22,15,0,90.0,316.0,4.5,19.0,380.0,327.07,257.87
2016,8,22,15,15,72.5,289.0,4.5,18.5,338.5,287.29,227.27
2016,8,22,15,30,55.0,262.0,4.5,18.0,297.0,249.22,197.72
2016,8,22,15,45,37.5,229.0,4.55,18.0,252.0,207.93,164.95
2016,8,22,16,0,20.0,196.0,4.6,18.0,207.0,162.95,128.87
2016,8,22,16,15,10.0,166.5,4.5,17.5,172.0,133.69,105.54
2016,8,22,16,30,0.0,137.0,4.4,17.0,137.0,105.87,83.17
2016,8,22,16,45,0.0,110.0,4.3,17.0,110.0,84.59,65.7
2016,8,22,17,0,0.0,83.0,4.2,17.0,83.0,63.63,48.27
2016,8,22,17,15,161.5,89.0,4.05,16.5,131.5,103.76,75.32
2016,8,22,17,30,323.0,95.0,3.9,16.0,180.0,117.81,79.85
2016,8,22,17,45,268.5,76.5,3.75,15.5,136.5,75.75,49.84
2016,8,22,18,0,214.0,58.0,3.6,15.0,93.0,42.81,31.78
2016,8,22,18,15,141.5,37.5,3.45,15.0,57.5,28.05,17.88
2016,8,22,18,30,69.0,17.0,3.3,15.0,22.0,13.06,0.0
2016,8,22,18,45,34.5,8.5,3.15,15.0,11.0,6.69,0.0
2016,8,22,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,5,45,72.5,13.0,2.8,14.5,18.5,10.23,0.0
2016,8,23,6,0,145.0,26.0,2.9,15.0,37.0,19.68,8.13
2016,8,23,6,15,235.0,42.0,2.85,15.0,76.5,31.66,21.58
2016,8,23,6,30,325.0,58.0,2.8,15.0,116.0,51.64,33.12
2016,8,23,6,45,390.5,70.5,2.75,15.5,163.0,91.57,56.59
2016,8,23,7,0,456.0,83.0,2.7,16.0,210.0,139.48,91.87
2016,8,23,7,15,248.0,113.0,2.55,16.0,184.0,146.8,108.13
2016,8,23,7,30,40.0,143.0,2.4,16.0,158.0,123.54,97.22
2016,8,23,7,45,40.5,163.0,2.3,16.5,180.0,143.3,113.46
2016,8,23,8,0,41.0,183.0,2.2,17.0,202.0,163.27,129.49
2016,8,23,8,15,41.5,202.5,2.15,17.0,223.5,182.99,145.32
2016,8,23,8,30,42.0,222.0,2.1,17.0,245.0,202.87,161.05
2016,8,23,8,45,72.0,253.5,2.05,17.5,298.0,249.51,197.66
2016,8,23,9,0,102.0,285.0,2.0,18.0,351.0,299.44,236.22
2016,8,23,9,15,132.0,308.0,2.0,18.0,398.5,356.27,279.95
2016,8,23,9,30,162.0,331.0,2.0,18.0,446.0,405.14,317.0
2016,8,23,9,45,261.0,331.0,2.05,18.5,527.0,499.19,387.99
2016,8,23,10,0,360.0,331.0,2.1,19.0,608.0,586.97,452.52
2016,8,23,10,15,399.5,327.0,2.1,19.0,645.5,628.95,482.69
2016,8,23,10,30,439.0,323.0,2.1,19.0,683.0,686.94,523.84
2016,8,23,10,45,606.5,250.5,2.15,19.5,762.0,782.59,593.12
2016,8,23,11,0,774.0,178.0,2.2,20.0,841.0,868.91,653.34
2016,8,23,11,15,600.5,270.0,2.25,20.0,790.0,821.59,616.97
2016,8,23,11,30,427.0,362.0,2.3,20.0,739.0,753.95,566.48
2016,8,23,11,45,609.0,271.0,2.35,20.5,813.0,846.45,634.37
2016,8,23,12,0,791.0,180.0,2.4,21.0,887.0,923.98,687.65
2016,8,23,12,15,559.5,297.0,2.45,21.0,797.0,825.76,617.02
2016,8,23,12,30,328.0,414.0,2.5,21.0,707.0,702.8,527.27
2016,8,23,12,45,347.5,402.5,2.55,21.0,710.0,706.7,531.89
2016,8,23,13,0,367.0,391.0,2.6,21.0,713.0,708.47,534.09
2016,8,23,13,15,373.0,377.0,2.65,21.0,699.5,693.65,524.49
2016,8,23,13,30,379.0,363.0,2.7,21.0,686.0,676.91,513.6
2016,8,23,13,45,391.0,347.5,2.8,21.0,672.0,661.91,504.23
2016,8,23,14,0,403.0,332.0,2.9,21.0,658.0,659.0,503.07
2016,8,23,14,15,393.5,324.5,2.95,20.5,633.0,615.78,473.55
2016,8,23,14,30,384.0,317.0,3.0,20.0,608.0,585.93,453.22
2016,8,23,14,45,339.5,311.0,3.15,20.0,559.0,531.76,413.4
2016,8,23,15,0,295.0,305.0,3.3,20.0,510.0,479.85,374.68
2016,8,23,15,15,288.0,288.0,3.4,19.5,478.0,444.45,348.98
2016,8,23,15,30,281.0,271.0,3.5,19.0,446.0,408.91,322.52
2016,8,23,15,45,247.5,251.0,3.65,19.0,396.5,356.73,281.91
2016,8,23,16,0,214.0,231.0,3.8,19.0,347.0,299.32,236.66
2016,8,23,16,15,183.0,209.5,3.85,18.5,302.0,254.22,200.87
2016,8,23,16,30,152.0,188.0,3.9,18.0,257.0,212.41,167.29
2016,8,23,16,45,80.5,155.5,4.0,17.5,192.0,148.19,116.1
2016,8,23,17,0,9.0,123.0,4.1,17.0,127.0,96.42,75.42
2016,8,23,17,15,216.5,101.5,4.05,16.5,158.5,124.3,90.14
2016,8,23,17,30,424.0,80.0,4.0,16.0,190.0,119.63,76.9
2016,8,23,17,45,356.0,66.0,4.0,16.0,144.0,73.97,45.35
2016,8,23,18,0,288.0,52.0,4.0,16.0,98.0,39.07,28.34
2016,8,23,18,15,195.0,35.0,3.85,15.5,61.0,26.42,16.26
2016,8,23,18,30,102.0,18.0,3.7,15.0,24.0,13.68,0.0
2016,8,23,18,45,51.0,9.0,3.6,15.0,12.0,7.08,0.0
2016,8,23,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,5,45,93.0,12.5,2.4,12.5,19.5,9.83,0.0
2016,8,24,6,0,186.0,25.0,2.5,13.0,39.0,19.08,7.22
2016,8,24,6,15,286.5,39.5,2.5,13.5,80.5,30.16,20.38
2016,8,24,6,30,387.0,54.0,2.5,14.0,122.0,54.33,33.87
2016,8,24,6,45,456.5,64.0,2.5,14.5,171.0,96.98,58.48
2016,8,24,7,0,526.0,74.0,2.5,15.0,220.0,148.17,96.38
2016,8,24,7,15,263.0,68.0,2.45,15.0,141.0,118.23,84.19
2016,8,24,7,30,0.0,62.0,2.4,15.0,62.0,47.51,34.93
2016,8,24,7,45,0.0,77.5,2.35,15.5,77.5,59.52,44.95
2016,8,24,8,0,0.0,93.0,2.3,16.0,93.0,71.59,54.81
2016,8,24,8,15,0.0,115.5,2.3,16.0,115.5,89.28,69.33
2016,8,24,8,30,0.0,138.0,2.3,16.0,138.0,107.17,83.86
2016,8,24,8,45,3.5,166.0,2.3,16.5,168.0,131.65,103.46
2016,8,24,9,0,7.0,194.0,2.3,17.0,198.0,156.76,123.31
2016,8,24,9,15,10.0,212.5,2.35,17.0,219.5,174.32,137.13
2016,8,24,9,30,13.0,231.0,2.4,17.0,241.0,192.25,151.19
2016,8,24,9,45,25.5,273.0,2.45,17.5,293.0,249.16,195.76
2016,8,24,10,0,38.0,315.0,2.5,18.0,345.0,298.09,233.21
2016,8,24,10,15,44.5,335.5,2.55,18.0,371.0,323.93,252.79
2016,8,24,10,30,51.0,356.0,2.6,18.0,397.0,350.17,272.65
2016,8,24,10,45,109.0,388.5,2.7,18.5,480.5,449.09,347.91
2016,8,24,11,0,167.0,421.0,2.8,19.0,564.0,534.03,410.76
2016,8,24,11,15,223.5,420.5,2.9,19.0,615.5,588.24,451.35
2016,8,24,11,30,280.0,420.0,3.0,19.0,667.0,661.26,504.89
2016,8,24,11,45,354.5,393.5,3.1,19.5,708.0,708.16,539.22
2016,8,24,12,0,429.0,367.0,3.2,20.0,749.0,770.72,583.94
2016,8,24,12,15,407.5,377.0,3.3,20.0,739.5,760.31,576.05
2016,8,24,12,30,386.0,387.0,3.4,20.0,730.0,732.54,556.74
2016,8,24,12,45,427.5,365.5,3.5,20.0,742.0,762.94,579.79
2016,8,24,13,0,469.0,344.0,3.6,20.0,754.0,775.06,589.88
2016,8,24,13,15,447.5,344.0,3.7,20.0,729.5,746.93,570.15
2016,8,24,13,30,426.0,344.0,3.8,20.0,705.0,717.29,549.43
2016,8,24,13,45,457.5,321.0,3.9,20.0,698.5,711.04,546.68
2016,8,24,14,0,489.0,298.0,4.0,20.0,692.0,701.12,541.05
2016,8,24,14,15,407.0,315.0,4.1,19.5,635.0,633.31,491.63
2016,8,24,14,30,325.0,332.0,4.2,19.0,578.0,556.78,435.2
2016,8,24,14,45,320.5,315.0,4.3,19.0,547.5,523.18,410.86
2016,8,24,15,0,316.0,298.0,4.4,19.0,517.0,488.94,385.46
2016,8,24,15,15,237.0,288.5,4.4,18.5,447.0,402.61,319.17
2016,8,24,15,30,158.0,279.0,4.4,18.0,377.0,335.11,266.46
2016,8,24,15,45,164.5,256.0,4.45,18.0,351.0,308.55,245.78
2016,8,24,16,0,171.0,233.0,4.5,18.0,325.0,281.17,223.87
2016,8,24,16,15,410.0,170.0,4.5,17.5,361.5,333.01,263.25
2016,8,24,16,30,649.0,107.0,4.5,17.0,398.0,345.69,267.13
2016,8,24,16,45,610.5,100.0,4.5,17.0,346.5,286.55,215.5
2016,8,24,17,0,572.0,93.0,4.5,17.0,295.0,230.97,166.77
2016,8,24,17,15,518.5,84.0,4.45,16.5,244.0,174.77,119.25
2016,8,24,17,30,465.0,75.0,4.4,16.0,193.0,124.67,79.27
2016,8,24,17,45,389.5,63.0,4.35,16.0,146.0,74.29,44.4
2016,8,24,18,0,314.0,51.0,4.3,16.0,99.0,38.53,27.79
2016,8,24,18,15,209.5,34.5,4.2,15.5,61.0,26.11,15.73
2016,8,24,18,30,105.0,18.0,4.1,15.0,23.0,13.67,0.0
2016,8,24,18,45,52.5,9.0,4.05,14.5,11.5,7.08,0.0
2016,8,24,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,5,45,105.0,12.0,2.9,13.5,19.5,9.44,0.0
2016,8,25,6,0,210.0,24.0,3.0,14.0,39.0,19.63,6.81
2016,8,25,6,15,315.0,36.5,2.95,14.0,80.5,29.79,19.94
2016,8,25,6,30,420.0,49.0,2.9,14.0,122.0,52.8,31.24
2016,8,25,6,45,493.5,57.0,2.85,14.5,171.0,96.49,56.31
2016,8,25,7,0,567.0,65.0,2.8,15.0,220.0,149.11,95.43
2016,8,25,7,15,283.5,55.0,2.75,15.0,132.5,112.66,78.85
2016,8,25,7,30,0.0,45.0,2.7,15.0,45.0,34.39,23.77
2016,8,25,7,45,0.0,58.5,2.65,15.5,58.5,44.81,32.52
2016,8,25,8,0,0.0,72.0,2.6,16.0,72.0,55.27,41.14
2016,8,25,8,15,0.0,87.5,2.6,16.5,87.5,67.32,50.96
2016,8,25,8,30,0.0,103.0,2.6,17.0,103.0,79.5,60.76
2016,8,25,8,45,0.0,123.5,2.6,17.5,123.5,95.75,73.79
2016,8,25,9,0,0.0,144.0,2.6,18.0,144.0,112.17,86.79
2016,8,25,9,15,0.0,150.5,2.65,18.0,150.5,117.47,90.84
2016,8,25,9,30,0.0,157.0,2.7,18.0,157.0,122.8,94.92
2016,8,25,9,45,2.5,170.0,2.75,18.0,172.0,135.26,104.81
2016,8,25,10,0,5.0,183.0,2.8,18.0,187.0,147.98,114.87
2016,8,25,10,15,12.0,234.5,2.85,18.0,244.0,196.39,153.35
2016,8,25,10,30,19.0,286.0,2.9,18.0,301.0,246.08,192.24
2016,8,25,10,45,24.5,312.5,2.95,18.5,333.0,274.08,213.44
2016,8,25,11,0,30.0,339.0,3.0,19.0,365.0,320.35,248.44
2016,8,25,11,15,25.5,328.0,3.0,19.0,350.5,307.16,237.91
2016,8,25,11,30,21.0,317.0,3.0,19.0,336.0,276.46,214.15
2016,8,25,11,45,22.0,319.0,3.0,19.0,339.0,279.39,216.45
2016,8,25,12,0,23.0,321.0,3.0,19.0,342.0,282.21,218.6
2016,8,25,12,15,59.5,375.0,3.0,19.0,428.5,384.03,297.22
2016,8,25,12,30,96.0,429.0,3.0,19.0,515.0,468.64,360.91
2016,8,25,12,45,105.5,428.0,3.05,19.5,521.0,475.42,365.33
2016,8,25,13,0,115.0,427.0,3.1,20.0,527.0,500.08,383.14
2016,8,25,13,15,117.5,416.5,3.15,19.5,517.5,489.53,376.44
2016,8,25,13,30,120.0,406.0,3.2,19.0,508.0,478.26,369.34
2016,8,25,13,45,124.5,397.0,3.3,19.0,500.0,469.37,363.42
2016,8,25,14,0,129.0,388.0,3.4,19.0,492.0,459.66,356.85
2016,8,25,14,15,143.5,373.0,3.5,19.0,484.5,451.46,351.7
2016,8,25,14,30,158.0,358.0,3.6,19.0,477.0,441.8,345.35
2016,8,25,14,45,154.0,339.0,3.7,19.0,450.0,413.71,324.53
2016,8,25,15,0,150.0,320.0,3.8,19.0,423.0,385.54,303.46
2016,8,25,15,15,84.5,270.5,3.85,18.5,328.0,280.27,221.68
2016,8,25,15,30,19.0,221.0,3.9,18.0,233.0,185.89,146.66
2016,8,25,15,45,50.0,223.5,3.95,18.0,251.0,211.1,167.68
2016,8,25,16,0,81.0,226.0,4.0,18.0,269.0,224.66,178.75
2016,8,25,16,15,83.5,204.0,4.0,17.5,244.5,201.62,160.39
2016,8,25,16,30,86.0,182.0,4.0,17.0,220.0,178.37,141.51
2016,8,25,16,45,79.0,160.5,4.0,16.5,192.0,152.38,120.18
2016,8,25,17,0,72.0,139.0,4.0,16.0,164.0,127.33,99.39
2016,8,25,17,15,314.0,100.0,3.9,15.5,182.0,145.86,104.38
2016,8,25,17,30,556.0,61.0,3.8,15.0,200.0,125.24,76.01
2016,8,25,17,45,477.5,52.0,3.75,15.0,151.0,74.26,41.54
2016,8,25,18,0,399.0,43.0,3.7,15.0,102.0,35.28,25.02
2016,8,25,18,15,276.5,30.0,3.55,14.5,63.0,24.6,14.24
2016,8,25,18,30,154.0,17.0,3.4,14.0,24.0,13.9,0.0
2016,8,25,18,45,77.0,8.5,3.3,14.0,12.0,6.69,0.0
2016,8,25,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,103.5,12.0,2.9,14.5,19.0,9.44,0.0
2016,8,26,6,0,207.0,24.0,3.0,15.0,38.0,19.67,5.89
2016,8,26,6,15,317.0,36.5,3.0,15.0,80.0,29.84,19.82
2016,8,26,6,30,427.0,49.0,3.0,15.0,122.0,54.65,31.76
2016,8,26,6,45,494.5,58.5,3.05,15.5,171.5,99.71,58.46
2016,8,26,7,0,562.0,68.0,3.1,16.0,221.0,153.0,98.58
2016,8,26,7,15,281.0,73.5,3.1,16.0,150.0,129.29,92.66
2016,8,26,7,30,0.0,79.0,3.1,16.0,79.0,60.65,45.9
2016,8,26,7,45,0.0,106.0,3.15,16.5,106.0,81.71,63.39
2016,8,26,8,0,0.0,133.0,3.2,17.0,133.0,103.1,80.81
2016,8,26,8,15,0.5,147.0,3.15,17.0,147.5,114.61,90.01
2016,8,26,8,30,1.0,161.0,3.1,17.0,162.0,126.25,99.25
2016,8,26,8,45,21.0,208.0,3.1,17.5,221.5,175.94,139.25
2016,8,26,9,0,41.0,255.0,3.1,18.0,281.0,238.34,188.65
2016,8,26,9,15,68.0,287.5,3.05,18.0,334.0,287.53,227.3
2016,8,26,9,30,95.0,320.0,3.0,18.0,387.0,339.4,267.58
2016,8,26,9,45,186.0,335.0,3.0,18.5,474.0,438.75,344.29
2016,8,26,10,0,277.0,350.0,3.0,19.0,561.0,546.4,424.81
2016,8,26,10,15,551.5,250.0,3.0,19.0,690.5,703.23,544.29
2016,8,26,10,30,826.0,150.0,3.0,19.0,820.0,857.38,656.19
2016,8,26,10,45,832.5,151.0,3.0,19.5,842.0,885.77,672.51
2016,8,26,11,0,839.0,152.0,3.0,20.0,864.0,911.07,687.66
2016,8,26,11,15,843.0,153.0,3.05,20.0,879.0,930.9,700.76
2016,8,26,11,30,847.0,154.0,3.1,20.0,894.0,947.28,711.65
2016,8,26,11,45,662.5,252.0,3.15,20.0,833.5,886.92,668.77
2016,8,26,12,0,478.0,350.0,3.2,20.0,773.0,805.41,608.27
2016,8,26,12,15,485.5,342.5,3.25,20.0,772.5,806.2,609.97
2016,8,26,12,30,493.0,335.0,3.3,20.0,772.0,804.4,609.31
2016,8,26,12,45,497.5,329.5,3.35,20.0,766.0,799.03,606.14
2016,8,26,13,0,502.0,324.0,3.4,20.0,760.0,791.08,601.21
2016,8,26,13,15,502.0,316.5,3.4,20.0,745.5,774.73,590.14
2016,8,26,13,30,502.0,309.0,3.4,20.0,731.0,756.0,577.43
2016,8,26,13,45,674.0,221.5,3.45,20.0,771.0,813.27,622.64
2016,8,26,14,0,846.0,134.0,3.5,20.0,811.0,845.52,647.9
2016,8,26,14,15,837.0,132.0,3.5,19.5,780.0,809.18,624.2
2016,8,26,14,30,828.0,130.0,3.5,19.0,749.0,770.3,598.41
2016,8,26,14,45,819.0,126.0,3.5,19.0,712.0,727.19,567.28
2016,8,26,15,0,810.0,122.0,3.5,19.0,675.0,681.99,533.99
2016,8,26,15,15,793.5,118.5,3.45,19.0,632.0,630.69,495.19
2016,8,26,15,30,777.0,115.0,3.4,19.0,589.0,578.46,454.81
2016,8,26,15,45,759.0,110.0,3.35,19.0,542.5,523.43,411.25
2016,8,26,16,0,741.0,105.0,3.3,19.0,496.0,468.17,366.32
2016,8,26,16,15,712.5,100.0,3.25,18.5,446.0,408.25,317.19
2016,8,26,16,30,684.0,95.0,3.2,18.0,396.0,349.97,267.96
2016,8,26,16,45,647.0,88.5,3.15,18.0,344.0,289.67,215.77
2016,8,26,17,0,610.0,82.0,3.1,18.0,292.0,232.7,165.94
2016,8,26,17,15,556.5,74.0,3.0,17.5,241.0,174.95,117.16
2016,8,26,17,30,503.0,66.0,2.9,17.0,190.0,123.23,75.9
2016,8,26,17,45,424.5,55.5,2.85,16.5,142.0,74.18,42.76
2016,8,26,18,0,346.0,45.0,2.8,16.0,94.0,36.7,26.07
2016,8,26,18,15,229.5,30.0,2.7,15.5,57.0,22.92,12.4
2016,8,26,18,30,113.0,15.0,2.6,15.0,20.0,11.8,0.0
2016,8,26,18,45,56.5,7.5,2.55,15.0,10.0,5.9,0.0
2016,8,26,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,27,5,45,79.0,11.5,2.9,14.0,16.5,9.05,0.0
2016,8,27,6,0,158.0,23.0,3.0,14.0,33.0,17.51,3.7
2016,8,27,6,15,259.0,38.0,3.0,14.0,73.5,28.91,19.03
2016,8,27,6,30,360.0,53.0,3.0,14.0,114.0,54.49,32.46
2016,8,27,6,45,429.5,64.5,3.0,14.5,162.5,99.94,61.31
2016,8,27,7,0,499.0,76.0,3.0,15.0,211.0,151.49,100.53
2016,8,27,7,15,249.5,79.5,3.0,15.0,147.0,128.53,93.72
2016,8,27,7,30,0.0,83.0,3.0,15.0,83.0,63.76,48.72
2016,8,27,7,45,0.0,98.0,3.0,15.5,98.0,75.5,58.43
2016,8,27,8,0,0.0,113.0,3.0,16.0,113.0,87.34,68.01
2016,8,27,8,15,6.0,150.0,3.0,16.0,154.0,119.64,94.54
2016,8,27,8,30,12.0,187.0,3.0,16.0,195.0,153.13,121.73
2016,8,27,8,45,11.5,197.0,3.05,16.5,204.5,161.77,128.16
2016,8,27,9,0,11.0,207.0,3.1,17.0,214.0,170.36,134.53
2016,8,27,9,15,16.0,230.5,3.15,17.0,241.5,193.77,153.1
2016,8,27,9,30,21.0,254.0,3.2,17.0,269.0,217.78,172.0
2016,8,27,9,45,26.0,277.5,3.25,17.5,297.0,242.33,190.85
2016,8,27,10,0,31.0,301.0,3.3,18.0,325.0,281.82,221.14
2016,8,27,10,15,48.5,334.0,3.3,18.0,373.0,327.93,256.89
2016,8,27,10,30,66.0,367.0,3.3,18.0,421.0,375.39,293.23
2016,8,27,10,45,91.0,389.5,3.35,18.5,465.5,420.5,327.13
2016,8,27,11,0,116.0,412.0,3.4,19.0,510.0,484.77,374.69
2016,8,27,11,15,164.0,420.5,3.45,19.0,562.5,539.34,415.98
2016,8,27,11,30,212.0,429.0,3.5,19.0,615.0,594.53,457.29
2016,8,27,11,45,309.0,401.0,3.55,19.5,673.5,679.29,519.91
2016,8,27,12,0,406.0,373.0,3.6,20.0,732.0,761.24,579.03
2016,8,27,12,15,439.0,360.5,3.65,20.0,748.0,781.36,593.72
2016,8,27,12,30,472.0,348.0,3.7,20.0,764.0,798.91,607.04
2016,8,27,12,45,479.0,336.5,3.75,20.0,755.0,790.53,601.74
2016,8,27,13,0,486.0,325.0,3.8,20.0,746.0,779.55,594.8
2016,8,27,13,15,376.0,361.5,3.8,19.5,683.5,688.83,529.06
2016,8,27,13,30,266.0,398.0,3.8,19.0,621.0,618.16,476.54
2016,8,27,13,45,318.5,371.0,3.8,19.0,630.5,629.13,486.76
2016,8,27,14,0,371.0,344.0,3.8,19.0,640.0,636.15,493.57
2016,8,27,14,15,418.5,309.5,3.75,19.0,630.5,642.41,499.33
2016,8,27,14,30,466.0,275.0,3.7,19.0,621.0,630.07,491.57
2016,8,27,14,45,639.0,197.0,3.7,19.0,646.0,669.37,523.79
2016,8,27,15,0,812.0,119.0,3.7,19.0,671.0,682.2,535.51
2016,8,27,15,15,796.0,115.5,3.65,18.5,628.5,631.02,497.31
2016,8,27,15,30,780.0,112.0,3.6,18.0,586.0,578.88,457.67
2016,8,27,15,45,766.0,106.0,3.6,18.0,540.0,524.81,414.7
2016,8,27,16,0,752.0,100.0,3.6,18.0,494.0,470.19,370.03
2016,8,27,16,15,724.5,95.0,3.55,17.5,444.0,409.86,320.19
2016,8,27,16,30,697.0,90.0,3.5,17.0,394.0,351.26,270.29
2016,8,27,16,45,666.0,83.0,3.45,17.0,343.0,291.59,218.01
2016,8,27,17,0,635.0,76.0,3.4,17.0,292.0,234.55,167.45
2016,8,27,17,15,582.5,68.5,3.4,16.5,240.5,175.88,117.41
2016,8,27,17,30,530.0,61.0,3.4,16.0,189.0,123.1,74.89
2016,8,27,17,45,455.5,50.5,3.45,16.0,141.0,72.54,40.33
2016,8,27,18,0,381.0,40.0,3.5,16.0,93.0,32.84,22.65
2016,8,27,18,15,257.0,26.5,3.5,15.5,55.5,21.71,10.91
2016,8,27,18,30,133.0,13.0,3.5,15.0,18.0,10.23,0.0
2016,8,27,18,45,66.5,6.5,3.5,15.0,9.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,28,5,45,111.5,10.5,2.05,13.5,18.0,8.26,0.0
2016,8,28,6,0,223.0,21.0,2.1,14.0,36.0,17.23,2.39
2016,8,28,6,15,336.0,33.0,2.0,14.0,78.0,27.1,17.42
2016,8,28,6,30,449.0,45.0,1.9,14.0,120.0,55.58,30.7
2016,8,28,6,45,521.0,53.5,1.85,14.5,170.0,102.13,59.06
2016,8,28,7,0,593.0,62.0,1.8,15.0,220.0,157.41,101.22
2016,8,28,7,15,296.5,90.5,1.75,15.0,169.5,149.76,109.53
2016,8,28,7,30,0.0,119.0,1.7,15.0,119.0,91.79,72.28
2016,8,28,7,45,17.5,147.0,1.7,15.5,155.5,120.33,95.48
2016,8,28,8,0,35.0,175.0,1.7,16.0,192.0,156.49,124.66
2016,8,28,8,15,98.5,207.0,1.75,16.0,259.5,215.79,172.37
2016,8,28,8,30,162.0,239.0,1.8,16.0,327.0,291.29,232.55
2016,8,28,8,45,143.5,260.5,1.9,16.5,344.0,309.92,246.48
2016,8,28,9,0,125.0,282.0,2.0,17.0,361.0,326.53,258.63
2016,8,28,9,15,195.5,297.5,2.1,17.5,430.0,394.72,311.53
2016,8,28,9,30,266.0,313.0,2.2,18.0,499.0,482.08,377.49
2016,8,28,9,45,574.0,211.5,2.35,18.5,638.5,652.47,507.63
2016,8,28,10,0,882.0,110.0,2.5,19.0,778.0,806.89,620.19
2016,8,28,10,15,889.5,111.5,2.6,19.0,807.5,843.37,643.95
2016,8,28,10,30,897.0,113.0,2.7,19.0,837.0,876.98,666.69
2016,8,28,10,45,903.5,113.5,2.85,19.5,859.5,905.73,685.15
2016,8,28,11,0,910.0,114.0,3.0,20.0,882.0,931.21,701.39
2016,8,28,11,15,913.5,115.0,3.1,20.0,897.0,951.06,714.82
2016,8,28,11,30,917.0,116.0,3.2,20.0,912.0,967.3,725.95
2016,8,28,11,45,919.5,115.5,3.35,20.0,919.0,977.48,733.51
2016,8,28,12,0,922.0,115.0,3.5,20.0,926.0,983.9,738.67
2016,8,28,12,15,921.5,115.0,3.55,20.0,924.5,984.18,739.13
2016,8,28,12,30,921.0,115.0,3.6,20.0,923.0,980.62,737.18
2016,8,28,12,45,930.5,107.5,3.7,20.0,917.0,975.24,734.48
2016,8,28,13,0,940.0,100.0,3.8,20.0,911.0,965.74,729.07
2016,8,28,13,15,936.0,99.5,3.8,20.0,893.5,946.91,716.78
2016,8,28,13,30,932.0,99.0,3.8,20.0,876.0,924.46,702.12
2016,8,28,13,45,927.0,97.5,3.8,20.0,851.5,896.65,683.8
2016,8,28,14,0,922.0,96.0,3.8,20.0,827.0,865.52,663.15
2016,8,28,14,15,914.0,94.5,3.7,19.5,795.5,828.82,639.25
2016,8,28,14,30,906.0,93.0,3.6,19.0,764.0,789.33,613.17
2016,8,28,14,45,896.0,91.0,3.55,19.0,726.0,745.3,582.52
2016,8,28,15,0,886.0,89.0,3.5,19.0,688.0,699.06,548.2
2016,8,28,15,15,872.0,87.0,3.45,19.0,645.0,648.32,509.73
2016,8,28,15,30,858.0,85.0,3.4,19.0,602.0,596.22,469.29
2016,8,28,15,45,839.0,82.0,3.35,19.0,554.0,542.11,426.16
2016,8,28,16,0,820.0,79.0,3.3,19.0,506.0,484.26,378.96
2016,8,28,16,15,794.5,75.5,3.25,18.5,455.0,423.21,328.57
2016,8,28,16,30,769.0,72.0,3.2,18.0,404.0,363.3,277.48
2016,8,28,16,45,732.5,68.0,3.15,17.5,351.0,300.92,223.35
2016,8,28,17,0,696.0,64.0,3.1,17.0,298.0,241.63,171.09
2016,8,28,17,15,644.5,58.0,3.1,16.5,245.0,179.26,117.57
2016,8,28,17,30,593.0,52.0,3.1,16.0,192.0,124.16,72.95
2016,8,28,17,45,509.0,44.5,3.1,16.0,143.0,71.56,37.58
2016,8,28,18,0,425.0,37.0,3.1,16.0,94.0,30.67,20.7
2016,8,28,18,15,288.5,25.0,3.1,15.5,56.0,20.62,9.38
2016,8,28,18,30,152.0,13.0,3.1,15.0,18.0,10.23,0.0
2016,8,28,18,45,76.0,6.5,3.1,14.5,9.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,5,45,98.5,10.5,3.65,13.5,17.0,8.26,0.0
2016,8,29,6,0,197.0,21.0,3.8,14.0,34.0,17.19,0.93
2016,8,29,6,15,313.5,33.5,3.8,14.0,75.0,27.45,17.59
2016,8,29,6,30,430.0,46.0,3.8,14.0,116.0,57.3,31.86
2016,8,29,6,45,215.0,45.0,3.8,14.5,80.0,61.71,37.73
2016,8,29,7,0,0.0,44.0,3.8,15.0,44.0,33.63,23.14
2016,8,29,7,15,0.0,54.5,3.75,15.0,54.5,41.72,30.1
2016,8,29,7,30,0.0,65.0,3.7,15.0,65.0,49.83,36.96
2016,8,29,7,45,0.0,74.5,3.7,15.5,74.5,57.19,43.01
2016,8,29,8,0,0.0,84.0,3.7,16.0,84.0,64.59,48.99
2016,8,29,8,15,9.0,139.0,3.7,16.0,144.0,112.42,88.67
2016,8,29,8,30,18.0,194.0,3.7,16.0,204.0,162.41,129.53
2016,8,29,8,45,114.0,236.5,3.75,16.5,307.0,272.96,219.06
2016,8,29,9,0,210.0,279.0,3.8,17.0,410.0,377.62,301.82
2016,8,29,9,15,154.5,298.0,3.8,17.5,398.0,369.29,293.41
2016,8,29,9,30,99.0,317.0,3.8,18.0,386.0,342.33,270.59
2016,8,29,9,45,205.5,327.0,3.85,18.5,479.0,450.16,354.95
2016,8,29,10,0,312.0,337.0,3.9,19.0,572.0,567.38,443.58
2016,8,29,10,15,409.5,314.0,3.95,19.0,635.5,653.09,508.0
2016,8,29,10,30,507.0,291.0,4.0,19.0,699.0,729.72,565.15
2016,8,29,10,45,491.0,307.0,4.05,19.5,711.0,745.66,574.39
2016,8,29,11,0,475.0,323.0,4.1,20.0,723.0,758.65,581.8
2016,8,29,11,15,488.5,327.0,4.15,20.0,744.0,784.7,600.34
2016,8,29,11,30,502.0,331.0,4.2,20.0,765.0,808.77,617.35
2016,8,29,11,45,505.0,334.0,4.3,20.0,774.0,819.93,625.31
2016,8,29,12,0,508.0,337.0,4.4,20.0,783.0,828.55,631.7
2016,8,29,12,15,521.5,332.0,4.5,20.0,789.0,837.07,638.61
2016,8,29,12,30,535.0,327.0,4.6,20.0,795.0,842.86,643.65
2016,8,29,12,45,430.0,361.5,4.75,20.0,735.5,771.92,591.66
2016,8,29,13,0,325.0,396.0,4.9,20.0,676.0,686.06,528.48
2016,8,29,13,15,383.5,362.5,5.0,20.0,686.5,700.04,541.52
2016,8,29,13,30,442.0,329.0,5.1,20.0,697.0,727.22,563.31
2016,8,29,13,45,487.5,302.0,5.25,20.0,696.5,728.67,566.43
2016,8,29,14,0,533.0,275.0,5.4,20.0,696.0,725.52,566.21
2016,8,29,14,15,547.5,255.5,5.45,20.0,673.5,699.69,548.2
2016,8,29,14,30,562.0,236.0,5.5,20.0,651.0,670.82,527.75
2016,8,29,14,45,716.5,164.0,5.55,20.0,664.5,698.39,551.41
2016,8,29,15,0,871.0,92.0,5.6,20.0,678.0,693.46,550.21
2016,8,29,15,15,688.0,142.5,5.6,19.5,587.0,593.08,472.02
2016,8,29,15,30,505.0,193.0,5.6,19.0,496.0,489.14,390.41
2016,8,29,15,45,657.5,136.5,5.6,19.0,497.0,498.19,397.17
2016,8,29,16,0,810.0,80.0,5.6,19.0,498.0,481.63,381.57
2016,8,29,16,15,784.5,76.5,5.6,18.5,447.5,421.0,330.44
2016,8,29,16,30,759.0,73.0,5.6,18.0,397.0,361.52,278.85
2016,8,29,16,45,723.0,68.5,5.6,18.0,344.5,299.28,223.62
2016,8,29,17,0,687.0,64.0,5.6,18.0,292.0,240.1,170.59
2016,8,29,17,15,634.0,58.5,5.5,17.5,239.5,178.38,117.31
2016,8,29,17,30,581.0,53.0,5.4,17.0,187.0,124.05,73.18
2016,8,29,17,45,493.0,45.0,5.35,16.5,138.0,71.39,37.73
2016,8,29,18,0,405.0,37.0,5.3,16.0,89.0,30.62,20.53
2016,8,29,18,15,202.5,26.5,5.2,15.5,52.5,20.23,8.14
2016,8,29,18,30,0.0,16.0,5.1,15.0,16.0,12.59,0.0
2016,8,29,18,45,0.0,8.0,5.05,15.0,8.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
