Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,30,5,45,124.5,9.5,4.35,14.5,17.0,7.47,0.0
2016,8,30,6,0,249.0,19.0,4.5,15.0,34.0,15.66,0.0
2016,8,30,6,15,370.5,29.0,4.55,15.0,76.0,24.01,14.51
2016,8,30,6,30,492.0,39.0,4.6,15.0,118.0,56.16,28.48
2016,8,30,6,45,344.5,68.0,4.65,15.5,133.0,95.53,60.39
2016,8,30,7,0,197.0,97.0,4.7,16.0,148.0,115.09,83.19
2016,8,30,7,15,213.0,117.0,4.65,16.0,184.0,150.13,113.25
2016,8,30,7,30,229.0,137.0,4.6,16.0,220.0,187.16,145.27
2016,8,30,7,45,287.5,151.5,4.6,16.5,271.5,236.48,186.11
2016,8,30,8,0,346.0,166.0,4.6,17.0,323.0,292.25,232.13
2016,8,30,8,15,312.0,194.5,4.55,17.5,348.5,322.98,258.0
2016,8,30,8,30,278.0,223.0,4.5,18.0,374.0,349.7,279.5
2016,8,30,8,45,311.5,238.0,4.5,18.5,420.5,399.19,318.48
2016,8,30,9,0,345.0,253.0,4.5,19.0,467.0,451.28,358.71
2016,8,30,9,15,625.5,167.0,4.5,19.0,587.0,599.1,475.3
2016,8,30,9,30,906.0,81.0,4.5,19.0,707.0,734.74,580.36
2016,8,30,9,45,916.0,82.0,4.55,19.5,743.0,779.19,610.15
2016,8,30,10,0,926.0,83.0,4.6,20.0,779.0,821.23,638.18
2016,8,30,10,15,932.5,84.0,4.6,20.0,808.0,857.76,662.98
2016,8,30,10,30,939.0,85.0,4.6,20.0,837.0,891.23,685.5
2016,8,30,10,45,945.5,84.5,4.7,20.5,859.5,919.91,703.95
2016,8,30,11,0,952.0,84.0,4.8,21.0,882.0,945.18,720.02
2016,8,30,11,15,954.5,84.5,4.8,21.0,896.5,964.27,732.51
2016,8,30,11,30,957.0,85.0,4.8,21.0,911.0,979.55,742.5
2016,8,30,11,45,959.5,84.5,4.8,21.0,917.5,989.93,749.23
2016,8,30,12,0,962.0,84.0,4.8,21.0,924.0,996.36,753.42
2016,8,30,12,15,961.5,84.0,4.8,21.0,922.5,996.5,753.45
2016,8,30,12,30,961.0,84.0,4.8,21.0,921.0,992.64,750.92
2016,8,30,12,45,955.5,85.5,4.85,21.0,910.5,981.7,744.09
2016,8,30,13,0,950.0,87.0,4.9,21.0,900.0,966.92,734.75
2016,8,30,13,15,946.5,86.5,4.9,21.0,883.0,948.17,722.36
2016,8,30,13,30,943.0,86.0,4.9,21.0,866.0,925.73,707.49
2016,8,30,13,45,938.5,84.5,4.95,21.0,841.5,897.84,689.17
2016,8,30,14,0,934.0,83.0,5.0,21.0,817.0,866.56,668.41
2016,8,30,14,15,926.5,81.5,5.0,20.5,785.5,829.64,644.49
2016,8,30,14,30,919.0,80.0,5.0,20.0,754.0,789.87,618.26
2016,8,30,14,45,909.5,78.5,5.0,20.0,716.0,745.99,587.54
2016,8,30,15,0,900.0,77.0,5.0,20.0,678.0,699.83,553.33
2016,8,30,15,15,886.5,75.0,5.0,19.5,635.0,648.59,515.01
2016,8,30,15,30,873.0,73.0,5.0,19.0,592.0,595.94,474.45
2016,8,30,15,45,856.0,70.5,5.0,19.0,544.5,539.77,429.03
2016,8,30,16,0,839.0,68.0,5.0,19.0,497.0,483.13,381.89
2016,8,30,16,15,814.5,65.0,4.95,18.5,446.5,422.58,330.9
2016,8,30,16,30,790.0,62.0,4.9,18.0,396.0,363.41,279.46
2016,8,30,16,45,754.5,59.0,4.9,18.0,343.0,301.04,224.03
2016,8,30,17,0,719.0,56.0,4.9,18.0,290.0,241.6,170.59
2016,8,30,17,15,667.5,51.0,4.85,17.5,238.0,180.48,117.58
2016,8,30,17,30,616.0,46.0,4.8,17.0,186.0,124.97,72.32
2016,8,30,17,45,529.0,39.0,4.8,17.0,137.0,71.25,36.18
2016,8,30,18,0,442.0,32.0,4.8,17.0,88.0,26.74,17.03
2016,8,30,18,15,221.0,23.0,4.7,16.5,51.0,18.83,5.89
2016,8,30,18,30,0.0,14.0,4.6,16.0,14.0,11.02,0.0
2016,8,30,18,45,0.0,7.0,4.6,16.0,7.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,31,5,45,128.0,9.5,4.45,13.5,16.5,7.47,0.0
2016,8,31,6,0,256.0,19.0,4.6,14.0,33.0,15.7,0.0
2016,8,31,6,15,381.0,28.5,4.7,14.5,75.5,23.67,14.15
2016,8,31,6,30,506.0,38.0,4.8,15.0,118.0,57.94,28.85
2016,8,31,6,45,576.5,44.5,4.95,15.5,168.5,108.73,61.4
2016,8,31,7,0,647.0,51.0,5.1,16.0,219.0,165.91,106.3
2016,8,31,7,15,323.5,62.5,5.15,16.0,146.5,136.25,97.76
2016,8,31,7,30,0.0,74.0,5.2,16.0,74.0,56.82,42.69
2016,8,31,7,45,0.0,101.0,5.3,16.5,101.0,78.0,60.35
2016,8,31,8,0,0.0,128.0,5.4,17.0,128.0,99.51,77.99
2016,8,31,8,15,21.0,171.0,5.4,17.0,182.5,144.36,114.81
2016,8,31,8,30,42.0,214.0,5.4,17.0,237.0,200.32,160.42
2016,8,31,8,45,34.5,224.5,5.45,17.5,244.5,207.91,165.85
2016,8,31,9,0,27.0,235.0,5.5,18.0,252.0,204.73,162.52
2016,8,31,9,15,31.5,255.5,5.5,18.0,276.5,237.85,188.83
2016,8,31,9,30,36.0,276.0,5.5,18.0,301.0,261.51,207.34
2016,8,31,9,45,50.0,304.5,5.55,18.5,341.0,300.2,237.43
2016,8,31,10,0,64.0,333.0,5.6,19.0,381.0,340.15,268.13
2016,8,31,10,15,199.5,345.0,5.55,19.0,503.0,482.19,380.8
2016,8,31,10,30,335.0,357.0,5.5,19.0,625.0,633.42,496.82
2016,8,31,10,45,305.5,376.5,5.45,19.5,626.0,636.5,496.18
2016,8,31,11,0,276.0,396.0,5.4,20.0,627.0,636.91,494.11
2016,8,31,11,15,609.0,245.5,5.35,20.0,766.5,829.0,642.74
2016,8,31,11,30,942.0,95.0,5.3,20.0,906.0,978.88,749.69
2016,8,31,11,45,575.0,263.0,5.25,20.0,759.0,828.31,638.71
2016,8,31,12,0,208.0,431.0,5.2,20.0,612.0,602.94,465.17
2016,8,31,12,15,328.5,389.5,5.15,20.0,675.0,696.36,537.82
2016,8,31,12,30,449.0,348.0,5.1,20.0,738.0,785.96,605.01
2016,8,31,12,45,455.0,341.5,5.1,20.0,733.0,781.16,601.48
2016,8,31,13,0,461.0,335.0,5.1,20.0,728.0,773.89,596.69
2016,8,31,13,15,473.0,317.5,5.1,20.0,714.0,759.51,587.18
2016,8,31,13,30,485.0,300.0,5.1,20.0,700.0,742.4,575.7
2016,8,31,13,45,400.0,326.5,5.15,20.0,650.0,679.22,528.07
2016,8,31,14,0,315.0,353.0,5.2,20.0,600.0,604.53,471.7
2016,8,31,14,15,320.0,336.0,5.25,20.0,578.0,580.28,454.66
2016,8,31,14,30,325.0,319.0,5.3,20.0,556.0,554.54,436.09
2016,8,31,14,45,317.5,302.5,5.35,20.0,524.0,518.75,409.43
2016,8,31,15,0,310.0,286.0,5.4,20.0,492.0,482.56,382.14
2016,8,31,15,15,231.5,275.0,5.4,19.5,423.5,393.71,313.3
2016,8,31,15,30,153.0,264.0,5.4,19.0,355.0,324.64,258.87
2016,8,31,15,45,152.5,242.0,5.4,19.0,326.0,295.2,235.66
2016,8,31,16,0,152.0,220.0,5.4,19.0,297.0,265.66,211.91
2016,8,31,16,15,80.0,181.0,5.35,18.5,221.5,183.23,145.6
2016,8,31,16,30,8.0,142.0,5.3,18.0,146.0,113.75,89.51
2016,8,31,16,45,4.0,124.5,5.3,18.0,126.5,97.84,76.57
2016,8,31,17,0,0.0,107.0,5.3,18.0,107.0,82.5,63.96
2016,8,31,17,15,295.5,77.5,5.2,17.5,143.0,127.09,88.99
2016,8,31,17,30,591.0,48.0,5.1,17.0,179.0,122.18,71.07
2016,8,31,17,45,503.0,40.0,5.1,17.0,130.5,68.78,34.82
2016,8,31,18,0,415.0,32.0,5.1,17.0,82.0,26.64,16.81
2016,8,31,18,15,207.5,16.0,5.05,16.5,41.0,12.99,1.08
2016,8,31,18,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,1,5,45,125.0,9.0,4.2,13.5,15.5,7.08,0.0
2016,9,1,6,0,250.0,18.0,4.3,14.0,31.0,14.86,0.0
2016,9,1,6,15,378.0,28.0,4.35,14.0,74.0,23.26,13.72
2016,9,1,6,30,506.0,38.0,4.4,14.0,117.0,59.91,29.89
2016,9,1,6,45,574.5,45.5,4.45,14.5,167.5,109.73,62.35
2016,9,1,7,0,643.0,53.0,4.5,15.0,218.0,169.42,109.88
2016,9,1,7,15,321.5,54.5,4.4,15.5,137.0,133.6,95.9
2016,9,1,7,30,0.0,56.0,4.3,16.0,56.0,42.87,30.87
2016,9,1,7,45,0.0,69.0,4.25,16.5,69.0,52.93,39.26
2016,9,1,8,0,0.0,82.0,4.2,17.0,82.0,63.03,47.52
2016,9,1,8,15,0.0,90.0,4.1,17.0,90.0,69.31,52.59
2016,9,1,8,30,0.0,98.0,4.0,17.0,98.0,75.62,57.65
2016,9,1,8,45,0.0,121.0,3.95,17.5,121.0,93.95,72.46
2016,9,1,9,0,0.0,144.0,3.9,18.0,144.0,112.52,87.26
2016,9,1,9,15,2.0,163.0,3.9,18.0,164.5,129.38,100.75
2016,9,1,9,30,4.0,182.0,3.9,18.0,185.0,146.56,114.42
2016,9,1,9,45,6.5,199.5,3.9,18.0,204.5,163.17,127.58
2016,9,1,10,0,9.0,217.0,3.9,18.0,224.0,180.07,140.9
2016,9,1,10,15,11.0,234.5,4.0,18.0,243.0,196.82,154.06
2016,9,1,10,30,13.0,252.0,4.1,18.0,262.0,213.77,167.32
2016,9,1,10,45,15.5,269.5,4.2,18.5,282.0,231.33,180.72
2016,9,1,11,0,18.0,287.0,4.3,19.0,302.0,249.06,194.16
2016,9,1,11,15,18.5,293.0,4.45,19.0,308.5,255.1,198.79
2016,9,1,11,30,19.0,299.0,4.6,19.0,315.0,261.07,203.42
2016,9,1,11,45,19.0,300.5,4.8,19.0,317.0,262.59,204.62
2016,9,1,12,0,19.0,302.0,5.0,19.0,319.0,264.02,205.79
2016,9,1,12,15,31.5,337.5,5.1,19.0,365.0,327.18,255.25
2016,9,1,12,30,44.0,373.0,5.2,19.0,411.0,372.62,290.54
2016,9,1,12,45,54.5,381.0,5.3,19.0,428.0,389.58,303.96
2016,9,1,13,0,65.0,389.0,5.4,19.0,445.0,406.02,317.08
2016,9,1,13,15,66.5,380.5,5.25,19.0,436.5,397.74,310.82
2016,9,1,13,30,68.0,372.0,5.1,19.0,428.0,389.13,304.39
2016,9,1,13,45,46.5,333.5,5.0,19.0,371.0,331.88,259.93
2016,9,1,14,0,25.0,295.0,4.9,19.0,314.0,260.44,203.99
2016,9,1,14,15,39.0,303.5,4.9,19.0,332.0,294.05,231.14
2016,9,1,14,30,53.0,312.0,4.9,19.0,350.0,310.84,244.89
2016,9,1,14,45,126.5,307.0,4.9,19.0,392.5,371.18,293.99
2016,9,1,15,0,200.0,302.0,4.9,19.0,435.0,409.93,325.58
2016,9,1,15,15,198.5,282.0,5.0,18.5,406.5,379.94,303.06
2016,9,1,15,30,197.0,262.0,5.1,18.0,378.0,349.68,280.07
2016,9,1,15,45,118.0,229.5,5.2,18.0,297.5,266.15,213.08
2016,9,1,16,0,39.0,197.0,5.3,18.0,217.0,182.49,145.38
2016,9,1,16,15,19.5,160.0,5.3,17.5,170.0,134.05,106.22
2016,9,1,16,30,0.0,123.0,5.3,17.0,123.0,95.6,74.9
2016,9,1,16,45,0.0,105.5,5.3,17.0,105.5,81.6,63.38
2016,9,1,17,0,0.0,88.0,5.3,17.0,88.0,67.73,51.79
2016,9,1,17,15,266.5,71.5,5.25,16.5,129.5,116.9,82.04
2016,9,1,17,30,533.0,55.0,5.2,16.0,171.0,121.16,72.98
2016,9,1,17,45,431.5,46.0,5.2,15.5,123.0,69.4,37.79
2016,9,1,18,0,330.0,37.0,5.2,15.0,75.0,30.46,20.04
2016,9,1,18,15,165.0,18.5,5.15,14.5,37.5,14.99,0.13
2016,9,1,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,5,45,67.5,9.0,4.25,13.5,12.5,7.08,0.0
2016,9,2,6,0,135.0,18.0,4.4,14.0,25.0,13.74,0.0
2016,9,2,6,15,255.5,31.5,4.4,14.0,63.5,25.68,15.58
2016,9,2,6,30,376.0,45.0,4.4,14.0,102.0,60.28,33.44
2016,9,2,6,45,452.5,54.5,4.45,14.5,150.0,104.95,63.45
2016,9,2,7,0,529.0,64.0,4.5,15.0,198.0,159.03,106.23
2016,9,2,7,15,580.5,71.0,4.4,15.5,249.0,213.86,153.54
2016,9,2,7,30,632.0,78.0,4.3,16.0,300.0,274.26,206.41
2016,9,2,7,45,670.0,82.5,4.25,16.5,351.5,332.61,257.66
2016,9,2,8,0,708.0,87.0,4.2,17.0,403.0,394.14,310.39
2016,9,2,8,15,734.5,91.0,4.15,17.0,452.0,452.69,360.08
2016,9,2,8,30,761.0,95.0,4.1,17.0,501.0,511.92,409.0
2016,9,2,8,45,782.5,97.5,4.05,17.5,547.0,567.57,452.98
2016,9,2,9,0,804.0,100.0,4.0,18.0,593.0,623.14,495.51
2016,9,2,9,15,818.5,102.5,4.05,18.5,634.0,673.57,533.2
2016,9,2,9,30,833.0,105.0,4.1,19.0,675.0,722.67,568.95
2016,9,2,9,45,608.5,208.0,4.15,19.5,636.0,688.73,538.53
2016,9,2,10,0,384.0,311.0,4.2,20.0,597.0,608.02,473.68
2016,9,2,10,15,413.5,311.0,4.3,20.0,629.5,662.76,514.5
2016,9,2,10,30,443.0,311.0,4.4,20.0,662.0,703.02,544.16
2016,9,2,10,45,483.0,307.5,4.5,20.5,700.0,748.82,576.82
2016,9,2,11,0,523.0,304.0,4.6,21.0,738.0,794.05,608.69
2016,9,2,11,15,517.0,313.5,4.6,21.0,749.0,808.04,617.79
2016,9,2,11,30,511.0,323.0,4.6,21.0,760.0,819.35,625.18
2016,9,2,11,45,715.0,212.0,4.6,21.0,828.0,917.71,699.26
2016,9,2,12,0,919.0,101.0,4.6,21.0,896.0,981.68,742.58
2016,9,2,12,15,919.0,101.0,4.6,21.0,894.5,982.01,742.35
2016,9,2,12,30,919.0,101.0,4.6,21.0,893.0,978.51,740.07
2016,9,2,12,45,902.5,109.0,4.65,21.0,879.5,963.73,730.62
2016,9,2,13,0,886.0,117.0,4.7,21.0,866.0,945.4,718.86
2016,9,2,13,15,659.0,222.5,4.8,21.0,773.5,848.86,651.39
2016,9,2,13,30,432.0,328.0,4.9,21.0,681.0,724.65,558.08
2016,9,2,13,45,441.0,310.5,5.05,21.0,661.5,703.47,544.76
2016,9,2,14,0,450.0,293.0,5.2,21.0,642.0,679.85,528.93
2016,9,2,14,15,652.0,199.5,5.4,20.5,682.0,744.86,583.55
2016,9,2,14,30,854.0,106.0,5.6,20.0,722.0,771.53,608.47
2016,9,2,14,45,844.5,103.0,5.8,20.0,684.5,728.27,577.86
2016,9,2,15,0,835.0,100.0,6.0,20.0,647.0,688.91,548.38
2016,9,2,15,15,819.5,97.5,6.05,19.5,604.5,637.46,509.61
2016,9,2,15,30,804.0,95.0,6.1,19.0,562.0,584.97,468.92
2016,9,2,15,45,785.0,91.0,6.15,19.0,515.5,528.35,422.94
2016,9,2,16,0,766.0,87.0,6.2,19.0,469.0,471.66,375.65
2016,9,2,16,15,737.5,83.0,6.15,18.5,418.5,411.08,324.55
2016,9,2,16,30,709.0,79.0,6.1,18.0,368.0,351.33,272.72
2016,9,2,16,45,668.0,74.0,6.05,17.5,316.5,289.18,218.11
2016,9,2,17,0,627.0,69.0,6.0,17.0,265.0,230.83,166.2
2016,9,2,17,15,566.0,62.0,5.9,16.5,213.5,170.92,114.55
2016,9,2,17,30,505.0,55.0,5.8,16.0,162.0,117.99,71.47
2016,9,2,17,45,403.5,45.5,5.75,15.5,115.5,67.47,36.97
2016,9,2,18,0,302.0,36.0,5.7,15.0,69.0,29.75,19.21
2016,9,2,18,15,151.0,18.0,5.65,14.5,34.5,14.59,0.0
2016,9,2,18,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,12.0,5.7,13.0,12.0,9.44,0.0
2016,9,3,6,0,0.0,24.0,5.8,13.0,24.0,17.3,0.0
2016,9,3,6,15,181.5,35.5,5.8,13.0,62.5,26.7,16.29
2016,9,3,6,30,363.0,47.0,5.8,13.0,101.0,62.75,35.54
2016,9,3,6,45,435.0,58.5,5.8,13.5,149.0,108.02,66.95
2016,9,3,7,0,507.0,70.0,5.8,14.0,197.0,162.23,110.51
2016,9,3,7,15,253.5,73.0,5.7,14.5,136.5,132.5,98.18
2016,9,3,7,30,0.0,76.0,5.6,15.0,76.0,58.42,44.24
2016,9,3,7,45,0.0,103.0,5.5,15.5,103.0,79.73,62.09
2016,9,3,8,0,0.0,130.0,5.4,16.0,130.0,101.4,79.91
2016,9,3,8,15,0.0,133.0,5.35,16.0,133.0,103.78,81.62
2016,9,3,8,30,0.0,136.0,5.3,16.0,136.0,106.17,83.33
2016,9,3,8,45,0.0,142.0,5.25,16.5,142.0,111.02,86.9
2016,9,3,9,0,0.0,148.0,5.2,17.0,148.0,115.89,90.47
2016,9,3,9,15,6.0,185.0,5.15,17.0,189.5,150.46,118.57
2016,9,3,9,30,12.0,222.0,5.1,17.0,231.0,186.09,147.23
2016,9,3,9,45,17.5,248.5,5.1,17.5,261.5,213.31,168.58
2016,9,3,10,0,23.0,275.0,5.1,18.0,292.0,241.16,190.21
2016,9,3,10,15,16.0,246.5,5.15,18.0,258.5,211.57,166.25
2016,9,3,10,30,9.0,218.0,5.2,18.0,225.0,181.9,142.23
2016,9,3,10,45,13.0,249.5,5.3,18.0,260.0,212.45,166.57
2016,9,3,11,0,17.0,281.0,5.4,18.0,295.0,243.51,191.09
2016,9,3,11,15,15.0,272.5,5.5,18.0,285.5,234.66,183.89
2016,9,3,11,30,13.0,264.0,5.6,18.0,276.0,225.72,176.71
2016,9,3,11,45,15.5,281.5,5.7,18.0,296.0,243.33,190.67
2016,9,3,12,0,18.0,299.0,5.8,18.0,316.0,261.01,204.63
2016,9,3,12,15,33.5,338.5,5.9,18.0,368.0,331.26,260.11
2016,9,3,12,30,49.0,378.0,6.0,18.0,420.0,383.72,301.21
2016,9,3,12,45,49.5,372.0,6.1,18.0,414.5,377.79,296.73
2016,9,3,13,0,50.0,366.0,6.2,18.0,409.0,371.58,292.19
2016,9,3,13,15,50.0,359.0,6.2,18.0,401.0,363.68,286.29
2016,9,3,13,30,50.0,352.0,6.2,18.0,393.0,355.56,280.23
2016,9,3,13,45,170.5,351.5,6.25,18.0,484.0,475.68,377.33
2016,9,3,14,0,291.0,351.0,6.3,18.0,575.0,587.06,465.37
2016,9,3,14,15,290.5,336.5,6.3,17.5,552.5,561.34,446.77
2016,9,3,14,30,290.0,322.0,6.3,17.0,530.0,534.57,427.55
2016,9,3,14,45,272.0,306.5,6.3,17.0,493.5,493.15,395.59
2016,9,3,15,0,254.0,291.0,6.3,17.0,457.0,452.32,363.8
2016,9,3,15,15,237.0,272.0,6.35,17.0,418.5,397.34,320.68
2016,9,3,15,30,220.0,253.0,6.4,17.0,380.0,356.91,288.45
2016,9,3,15,45,491.5,173.0,6.5,17.0,425.0,440.76,356.87
2016,9,3,16,0,763.0,93.0,6.6,17.0,470.0,477.01,383.65
2016,9,3,16,15,733.5,88.5,6.65,16.5,419.0,415.18,330.98
2016,9,3,16,30,704.0,84.0,6.7,16.0,368.0,355.13,278.51
2016,9,3,16,45,652.5,80.5,6.8,16.0,314.5,291.08,221.73
2016,9,3,17,0,601.0,77.0,6.9,16.0,261.0,231.99,168.96
2016,9,3,17,15,536.5,69.0,6.8,15.5,209.5,171.83,117.08
2016,9,3,17,30,472.0,61.0,6.7,15.0,158.0,119.16,74.14
2016,9,3,17,45,361.5,50.0,6.6,14.5,111.5,68.71,39.42
2016,9,3,18,0,251.0,39.0,6.5,14.0,65.0,29.87,19.1
2016,9,3,18,15,125.5,19.5,6.55,13.5,32.5,14.82,0.0
2016,9,3,18,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,6.95,12.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,9,4,5,45,31.5,8.0,6.75,12.5,9.5,6.29,0.0
2016,9,4,6,0,63.0,16.0,6.8,13.0,19.0,12.21,0.0
2016,9,4,6,15,167.5,35.0,6.75,13.0,56.5,26.28,15.72
2016,9,4,6,30,272.0,54.0,6.7,13.0,94.0,61.55,37.02
2016,9,4,6,45,357.5,67.0,6.65,13.5,142.0,104.05,66.9
2016,9,4,7,0,443.0,80.0,6.6,14.0,190.0,157.13,109.13
2016,9,4,7,15,500.0,90.0,6.45,14.0,241.5,210.81,155.71
2016,9,4,7,30,557.0,100.0,6.3,14.0,293.0,275.35,212.42
2016,9,4,7,45,608.0,104.5,6.2,14.5,346.0,335.06,264.83
2016,9,4,8,0,659.0,109.0,6.1,15.0,399.0,399.47,320.28
2016,9,4,8,15,688.5,114.5,5.95,15.0,449.0,458.66,371.08
2016,9,4,8,30,718.0,120.0,5.8,15.0,499.0,519.44,421.85
2016,9,4,8,45,748.0,121.0,5.65,15.5,547.0,577.4,468.27
2016,9,4,9,0,778.0,122.0,5.5,16.0,595.0,634.05,512.33
2016,9,4,9,15,794.5,125.0,5.45,16.5,636.5,685.53,551.31
2016,9,4,9,30,811.0,128.0,5.4,17.0,678.0,735.86,588.41
2016,9,4,9,45,849.5,117.5,5.35,17.5,720.5,788.31,626.2
2016,9,4,10,0,888.0,107.0,5.3,18.0,763.0,831.28,654.9
2016,9,4,10,15,896.0,108.5,5.25,18.0,792.0,868.27,680.23
2016,9,4,10,30,904.0,110.0,5.2,18.0,821.0,902.37,703.32
2016,9,4,10,45,907.5,112.0,5.2,18.5,842.5,929.88,720.54
2016,9,4,11,0,911.0,114.0,5.2,19.0,864.0,953.94,735.28
2016,9,4,11,15,914.5,114.5,5.25,19.0,878.5,972.98,748.3
2016,9,4,11,30,918.0,115.0,5.3,19.0,893.0,988.36,758.9
2016,9,4,11,45,919.0,115.5,5.4,19.0,899.0,997.65,765.74
2016,9,4,12,0,920.0,116.0,5.5,19.0,905.0,1003.11,770.07
2016,9,4,12,15,919.5,116.0,5.6,19.0,903.5,1002.8,770.52
2016,9,4,12,30,919.0,116.0,5.7,19.0,902.0,998.64,768.43
2016,9,4,12,45,713.0,215.5,5.8,19.0,821.0,918.55,712.54
2016,9,4,13,0,507.0,315.0,5.9,19.0,740.0,805.82,626.94
2016,9,4,13,15,517.0,299.5,5.95,19.0,725.5,790.36,617.16
2016,9,4,13,30,527.0,284.0,6.0,19.0,711.0,772.08,604.84
2016,9,4,13,45,715.5,194.5,6.1,19.0,754.5,842.32,661.84
2016,9,4,14,0,904.0,105.0,6.2,19.0,798.0,873.88,686.42
2016,9,4,14,15,895.0,103.5,6.2,18.5,766.0,836.1,660.93
2016,9,4,14,30,886.0,102.0,6.2,18.0,734.0,795.66,633.52
2016,9,4,14,45,872.5,100.5,6.25,18.0,694.5,749.48,600.48
2016,9,4,15,0,859.0,99.0,6.3,18.0,655.0,707.48,568.21
2016,9,4,15,15,842.5,96.5,6.2,18.0,611.0,654.07,526.23
2016,9,4,15,30,826.0,94.0,6.1,18.0,567.0,599.66,482.6
2016,9,4,15,45,803.0,91.0,6.1,18.0,518.5,540.51,434.42
2016,9,4,16,0,780.0,88.0,6.1,18.0,470.0,481.64,385.19
2016,9,4,16,15,749.5,84.0,6.05,17.5,418.5,419.17,332.42
2016,9,4,16,30,719.0,80.0,6.0,17.0,367.0,357.91,279.19
2016,9,4,16,45,670.5,75.5,5.95,16.5,313.0,293.0,222.22
2016,9,4,17,0,622.0,71.0,5.9,16.0,259.0,232.75,168.72
2016,9,4,17,15,556.5,63.5,5.8,15.5,207.0,171.56,115.91
2016,9,4,17,30,491.0,56.0,5.7,15.0,155.0,117.96,72.17
2016,9,4,17,45,377.0,45.5,5.65,14.5,108.5,66.41,36.81
2016,9,4,18,0,263.0,35.0,5.6,14.0,62.0,27.27,16.59
2016,9,4,18,15,131.5,17.5,5.45,13.5,31.0,13.35,0.0
2016,9,4,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,5,5,45,62.5,8.0,2.2,12.5,10.5,6.29,0.0
2016,9,5,6,0,125.0,16.0,2.2,13.0,21.0,12.59,0.0
2016,9,5,6,15,253.0,29.5,2.15,13.0,59.5,24.12,13.77
2016,9,5,6,30,381.0,43.0,2.1,13.0,98.0,63.75,34.86
2016,9,5,6,45,463.0,52.5,2.1,13.5,147.0,110.3,67.28
2016,9,5,7,0,545.0,62.0,2.1,14.0,196.0,166.96,112.64
2016,9,5,7,15,598.0,68.5,2.0,14.5,247.5,223.28,161.38
2016,9,5,7,30,651.0,75.0,1.9,15.0,299.0,285.31,215.31
2016,9,5,7,45,689.0,80.0,1.8,15.5,351.0,345.63,267.45
2016,9,5,8,0,727.0,85.0,1.7,16.0,403.0,409.11,320.55
2016,9,5,8,15,753.5,89.0,1.6,16.5,453.0,468.82,368.93
2016,9,5,8,30,780.0,93.0,1.5,17.0,503.0,529.32,415.95
2016,9,5,8,45,801.5,95.5,1.4,17.5,549.5,586.11,458.32
2016,9,5,9,0,823.0,98.0,1.3,18.0,596.0,642.76,498.82
2016,9,5,9,15,837.5,100.5,1.3,18.0,637.5,694.12,535.83
2016,9,5,9,30,852.0,103.0,1.3,18.0,679.0,744.07,570.91
2016,9,5,9,45,872.5,100.0,1.3,18.5,716.5,783.6,595.75
2016,9,5,10,0,893.0,97.0,1.3,19.0,754.0,828.54,623.63
2016,9,5,10,15,900.5,98.5,1.4,19.0,783.5,865.24,648.01
2016,9,5,10,30,908.0,100.0,1.5,19.0,813.0,898.99,670.46
2016,9,5,10,45,912.0,101.5,1.65,19.5,834.0,926.51,688.12
2016,9,5,11,0,916.0,103.0,1.8,20.0,855.0,950.6,703.55
2016,9,5,11,15,919.5,103.5,1.95,20.0,869.5,969.65,717.06
2016,9,5,11,30,923.0,104.0,2.1,20.0,884.0,985.04,728.29
2016,9,5,11,45,922.5,106.0,2.25,20.5,889.5,994.38,734.27
2016,9,5,12,0,922.0,108.0,2.4,21.0,895.0,999.86,737.83
2016,9,5,12,15,921.5,107.5,2.6,21.0,893.5,998.96,739.21
2016,9,5,12,30,921.0,107.0,2.8,21.0,892.0,994.2,738.09
2016,9,5,12,45,906.0,114.0,3.05,21.0,878.5,979.42,730.71
2016,9,5,13,0,891.0,121.0,3.3,21.0,865.0,961.06,720.83
2016,9,5,13,15,887.0,120.0,3.5,21.0,847.5,941.68,709.75
2016,9,5,13,30,883.0,119.0,3.7,21.0,830.0,918.84,696.19
2016,9,5,13,45,875.0,118.5,3.9,21.0,804.5,889.68,678.11
2016,9,5,14,0,867.0,118.0,4.1,21.0,779.0,857.52,657.74
2016,9,5,14,15,857.5,116.0,4.25,20.5,747.0,829.26,640.91
2016,9,5,14,30,848.0,114.0,4.4,20.0,715.0,788.22,614.71
2016,9,5,14,45,835.5,111.5,4.55,20.0,676.5,742.17,582.89
2016,9,5,15,0,823.0,109.0,4.7,20.0,638.0,694.29,548.05
2016,9,5,15,15,806.0,105.5,4.7,19.5,594.5,640.96,508.56
2016,9,5,15,30,789.0,102.0,4.7,19.0,551.0,586.79,467.27
2016,9,5,15,45,769.0,97.5,4.75,19.0,503.5,529.46,421.56
2016,9,5,16,0,749.0,93.0,4.8,19.0,456.0,472.22,374.57
2016,9,5,16,15,718.0,88.5,4.65,18.5,405.5,410.45,323.02
2016,9,5,16,30,687.0,84.0,4.5,18.0,355.0,350.51,271.56
2016,9,5,16,45,645.5,77.5,4.35,18.0,303.0,287.67,216.46
2016,9,5,17,0,604.0,71.0,4.2,18.0,251.0,228.79,164.29
2016,9,5,17,15,539.5,63.0,4.1,17.5,200.0,168.36,112.79
2016,9,5,17,30,475.0,55.0,4.0,17.0,149.0,115.44,70.03
2016,9,5,17,45,370.5,43.5,3.95,16.5,103.0,64.65,35.09
2016,9,5,18,0,266.0,32.0,3.9,16.0,57.0,27.11,15.84
2016,9,5,18,15,133.0,16.0,3.9,15.5,28.5,12.59,0.0
2016,9,5,18,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,68.0,7.5,1.9,13.5,10.0,0.0,0.0
2016,9,6,6,0,136.0,15.0,1.8,14.0,20.0,11.8,0.0
2016,9,6,6,15,267.5,27.5,1.6,14.0,58.5,23.6,13.02
2016,9,6,6,30,399.0,40.0,1.4,14.0,97.0,64.13,33.97
2016,9,6,6,45,481.5,48.5,1.25,14.5,145.5,111.28,66.87
2016,9,6,7,0,564.0,57.0,1.1,15.0,194.0,168.54,112.59
2016,9,6,7,15,616.0,63.5,0.95,15.5,246.0,225.84,161.78
2016,9,6,7,30,668.0,70.0,0.8,16.0,298.0,288.73,215.56
2016,9,6,7,45,705.0,74.5,0.7,16.5,350.0,349.87,267.17
2016,9,6,8,0,742.0,79.0,0.6,17.0,402.0,413.15,318.52
2016,9,6,8,15,768.0,82.5,0.7,17.5,451.5,472.64,366.32
2016,9,6,8,30,794.0,86.0,0.8,18.0,501.0,533.12,413.3
2016,9,6,8,45,812.5,89.5,0.9,19.0,547.0,589.79,455.12
2016,9,6,9,0,831.0,93.0,1.0,20.0,593.0,646.02,495.18
2016,9,6,9,15,845.5,95.5,1.1,20.5,634.5,697.71,531.77
2016,9,6,9,30,860.0,98.0,1.2,21.0,676.0,741.13,561.78
2016,9,6,9,45,869.5,100.5,1.3,21.5,711.5,784.94,590.05
2016,9,6,10,0,879.0,103.0,1.4,22.0,747.0,826.42,616.42
2016,9,6,10,15,887.0,104.5,1.45,22.0,776.0,863.06,639.97
2016,9,6,10,30,895.0,106.0,1.5,22.0,805.0,896.84,661.56
2016,9,6,10,45,900.5,107.0,1.6,22.5,827.0,924.84,678.69
2016,9,6,11,0,906.0,108.0,1.7,23.0,849.0,949.5,693.68
2016,9,6,11,15,909.5,108.5,1.85,23.0,863.0,968.33,706.92
2016,9,6,11,30,913.0,109.0,2.0,23.0,877.0,983.52,717.94
2016,9,6,11,45,914.0,109.5,2.15,23.5,883.0,992.62,723.73
2016,9,6,12,0,915.0,110.0,2.3,24.0,889.0,997.9,727.15
2016,9,6,12,15,915.0,110.0,2.5,23.5,887.5,997.89,730.58
2016,9,6,12,30,915.0,110.0,2.7,23.0,886.0,994.04,731.55
2016,9,6,12,45,909.5,111.5,2.95,23.0,875.0,982.68,726.58
2016,9,6,13,0,904.0,113.0,3.2,23.0,864.0,967.64,719.07
2016,9,6,13,15,899.5,112.0,3.4,23.0,846.5,947.47,707.64
2016,9,6,13,30,895.0,111.0,3.6,23.0,829.0,923.82,693.75
2016,9,6,13,45,890.0,109.0,3.8,23.0,804.0,895.39,676.43
2016,9,6,14,0,885.0,107.0,4.0,23.0,779.0,863.76,656.69
2016,9,6,14,15,876.0,105.5,4.1,23.0,747.0,826.35,632.21
2016,9,6,14,30,867.0,104.0,4.2,23.0,715.0,786.35,605.66
2016,9,6,14,45,857.0,100.5,4.3,23.0,677.0,741.26,575.13
2016,9,6,15,0,847.0,97.0,4.4,23.0,639.0,700.15,545.29
2016,9,6,15,15,830.5,94.5,4.35,22.5,595.0,647.08,506.41
2016,9,6,15,30,814.0,92.0,4.3,22.0,551.0,593.05,465.79
2016,9,6,15,45,795.5,87.5,4.25,22.0,503.5,535.27,420.24
2016,9,6,16,0,777.0,83.0,4.2,22.0,456.0,477.39,373.29
2016,9,6,16,15,746.5,79.0,4.1,21.5,405.0,414.95,322.05
2016,9,6,16,30,716.0,75.0,4.0,21.0,354.0,354.35,270.74
2016,9,6,16,45,677.0,69.0,3.9,21.0,302.0,290.53,215.38
2016,9,6,17,0,638.0,63.0,3.8,21.0,250.0,230.96,162.97
2016,9,6,17,15,574.5,56.0,3.65,20.0,198.5,169.61,111.21
2016,9,6,17,30,511.0,49.0,3.5,19.0,147.0,115.58,67.91
2016,9,6,17,45,408.5,38.5,3.4,18.5,101.5,63.47,32.36
2016,9,6,18,0,306.0,28.0,3.3,18.0,56.0,24.26,12.87
2016,9,6,18,15,153.0,14.0,3.3,17.5,28.0,11.02,0.0
2016,9,6,18,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,5,45,66.5,6.5,1.3,15.5,9.0,0.0,0.0
2016,9,7,6,0,133.0,13.0,1.3,16.0,18.0,10.23,0.0
2016,9,7,6,15,262.5,26.5,1.3,16.5,56.0,23.95,12.79
2016,9,7,6,30,392.0,40.0,1.3,17.0,94.0,65.32,34.3
2016,9,7,6,45,472.0,49.5,1.3,17.5,143.0,112.86,67.7
2016,9,7,7,0,552.0,59.0,1.3,18.0,192.0,170.24,113.4
2016,9,7,7,15,604.5,66.0,1.35,18.5,243.5,227.66,162.44
2016,9,7,7,30,657.0,73.0,1.4,19.0,295.0,290.74,216.4
2016,9,7,7,45,693.5,78.0,1.5,19.5,347.0,351.08,267.86
2016,9,7,8,0,730.0,83.0,1.6,20.0,399.0,414.62,320.45
2016,9,7,8,15,756.5,87.0,1.7,20.5,448.5,474.35,368.64
2016,9,7,8,30,783.0,91.0,1.8,21.0,498.0,535.15,416.06
2016,9,7,8,45,801.5,94.5,1.9,22.0,544.0,591.38,457.75
2016,9,7,9,0,820.0,98.0,2.0,23.0,590.0,647.19,497.68
2016,9,7,9,15,835.0,101.0,1.95,23.5,631.5,699.32,533.79
2016,9,7,9,30,850.0,104.0,1.9,24.0,673.0,750.1,567.78
2016,9,7,9,45,863.5,104.5,1.9,24.5,709.0,787.4,590.71
2016,9,7,10,0,877.0,105.0,1.9,25.0,745.0,829.92,616.83
2016,9,7,10,15,885.0,106.5,1.85,25.5,774.0,866.48,638.06
2016,9,7,10,30,893.0,108.0,1.8,26.0,803.0,900.17,657.12
2016,9,7,10,45,897.5,109.5,1.8,26.5,824.5,927.68,672.51
2016,9,7,11,0,902.0,111.0,1.8,27.0,846.0,951.81,685.72
2016,9,7,11,15,905.5,111.5,1.85,27.5,860.0,970.51,696.07
2016,9,7,11,30,909.0,112.0,1.9,28.0,874.0,985.59,704.24
2016,9,7,11,45,910.0,112.5,1.95,28.5,880.0,994.58,708.67
2016,9,7,12,0,911.0,113.0,2.0,29.0,886.0,999.76,710.89
2016,9,7,12,15,910.5,113.0,2.15,29.0,884.0,999.19,712.21
2016,9,7,12,30,910.0,113.0,2.3,29.0,882.0,994.79,711.19
2016,9,7,12,45,889.5,122.5,2.5,29.0,867.0,977.04,702.19
2016,9,7,13,0,869.0,132.0,2.7,29.0,852.0,955.8,690.87
2016,9,7,13,15,864.0,131.0,2.85,28.5,834.0,935.65,681.06
2016,9,7,13,30,859.0,130.0,3.0,28.0,816.0,924.71,677.17
2016,9,7,13,45,850.5,129.0,3.15,28.0,790.0,894.23,658.84
2016,9,7,14,0,842.0,128.0,3.3,28.0,764.0,860.79,638.45
2016,9,7,14,15,831.5,126.0,3.35,27.5,731.5,821.98,614.82
2016,9,7,14,30,821.0,124.0,3.4,27.0,699.0,780.77,589.2
2016,9,7,14,45,805.5,122.0,3.5,27.0,660.0,733.72,557.2
2016,9,7,15,0,790.0,120.0,3.6,27.0,621.0,685.15,522.96
2016,9,7,15,15,771.0,116.5,3.6,26.5,577.0,631.66,484.95
2016,9,7,15,30,752.0,113.0,3.6,26.0,533.0,579.2,446.52
2016,9,7,15,45,725.5,108.5,3.65,25.5,485.0,519.46,401.59
2016,9,7,16,0,699.0,104.0,3.7,25.0,437.0,460.6,355.84
2016,9,7,16,15,665.0,98.5,3.6,24.5,386.0,398.75,306.15
2016,9,7,16,30,631.0,93.0,3.5,24.0,335.0,339.33,256.98
2016,9,7,16,45,582.0,86.0,3.45,23.5,283.5,276.53,204.39
2016,9,7,17,0,533.0,79.0,3.4,23.0,232.0,218.69,155.26
2016,9,7,17,15,463.5,68.5,3.2,22.0,182.0,159.15,106.27
2016,9,7,17,30,394.0,58.0,3.0,21.0,132.0,107.94,66.03
2016,9,7,17,45,290.0,44.0,2.85,20.5,89.0,57.91,31.38
2016,9,7,18,0,186.0,30.0,2.7,20.0,46.0,23.65,11.5
2016,9,7,18,15,93.0,15.0,2.5,19.5,23.0,11.8,0.0
2016,9,7,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,5,45,33.0,6.0,2.2,14.5,7.0,0.0,0.0
2016,9,8,6,0,66.0,12.0,2.2,15.0,14.0,9.44,0.0
2016,9,8,6,15,175.0,28.5,2.2,15.0,49.0,24.16,10.73
2016,9,8,6,30,284.0,45.0,2.2,15.0,84.0,60.65,34.23
2016,9,8,6,45,368.0,57.5,2.25,15.5,131.0,104.27,65.66
2016,9,8,7,0,452.0,70.0,2.3,16.0,178.0,161.68,111.72
2016,9,8,7,15,508.0,79.5,2.25,16.0,228.5,216.53,158.94
2016,9,8,7,30,564.0,89.0,2.2,16.0,279.0,277.67,211.82
2016,9,8,7,45,606.0,95.5,2.15,16.5,330.0,336.59,262.27
2016,9,8,8,0,648.0,102.0,2.1,17.0,381.0,399.27,314.39
2016,9,8,8,15,478.0,154.5,2.05,17.5,373.5,395.49,313.75
2016,9,8,8,30,308.0,207.0,2.0,18.0,366.0,366.68,291.44
2016,9,8,8,45,274.0,234.5,2.0,18.5,385.5,389.64,308.75
2016,9,8,9,0,240.0,262.0,2.0,19.0,405.0,395.82,312.4
2016,9,8,9,15,285.5,272.5,1.95,19.0,454.5,463.67,363.95
2016,9,8,9,30,331.0,283.0,1.9,19.0,504.0,521.67,406.96
2016,9,8,9,45,338.0,298.5,1.9,19.5,534.5,557.1,431.42
2016,9,8,10,0,345.0,314.0,1.9,20.0,565.0,591.91,455.13
2016,9,8,10,15,346.5,327.0,1.9,20.0,587.5,618.87,473.69
2016,9,8,10,30,348.0,340.0,1.9,20.0,610.0,644.57,491.22
2016,9,8,10,45,597.0,238.5,1.95,20.0,717.0,806.08,609.55
2016,9,8,11,0,846.0,137.0,2.0,20.0,824.0,942.27,702.11
2016,9,8,11,15,849.5,138.0,2.0,20.0,837.5,961.08,712.5
2016,9,8,11,30,853.0,139.0,2.0,20.0,851.0,976.36,721.93
2016,9,8,11,45,857.0,138.0,2.05,20.5,858.0,986.43,727.3
2016,9,8,12,0,861.0,137.0,2.1,21.0,865.0,977.77,720.6
2016,9,8,12,15,478.0,268.0,2.15,21.0,672.5,756.06,568.16
2016,9,8,12,30,95.0,399.0,2.2,21.0,480.0,452.76,344.03
2016,9,8,12,45,95.5,394.5,2.3,21.0,474.5,447.78,342.44
2016,9,8,13,0,96.0,390.0,2.4,21.0,469.0,442.35,338.89
2016,9,8,13,15,94.5,382.5,2.4,20.5,459.0,431.66,331.87
2016,9,8,13,30,93.0,375.0,2.4,20.0,449.0,420.65,324.62
2016,9,8,13,45,158.5,365.0,2.45,20.0,486.0,484.01,373.98
2016,9,8,14,0,224.0,355.0,2.5,20.0,523.0,523.76,405.15
2016,9,8,14,15,248.0,334.0,2.5,20.0,513.0,531.3,411.38
2016,9,8,14,30,272.0,313.0,2.5,20.0,503.0,518.53,403.01
2016,9,8,14,45,336.5,279.0,2.55,20.0,500.5,520.5,406.55
2016,9,8,15,0,401.0,245.0,2.6,20.0,498.0,516.34,405.06
2016,9,8,15,15,390.0,231.0,2.65,19.5,462.5,475.57,375.17
2016,9,8,15,30,379.0,217.0,2.7,19.0,427.0,434.81,344.72
2016,9,8,15,45,551.5,155.5,2.75,19.0,431.0,462.69,366.65
2016,9,8,16,0,724.0,94.0,2.8,19.0,435.0,464.21,365.84
2016,9,8,16,15,691.0,88.5,2.85,18.5,384.0,401.5,314.47
2016,9,8,16,30,658.0,83.0,2.9,18.0,333.0,341.09,263.59
2016,9,8,16,45,615.5,76.0,3.0,18.0,282.0,278.9,209.73
2016,9,8,17,0,573.0,69.0,3.1,18.0,231.0,220.88,158.7
2016,9,8,17,15,504.5,60.5,3.15,17.5,181.0,160.88,107.87
2016,9,8,17,30,436.0,52.0,3.2,17.0,131.0,108.98,66.04
2016,9,8,17,45,331.5,39.5,3.25,16.5,88.0,59.59,31.69
2016,9,8,18,0,227.0,27.0,3.3,16.0,45.0,23.41,10.47
2016,9,8,18,15,113.5,13.5,3.25,15.5,22.5,10.62,0.0
2016,9,8,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
