Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,5,45,51.0,6.0,1.75,12.5,7.5,0.0,0.0
2016,9,9,6,0,102.0,12.0,1.8,13.0,15.0,9.44,0.0
2016,9,9,6,15,235.0,25.5,1.75,13.5,51.5,25.05,10.13
2016,9,9,6,30,368.0,39.0,1.7,14.0,88.0,65.93,35.31
2016,9,9,6,45,453.5,48.5,1.7,14.5,136.0,113.33,69.62
2016,9,9,7,0,539.0,58.0,1.7,15.0,184.0,171.28,116.59
2016,9,9,7,15,269.5,73.5,1.65,15.0,136.5,145.03,108.23
2016,9,9,7,30,0.0,89.0,1.6,15.0,89.0,68.96,53.14
2016,9,9,7,45,0.0,110.5,1.55,15.5,110.5,86.23,67.55
2016,9,9,8,0,0.0,132.0,1.5,16.0,132.0,103.71,81.75
2016,9,9,8,15,2.5,149.0,1.45,16.5,150.5,118.88,93.81
2016,9,9,8,30,5.0,166.0,1.4,17.0,169.0,134.43,106.03
2016,9,9,8,45,55.0,215.0,1.35,17.5,248.0,216.8,172.42
2016,9,9,9,0,105.0,264.0,1.3,18.0,327.0,298.03,235.83
2016,9,9,9,15,127.5,286.0,1.3,18.0,367.5,353.37,277.9
2016,9,9,9,30,150.0,308.0,1.3,18.0,408.0,397.8,311.2
2016,9,9,9,45,97.0,306.0,1.3,18.5,372.0,345.43,269.39
2016,9,9,10,0,44.0,304.0,1.3,19.0,336.0,303.79,235.73
2016,9,9,10,15,63.5,331.0,1.4,19.5,379.5,348.13,269.4
2016,9,9,10,30,83.0,358.0,1.5,20.0,423.0,393.76,303.1
2016,9,9,10,45,195.5,365.5,1.6,20.5,522.5,524.65,401.09
2016,9,9,11,0,308.0,373.0,1.7,21.0,622.0,661.06,498.6
2016,9,9,11,15,186.5,376.5,1.8,21.0,528.5,536.01,406.59
2016,9,9,11,30,65.0,380.0,1.9,21.0,435.0,405.42,308.95
2016,9,9,11,45,237.5,366.5,2.0,21.5,566.5,601.2,456.02
2016,9,9,12,0,410.0,353.0,2.1,22.0,698.0,773.78,577.99
2016,9,9,12,15,420.0,343.5,2.25,22.0,696.5,774.5,578.41
2016,9,9,12,30,430.0,334.0,2.4,22.0,695.0,772.82,578.74
2016,9,9,12,45,298.0,366.5,2.55,22.0,615.0,655.65,495.11
2016,9,9,13,0,166.0,399.0,2.7,22.0,535.0,538.75,409.46
2016,9,9,13,15,164.0,391.5,2.85,21.5,523.5,525.79,402.16
2016,9,9,13,30,162.0,384.0,3.0,21.0,512.0,512.12,393.66
2016,9,9,13,45,164.0,370.0,3.15,21.0,496.0,494.91,381.89
2016,9,9,14,0,166.0,356.0,3.3,21.0,480.0,476.95,369.48
2016,9,9,14,15,140.5,338.5,3.4,20.5,440.5,432.51,336.97
2016,9,9,14,30,115.0,321.0,3.5,20.0,401.0,373.55,293.02
2016,9,9,14,45,195.0,296.5,3.6,20.0,423.0,419.03,330.38
2016,9,9,15,0,275.0,272.0,3.7,20.0,445.0,455.72,360.04
2016,9,9,15,15,257.0,254.0,3.7,19.5,406.5,412.12,327.08
2016,9,9,15,30,239.0,236.0,3.7,19.0,368.0,369.62,294.67
2016,9,9,15,45,485.5,163.5,3.75,19.0,400.0,434.86,347.08
2016,9,9,16,0,732.0,91.0,3.8,19.0,432.0,466.19,369.49
2016,9,9,16,15,698.0,86.0,3.75,18.5,381.0,403.03,317.04
2016,9,9,16,30,664.0,81.0,3.7,18.0,330.0,342.28,265.35
2016,9,9,16,45,616.0,75.0,3.7,17.5,278.0,278.84,210.59
2016,9,9,17,0,568.0,69.0,3.7,17.0,226.0,220.18,159.14
2016,9,9,17,15,496.5,60.0,3.6,16.5,176.5,159.36,107.39
2016,9,9,17,30,425.0,51.0,3.5,16.0,127.0,107.05,65.09
2016,9,9,17,45,312.5,38.5,3.4,15.5,84.0,57.72,30.73
2016,9,9,18,0,200.0,26.0,3.3,15.0,41.0,21.12,7.52
2016,9,9,18,15,100.0,13.0,3.15,14.5,20.5,10.23,0.0
2016,9,9,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,10,5,45,22.0,5.0,2.7,12.5,5.5,0.0,0.0
2016,9,10,6,0,44.0,10.0,2.8,13.0,11.0,7.87,0.0
2016,9,10,6,15,154.0,27.0,2.85,13.0,45.0,24.34,9.48
2016,9,10,6,30,264.0,44.0,2.9,13.0,79.0,60.88,34.84
2016,9,10,6,45,347.5,57.0,2.95,13.5,124.5,104.17,66.93
2016,9,10,7,0,431.0,70.0,3.0,14.0,170.0,157.89,110.67
2016,9,10,7,15,215.5,74.0,2.95,14.5,124.0,126.3,94.87
2016,9,10,7,30,0.0,78.0,2.9,15.0,78.0,60.18,45.75
2016,9,10,7,45,0.0,101.5,2.85,15.5,101.5,78.97,61.49
2016,9,10,8,0,0.0,125.0,2.8,16.0,125.0,98.04,77.13
2016,9,10,8,15,7.0,152.0,2.75,16.0,156.0,123.84,98.3
2016,9,10,8,30,14.0,179.0,2.7,16.0,187.0,150.7,120.15
2016,9,10,8,45,40.0,215.5,2.65,16.5,239.5,208.75,167.05
2016,9,10,9,0,66.0,252.0,2.6,17.0,292.0,261.93,209.11
2016,9,10,9,15,131.5,278.0,2.6,17.5,363.5,349.77,278.28
2016,9,10,9,30,197.0,304.0,2.6,18.0,435.0,430.37,340.16
2016,9,10,9,45,147.0,319.0,2.6,18.5,419.5,414.5,325.49
2016,9,10,10,0,97.0,334.0,2.6,19.0,404.0,377.29,295.02
2016,9,10,10,15,71.5,331.0,2.65,19.0,384.0,355.85,277.85
2016,9,10,10,30,46.0,328.0,2.7,19.0,364.0,332.67,259.16
2016,9,10,10,45,201.5,342.5,2.75,19.5,504.0,508.82,395.65
2016,9,10,11,0,357.0,357.0,2.8,20.0,644.0,692.46,530.07
2016,9,10,11,15,225.5,376.0,2.85,20.0,558.5,573.66,440.32
2016,9,10,11,30,94.0,395.0,2.9,20.0,473.0,449.1,345.49
2016,9,10,11,45,96.0,396.0,2.95,20.0,476.5,452.9,348.95
2016,9,10,12,0,98.0,397.0,3.0,20.0,480.0,456.27,351.55
2016,9,10,12,15,98.0,396.0,3.0,20.0,478.5,455.23,350.77
2016,9,10,12,30,98.0,395.0,3.0,20.0,477.0,453.71,349.71
2016,9,10,12,45,124.5,395.0,3.05,20.0,497.5,499.34,384.4
2016,9,10,13,0,151.0,395.0,3.1,20.0,518.0,521.97,401.95
2016,9,10,13,15,150.5,386.0,3.1,20.0,506.5,509.13,392.69
2016,9,10,13,30,150.0,377.0,3.1,20.0,495.0,495.6,383.11
2016,9,10,13,45,148.0,365.5,3.15,20.0,479.0,477.64,370.31
2016,9,10,14,0,146.0,354.0,3.2,20.0,463.0,459.2,357.11
2016,9,10,14,15,146.0,338.0,3.2,19.5,442.5,437.57,342.1
2016,9,10,14,30,146.0,322.0,3.2,19.0,422.0,415.49,326.59
2016,9,10,14,45,172.5,301.5,3.2,19.0,413.5,408.24,322.26
2016,9,10,15,0,199.0,281.0,3.2,19.0,405.0,398.41,315.7
2016,9,10,15,15,176.0,260.5,3.2,18.5,364.5,353.66,281.58
2016,9,10,15,30,153.0,240.0,3.2,18.0,324.0,310.77,248.48
2016,9,10,15,45,145.0,220.0,3.2,18.0,293.5,278.71,223.15
2016,9,10,16,0,137.0,200.0,3.2,18.0,263.0,247.33,197.95
2016,9,10,16,15,360.5,147.5,3.2,17.5,287.0,306.29,244.11
2016,9,10,16,30,584.0,95.0,3.2,17.0,311.0,325.54,254.19
2016,9,10,16,45,534.5,86.5,3.25,17.0,260.5,263.68,200.54
2016,9,10,17,0,485.0,78.0,3.3,17.0,210.0,206.98,151.01
2016,9,10,17,15,414.0,66.5,3.25,16.5,162.0,145.85,99.52
2016,9,10,17,30,343.0,55.0,3.2,16.0,114.0,97.15,60.35
2016,9,10,17,45,241.0,39.5,3.2,15.5,74.0,51.77,28.1
2016,9,10,18,0,139.0,24.0,3.2,15.0,34.0,19.28,4.47
2016,9,10,18,15,69.5,12.0,3.1,15.0,17.0,9.44,0.0
2016,9,10,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,5,45,14.0,4.0,2.9,13.0,4.5,0.0,0.0
2016,9,11,6,0,28.0,8.0,3.0,13.0,9.0,6.29,0.0
2016,9,11,6,15,118.5,27.0,3.05,13.0,41.0,24.28,8.96
2016,9,11,6,30,209.0,46.0,3.1,13.0,73.0,58.99,35.12
2016,9,11,6,45,287.0,61.5,3.15,13.5,117.0,100.44,66.44
2016,9,11,7,0,365.0,77.0,3.2,14.0,161.0,151.74,108.32
2016,9,11,7,15,182.5,76.5,3.1,14.5,118.5,120.51,91.17
2016,9,11,7,30,0.0,76.0,3.0,15.0,76.0,58.61,44.43
2016,9,11,7,45,0.0,83.5,2.95,15.5,83.5,64.46,49.25
2016,9,11,8,0,0.0,91.0,2.9,16.0,91.0,70.34,53.95
2016,9,11,8,15,0.0,115.0,2.8,16.0,115.0,89.68,69.94
2016,9,11,8,30,0.0,139.0,2.7,16.0,139.0,109.3,85.96
2016,9,11,8,45,2.5,160.0,2.65,16.5,162.0,128.19,101.06
2016,9,11,9,0,5.0,181.0,2.6,17.0,185.0,147.51,116.32
2016,9,11,9,15,10.0,204.5,2.6,17.0,211.5,171.15,135.21
2016,9,11,9,30,15.0,228.0,2.6,17.0,238.0,195.42,154.46
2016,9,11,9,45,17.0,242.5,2.6,17.5,254.5,210.03,165.47
2016,9,11,10,0,19.0,257.0,2.6,18.0,271.0,224.82,176.56
2016,9,11,10,15,225.5,280.5,2.6,18.0,453.0,475.49,375.13
2016,9,11,10,30,432.0,304.0,2.6,18.0,635.0,707.36,547.12
2016,9,11,10,45,244.5,330.5,2.65,18.5,519.0,557.27,431.58
2016,9,11,11,0,57.0,357.0,2.7,19.0,403.0,374.75,290.15
2016,9,11,11,15,46.0,348.0,2.75,19.0,386.0,356.56,276.66
2016,9,11,11,30,35.0,339.0,2.8,19.0,369.0,337.88,262.07
2016,9,11,11,45,40.0,349.5,2.9,19.0,383.5,353.46,274.16
2016,9,11,12,0,45.0,360.0,3.0,19.0,398.0,368.92,286.05
2016,9,11,12,15,40.0,350.5,3.05,19.0,384.5,354.63,275.07
2016,9,11,12,30,35.0,341.0,3.1,19.0,371.0,340.19,264.07
2016,9,11,12,45,25.5,309.0,3.2,19.0,331.0,299.44,232.82
2016,9,11,13,0,16.0,277.0,3.3,19.0,291.0,241.52,187.95
2016,9,11,13,15,16.0,271.0,3.4,18.5,284.5,235.98,184.3
2016,9,11,13,30,16.0,265.0,3.5,18.0,278.0,230.4,180.5
2016,9,11,13,45,45.0,299.5,3.65,18.0,333.5,304.6,239.86
2016,9,11,14,0,74.0,334.0,3.8,18.0,389.0,361.41,284.86
2016,9,11,14,15,43.0,279.0,3.85,18.0,311.0,280.12,221.08
2016,9,11,14,30,12.0,224.0,3.9,18.0,233.0,189.96,149.34
2016,9,11,14,45,14.5,221.5,4.0,18.0,231.5,189.37,149.41
2016,9,11,15,0,17.0,219.0,4.1,18.0,230.0,188.58,149.19
2016,9,11,15,15,8.5,181.0,4.1,17.5,186.5,149.83,118.25
2016,9,11,15,30,0.0,143.0,4.1,17.0,143.0,112.52,88.08
2016,9,11,15,45,0.0,125.0,4.2,17.0,125.0,97.79,76.22
2016,9,11,16,0,0.0,107.0,4.3,17.0,107.0,83.21,64.34
2016,9,11,16,15,0.0,91.0,4.3,16.5,91.0,70.39,53.92
2016,9,11,16,30,0.0,75.0,4.3,16.0,75.0,57.69,43.45
2016,9,11,16,45,260.5,73.0,4.35,15.5,142.5,158.74,122.64
2016,9,11,17,0,521.0,71.0,4.4,15.0,210.0,210.84,154.68
2016,9,11,17,15,448.5,61.0,4.4,14.5,162.0,151.63,103.78
2016,9,11,17,30,376.0,51.0,4.4,14.0,114.0,101.16,62.64
2016,9,11,17,45,267.5,37.0,4.4,14.0,73.5,51.98,27.25
2016,9,11,18,0,159.0,23.0,4.4,14.0,33.0,18.82,1.53
2016,9,11,18,15,79.5,11.5,4.3,13.5,16.5,9.05,0.0
2016,9,11,18,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,12,5,45,18.0,5.5,4.4,12.5,6.0,0.0,0.0
2016,9,12,6,0,36.0,11.0,4.5,13.0,12.0,8.65,0.0
2016,9,12,6,15,171.5,27.0,4.55,13.0,46.5,26.36,8.62
2016,9,12,6,30,307.0,43.0,4.6,13.0,81.0,66.59,37.28
2016,9,12,6,45,400.5,54.0,4.7,13.5,129.0,115.67,74.2
2016,9,12,7,0,494.0,65.0,4.8,14.0,177.0,174.44,122.52
2016,9,12,7,15,554.5,72.5,4.8,14.0,228.5,232.18,173.6
2016,9,12,7,30,615.0,80.0,4.8,14.0,280.0,296.59,230.81
2016,9,12,7,45,330.5,122.0,4.8,14.5,231.5,255.58,205.27
2016,9,12,8,0,46.0,164.0,4.8,15.0,183.0,159.38,128.55
2016,9,12,8,15,64.5,189.0,4.8,15.0,220.0,194.14,157.43
2016,9,12,8,30,83.0,214.0,4.8,15.0,257.0,231.1,187.76
2016,9,12,8,45,133.5,238.0,4.85,15.5,313.5,300.8,244.3
2016,9,12,9,0,184.0,262.0,4.9,16.0,370.0,364.73,295.34
2016,9,12,9,15,205.0,280.0,4.9,16.0,408.5,406.35,328.14
2016,9,12,9,30,226.0,298.0,4.9,16.0,447.0,449.31,361.69
2016,9,12,9,45,146.0,308.0,4.9,16.5,406.0,405.62,324.56
2016,9,12,10,0,66.0,318.0,4.9,17.0,365.0,338.0,268.61
2016,9,12,10,15,44.5,301.5,4.9,17.0,334.0,305.62,242.4
2016,9,12,10,30,23.0,285.0,4.9,17.0,303.0,254.35,201.02
2016,9,12,10,45,20.5,283.0,4.95,17.0,299.5,250.75,197.98
2016,9,12,11,0,18.0,281.0,5.0,17.0,296.0,247.01,194.78
2016,9,12,11,15,29.0,313.5,5.05,17.0,338.0,307.33,242.52
2016,9,12,11,30,40.0,346.0,5.1,17.0,380.0,350.33,276.16
2016,9,12,11,45,42.0,351.5,5.2,17.0,387.0,358.14,282.19
2016,9,12,12,0,44.0,357.0,5.3,17.0,394.0,365.76,288.19
2016,9,12,12,15,44.5,356.0,5.35,17.0,393.0,365.22,287.83
2016,9,12,12,30,45.0,355.0,5.4,17.0,392.0,364.44,287.35
2016,9,12,12,45,65.5,367.5,5.5,17.0,420.5,396.02,312.77
2016,9,12,13,0,86.0,380.0,5.6,17.0,449.0,426.94,337.53
2016,9,12,13,15,86.0,371.5,5.6,16.5,440.0,416.75,330.48
2016,9,12,13,30,86.0,363.0,5.6,16.0,431.0,406.25,323.27
2016,9,12,13,45,64.5,335.5,5.65,16.0,385.5,357.65,285.05
2016,9,12,14,0,43.0,308.0,5.7,16.0,340.0,310.35,247.56
2016,9,12,14,15,53.0,302.0,5.65,16.0,339.5,311.17,248.96
2016,9,12,14,30,63.0,296.0,5.6,16.0,339.0,311.19,249.64
2016,9,12,14,45,225.0,268.0,5.55,16.0,408.0,416.69,337.71
2016,9,12,15,0,387.0,240.0,5.5,16.0,477.0,506.34,410.78
2016,9,12,15,15,378.0,225.0,5.5,15.5,442.5,466.31,379.68
2016,9,12,15,30,369.0,210.0,5.5,15.0,408.0,426.17,348.22
2016,9,12,15,45,201.5,191.5,5.5,15.0,298.5,284.71,232.58
2016,9,12,16,0,34.0,173.0,5.5,15.0,189.0,163.44,131.95
2016,9,12,16,15,17.5,146.0,5.45,14.5,154.5,123.88,99.39
2016,9,12,16,30,1.0,119.0,5.4,14.0,120.0,94.17,74.79
2016,9,12,16,45,0.5,99.5,5.4,14.0,100.0,78.1,61.24
2016,9,12,17,0,0.0,80.0,5.4,14.0,80.0,62.24,47.66
2016,9,12,17,15,223.5,64.0,5.3,13.5,100.0,106.68,75.83
2016,9,12,17,30,447.0,48.0,5.2,13.0,120.0,108.67,65.95
2016,9,12,17,45,306.0,36.0,5.15,13.0,76.5,56.08,28.99
2016,9,12,18,0,165.0,24.0,5.1,13.0,33.0,19.71,0.0
2016,9,12,18,15,82.5,12.0,5.05,13.0,16.5,9.44,0.0
2016,9,12,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,13,5,45,15.0,4.5,2.95,13.5,4.5,0.0,0.0
2016,9,13,6,0,30.0,9.0,3.1,14.0,9.0,7.08,0.0
2016,9,13,6,15,147.0,26.5,3.15,14.0,42.5,26.06,7.53
2016,9,13,6,30,264.0,44.0,3.2,14.0,76.0,64.82,37.08
2016,9,13,6,45,346.5,57.5,3.25,14.5,121.5,109.33,70.91
2016,9,13,7,0,429.0,71.0,3.3,15.0,167.0,164.15,115.98
2016,9,13,7,15,489.0,81.0,3.2,15.0,217.5,223.39,167.45
2016,9,13,7,30,549.0,91.0,3.1,15.0,268.0,286.34,222.29
2016,9,13,7,45,590.0,98.5,3.05,15.5,318.5,345.76,273.59
2016,9,13,8,0,631.0,106.0,3.0,16.0,369.0,408.84,326.49
2016,9,13,8,15,662.0,112.0,2.95,16.0,418.0,468.63,375.98
2016,9,13,8,30,693.0,118.0,2.9,16.0,467.0,530.19,425.41
2016,9,13,8,45,504.5,179.5,2.85,16.5,446.0,502.51,402.54
2016,9,13,9,0,316.0,241.0,2.8,17.0,425.0,447.76,357.66
2016,9,13,9,15,545.0,187.5,2.75,17.0,532.0,591.8,470.76
2016,9,13,9,30,774.0,134.0,2.7,17.0,639.0,745.79,586.2
2016,9,13,9,45,501.0,233.0,2.7,17.5,566.5,650.14,509.11
2016,9,13,10,0,228.0,332.0,2.7,18.0,494.0,504.82,395.01
2016,9,13,10,15,230.0,346.0,2.7,18.0,515.5,528.71,413.13
2016,9,13,10,30,232.0,360.0,2.7,18.0,537.0,551.89,429.66
2016,9,13,10,45,209.5,373.5,2.75,18.5,537.0,551.4,427.42
2016,9,13,11,0,187.0,387.0,2.8,19.0,537.0,549.06,423.96
2016,9,13,11,15,341.0,347.0,2.8,19.0,624.0,680.04,522.94
2016,9,13,11,30,495.0,307.0,2.8,19.0,711.0,813.94,619.82
2016,9,13,11,45,371.0,353.0,2.8,19.5,657.5,723.3,550.98
2016,9,13,12,0,247.0,399.0,2.8,20.0,604.0,650.75,495.24
2016,9,13,12,15,249.0,396.0,2.75,20.0,602.0,649.45,494.71
2016,9,13,12,30,251.0,393.0,2.7,20.0,600.0,646.73,492.76
2016,9,13,12,45,270.0,384.5,2.7,20.0,604.5,653.34,498.27
2016,9,13,13,0,289.0,376.0,2.7,20.0,609.0,658.12,502.46
2016,9,13,13,15,290.0,366.0,2.65,20.0,595.5,642.7,491.66
2016,9,13,13,30,291.0,356.0,2.6,20.0,582.0,625.87,480.0
2016,9,13,13,45,291.5,343.5,2.6,20.0,563.0,604.78,465.46
2016,9,13,14,0,292.0,331.0,2.6,20.0,544.0,582.44,449.97
2016,9,13,14,15,290.0,316.0,2.6,20.0,519.5,554.44,430.18
2016,9,13,14,30,288.0,301.0,2.6,20.0,495.0,525.54,409.56
2016,9,13,14,45,543.5,205.0,2.6,20.0,545.0,624.9,488.43
2016,9,13,15,0,799.0,109.0,2.6,20.0,595.0,688.5,538.17
2016,9,13,15,15,779.5,105.5,2.6,19.5,550.5,633.72,497.89
2016,9,13,15,30,760.0,102.0,2.6,19.0,506.0,578.45,456.84
2016,9,13,15,45,735.0,97.5,2.65,19.0,458.0,520.12,411.44
2016,9,13,16,0,710.0,93.0,2.7,19.0,410.0,461.12,364.09
2016,9,13,16,15,673.5,87.5,2.65,18.5,359.0,397.16,311.87
2016,9,13,16,30,637.0,82.0,2.6,18.0,308.0,335.98,260.27
2016,9,13,16,45,585.0,75.0,2.6,18.0,256.5,271.5,204.7
2016,9,13,17,0,533.0,68.0,2.6,18.0,205.0,212.4,153.05
2016,9,13,17,15,455.5,58.0,2.55,17.5,156.5,151.31,101.63
2016,9,13,17,30,378.0,48.0,2.5,17.0,108.0,99.61,60.16
2016,9,13,17,45,257.5,34.0,2.5,16.5,67.5,49.45,24.52
2016,9,13,18,0,137.0,20.0,2.5,16.0,27.0,16.59,0.0
2016,9,13,18,15,68.5,10.0,2.45,15.5,13.5,7.87,0.0
2016,9,13,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,6,15,105.5,22.0,1.3,14.0,34.5,21.87,4.55
2016,9,14,6,30,211.0,44.0,1.3,14.0,69.0,60.98,35.81
2016,9,14,6,45,294.5,59.5,1.35,14.5,114.0,104.29,68.88
2016,9,14,7,0,378.0,75.0,1.4,15.0,159.0,158.16,112.75
2016,9,14,7,15,436.5,87.0,1.35,15.0,208.0,212.04,159.08
2016,9,14,7,30,495.0,99.0,1.3,15.0,257.0,272.64,211.04
2016,9,14,7,45,541.0,107.0,1.3,15.5,307.5,335.85,264.13
2016,9,14,8,0,587.0,115.0,1.3,16.0,358.0,399.24,315.94
2016,9,14,8,15,619.0,122.0,1.3,16.5,406.5,458.37,362.95
2016,9,14,8,30,651.0,129.0,1.3,17.0,455.0,519.45,409.85
2016,9,14,8,45,402.5,194.5,1.3,17.5,402.0,455.14,359.28
2016,9,14,9,0,154.0,260.0,1.3,18.0,349.0,345.41,272.3
2016,9,14,9,15,223.0,271.5,1.3,18.0,411.0,413.91,326.04
2016,9,14,9,30,292.0,283.0,1.3,18.0,473.0,503.76,393.21
2016,9,14,9,45,585.5,191.0,1.35,18.5,597.5,686.79,529.49
2016,9,14,10,0,879.0,99.0,1.4,19.0,722.0,846.78,639.47
2016,9,14,10,15,887.0,100.5,1.45,19.0,750.5,883.16,661.57
2016,9,14,10,30,895.0,102.0,1.5,19.0,779.0,916.63,683.12
2016,9,14,10,45,902.0,102.5,1.55,19.5,800.5,945.07,700.0
2016,9,14,11,0,909.0,103.0,1.6,20.0,822.0,970.2,714.74
2016,9,14,11,15,912.5,103.5,1.7,20.0,835.5,988.54,727.19
2016,9,14,11,30,916.0,104.0,1.8,20.0,849.0,1003.2,737.44
2016,9,14,11,45,654.5,226.5,1.95,20.5,760.5,903.88,671.79
2016,9,14,12,0,393.0,349.0,2.1,21.0,672.0,744.05,557.93
2016,9,14,12,15,393.0,347.5,2.25,21.0,670.0,742.16,559.06
2016,9,14,12,30,393.0,346.0,2.4,21.0,668.0,738.3,557.45
2016,9,14,12,45,384.0,347.5,2.55,21.0,658.5,726.91,550.33
2016,9,14,13,0,375.0,349.0,2.7,21.0,649.0,713.83,542.02
2016,9,14,13,15,379.5,336.5,2.75,21.0,634.5,697.65,531.58
2016,9,14,13,30,384.0,324.0,2.8,21.0,620.0,679.62,519.79
2016,9,14,13,45,384.0,313.0,2.9,21.0,600.0,657.28,504.93
2016,9,14,14,0,384.0,302.0,3.0,21.0,580.0,633.4,488.81
2016,9,14,14,15,623.0,201.0,3.0,21.0,628.0,741.58,572.33
2016,9,14,14,30,862.0,100.0,3.0,21.0,676.0,790.61,609.91
2016,9,14,14,45,850.0,97.0,3.05,21.0,637.5,751.06,582.95
2016,9,14,15,0,838.0,94.0,3.1,21.0,599.0,701.57,547.87
2016,9,14,15,15,664.0,132.5,3.05,20.5,514.0,588.66,463.27
2016,9,14,15,30,490.0,171.0,3.0,20.0,429.0,477.42,378.26
2016,9,14,15,45,623.5,125.5,3.0,20.0,421.5,486.77,385.61
2016,9,14,16,0,757.0,80.0,3.0,20.0,414.0,471.96,372.07
2016,9,14,16,15,722.5,75.5,2.95,19.5,362.5,407.61,319.15
2016,9,14,16,30,688.0,71.0,2.9,19.0,311.0,345.61,266.63
2016,9,14,16,45,640.5,64.5,2.9,19.0,259.5,280.2,209.87
2016,9,14,17,0,593.0,58.0,2.9,19.0,208.0,219.58,156.44
2016,9,14,17,15,515.5,50.0,2.85,18.5,158.0,156.7,103.19
2016,9,14,17,30,438.0,42.0,2.8,18.0,108.0,103.08,60.02
2016,9,14,17,45,310.0,30.0,2.8,17.5,67.0,51.94,24.04
2016,9,14,18,0,182.0,18.0,2.8,17.0,26.0,16.63,0.0
2016,9,14,18,15,91.0,9.0,2.85,16.5,13.0,7.08,0.0
2016,9,14,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,6,15,197.5,16.5,2.35,13.5,39.5,22.3,2.25
2016,9,15,6,30,395.0,33.0,2.4,14.0,79.0,73.34,38.18
2016,9,15,6,45,484.5,41.5,2.5,14.5,127.0,123.95,76.98
2016,9,15,7,0,574.0,50.0,2.6,15.0,175.0,185.57,128.4
2016,9,15,7,15,629.5,56.0,2.55,15.0,227.0,245.57,181.85
2016,9,15,7,30,685.0,62.0,2.5,15.0,279.0,311.88,240.54
2016,9,15,7,45,353.0,106.0,2.5,15.5,218.5,255.21,203.4
2016,9,15,8,0,21.0,150.0,2.5,16.0,158.0,129.85,103.39
2016,9,15,8,15,12.0,154.0,2.4,16.5,159.0,129.17,102.59
2016,9,15,8,30,3.0,158.0,2.3,17.0,160.0,127.59,100.7
2016,9,15,8,45,4.0,168.5,2.25,17.5,171.0,136.97,107.87
2016,9,15,9,0,5.0,179.0,2.2,18.0,182.0,146.52,115.09
2016,9,15,9,15,10.0,202.5,2.15,18.0,209.0,170.35,134.07
2016,9,15,9,30,15.0,226.0,2.1,18.0,236.0,194.82,153.36
2016,9,15,9,45,19.5,246.0,2.1,18.5,259.5,216.37,169.86
2016,9,15,10,0,24.0,266.0,2.1,19.0,283.0,238.35,186.52
2016,9,15,10,15,177.0,300.5,2.1,19.0,433.0,440.52,345.39
2016,9,15,10,30,330.0,335.0,2.1,19.0,583.0,637.48,491.15
2016,9,15,10,45,171.5,294.5,2.15,19.5,424.0,440.24,341.85
2016,9,15,11,0,13.0,254.0,2.2,20.0,265.0,219.3,169.17
2016,9,15,11,15,207.0,298.5,2.3,20.0,466.5,506.49,393.38
2016,9,15,11,30,401.0,343.0,2.4,20.0,668.0,742.44,564.86
2016,9,15,11,45,409.5,338.0,2.55,20.5,672.0,768.88,580.88
2016,9,15,12,0,418.0,333.0,2.7,21.0,676.0,774.25,584.39
2016,9,15,12,15,260.5,362.0,2.85,21.0,575.5,629.37,479.26
2016,9,15,12,30,103.0,391.0,3.0,21.0,475.0,459.83,352.73
2016,9,15,12,45,100.0,385.0,3.15,21.0,466.0,449.77,346.4
2016,9,15,13,0,97.0,379.0,3.3,21.0,457.0,439.38,339.06
2016,9,15,13,15,82.0,362.5,3.45,20.5,427.0,406.83,315.37
2016,9,15,13,30,67.0,346.0,3.6,20.0,397.0,374.69,291.74
2016,9,15,13,45,67.5,334.0,3.75,20.0,384.0,361.33,282.18
2016,9,15,14,0,68.0,322.0,3.9,20.0,371.0,347.79,272.37
2016,9,15,14,15,67.5,307.0,4.0,20.0,354.0,330.28,259.39
2016,9,15,14,30,67.0,292.0,4.1,20.0,337.0,312.72,246.3
2016,9,15,14,45,61.5,272.0,4.2,20.0,311.0,286.5,226.23
2016,9,15,15,0,56.0,252.0,4.3,20.0,285.0,260.78,206.41
2016,9,15,15,15,38.0,221.0,4.35,19.5,242.5,216.9,172.0
2016,9,15,15,30,20.0,190.0,4.4,19.0,200.0,165.49,130.98
2016,9,15,15,45,24.5,177.0,4.45,19.0,188.5,156.17,123.83
2016,9,15,16,0,29.0,164.0,4.5,19.0,177.0,154.05,122.37
2016,9,15,16,15,24.0,145.0,4.45,18.5,154.5,126.73,100.22
2016,9,15,16,30,19.0,126.0,4.4,18.0,132.0,107.71,84.7
2016,9,15,16,45,290.0,94.0,4.4,17.5,166.0,189.83,146.71
2016,9,15,17,0,561.0,62.0,4.4,17.0,200.0,215.43,155.91
2016,9,15,17,15,478.5,53.0,4.3,16.5,150.5,152.44,102.09
2016,9,15,17,30,396.0,44.0,4.2,16.0,101.0,99.4,59.17
2016,9,15,17,45,260.5,30.5,4.15,15.5,61.5,49.03,22.93
2016,9,15,18,0,125.0,17.0,4.1,15.0,22.0,14.45,0.0
2016,9,15,18,15,62.5,8.5,4.0,14.5,11.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,16,6,15,183.5,16.5,1.8,13.0,37.5,22.62,1.07
2016,9,16,6,30,367.0,33.0,1.7,13.0,75.0,72.16,38.16
2016,9,16,6,45,460.0,42.0,1.65,13.5,122.5,122.35,76.96
2016,9,16,7,0,553.0,51.0,1.6,14.0,170.0,184.05,128.34
2016,9,16,7,15,610.5,57.0,1.5,14.5,221.5,243.57,180.73
2016,9,16,7,30,668.0,63.0,1.4,15.0,273.0,309.3,237.83
2016,9,16,7,45,334.0,95.5,1.3,15.5,200.5,239.12,189.74
2016,9,16,8,0,0.0,128.0,1.2,16.0,128.0,101.35,79.55
2016,9,16,8,15,2.0,144.0,1.1,16.5,145.0,115.55,91.16
2016,9,16,8,30,4.0,160.0,1.0,17.0,162.0,130.07,102.54
2016,9,16,8,45,39.0,203.5,0.95,17.5,225.5,200.5,159.26
2016,9,16,9,0,74.0,247.0,0.9,18.0,289.0,267.52,211.52
2016,9,16,9,15,237.0,250.5,0.85,18.0,400.0,421.53,331.2
2016,9,16,9,30,400.0,254.0,0.8,18.0,511.0,561.34,434.45
2016,9,16,9,45,441.5,253.0,0.8,18.5,551.0,628.23,479.67
2016,9,16,10,0,483.0,252.0,0.8,19.0,591.0,680.56,514.7
2016,9,16,10,15,511.5,253.5,0.9,19.5,625.5,724.62,544.5
2016,9,16,10,30,540.0,255.0,1.0,20.0,660.0,768.13,573.65
2016,9,16,10,45,538.5,265.0,1.1,20.5,678.5,791.45,588.32
2016,9,16,11,0,537.0,275.0,1.2,21.0,697.0,812.31,601.48
2016,9,16,11,15,493.0,297.0,1.4,21.0,689.0,801.63,594.94
2016,9,16,11,30,449.0,319.0,1.6,21.0,681.0,787.1,585.87
2016,9,16,11,45,458.5,313.5,1.85,21.5,685.0,795.3,592.9
2016,9,16,12,0,468.0,308.0,2.1,22.0,689.0,801.13,597.95
2016,9,16,12,15,477.5,307.0,2.3,22.0,694.5,808.88,604.9
2016,9,16,12,30,487.0,306.0,2.5,22.0,700.0,814.09,610.11
2016,9,16,12,45,492.5,295.5,2.7,22.0,690.0,803.64,604.75
2016,9,16,13,0,498.0,285.0,2.9,22.0,680.0,790.59,597.62
2016,9,16,13,15,497.0,278.5,2.95,22.0,664.5,772.83,586.09
2016,9,16,13,30,496.0,272.0,3.0,22.0,649.0,752.8,572.95
2016,9,16,13,45,487.5,265.5,3.05,22.0,625.5,723.96,553.4
2016,9,16,14,0,479.0,259.0,3.1,22.0,602.0,693.49,532.53
2016,9,16,14,15,472.5,249.5,3.05,22.0,575.0,660.36,509.24
2016,9,16,14,30,466.0,240.0,3.0,22.0,548.0,625.87,484.7
2016,9,16,14,45,460.5,226.5,3.0,22.0,515.5,587.17,457.02
2016,9,16,15,0,455.0,213.0,3.0,22.0,483.0,547.41,428.08
2016,9,16,15,15,445.5,199.0,2.95,21.5,446.5,503.67,396.19
2016,9,16,15,30,436.0,185.0,2.9,21.0,410.0,459.61,363.26
2016,9,16,15,45,594.5,132.0,2.85,21.0,407.0,478.39,377.79
2016,9,16,16,0,753.0,79.0,2.8,21.0,404.0,470.63,369.7
2016,9,16,16,15,717.5,74.5,2.75,20.5,352.5,405.89,316.68
2016,9,16,16,30,682.0,70.0,2.7,20.0,301.0,343.8,264.31
2016,9,16,16,45,629.0,64.0,2.65,19.5,249.0,277.29,207.36
2016,9,16,17,0,576.0,58.0,2.6,19.0,197.0,216.25,154.13
2016,9,16,17,15,494.0,49.0,2.6,18.5,147.5,152.44,100.34
2016,9,16,17,30,412.0,40.0,2.6,18.0,98.0,98.55,57.06
2016,9,16,17,45,273.5,27.5,2.6,17.5,59.0,47.69,20.36
2016,9,16,18,0,135.0,15.0,2.6,17.0,20.0,13.06,0.0
2016,9,16,18,15,67.5,7.5,2.6,16.5,10.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,6,15,182.0,16.0,1.2,13.5,36.5,22.93,0.0
2016,9,17,6,30,364.0,32.0,1.1,14.0,73.0,72.61,38.15
2016,9,17,6,45,461.0,40.5,1.0,14.5,120.5,123.14,77.18
2016,9,17,7,0,558.0,49.0,0.9,15.0,168.0,185.65,128.82
2016,9,17,7,15,615.5,55.5,0.8,15.0,219.5,246.11,181.78
2016,9,17,7,30,673.0,62.0,0.7,15.0,271.0,312.96,239.43
2016,9,17,7,45,345.0,103.5,0.6,15.5,211.5,253.0,199.59
2016,9,17,8,0,17.0,145.0,0.5,16.0,152.0,124.23,98.04
2016,9,17,8,15,46.0,175.5,0.5,16.5,197.5,175.21,139.77
2016,9,17,8,30,75.0,206.0,0.5,17.0,243.0,223.02,177.45
2016,9,17,8,45,236.5,211.0,0.55,17.5,343.0,358.57,283.95
2016,9,17,9,0,398.0,216.0,0.6,18.0,443.0,486.42,379.98
2016,9,17,9,15,407.0,231.5,0.65,18.5,478.5,543.09,419.05
2016,9,17,9,30,416.0,247.0,0.7,19.0,514.0,584.86,447.56
2016,9,17,9,45,468.5,241.5,0.8,19.5,557.0,641.26,487.49
2016,9,17,10,0,521.0,236.0,0.9,20.0,600.0,699.27,527.7
2016,9,17,10,15,526.5,246.0,1.0,20.5,626.5,732.64,549.44
2016,9,17,10,30,532.0,256.0,1.1,21.0,653.0,764.19,569.98
2016,9,17,10,45,545.5,261.0,1.25,21.5,677.5,796.21,591.5
2016,9,17,11,0,559.0,266.0,1.4,22.0,702.0,826.38,611.6
2016,9,17,11,15,505.0,291.0,1.55,22.0,690.0,809.38,599.81
2016,9,17,11,30,451.0,316.0,1.7,22.0,678.0,788.12,585.43
2016,9,17,11,45,462.0,309.0,1.9,22.5,682.0,796.28,592.02
2016,9,17,12,0,473.0,302.0,2.1,23.0,686.0,802.06,596.66
2016,9,17,12,15,474.5,305.0,2.25,23.0,688.5,805.81,600.27
2016,9,17,12,30,476.0,308.0,2.4,23.0,691.0,807.07,602.23
2016,9,17,12,45,478.5,298.5,2.6,23.0,679.5,794.74,595.59
2016,9,17,13,0,481.0,289.0,2.8,23.0,668.0,779.96,587.24
2016,9,17,13,15,478.0,283.5,2.9,23.0,652.5,761.52,575.5
2016,9,17,13,30,475.0,278.0,3.0,23.0,637.0,740.95,562.21
2016,9,17,13,45,469.5,270.5,3.1,23.0,615.0,714.24,544.47
2016,9,17,14,0,464.0,263.0,3.2,23.0,593.0,685.8,525.32
2016,9,17,14,15,660.5,179.5,3.25,22.5,625.0,756.29,581.86
2016,9,17,14,30,857.0,96.0,3.3,22.0,657.0,786.61,606.78
2016,9,17,14,45,842.0,94.0,3.35,22.0,617.5,745.76,578.96
2016,9,17,15,0,827.0,92.0,3.4,22.0,578.0,695.32,543.26
2016,9,17,15,15,808.0,89.0,3.4,22.0,533.5,639.91,502.19
2016,9,17,15,30,789.0,86.0,3.4,22.0,489.0,583.93,459.59
2016,9,17,15,45,761.5,82.5,3.4,22.0,440.5,522.45,411.57
2016,9,17,16,0,734.0,79.0,3.4,22.0,392.0,461.92,362.85
2016,9,17,16,15,698.0,74.5,3.3,21.5,341.5,398.24,310.72
2016,9,17,16,30,662.0,70.0,3.2,21.0,291.0,336.81,258.78
2016,9,17,16,45,608.0,63.5,3.15,20.5,239.5,270.61,202.14
2016,9,17,17,0,554.0,57.0,3.1,20.0,188.0,210.06,149.43
2016,9,17,17,15,470.0,48.0,3.05,19.5,140.0,147.17,96.59
2016,9,17,17,30,386.0,39.0,3.0,19.0,92.0,94.47,54.45
2016,9,17,17,45,248.0,26.0,3.0,18.5,54.5,44.47,17.52
2016,9,17,18,0,110.0,13.0,3.0,18.0,17.0,11.33,0.0
2016,9,17,18,15,55.0,6.5,3.0,17.5,8.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,6,15,179.0,15.5,0.75,15.5,35.0,23.15,0.0
2016,9,18,6,30,358.0,31.0,0.8,16.0,70.0,72.7,37.78
2016,9,18,6,45,453.0,40.0,0.9,16.5,117.0,123.26,77.0
2016,9,18,7,0,548.0,49.0,1.0,17.0,164.0,185.6,128.41
2016,9,18,7,15,606.0,55.0,0.95,17.5,215.0,245.29,180.2
2016,9,18,7,30,664.0,61.0,0.9,18.0,266.0,311.37,236.59
2016,9,18,7,45,703.0,65.5,0.85,18.5,317.0,373.65,288.78
2016,9,18,8,0,742.0,70.0,0.8,19.0,368.0,439.06,341.37
2016,9,18,8,15,769.5,73.5,0.75,19.5,417.0,500.07,388.52
2016,9,18,8,30,797.0,77.0,0.7,20.0,466.0,562.19,434.41
2016,9,18,8,45,817.0,80.0,0.7,21.0,511.5,619.73,474.69
2016,9,18,9,0,837.0,83.0,0.7,22.0,557.0,676.91,513.06
2016,9,18,9,15,851.5,85.0,0.8,22.5,597.5,721.76,543.55
2016,9,18,9,30,866.0,87.0,0.9,23.0,638.0,770.85,575.16
2016,9,18,9,45,886.0,85.0,1.0,24.0,675.0,818.31,604.03
2016,9,18,10,0,906.0,83.0,1.1,25.0,712.0,864.05,631.28
2016,9,18,10,15,735.5,163.0,1.3,25.5,687.5,843.71,617.92
2016,9,18,10,30,565.0,243.0,1.5,26.0,663.0,783.34,575.89
2016,9,18,10,45,575.0,243.5,1.7,27.0,680.5,808.29,592.48
2016,9,18,11,0,585.0,244.0,1.9,28.0,698.0,831.08,606.56
2016,9,18,11,15,584.0,249.5,2.05,28.0,709.5,846.05,617.08
2016,9,18,11,30,583.0,255.0,2.2,28.0,721.0,858.28,625.88
2016,9,18,11,45,582.0,257.5,2.4,28.5,725.0,864.67,630.13
2016,9,18,12,0,581.0,260.0,2.6,29.0,729.0,868.25,632.54
2016,9,18,12,15,759.0,174.5,2.7,29.0,784.5,963.94,697.99
2016,9,18,12,30,937.0,89.0,2.8,29.0,840.0,1021.02,734.87
2016,9,18,12,45,931.0,90.5,2.95,29.0,828.0,1007.84,727.55
2016,9,18,13,0,925.0,92.0,3.1,29.0,816.0,990.91,718.44
2016,9,18,13,15,920.5,91.0,3.15,29.0,797.0,969.07,705.38
2016,9,18,13,30,916.0,90.0,3.2,29.0,778.0,943.68,690.04
2016,9,18,13,45,909.0,89.0,3.25,29.0,751.5,912.68,670.96
2016,9,18,14,0,902.0,88.0,3.3,29.0,725.0,878.56,649.72
2016,9,18,14,15,892.0,86.5,3.35,28.5,692.0,838.5,625.54
2016,9,18,14,30,882.0,85.0,3.4,28.0,659.0,795.93,599.28
2016,9,18,14,45,869.0,83.0,3.5,28.0,619.5,748.31,568.12
2016,9,18,15,0,856.0,81.0,3.6,28.0,580.0,698.91,534.85
2016,9,18,15,15,838.0,78.5,3.6,27.5,535.5,644.19,496.03
2016,9,18,15,30,820.0,76.0,3.6,27.0,491.0,593.13,458.53
2016,9,18,15,45,795.0,72.5,3.65,27.0,442.0,531.51,411.28
2016,9,18,16,0,770.0,69.0,3.7,27.0,393.0,470.54,363.04
2016,9,18,16,15,735.0,65.0,3.65,26.0,342.0,405.62,311.35
2016,9,18,16,30,700.0,61.0,3.6,25.0,291.0,343.18,259.69
2016,9,18,16,45,648.0,55.5,3.6,24.5,239.5,276.57,203.09
2016,9,18,17,0,596.0,50.0,3.6,24.0,188.0,215.03,149.85
2016,9,18,17,15,512.5,42.5,3.55,23.0,139.0,151.14,96.72
2016,9,18,17,30,429.0,35.0,3.5,22.0,90.0,97.3,53.98
2016,9,18,17,45,282.0,23.0,3.45,21.5,52.5,44.39,14.55
2016,9,18,18,0,135.0,11.0,3.4,21.0,15.0,10.11,0.0
2016,9,18,18,15,67.5,5.5,3.2,20.5,7.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
