Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,29,6,15,102.5,13.5,3.4,12.0,21.5,19.26,0.0
2016,9,29,6,30,205.0,27.0,3.5,12.0,43.0,61.12,26.87
2016,9,29,6,45,319.5,39.5,3.65,12.5,86.0,115.37,77.12
2016,9,29,7,0,434.0,52.0,3.8,13.0,129.0,181.42,133.27
2016,9,29,7,15,505.0,60.5,3.75,13.0,178.0,243.21,188.65
2016,9,29,7,30,576.0,69.0,3.7,13.0,227.0,312.9,250.5
2016,9,29,7,45,288.0,70.5,3.65,13.5,149.5,213.2,174.09
2016,9,29,8,0,0.0,72.0,3.6,14.0,72.0,55.33,41.71
2016,9,29,8,15,0.0,93.5,3.6,14.5,93.5,72.92,56.52
2016,9,29,8,30,0.0,115.0,3.6,15.0,115.0,90.79,71.24
2016,9,29,8,45,0.0,123.0,3.6,15.5,123.0,97.21,76.22
2016,9,29,9,0,0.0,131.0,3.6,16.0,131.0,103.7,81.22
2016,9,29,9,15,0.0,147.0,3.65,16.0,147.0,117.15,92.09
2016,9,29,9,30,0.0,163.0,3.7,16.0,163.0,130.73,103.0
2016,9,29,9,45,5.5,189.5,3.75,16.5,193.5,158.36,125.26
2016,9,29,10,0,11.0,216.0,3.8,17.0,224.0,186.75,147.86
2016,9,29,10,15,16.0,237.5,3.85,17.0,249.0,210.78,167.03
2016,9,29,10,30,21.0,259.0,3.9,17.0,274.0,235.29,186.47
2016,9,29,10,45,28.0,279.5,3.95,17.5,300.0,282.33,223.21
2016,9,29,11,0,35.0,300.0,4.0,18.0,326.0,310.68,244.86
2016,9,29,11,15,30.5,295.0,4.05,18.0,318.0,301.46,237.3
2016,9,29,11,30,26.0,290.0,4.1,18.0,310.0,269.55,212.15
2016,9,29,11,45,26.5,291.5,4.15,18.0,311.5,294.27,231.53
2016,9,29,12,0,27.0,293.0,4.2,18.0,313.0,296.37,233.14
2016,9,29,12,15,49.0,318.5,4.25,18.0,355.5,344.85,271.72
2016,9,29,12,30,71.0,344.0,4.3,18.0,398.0,393.51,309.98
2016,9,29,12,45,80.0,342.5,4.4,18.5,402.5,400.16,314.97
2016,9,29,13,0,89.0,341.0,4.5,19.0,407.0,406.34,319.76
2016,9,29,13,15,77.5,326.5,4.55,18.5,383.0,378.58,298.97
2016,9,29,13,30,66.0,312.0,4.6,18.0,359.0,351.17,278.34
2016,9,29,13,45,64.0,298.5,4.7,18.0,342.5,333.86,265.31
2016,9,29,14,0,62.0,285.0,4.8,18.0,326.0,316.6,252.23
2016,9,29,14,15,97.5,278.0,4.9,18.0,338.5,337.55,270.44
2016,9,29,14,30,133.0,271.0,5.0,18.0,351.0,372.93,299.68
2016,9,29,14,45,153.0,252.0,5.1,18.0,337.5,362.62,292.61
2016,9,29,15,0,173.0,233.0,5.2,18.0,324.0,350.34,283.89
2016,9,29,15,15,124.5,210.0,5.25,17.5,272.5,286.3,232.51
2016,9,29,15,30,76.0,187.0,5.3,17.0,221.0,214.69,174.23
2016,9,29,15,45,52.5,161.5,5.4,16.5,184.0,173.12,140.22
2016,9,29,16,0,29.0,136.0,5.5,16.0,147.0,134.3,108.04
2016,9,29,16,15,22.5,116.5,5.5,15.5,124.5,105.4,83.89
2016,9,29,16,30,16.0,97.0,5.5,15.0,102.0,85.27,66.84
2016,9,29,16,45,8.0,77.0,5.5,15.0,79.5,65.04,49.43
2016,9,29,17,0,0.0,57.0,5.5,15.0,57.0,45.84,32.88
2016,9,29,17,15,0.0,37.5,5.35,14.5,37.5,29.77,18.67
2016,9,29,17,30,0.0,18.0,5.2,14.0,18.0,13.74,1.81
2016,9,29,17,45,0.0,9.0,5.05,13.5,9.0,7.08,0.0
2016,9,29,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,30,6,15,114.5,12.5,4.55,12.0,21.0,19.89,0.0
2016,9,30,6,30,229.0,25.0,4.7,12.0,42.0,64.81,26.25
2016,9,30,6,45,342.5,36.5,4.9,12.5,84.5,119.09,79.2
2016,9,30,7,0,456.0,48.0,5.1,13.0,127.0,185.66,136.44
2016,9,30,7,15,526.0,56.0,5.1,13.0,176.0,247.99,192.91
2016,9,30,7,30,596.0,64.0,5.1,13.0,225.0,318.11,255.84
2016,9,30,7,45,643.5,69.5,5.15,13.5,275.5,382.73,313.07
2016,9,30,8,0,691.0,75.0,5.2,14.0,326.0,451.53,372.12
2016,9,30,8,15,723.0,79.0,5.25,14.0,374.0,512.09,423.71
2016,9,30,8,30,755.0,83.0,5.3,14.0,422.0,575.75,476.36
2016,9,30,8,45,780.0,85.5,5.35,14.5,467.0,634.31,522.71
2016,9,30,9,0,805.0,88.0,5.4,15.0,512.0,692.94,567.86
2016,9,30,9,15,821.5,90.5,5.45,15.0,551.5,744.84,606.41
2016,9,30,9,30,838.0,93.0,5.5,15.0,591.0,795.42,643.3
2016,9,30,9,45,854.0,93.0,5.55,15.5,625.5,831.93,668.05
2016,9,30,10,0,870.0,93.0,5.6,16.0,660.0,874.97,697.46
2016,9,30,10,15,878.5,94.5,5.6,16.0,687.5,910.67,722.29
2016,9,30,10,30,887.0,96.0,5.6,16.0,715.0,943.49,744.96
2016,9,30,10,45,892.5,97.0,5.65,16.5,734.5,969.83,761.78
2016,9,30,11,0,898.0,98.0,5.7,17.0,754.0,992.8,776.22
2016,9,30,11,15,901.5,98.5,5.75,17.0,766.0,1009.74,787.95
2016,9,30,11,30,905.0,99.0,5.8,17.0,778.0,1023.03,797.25
2016,9,30,11,45,764.0,165.0,5.85,17.0,740.5,981.74,767.81
2016,9,30,12,0,623.0,231.0,5.9,17.0,703.0,909.14,715.03
2016,9,30,12,15,631.5,223.5,5.9,17.0,699.0,908.84,715.59
2016,9,30,12,30,640.0,216.0,5.9,17.0,695.0,905.29,713.54
2016,9,30,12,45,640.5,213.0,5.95,17.0,686.0,894.98,706.67
2016,9,30,13,0,641.0,210.0,6.0,17.0,677.0,881.63,697.69
2016,9,30,13,15,607.0,214.5,6.0,17.0,647.0,839.64,666.68
2016,9,30,13,30,573.0,219.0,6.0,17.0,617.0,789.32,629.57
2016,9,30,13,45,585.5,204.0,6.05,17.0,597.0,767.75,614.98
2016,9,30,14,0,598.0,189.0,6.1,17.0,577.0,751.54,603.96
2016,9,30,14,15,593.0,179.0,6.1,17.0,547.0,714.48,576.63
2016,9,30,14,30,588.0,169.0,6.1,17.0,517.0,675.53,547.6
2016,9,30,14,45,703.5,126.0,6.1,17.0,514.0,693.07,563.88
2016,9,30,15,0,819.0,83.0,6.1,17.0,511.0,692.87,565.8
2016,9,30,15,15,797.0,79.5,6.05,16.5,466.0,634.43,520.57
2016,9,30,15,30,775.0,76.0,6.0,16.0,421.0,575.83,474.13
2016,9,30,15,45,745.5,72.0,6.0,16.0,373.0,512.66,421.87
2016,9,30,16,0,716.0,68.0,6.0,16.0,325.0,450.8,369.17
2016,9,30,16,15,671.0,63.0,5.9,15.5,274.5,383.63,311.19
2016,9,30,16,30,626.0,58.0,5.8,15.0,224.0,319.32,254.0
2016,9,30,16,45,555.0,51.0,5.75,15.0,174.5,248.65,190.56
2016,9,30,17,0,484.0,44.0,5.7,15.0,125.0,185.86,133.76
2016,9,30,17,15,366.0,33.0,5.55,14.5,82.0,118.0,75.61
2016,9,30,17,30,248.0,22.0,5.4,14.0,39.0,62.03,15.09
2016,9,30,17,45,124.0,11.0,5.3,13.5,19.5,18.72,0.0
2016,9,30,18,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,1,6,15,123.5,12.0,3.15,11.5,20.5,20.71,0.0
2016,10,1,6,30,247.0,24.0,3.3,12.0,41.0,67.38,24.45
2016,10,1,6,45,369.0,34.5,3.45,13.0,85.0,124.5,82.21
2016,10,1,7,0,491.0,45.0,3.6,14.0,129.0,194.45,141.89
2016,10,1,7,15,562.5,52.5,3.65,14.0,179.0,259.0,200.03
2016,10,1,7,30,634.0,60.0,3.7,14.0,229.0,331.49,264.47
2016,10,1,7,45,682.5,64.5,3.75,14.5,280.5,397.68,322.36
2016,10,1,8,0,731.0,69.0,3.8,15.0,332.0,466.92,380.93
2016,10,1,8,15,762.0,72.5,3.7,15.5,381.0,529.98,432.45
2016,10,1,8,30,793.0,76.0,3.6,16.0,430.0,594.41,483.12
2016,10,1,8,45,817.5,78.5,3.55,16.5,476.0,654.35,528.71
2016,10,1,9,0,842.0,81.0,3.5,17.0,522.0,714.25,572.48
2016,10,1,9,15,858.0,83.0,3.45,17.0,562.0,766.68,609.12
2016,10,1,9,30,874.0,85.0,3.4,17.0,602.0,809.44,638.19
2016,10,1,9,45,891.0,85.0,3.4,17.5,637.5,856.49,669.05
2016,10,1,10,0,908.0,85.0,3.4,18.0,673.0,901.55,697.99
2016,10,1,10,15,916.0,86.0,3.45,18.0,700.5,937.31,721.78
2016,10,1,10,30,924.0,87.0,3.5,18.0,728.0,970.03,743.46
2016,10,1,10,45,929.5,88.0,3.55,18.5,748.0,997.11,759.84
2016,10,1,11,0,935.0,89.0,3.6,19.0,768.0,1020.69,773.85
2016,10,1,11,15,938.0,89.5,3.65,19.0,780.0,1037.59,784.91
2016,10,1,11,30,941.0,90.0,3.7,19.0,792.0,1050.68,793.57
2016,10,1,11,45,941.5,91.0,3.8,19.0,796.0,1057.94,798.87
2016,10,1,12,0,942.0,92.0,3.9,19.0,800.0,1061.23,801.71
2016,10,1,12,15,941.0,91.5,4.05,19.0,795.5,1057.35,800.24
2016,10,1,12,30,940.0,91.0,4.2,19.0,791.0,1049.53,796.26
2016,10,1,12,45,936.0,91.0,4.4,19.5,778.5,1035.4,786.83
2016,10,1,13,0,932.0,91.0,4.6,20.0,766.0,1017.5,775.66
2016,10,1,13,15,927.0,90.0,4.7,19.5,745.5,993.85,762.62
2016,10,1,13,30,922.0,89.0,4.8,19.0,725.0,966.71,747.06
2016,10,1,13,45,913.0,88.0,4.9,19.0,697.0,932.61,724.98
2016,10,1,14,0,904.0,87.0,5.0,19.0,669.0,895.55,700.62
2016,10,1,14,15,892.5,85.5,5.05,19.0,634.5,853.1,671.79
2016,10,1,14,30,881.0,84.0,5.1,19.0,600.0,808.32,640.97
2016,10,1,14,45,864.5,81.5,5.2,19.0,559.5,756.56,604.79
2016,10,1,15,0,848.0,79.0,5.3,19.0,519.0,709.89,571.86
2016,10,1,15,15,826.0,76.5,5.35,18.5,473.0,651.19,527.89
2016,10,1,15,30,804.0,74.0,5.4,18.0,427.0,592.24,482.22
2016,10,1,15,45,772.0,70.0,5.5,18.0,377.5,526.13,428.58
2016,10,1,16,0,740.0,66.0,5.6,18.0,328.0,461.54,374.47
2016,10,1,16,15,694.0,61.0,5.55,17.5,276.5,391.51,314.76
2016,10,1,16,30,648.0,56.0,5.5,17.0,225.0,326.49,257.39
2016,10,1,16,45,574.5,49.5,5.5,16.5,174.5,254.18,193.35
2016,10,1,17,0,501.0,43.0,5.5,16.0,124.0,190.0,135.83
2016,10,1,17,15,372.5,32.0,5.4,15.5,80.0,118.87,75.07
2016,10,1,17,30,244.0,21.0,5.3,15.0,36.0,60.3,6.03
2016,10,1,17,45,122.0,10.5,5.2,15.0,18.0,18.29,0.0
2016,10,1,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,6,15,117.5,11.5,3.25,12.5,19.5,20.17,0.0
2016,10,2,6,30,235.0,23.0,3.4,13.0,39.0,65.32,20.13
2016,10,2,6,45,354.0,34.0,3.6,13.5,81.5,122.26,80.61
2016,10,2,7,0,473.0,45.0,3.8,14.0,124.0,191.24,139.91
2016,10,2,7,15,544.0,52.0,3.85,14.0,173.0,254.24,196.76
2016,10,2,7,30,615.0,59.0,3.9,14.0,222.0,325.06,259.88
2016,10,2,7,45,317.5,94.5,4.0,14.5,180.0,255.91,208.92
2016,10,2,8,0,20.0,130.0,4.1,15.0,138.0,117.17,93.85
2016,10,2,8,15,59.0,158.0,4.1,15.0,184.0,175.28,142.92
2016,10,2,8,30,98.0,186.0,4.1,15.0,230.0,229.94,188.43
2016,10,2,8,45,452.5,135.0,4.2,15.5,366.5,464.05,382.33
2016,10,2,9,0,807.0,84.0,4.3,16.0,503.0,694.82,564.13
2016,10,2,9,15,556.0,166.5,4.35,16.0,465.5,621.2,502.68
2016,10,2,9,30,305.0,249.0,4.4,16.0,428.0,510.19,412.05
2016,10,2,9,45,335.0,258.0,4.5,16.5,465.0,557.52,448.48
2016,10,2,10,0,365.0,267.0,4.6,17.0,502.0,605.81,484.48
2016,10,2,10,15,286.5,295.5,4.7,17.0,485.0,576.99,459.91
2016,10,2,10,30,208.0,324.0,4.8,17.0,468.0,521.08,415.07
2016,10,2,10,45,181.5,335.0,4.9,17.0,463.5,512.53,407.67
2016,10,2,11,0,155.0,346.0,5.0,17.0,459.0,502.2,398.73
2016,10,2,11,15,109.0,339.5,5.0,17.0,419.5,428.7,340.75
2016,10,2,11,30,63.0,333.0,5.0,17.0,380.0,376.64,298.73
2016,10,2,11,45,116.0,347.5,5.05,17.0,434.5,469.83,372.65
2016,10,2,12,0,169.0,362.0,5.1,17.0,489.0,539.19,427.06
2016,10,2,12,15,171.5,359.0,5.1,17.0,487.0,537.96,426.04
2016,10,2,12,30,174.0,356.0,5.1,17.0,485.0,535.92,424.73
2016,10,2,12,45,403.5,283.0,5.2,17.0,575.0,727.48,576.16
2016,10,2,13,0,633.0,210.0,5.3,17.0,665.0,876.32,691.31
2016,10,2,13,15,636.0,201.0,5.35,17.0,647.5,856.62,677.18
2016,10,2,13,30,639.0,192.0,5.4,17.0,630.0,833.93,661.76
2016,10,2,13,45,757.5,142.5,5.5,17.0,641.5,870.29,690.29
2016,10,2,14,0,876.0,93.0,5.6,17.0,653.0,878.92,698.16
2016,10,2,14,15,863.5,91.5,5.6,17.0,618.5,836.52,668.13
2016,10,2,14,30,851.0,90.0,5.6,17.0,584.0,800.27,642.73
2016,10,2,14,45,832.5,88.0,5.65,17.0,543.5,747.87,605.08
2016,10,2,15,0,814.0,86.0,5.7,17.0,503.0,694.31,565.78
2016,10,2,15,15,790.0,82.5,5.7,16.5,457.5,634.61,520.1
2016,10,2,15,30,766.0,79.0,5.7,16.0,412.0,574.96,473.08
2016,10,2,15,45,729.0,75.5,5.7,16.0,362.5,508.36,418.17
2016,10,2,16,0,692.0,72.0,5.7,16.0,313.0,445.52,364.74
2016,10,2,16,15,642.5,66.5,5.7,15.5,262.5,375.89,304.99
2016,10,2,16,30,593.0,61.0,5.7,15.0,212.0,310.72,247.27
2016,10,2,16,45,513.5,53.5,5.7,15.0,163.0,238.46,182.81
2016,10,2,17,0,434.0,46.0,5.7,15.0,114.0,175.07,125.99
2016,10,2,17,15,304.5,33.5,5.55,14.5,72.5,106.43,67.23
2016,10,2,17,30,175.0,21.0,5.4,14.0,31.0,49.07,0.0
2016,10,2,17,45,87.5,10.5,5.3,14.0,15.5,15.55,0.0
2016,10,2,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,4.5,2.2,12.0,4.5,3.54,0.0
2016,10,3,6,30,0.0,9.0,2.3,12.0,9.0,6.83,0.0
2016,10,3,6,45,0.0,20.0,2.45,12.5,20.0,15.23,6.81
2016,10,3,7,0,0.0,31.0,2.6,13.0,31.0,23.66,14.4
2016,10,3,7,15,0.0,43.5,2.65,13.0,43.5,33.27,22.89
2016,10,3,7,30,0.0,56.0,2.7,13.0,56.0,43.0,31.41
2016,10,3,7,45,0.0,68.5,2.75,13.5,68.5,53.0,39.96
2016,10,3,8,0,0.0,81.0,2.8,14.0,81.0,63.06,48.42
2016,10,3,8,15,0.0,99.5,2.8,14.0,99.5,78.38,61.29
2016,10,3,8,30,0.0,118.0,2.8,14.0,118.0,93.86,74.15
2016,10,3,8,45,0.0,127.5,2.8,14.5,127.5,101.56,80.22
2016,10,3,9,0,0.0,137.0,2.8,15.0,137.0,109.35,86.29
2016,10,3,9,15,166.0,189.0,2.75,15.0,286.0,311.71,255.45
2016,10,3,9,30,332.0,241.0,2.7,15.0,435.0,525.12,423.8
2016,10,3,9,45,170.5,223.5,2.7,15.5,323.5,364.45,294.19
2016,10,3,10,0,9.0,206.0,2.7,16.0,212.0,176.98,139.96
2016,10,3,10,15,5.0,189.0,2.75,16.0,192.5,157.93,124.61
2016,10,3,10,30,1.0,172.0,2.8,16.0,173.0,139.13,109.07
2016,10,3,10,45,12.5,222.0,2.9,16.5,231.5,194.58,153.89
2016,10,3,11,0,24.0,272.0,3.0,17.0,290.0,252.15,199.46
2016,10,3,11,15,18.0,255.0,3.1,17.0,268.5,230.37,181.78
2016,10,3,11,30,12.0,238.0,3.2,17.0,247.0,208.73,164.39
2016,10,3,11,45,8.0,212.5,3.3,17.0,219.0,181.63,142.66
2016,10,3,12,0,4.0,187.0,3.4,17.0,191.0,155.01,121.2
2016,10,3,12,15,15.5,237.0,3.4,17.0,249.0,211.35,166.82
2016,10,3,12,30,27.0,287.0,3.4,17.0,307.0,292.59,231.24
2016,10,3,12,45,25.5,279.5,3.45,17.0,298.0,260.82,206.19
2016,10,3,13,0,24.0,272.0,3.5,17.0,289.0,252.17,199.57
2016,10,3,13,15,12.0,205.5,3.55,17.0,214.0,179.2,141.26
2016,10,3,13,30,0.0,139.0,3.6,17.0,139.0,109.83,84.91
2016,10,3,13,45,0.0,106.5,3.65,17.0,106.5,82.72,62.91
2016,10,3,14,0,0.0,74.0,3.7,17.0,74.0,56.95,41.77
2016,10,3,14,15,0.0,103.5,3.7,17.0,103.5,80.3,61.21
2016,10,3,14,30,0.0,133.0,3.7,17.0,133.0,105.26,81.94
2016,10,3,14,45,0.0,121.0,3.75,17.0,121.0,95.26,73.86
2016,10,3,15,0,0.0,109.0,3.8,17.0,109.0,85.33,65.85
2016,10,3,15,15,0.0,81.0,3.8,16.5,81.0,62.25,46.87
2016,10,3,15,30,0.0,53.0,3.8,16.0,53.0,40.57,28.82
2016,10,3,15,45,327.0,63.0,3.8,16.0,175.0,269.91,223.68
2016,10,3,16,0,654.0,73.0,3.8,16.0,297.0,427.99,348.87
2016,10,3,16,15,604.0,67.0,3.75,16.0,248.5,359.7,289.57
2016,10,3,16,30,554.0,61.0,3.7,16.0,200.0,296.01,233.49
2016,10,3,16,45,471.0,53.5,3.7,16.0,152.0,224.85,171.05
2016,10,3,17,0,388.0,46.0,3.7,16.0,104.0,162.99,116.5
2016,10,3,17,15,261.0,33.0,3.6,15.5,65.5,97.25,60.33
2016,10,3,17,30,134.0,20.0,3.5,15.0,27.0,42.04,0.0
2016,10,3,17,45,67.0,10.0,3.4,15.0,13.5,13.53,0.0
2016,10,3,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,4,6,15,63.0,12.0,3.35,13.0,15.5,15.84,0.0
2016,10,4,6,30,126.0,24.0,3.5,13.0,31.0,48.71,7.08
2016,10,4,6,45,237.0,39.0,3.65,13.5,70.5,101.74,67.85
2016,10,4,7,0,348.0,54.0,3.8,14.0,110.0,164.7,121.79
2016,10,4,7,15,425.5,64.5,3.8,14.0,157.5,228.3,178.03
2016,10,4,7,30,503.0,75.0,3.8,14.0,205.0,299.01,240.2
2016,10,4,7,45,251.5,85.5,3.85,14.5,150.5,207.26,169.24
2016,10,4,8,0,0.0,96.0,3.9,15.0,96.0,76.21,59.26
2016,10,4,8,15,90.0,139.5,3.85,15.0,178.5,186.77,153.08
2016,10,4,8,30,180.0,183.0,3.8,15.0,261.0,293.04,241.3
2016,10,4,8,45,287.5,186.5,3.75,15.5,327.0,392.68,322.25
2016,10,4,9,0,395.0,190.0,3.7,16.0,393.0,505.05,410.87
2016,10,4,9,15,602.0,147.5,3.55,16.0,483.0,649.47,524.05
2016,10,4,9,30,809.0,105.0,3.4,16.0,573.0,794.39,631.04
2016,10,4,9,45,728.5,136.0,3.3,16.5,576.5,796.11,628.16
2016,10,4,10,0,648.0,167.0,3.2,17.0,580.0,784.07,616.56
2016,10,4,10,15,762.0,135.5,3.15,17.0,640.5,875.34,680.57
2016,10,4,10,30,876.0,104.0,3.1,17.0,701.0,950.27,730.83
2016,10,4,10,45,888.0,102.5,3.1,17.5,722.0,979.58,748.05
2016,10,4,11,0,900.0,101.0,3.1,18.0,743.0,1005.78,763.48
2016,10,4,11,15,903.5,101.5,3.2,18.0,755.0,1022.46,774.82
2016,10,4,11,30,907.0,102.0,3.3,18.0,767.0,1035.47,783.91
2016,10,4,11,45,914.0,99.5,3.45,18.0,772.0,1044.92,791.18
2016,10,4,12,0,921.0,97.0,3.6,18.0,777.0,1050.55,796.04
2016,10,4,12,15,920.0,97.0,3.8,18.0,772.5,1047.05,795.26
2016,10,4,12,30,919.0,97.0,4.0,18.0,768.0,1039.69,792.0
2016,10,4,12,45,916.0,96.0,4.25,18.5,755.5,1025.42,782.9
2016,10,4,13,0,913.0,95.0,4.5,19.0,743.0,1007.44,771.64
2016,10,4,13,15,907.0,94.0,4.7,19.0,722.5,982.98,757.34
2016,10,4,13,30,901.0,93.0,4.9,19.0,702.0,955.16,740.51
2016,10,4,13,45,893.5,91.0,5.1,19.0,674.0,921.65,719.38
2016,10,4,14,0,886.0,89.0,5.3,19.0,646.0,885.18,695.81
2016,10,4,14,15,874.0,87.0,5.4,18.5,611.5,842.19,667.86
2016,10,4,14,30,862.0,85.0,5.5,18.0,577.0,796.98,637.78
2016,10,4,14,45,845.5,82.5,5.65,18.0,536.5,753.23,607.29
2016,10,4,15,0,829.0,80.0,5.8,18.0,496.0,699.96,568.96
2016,10,4,15,15,805.5,77.0,5.85,17.5,450.5,640.44,523.75
2016,10,4,15,30,782.0,74.0,5.9,17.0,405.0,580.88,476.99
2016,10,4,15,45,747.5,70.0,6.0,17.0,356.0,514.35,422.34
2016,10,4,16,0,713.0,66.0,6.1,17.0,307.0,449.67,367.52
2016,10,4,16,15,663.0,61.0,6.05,16.5,256.5,380.63,308.0
2016,10,4,16,30,613.0,56.0,6.0,16.0,206.0,314.71,249.42
2016,10,4,16,45,528.0,49.0,6.0,16.0,156.5,239.98,182.85
2016,10,4,17,0,443.0,42.0,6.0,16.0,107.0,174.8,124.48
2016,10,4,17,15,302.5,30.0,5.8,15.5,66.0,103.77,62.52
2016,10,4,17,30,162.0,18.0,5.6,15.0,25.0,44.94,0.0
2016,10,4,17,45,81.0,9.0,5.45,14.5,12.5,7.08,0.0
2016,10,4,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,5,6,15,107.0,10.5,3.7,11.5,16.5,19.49,0.0
2016,10,5,6,30,214.0,21.0,3.8,12.0,33.0,61.86,3.11
2016,10,5,6,45,351.0,31.5,3.9,12.5,76.0,123.63,81.17
2016,10,5,7,0,488.0,42.0,4.0,13.0,119.0,198.11,145.84
2016,10,5,7,15,563.5,49.5,4.0,13.5,169.0,264.56,205.71
2016,10,5,7,30,639.0,57.0,4.0,14.0,219.0,339.39,271.96
2016,10,5,7,45,692.0,61.0,4.05,14.5,271.0,406.37,330.71
2016,10,5,8,0,745.0,65.0,4.1,15.0,323.0,479.47,392.49
2016,10,5,8,15,777.0,68.5,4.0,15.5,372.0,543.91,445.15
2016,10,5,8,30,809.0,72.0,3.9,16.0,421.0,609.77,496.95
2016,10,5,8,45,834.5,74.0,3.8,16.5,467.0,670.54,543.02
2016,10,5,9,0,860.0,76.0,3.7,17.0,513.0,724.53,581.44
2016,10,5,9,15,876.0,78.0,3.6,17.0,553.5,776.77,617.81
2016,10,5,9,30,892.0,80.0,3.5,17.0,594.0,827.51,652.42
2016,10,5,9,45,906.0,81.0,3.4,17.5,628.5,873.59,681.83
2016,10,5,10,0,920.0,82.0,3.3,18.0,663.0,917.43,709.1
2016,10,5,10,15,928.0,83.0,3.25,18.0,690.5,953.28,732.12
2016,10,5,10,30,936.0,84.0,3.2,18.0,718.0,986.03,752.9
2016,10,5,10,45,942.5,84.5,3.2,18.5,738.0,1013.47,768.95
2016,10,5,11,0,949.0,85.0,3.2,19.0,758.0,1037.39,782.63
2016,10,5,11,15,952.0,85.5,3.3,19.0,769.5,1054.17,793.95
2016,10,5,11,30,955.0,86.0,3.4,19.0,781.0,1067.09,802.9
2016,10,5,11,45,955.5,86.0,3.55,19.5,784.5,1072.96,806.2
2016,10,5,12,0,956.0,86.0,3.7,20.0,788.0,1074.82,807.01
2016,10,5,12,15,955.0,86.0,3.85,20.0,783.0,1071.15,805.82
2016,10,5,12,30,954.0,86.0,4.0,20.0,778.0,1063.49,802.1
2016,10,5,12,45,943.0,88.5,4.15,20.0,763.0,1044.86,791.06
2016,10,5,13,0,932.0,91.0,4.3,20.0,748.0,1022.61,777.64
2016,10,5,13,15,926.0,90.0,4.45,20.0,727.0,997.72,762.5
2016,10,5,13,30,920.0,89.0,4.6,20.0,706.0,969.4,745.32
2016,10,5,13,45,909.5,88.0,4.75,20.0,677.0,933.73,722.78
2016,10,5,14,0,899.0,87.0,4.9,20.0,648.0,895.23,697.96
2016,10,5,14,15,886.0,85.5,5.05,19.5,613.0,851.46,670.26
2016,10,5,14,30,873.0,84.0,5.2,19.0,578.0,805.52,640.37
2016,10,5,14,45,852.5,82.5,5.35,19.0,536.0,759.38,608.49
2016,10,5,15,0,832.0,81.0,5.5,19.0,494.0,704.02,569.0
2016,10,5,15,15,807.0,77.5,5.55,18.5,448.0,642.74,522.85
2016,10,5,15,30,782.0,74.0,5.6,18.0,402.0,581.58,475.2
2016,10,5,15,45,743.5,71.0,5.7,18.0,352.0,513.8,419.89
2016,10,5,16,0,705.0,68.0,5.8,18.0,302.0,449.93,365.99
2016,10,5,16,15,652.5,62.5,5.8,17.5,251.0,378.18,304.7
2016,10,5,16,30,600.0,57.0,5.8,17.0,200.0,311.25,245.64
2016,10,5,16,45,514.5,49.0,5.85,16.5,151.0,236.04,179.34
2016,10,5,17,0,429.0,41.0,5.9,16.0,102.0,170.54,121.1
2016,10,5,17,15,285.0,29.0,5.8,15.5,62.0,99.63,58.18
2016,10,5,17,30,141.0,17.0,5.7,15.0,22.0,33.86,0.0
2016,10,5,17,45,70.5,8.5,5.65,14.5,11.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,6,15,104.5,9.5,1.35,12.5,15.5,18.79,0.0
2016,10,6,6,30,209.0,19.0,1.4,13.0,31.0,59.82,0.0
2016,10,6,6,45,345.5,29.5,1.5,13.5,73.0,121.92,79.06
2016,10,6,7,0,482.0,40.0,1.6,14.0,115.0,196.19,143.26
2016,10,6,7,15,557.0,47.5,1.8,14.0,164.0,262.18,202.41
2016,10,6,7,30,632.0,55.0,2.0,14.0,213.0,336.53,267.99
2016,10,6,7,45,682.0,59.0,2.2,14.5,263.5,401.76,324.75
2016,10,6,8,0,732.0,63.0,2.4,15.0,314.0,472.73,384.27
2016,10,6,8,15,764.0,67.0,2.4,15.5,362.5,536.99,436.03
2016,10,6,8,30,796.0,71.0,2.4,16.0,411.0,602.72,486.98
2016,10,6,8,45,820.0,73.0,2.45,16.5,456.0,661.78,531.39
2016,10,6,9,0,844.0,75.0,2.5,17.0,501.0,720.72,573.27
2016,10,6,9,15,860.0,77.0,2.5,17.5,540.5,765.44,602.74
2016,10,6,9,30,876.0,79.0,2.5,18.0,580.0,815.49,635.57
2016,10,6,9,45,893.0,78.5,2.5,18.5,615.0,861.75,665.08
2016,10,6,10,0,910.0,78.0,2.5,19.0,650.0,906.0,692.75
2016,10,6,10,15,918.0,79.0,2.45,19.5,676.5,941.47,713.6
2016,10,6,10,30,926.0,80.0,2.4,20.0,703.0,973.89,732.2
2016,10,6,10,45,931.0,81.0,2.4,20.5,722.5,1000.17,747.09
2016,10,6,11,0,936.0,82.0,2.4,21.0,742.0,1022.92,759.67
2016,10,6,11,15,939.0,82.5,2.4,21.0,753.5,1039.45,769.7
2016,10,6,11,30,942.0,83.0,2.4,21.0,765.0,1052.16,777.43
2016,10,6,11,45,943.0,83.0,2.4,21.5,768.5,1058.38,779.62
2016,10,6,12,0,944.0,83.0,2.4,22.0,772.0,1060.66,779.47
2016,10,6,12,15,943.0,83.0,2.5,22.0,767.0,1056.95,778.31
2016,10,6,12,30,942.0,83.0,2.6,22.0,762.0,1049.3,774.75
2016,10,6,12,45,938.5,82.5,2.75,22.0,749.0,1034.69,767.26
2016,10,6,13,0,935.0,82.0,2.9,22.0,736.0,1016.31,757.32
2016,10,6,13,15,929.0,81.0,3.0,22.0,715.5,991.3,742.48
2016,10,6,13,30,923.0,80.0,3.1,22.0,695.0,962.85,725.3
2016,10,6,13,45,913.5,79.5,3.25,22.0,666.5,928.53,704.37
2016,10,6,14,0,904.0,79.0,3.4,22.0,638.0,891.33,681.18
2016,10,6,14,15,892.0,77.0,3.5,21.5,603.5,847.62,654.07
2016,10,6,14,30,880.0,75.0,3.6,21.0,569.0,801.65,624.85
2016,10,6,14,45,862.0,73.5,3.7,21.0,528.0,749.72,589.53
2016,10,6,15,0,844.0,72.0,3.8,21.0,487.0,696.6,552.67
2016,10,6,15,15,821.0,69.0,3.9,20.5,441.5,643.2,514.27
2016,10,6,15,30,798.0,66.0,4.0,20.0,396.0,583.27,468.89
2016,10,6,15,45,763.0,63.0,4.1,20.0,347.0,516.83,415.91
2016,10,6,16,0,728.0,60.0,4.2,20.0,298.0,452.25,362.58
2016,10,6,16,15,678.5,55.0,4.25,19.5,247.5,381.24,302.98
2016,10,6,16,30,629.0,50.0,4.3,19.0,197.0,314.57,244.92
2016,10,6,16,45,545.5,43.0,4.35,18.5,148.0,240.89,180.48
2016,10,6,17,0,462.0,36.0,4.4,18.0,99.0,175.36,122.41
2016,10,6,17,15,231.0,28.0,4.4,17.0,59.5,87.02,48.19
2016,10,6,17,30,0.0,20.0,4.4,16.0,20.0,15.74,0.0
2016,10,6,17,45,0.0,10.0,4.4,15.5,10.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,14.0,1.6,13.0,14.0,11.02,0.0
2016,10,7,6,30,0.0,28.0,1.7,13.0,28.0,24.37,0.0
2016,10,7,6,45,236.5,33.5,1.85,13.5,69.5,99.65,64.86
2016,10,7,7,0,473.0,39.0,2.0,14.0,111.0,194.28,142.19
2016,10,7,7,15,547.5,46.0,1.95,14.5,159.0,259.15,200.01
2016,10,7,7,30,622.0,53.0,1.9,15.0,207.0,332.3,263.79
2016,10,7,7,45,671.0,58.0,1.9,15.5,257.0,397.59,319.93
2016,10,7,8,0,720.0,63.0,1.9,16.0,307.0,468.53,378.44
2016,10,7,8,15,751.5,66.5,1.9,16.5,354.5,531.33,428.51
2016,10,7,8,30,783.0,70.0,1.9,17.0,402.0,595.55,477.74
2016,10,7,8,45,807.5,72.5,1.95,17.5,446.5,654.86,521.83
2016,10,7,9,0,832.0,75.0,2.0,18.0,491.0,714.14,563.42
2016,10,7,9,15,848.5,77.0,2.1,19.0,530.5,758.64,591.96
2016,10,7,9,30,865.0,79.0,2.2,20.0,570.0,808.59,623.92
2016,10,7,9,45,862.5,86.5,2.35,21.0,600.5,846.94,647.59
2016,10,7,10,0,860.0,94.0,2.5,22.0,631.0,892.22,675.79
2016,10,7,10,15,807.5,117.5,2.5,22.5,638.5,896.85,676.1
2016,10,7,10,30,755.0,141.0,2.5,23.0,646.0,901.63,677.04
2016,10,7,10,45,758.0,145.0,2.5,23.5,664.0,926.66,691.7
2016,10,7,11,0,761.0,149.0,2.5,24.0,682.0,948.6,704.07
2016,10,7,11,15,728.5,166.0,2.4,24.0,683.0,946.44,700.99
2016,10,7,11,30,696.0,183.0,2.3,24.0,684.0,939.67,695.22
2016,10,7,11,45,691.0,187.5,2.25,24.5,686.5,943.55,695.81
2016,10,7,12,0,686.0,192.0,2.2,25.0,689.0,944.13,694.25
2016,10,7,12,15,690.5,187.5,2.15,25.0,685.0,941.76,692.28
2016,10,7,12,30,695.0,183.0,2.1,25.0,681.0,936.09,688.33
2016,10,7,12,45,658.5,195.0,2.05,25.5,660.0,903.5,665.51
2016,10,7,13,0,622.0,207.0,2.0,26.0,639.0,868.12,640.89
2016,10,7,13,15,627.0,196.0,2.0,26.0,620.5,848.36,628.93
2016,10,7,13,30,632.0,185.0,2.0,26.0,602.0,825.53,614.67
2016,10,7,13,45,618.5,182.5,2.05,26.0,577.0,791.31,592.66
2016,10,7,14,0,605.0,180.0,2.1,26.0,552.0,755.22,569.11
2016,10,7,14,15,662.5,147.0,2.2,25.5,533.0,747.19,567.65
2016,10,7,14,30,720.0,114.0,2.3,25.0,514.0,730.41,558.96
2016,10,7,14,45,648.0,123.5,2.4,25.0,463.5,654.33,505.78
2016,10,7,15,0,576.0,133.0,2.5,25.0,413.0,580.89,452.52
2016,10,7,15,15,644.0,103.0,2.65,24.5,388.5,565.79,444.11
2016,10,7,15,30,712.0,73.0,2.8,24.0,364.0,538.62,425.27
2016,10,7,15,45,641.0,80.0,2.95,24.0,317.0,468.92,370.62
2016,10,7,16,0,570.0,87.0,3.1,24.0,270.0,401.96,316.8
2016,10,7,16,15,514.0,78.0,3.2,23.0,222.0,332.08,260.36
2016,10,7,16,30,458.0,69.0,3.3,22.0,174.0,267.64,206.41
2016,10,7,16,45,375.0,57.0,3.4,21.0,128.5,195.14,145.34
2016,10,7,17,0,292.0,45.0,3.5,20.0,83.0,136.19,94.93
2016,10,7,17,15,146.0,29.5,3.45,19.5,48.5,69.11,35.47
2016,10,7,17,30,0.0,14.0,3.4,19.0,14.0,11.02,0.0
2016,10,7,17,45,0.0,7.0,3.4,18.5,7.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.15,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,8,6,15,59.5,9.0,1.3,15.0,12.0,13.92,0.0
2016,10,8,6,30,119.0,18.0,1.3,15.0,24.0,42.93,0.0
2016,10,8,6,45,249.0,32.0,1.3,15.5,62.5,102.25,65.21
2016,10,8,7,0,379.0,46.0,1.3,16.0,101.0,174.14,127.07
2016,10,8,7,15,461.0,55.0,1.35,16.5,149.0,238.74,183.24
2016,10,8,7,30,543.0,64.0,1.4,17.0,197.0,312.51,246.26
2016,10,8,7,45,595.5,70.5,1.45,17.5,246.0,378.4,301.87
2016,10,8,8,0,648.0,77.0,1.5,18.0,295.0,449.05,359.34
2016,10,8,8,15,684.5,82.0,1.45,18.5,343.0,513.01,409.23
2016,10,8,8,30,721.0,87.0,1.4,19.0,391.0,579.1,458.71
2016,10,8,8,45,746.5,91.0,1.4,20.0,435.0,638.23,500.55
2016,10,8,9,0,772.0,95.0,1.4,21.0,479.0,694.4,538.63
2016,10,8,9,15,791.0,98.0,1.4,21.5,518.5,747.31,572.83
2016,10,8,9,30,810.0,101.0,1.4,22.0,558.0,799.14,605.52
2016,10,8,9,45,860.0,89.0,1.45,23.0,600.0,859.03,642.28
2016,10,8,10,0,910.0,77.0,1.5,24.0,642.0,908.71,671.35
2016,10,8,10,15,918.0,78.5,1.35,24.5,668.5,944.64,689.58
2016,10,8,10,30,926.0,80.0,1.2,25.0,695.0,977.51,705.37
2016,10,8,10,45,930.5,81.5,1.1,26.0,714.0,1003.75,716.0
2016,10,8,11,0,935.0,83.0,1.0,27.0,733.0,1026.45,724.21
2016,10,8,11,15,938.0,83.0,0.8,27.0,744.5,1042.22,728.73
2016,10,8,11,30,941.0,83.0,0.6,27.0,756.0,1054.19,730.64
2016,10,8,11,45,941.0,84.0,0.45,27.5,759.0,1060.42,728.81
2016,10,8,12,0,941.0,85.0,0.3,28.0,762.0,1062.71,724.9
2016,10,8,12,15,940.0,84.5,0.5,28.0,757.5,1058.28,727.28
2016,10,8,12,30,939.0,84.0,0.7,28.0,753.0,1049.93,727.5
2016,10,8,12,45,935.5,84.0,0.95,28.0,740.0,1035.8,725.07
2016,10,8,13,0,932.0,84.0,1.2,28.0,727.0,1017.93,719.77
2016,10,8,13,15,926.0,83.0,1.4,28.0,706.0,992.85,708.54
2016,10,8,13,30,920.0,82.0,1.6,28.0,685.0,964.35,694.69
2016,10,8,13,45,910.5,81.0,1.8,28.0,656.5,929.43,676.19
2016,10,8,14,0,901.0,80.0,2.0,28.0,628.0,891.64,655.22
2016,10,8,14,15,888.5,78.0,2.1,27.5,593.5,847.51,629.75
2016,10,8,14,30,876.0,76.0,2.2,27.0,559.0,801.2,602.2
2016,10,8,14,45,858.5,74.0,2.3,27.0,518.0,749.16,568.82
2016,10,8,15,0,841.0,72.0,2.4,27.0,477.0,702.43,538.44
2016,10,8,15,15,817.0,69.0,2.45,26.5,431.5,641.98,496.69
2016,10,8,15,30,793.0,66.0,2.5,26.0,386.0,581.57,452.86
2016,10,8,15,45,757.5,62.5,2.65,25.5,337.0,514.48,402.5
2016,10,8,16,0,722.0,59.0,2.8,25.0,288.0,449.35,351.39
2016,10,8,16,15,671.0,54.0,2.85,24.0,237.5,377.93,293.7
2016,10,8,16,30,620.0,49.0,2.9,23.0,187.0,311.01,237.27
2016,10,8,16,45,535.0,41.5,2.95,22.0,138.5,237.06,174.25
2016,10,8,17,0,450.0,34.0,3.0,21.0,90.0,171.25,116.86
2016,10,8,17,15,299.0,22.5,2.95,20.5,52.5,95.49,43.26
2016,10,8,17,30,148.0,11.0,2.9,20.0,15.0,30.58,0.0
2016,10,8,17,45,74.0,5.5,2.9,19.5,7.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
