Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,19,6,45,217.0,15.0,2.8,12.5,39.0,84.0,21.02
2016,10,19,7,0,434.0,30.0,2.8,13.0,78.0,191.08,138.2
2016,10,19,7,15,521.0,37.0,2.9,13.5,123.5,257.1,200.14
2016,10,19,7,30,608.0,44.0,3.0,14.0,169.0,335.85,270.09
2016,10,19,7,45,661.5,48.5,3.1,14.5,217.0,404.11,330.24
2016,10,19,8,0,715.0,53.0,3.2,15.0,265.0,476.92,391.98
2016,10,19,8,15,749.0,56.5,3.2,15.0,311.0,540.82,445.12
2016,10,19,8,30,783.0,60.0,3.2,15.0,357.0,606.38,497.75
2016,10,19,8,45,807.5,62.5,3.2,15.5,400.0,665.24,541.92
2016,10,19,9,0,832.0,65.0,3.2,16.0,443.0,716.85,578.11
2016,10,19,9,15,849.0,67.0,3.15,16.5,481.0,767.98,612.89
2016,10,19,9,30,866.0,69.0,3.1,17.0,519.0,817.77,645.92
2016,10,19,9,45,878.5,70.5,3.05,17.5,551.0,861.38,673.86
2016,10,19,10,0,891.0,72.0,3.0,18.0,583.0,902.74,699.77
2016,10,19,10,15,899.0,73.5,2.95,18.0,608.5,937.42,722.02
2016,10,19,10,30,907.0,75.0,2.9,18.0,634.0,969.14,742.12
2016,10,19,10,45,910.5,76.5,2.9,18.5,651.5,993.3,756.02
2016,10,19,11,0,914.0,78.0,2.9,19.0,669.0,1013.99,767.62
2016,10,19,11,15,917.0,78.5,2.85,19.0,679.5,1029.37,776.74
2016,10,19,11,30,920.0,79.0,2.8,19.0,690.0,1041.07,783.54
2016,10,19,11,45,736.0,148.5,2.75,19.5,638.5,960.28,727.0
2016,10,19,12,0,552.0,218.0,2.7,20.0,587.0,838.53,641.3
2016,10,19,12,15,557.5,212.0,2.75,20.0,582.5,835.24,640.79
2016,10,19,12,30,563.0,206.0,2.8,20.0,578.0,829.31,637.5
2016,10,19,12,45,559.5,203.0,2.9,20.5,566.0,815.08,627.36
2016,10,19,13,0,556.0,200.0,3.0,21.0,554.0,798.47,615.62
2016,10,19,13,15,721.5,139.5,3.05,21.0,583.5,889.66,681.35
2016,10,19,13,30,887.0,79.0,3.1,21.0,613.0,938.58,715.64
2016,10,19,13,45,878.5,77.0,3.2,21.0,585.5,903.93,693.12
2016,10,19,14,0,870.0,75.0,3.3,21.0,558.0,866.55,669.17
2016,10,19,14,15,856.0,73.5,3.4,20.5,523.5,822.6,641.47
2016,10,19,14,30,842.0,72.0,3.5,20.0,489.0,776.76,611.85
2016,10,19,14,45,822.0,69.5,3.6,20.0,449.0,730.94,580.47
2016,10,19,15,0,802.0,67.0,3.7,20.0,409.0,676.09,541.68
2016,10,19,15,15,774.0,64.0,3.7,19.5,365.0,614.73,496.64
2016,10,19,15,30,746.0,61.0,3.7,19.0,321.0,553.94,449.52
2016,10,19,15,45,704.5,57.0,3.7,19.0,273.5,485.24,393.61
2016,10,19,16,0,663.0,53.0,3.7,19.0,226.0,419.25,337.97
2016,10,19,16,15,598.5,47.0,3.55,18.0,179.0,343.73,273.89
2016,10,19,16,30,534.0,41.0,3.4,17.0,132.0,277.32,215.18
2016,10,19,16,45,425.0,32.0,3.3,16.5,89.0,197.06,144.05
2016,10,19,17,0,316.0,23.0,3.2,16.0,46.0,125.92,60.52
2016,10,19,17,15,158.0,11.5,3.2,15.5,23.0,43.64,0.0
2016,10,19,17,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,20,6,45,210.5,15.0,2.4,13.5,37.5,82.5,10.94
2016,10,20,7,0,421.0,30.0,2.5,14.0,75.0,188.08,134.7
2016,10,20,7,15,512.5,38.0,2.6,14.0,121.5,258.86,200.96
2016,10,20,7,30,604.0,46.0,2.7,14.0,168.0,337.36,270.97
2016,10,20,7,45,661.0,51.0,2.85,14.5,217.0,407.96,332.94
2016,10,20,8,0,718.0,56.0,3.0,15.0,266.0,483.44,396.74
2016,10,20,8,15,753.5,59.5,2.85,15.5,313.0,548.56,449.4
2016,10,20,8,30,789.0,63.0,2.7,16.0,360.0,615.42,501.12
2016,10,20,8,45,815.0,65.5,2.55,16.5,403.5,675.7,545.03
2016,10,20,9,0,841.0,68.0,2.4,17.0,447.0,736.01,586.02
2016,10,20,9,15,858.5,70.5,2.4,17.5,485.5,781.2,615.78
2016,10,20,9,30,876.0,73.0,2.4,18.0,524.0,832.34,649.29
2016,10,20,9,45,892.0,73.0,2.4,18.5,557.0,877.47,677.88
2016,10,20,10,0,908.0,73.0,2.4,19.0,590.0,920.54,704.63
2016,10,20,10,15,916.0,74.0,2.4,19.5,615.5,955.03,725.18
2016,10,20,10,30,924.0,75.0,2.4,20.0,641.0,986.49,743.59
2016,10,20,10,45,929.0,76.0,2.4,20.5,659.5,1011.81,757.82
2016,10,20,11,0,934.0,77.0,2.4,21.0,678.0,1033.64,769.79
2016,10,20,11,15,937.0,77.5,2.45,21.0,688.0,1049.22,779.8
2016,10,20,11,30,940.0,78.0,2.5,21.0,698.0,1061.05,787.57
2016,10,20,11,45,940.0,78.0,2.6,21.5,700.0,1065.36,789.67
2016,10,20,12,0,940.0,78.0,2.7,22.0,702.0,1065.79,789.45
2016,10,20,12,15,804.0,123.0,2.75,22.0,654.0,990.47,740.39
2016,10,20,12,30,668.0,168.0,2.8,22.0,606.0,905.36,684.44
2016,10,20,12,45,665.0,165.5,2.85,22.5,593.5,890.86,674.79
2016,10,20,13,0,662.0,163.0,2.9,23.0,581.0,873.48,662.65
2016,10,20,13,15,659.5,157.5,2.95,23.0,562.5,850.59,648.06
2016,10,20,13,30,657.0,152.0,3.0,23.0,544.0,825.03,631.63
2016,10,20,13,45,654.0,144.0,3.05,23.5,519.0,793.77,609.97
2016,10,20,14,0,651.0,136.0,3.1,24.0,494.0,760.12,586.57
2016,10,20,14,15,756.0,103.0,3.1,23.5,494.0,786.99,608.3
2016,10,20,14,30,861.0,70.0,3.1,23.0,494.0,790.27,612.98
2016,10,20,14,45,841.0,68.0,3.15,23.0,453.0,744.29,581.62
2016,10,20,15,0,821.0,66.0,3.2,23.0,412.0,689.23,543.39
2016,10,20,15,15,792.5,63.0,3.2,22.5,367.0,626.65,498.54
2016,10,20,15,30,764.0,60.0,3.2,22.0,322.0,564.65,451.41
2016,10,20,15,45,722.0,55.5,3.2,21.5,274.5,494.18,395.85
2016,10,20,16,0,680.0,51.0,3.2,21.0,227.0,426.5,340.26
2016,10,20,16,15,614.5,45.5,3.1,20.0,178.5,350.12,276.14
2016,10,20,16,30,549.0,40.0,3.0,19.0,130.0,279.88,214.86
2016,10,20,16,45,433.5,31.0,2.9,18.5,87.0,199.59,143.83
2016,10,20,17,0,318.0,22.0,2.8,18.0,44.0,125.04,50.15
2016,10,20,17,15,159.0,11.0,2.8,17.5,22.0,43.66,0.0
2016,10,20,17,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,21,6,45,196.5,14.5,2.7,13.5,35.0,78.31,0.0
2016,10,21,7,0,393.0,29.0,2.7,14.0,70.0,179.04,127.31
2016,10,21,7,15,484.5,37.0,2.65,14.5,115.0,248.19,192.29
2016,10,21,7,30,576.0,45.0,2.6,15.0,160.0,327.88,262.42
2016,10,21,7,45,632.5,50.5,2.6,15.5,207.0,394.41,320.67
2016,10,21,8,0,689.0,56.0,2.6,16.0,254.0,468.62,382.87
2016,10,21,8,15,725.0,59.5,2.5,16.5,300.0,532.54,434.4
2016,10,21,8,30,761.0,63.0,2.4,17.0,346.0,598.29,485.18
2016,10,21,8,45,460.0,127.5,2.35,17.5,304.5,488.85,396.63
2016,10,21,9,0,159.0,192.0,2.3,18.0,263.0,320.69,259.31
2016,10,21,9,15,246.0,198.5,2.3,18.0,319.5,420.74,339.9
2016,10,21,9,30,333.0,205.0,2.3,18.0,376.0,510.69,409.74
2016,10,21,9,45,226.0,230.5,2.3,18.5,350.0,438.29,350.3
2016,10,21,10,0,119.0,256.0,2.3,19.0,324.0,377.29,299.4
2016,10,21,10,15,504.0,168.5,2.35,19.0,472.5,686.29,541.31
2016,10,21,10,30,889.0,81.0,2.4,19.0,621.0,961.35,732.49
2016,10,21,10,45,893.5,82.5,2.45,19.5,639.0,986.0,744.49
2016,10,21,11,0,898.0,84.0,2.5,20.0,657.0,1007.28,756.85
2016,10,21,11,15,901.5,84.5,2.55,20.0,667.0,1022.86,766.99
2016,10,21,11,30,905.0,85.0,2.6,20.0,677.0,1034.84,774.93
2016,10,21,11,45,905.0,85.0,2.7,20.5,679.5,1038.95,776.9
2016,10,21,12,0,905.0,85.0,2.8,21.0,682.0,1039.33,776.6
2016,10,21,12,15,663.0,171.0,2.9,21.0,606.5,910.0,690.52
2016,10,21,12,30,421.0,257.0,3.0,21.0,531.0,742.33,570.8
2016,10,21,12,45,418.5,252.5,3.2,21.0,520.0,729.09,563.87
2016,10,21,13,0,416.0,248.0,3.4,21.0,509.0,713.91,554.33
2016,10,21,13,15,414.5,239.5,3.55,21.0,492.5,693.7,541.0
2016,10,21,13,30,413.0,231.0,3.7,21.0,476.0,671.7,526.28
2016,10,21,13,45,412.5,218.5,3.85,21.0,453.5,644.79,507.91
2016,10,21,14,0,412.0,206.0,4.0,21.0,431.0,616.24,488.1
2016,10,21,14,15,405.5,194.0,4.1,20.5,403.5,581.62,464.06
2016,10,21,14,30,399.0,182.0,4.2,20.0,376.0,546.04,438.83
2016,10,21,14,45,586.0,127.5,4.35,20.0,385.5,620.07,499.93
2016,10,21,15,0,773.0,73.0,4.5,20.0,395.0,663.54,535.83
2016,10,21,15,15,742.5,69.0,4.55,19.5,351.0,600.56,488.3
2016,10,21,15,30,712.0,65.0,4.6,19.0,307.0,538.49,439.72
2016,10,21,15,45,667.0,60.5,4.65,19.0,260.5,471.52,384.54
2016,10,21,16,0,622.0,56.0,4.7,19.0,214.0,405.31,328.19
2016,10,21,16,15,552.5,49.5,4.7,18.5,167.0,329.3,262.79
2016,10,21,16,30,483.0,43.0,4.7,18.0,120.0,260.27,201.49
2016,10,21,16,45,363.5,32.5,4.7,17.5,79.0,177.76,128.23
2016,10,21,17,0,244.0,22.0,4.7,17.0,38.0,103.59,30.7
2016,10,21,17,15,122.0,11.0,4.7,16.5,19.0,35.67,0.0
2016,10,21,17,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,45,178.5,16.0,3.0,12.5,34.0,75.19,0.0
2016,10,22,7,0,357.0,32.0,3.0,13.0,68.0,170.89,121.04
2016,10,22,7,15,456.0,40.5,3.05,13.0,113.0,241.94,188.66
2016,10,22,7,30,555.0,49.0,3.1,13.0,158.0,324.2,261.9
2016,10,22,7,45,618.5,54.5,3.15,13.5,206.0,395.75,324.86
2016,10,22,8,0,682.0,60.0,3.2,14.0,254.0,470.23,388.21
2016,10,22,8,15,696.5,63.0,3.15,14.0,290.5,520.27,430.54
2016,10,22,8,30,711.0,66.0,3.1,14.0,327.0,569.85,470.96
2016,10,22,8,45,700.5,78.0,3.05,14.5,361.0,614.48,504.64
2016,10,22,9,0,690.0,90.0,3.0,15.0,395.0,653.73,532.49
2016,10,22,9,15,772.5,84.5,2.95,15.0,453.5,739.76,595.41
2016,10,22,9,30,855.0,79.0,2.9,15.0,512.0,833.41,661.74
2016,10,22,9,45,788.5,98.5,2.9,15.5,518.0,829.31,655.37
2016,10,22,10,0,722.0,118.0,2.9,16.0,524.0,823.5,648.79
2016,10,22,10,15,736.5,120.5,2.9,16.0,550.5,861.63,675.04
2016,10,22,10,30,751.0,123.0,2.9,16.0,577.0,897.62,699.22
2016,10,22,10,45,785.5,116.0,2.95,16.5,603.0,932.91,721.83
2016,10,22,11,0,820.0,109.0,3.0,17.0,629.0,973.05,747.63
2016,10,22,11,15,726.0,146.5,3.0,17.0,612.0,940.02,723.93
2016,10,22,11,30,632.0,184.0,3.0,17.0,595.0,891.84,690.29
2016,10,22,11,45,642.0,181.5,3.05,17.0,600.5,902.75,698.54
2016,10,22,12,0,652.0,179.0,3.1,17.0,606.0,910.66,704.33
2016,10,22,12,15,675.0,168.5,3.15,17.0,607.5,920.23,711.46
2016,10,22,12,30,698.0,158.0,3.2,17.0,609.0,926.17,716.19
2016,10,22,12,45,706.0,150.5,3.3,17.0,598.5,916.69,710.68
2016,10,22,13,0,714.0,143.0,3.4,17.0,588.0,903.85,703.03
2016,10,22,13,15,636.0,162.5,3.45,17.0,548.5,834.49,654.8
2016,10,22,13,30,558.0,182.0,3.5,17.0,509.0,755.85,598.89
2016,10,22,13,45,519.0,184.5,3.6,17.0,478.0,706.24,563.2
2016,10,22,14,0,480.0,187.0,3.7,17.0,447.0,656.68,526.74
2016,10,22,14,15,439.0,182.5,3.7,16.5,408.0,598.53,483.92
2016,10,22,14,30,398.0,178.0,3.7,16.0,369.0,541.74,441.28
2016,10,22,14,45,405.0,160.0,3.75,16.0,340.5,509.48,417.36
2016,10,22,15,0,412.0,142.0,3.8,16.0,312.0,475.38,391.29
2016,10,22,15,15,387.0,131.0,3.8,15.5,277.0,425.4,351.9
2016,10,22,15,30,362.0,120.0,3.8,15.0,242.0,376.92,312.7
2016,10,22,15,45,342.5,103.5,3.85,15.0,205.0,327.61,271.32
2016,10,22,16,0,323.0,87.0,3.9,15.0,168.0,279.8,229.98
2016,10,22,16,15,283.5,71.0,3.8,14.5,130.5,225.07,182.1
2016,10,22,16,30,244.0,55.0,3.7,14.0,93.0,174.71,136.95
2016,10,22,16,45,175.0,38.5,3.65,14.0,60.5,118.46,85.61
2016,10,22,17,0,106.0,22.0,3.6,14.0,28.0,63.15,8.39
2016,10,22,17,15,53.0,11.0,3.55,13.5,14.0,20.47,0.0
2016,10,22,17,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,6,45,183.0,15.0,1.75,11.5,32.5,75.36,0.0
2016,10,23,7,0,366.0,30.0,1.8,12.0,65.0,173.1,121.32
2016,10,23,7,15,464.5,38.5,1.85,12.5,109.5,244.38,189.97
2016,10,23,7,30,563.0,47.0,1.9,13.0,154.0,326.93,262.65
2016,10,23,7,45,621.0,52.5,1.95,13.5,201.5,396.08,323.11
2016,10,23,8,0,679.0,58.0,2.0,14.0,249.0,467.7,383.48
2016,10,23,8,15,717.5,62.5,2.05,14.0,295.5,533.89,438.06
2016,10,23,8,30,756.0,67.0,2.1,14.0,342.0,602.18,492.41
2016,10,23,8,45,781.0,70.5,2.2,14.5,384.5,661.4,536.96
2016,10,23,9,0,806.0,74.0,2.3,15.0,427.0,720.65,579.03
2016,10,23,9,15,824.5,76.5,2.3,15.0,465.0,773.18,615.71
2016,10,23,9,30,843.0,79.0,2.3,15.0,503.0,824.49,650.89
2016,10,23,9,45,699.5,124.5,2.35,15.5,491.0,787.81,621.91
2016,10,23,10,0,556.0,170.0,2.4,16.0,479.0,721.52,571.79
2016,10,23,10,15,558.5,178.0,2.45,16.0,500.5,749.86,592.45
2016,10,23,10,30,561.0,186.0,2.5,16.0,522.0,776.14,610.7
2016,10,23,10,45,564.5,190.5,2.6,16.5,537.5,797.27,624.53
2016,10,23,11,0,568.0,195.0,2.7,17.0,553.0,816.14,636.75
2016,10,23,11,15,569.5,198.0,2.8,17.0,561.5,828.93,645.91
2016,10,23,11,30,571.0,201.0,2.9,17.0,570.0,839.22,653.44
2016,10,23,11,45,493.5,230.5,3.0,17.5,550.5,795.45,619.28
2016,10,23,12,0,416.0,260.0,3.1,18.0,531.0,724.43,566.22
2016,10,23,12,15,415.5,258.0,3.2,18.0,526.0,743.21,580.35
2016,10,23,12,30,415.0,256.0,3.3,18.0,521.0,713.69,560.04
2016,10,23,12,45,411.0,251.5,3.4,18.0,509.5,699.29,550.44
2016,10,23,13,0,407.0,247.0,3.5,18.0,498.0,683.29,539.55
2016,10,23,13,15,404.0,238.5,3.55,18.0,481.5,662.15,524.8
2016,10,23,13,30,401.0,230.0,3.6,18.0,465.0,639.58,508.94
2016,10,23,13,45,632.0,154.5,3.7,18.0,503.0,786.48,622.89
2016,10,23,14,0,863.0,79.0,3.8,18.0,541.0,867.7,682.37
2016,10,23,14,15,847.0,77.0,3.9,18.0,506.0,830.75,656.94
2016,10,23,14,30,831.0,75.0,4.0,18.0,471.0,782.31,623.59
2016,10,23,14,45,765.5,76.5,4.1,18.0,417.5,698.59,563.2
2016,10,23,15,0,700.0,78.0,4.2,18.0,364.0,621.06,506.04
2016,10,23,15,15,656.0,78.5,4.2,17.5,322.5,557.64,457.07
2016,10,23,15,30,612.0,79.0,4.2,17.0,281.0,496.22,408.1
2016,10,23,15,45,567.0,72.0,4.25,16.5,236.5,428.67,352.84
2016,10,23,16,0,522.0,65.0,4.3,16.0,192.0,364.6,298.44
2016,10,23,16,15,459.0,55.0,4.2,15.5,148.5,293.15,236.19
2016,10,23,16,30,396.0,45.0,4.1,15.0,105.0,228.22,177.98
2016,10,23,16,45,283.5,32.5,4.1,15.0,67.5,151.26,107.9
2016,10,23,17,0,171.0,20.0,4.1,15.0,30.0,80.05,0.0
2016,10,23,17,15,85.5,10.0,4.0,14.5,15.0,27.04,0.0
2016,10,23,17,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,4.5,6.35,13.5,4.5,3.4,0.0
2016,10,24,7,0,0.0,9.0,6.6,14.0,9.0,6.82,0.0
2016,10,24,7,15,0.0,15.5,6.75,14.0,15.5,11.77,4.16
2016,10,24,7,30,0.0,22.0,6.9,14.0,22.0,16.73,8.56
2016,10,24,7,45,0.0,29.0,7.1,14.5,29.0,22.09,13.24
2016,10,24,8,0,0.0,36.0,7.3,15.0,36.0,27.46,17.87
2016,10,24,8,15,0.0,43.0,7.4,15.0,43.0,32.85,22.49
2016,10,24,8,30,0.0,50.0,7.5,15.0,50.0,38.24,27.07
2016,10,24,8,45,0.5,97.0,7.65,15.5,97.0,77.39,60.16
2016,10,24,9,0,1.0,144.0,7.8,16.0,144.0,121.07,96.56
2016,10,24,9,15,203.5,164.5,7.75,16.0,265.5,350.61,292.21
2016,10,24,9,30,406.0,185.0,7.7,16.0,387.0,571.91,474.05
2016,10,24,9,45,305.0,216.5,7.7,16.0,374.0,514.53,424.82
2016,10,24,10,0,204.0,248.0,7.7,16.0,361.0,448.13,368.42
2016,10,24,10,15,148.0,258.5,7.75,16.0,342.0,412.95,338.08
2016,10,24,10,30,92.0,269.0,7.8,16.0,323.0,352.18,287.06
2016,10,24,10,45,170.5,277.0,7.85,16.5,381.5,462.24,376.85
2016,10,24,11,0,249.0,285.0,7.9,17.0,440.0,552.4,449.18
2016,10,24,11,15,256.0,288.5,7.85,17.0,451.0,590.89,478.5
2016,10,24,11,30,263.0,292.0,7.8,17.0,462.0,604.46,488.85
2016,10,24,11,45,193.5,297.5,7.8,17.0,422.5,516.2,417.92
2016,10,24,12,0,124.0,303.0,7.8,17.0,383.0,451.64,364.7
2016,10,24,12,15,94.0,292.0,7.8,17.0,352.5,383.3,309.88
2016,10,24,12,30,64.0,281.0,7.8,17.0,322.0,339.75,274.19
2016,10,24,12,45,34.5,235.0,7.85,17.5,257.5,257.6,206.95
2016,10,24,13,0,5.0,189.0,7.9,18.0,193.0,161.98,128.05
2016,10,24,13,15,2.5,163.0,7.9,17.5,165.0,135.52,106.73
2016,10,24,13,30,0.0,137.0,7.9,17.0,137.0,109.81,85.79
2016,10,24,13,45,36.0,183.0,7.95,17.0,202.5,201.93,163.34
2016,10,24,14,0,72.0,229.0,8.0,17.0,268.0,285.49,232.93
2016,10,24,14,15,36.0,161.0,7.95,17.0,180.5,177.99,144.07
2016,10,24,14,30,0.0,93.0,7.9,17.0,93.0,72.37,55.23
2016,10,24,14,45,0.0,52.0,7.9,17.0,52.0,39.81,28.0
2016,10,24,15,0,0.0,11.0,7.9,17.0,11.0,8.37,1.44
2016,10,24,15,15,0.0,10.0,7.7,16.5,10.0,7.6,0.82
2016,10,24,15,30,0.0,9.0,7.5,16.0,9.0,6.83,0.18
2016,10,24,15,45,0.0,7.5,7.3,16.0,7.5,5.69,0.0
2016,10,24,16,0,0.0,6.0,7.1,16.0,6.0,4.55,0.0
2016,10,24,16,15,0.0,4.5,6.9,15.5,4.5,3.41,0.0
2016,10,24,16,30,0.0,3.0,6.7,15.0,3.0,2.27,0.0
2016,10,24,16,45,0.0,1.5,6.55,15.0,1.5,1.13,0.0
2016,10,24,17,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,17,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,17,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,5.65,14.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,6.15,14.5,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,6,45,27.5,15.5,6.5,15.0,17.5,19.77,0.0
2016,10,25,7,0,55.0,31.0,6.6,15.0,35.0,54.83,34.37
2016,10,25,7,15,86.5,49.5,6.6,15.0,62.5,89.51,67.48
2016,10,25,7,30,118.0,68.0,6.6,15.0,90.0,127.43,101.34
2016,10,25,7,45,134.0,87.5,6.65,15.5,119.0,162.12,132.14
2016,10,25,8,0,150.0,107.0,6.7,16.0,148.0,198.46,163.76
2016,10,25,8,15,160.5,126.0,6.7,16.0,177.0,232.36,193.01
2016,10,25,8,30,171.0,145.0,6.7,16.0,206.0,267.21,222.48
2016,10,25,8,45,108.5,159.0,6.7,16.5,199.5,244.7,202.07
2016,10,25,9,0,46.0,173.0,6.7,17.0,193.0,200.44,163.29
2016,10,25,9,15,23.0,132.0,6.75,17.0,142.0,136.95,109.92
2016,10,25,9,30,0.0,91.0,6.8,17.0,91.0,70.47,53.54
2016,10,25,9,45,0.0,104.0,6.85,17.0,104.0,81.41,62.56
2016,10,25,10,0,0.0,117.0,6.9,17.0,117.0,92.48,71.63
2016,10,25,10,15,5.5,160.5,6.9,17.0,164.0,136.6,108.17
2016,10,25,10,30,11.0,204.0,6.9,17.0,211.0,183.01,146.21
2016,10,25,10,45,5.5,164.0,6.95,17.5,167.5,139.31,109.84
2016,10,25,11,0,0.0,124.0,7.0,18.0,124.0,97.98,75.44
2016,10,25,11,15,0.0,126.0,6.9,18.0,126.0,99.65,76.77
2016,10,25,11,30,0.0,128.0,6.8,18.0,128.0,101.34,78.12
2016,10,25,11,45,0.0,135.5,6.75,18.0,135.5,107.86,83.44
2016,10,25,12,0,0.0,143.0,6.7,18.0,143.0,114.47,88.84
2016,10,25,12,15,0.0,146.5,6.6,18.0,146.5,117.61,91.42
2016,10,25,12,30,0.0,150.0,6.5,18.0,150.0,120.81,94.07
2016,10,25,12,45,7.0,182.0,6.4,18.5,186.5,157.35,124.04
2016,10,25,13,0,14.0,214.0,6.3,19.0,223.0,195.32,154.88
2016,10,25,13,15,7.0,190.0,6.2,19.0,194.5,165.53,130.6
2016,10,25,13,30,0.0,166.0,6.1,19.0,166.0,136.55,106.91
2016,10,25,13,45,0.0,145.5,6.1,19.0,145.5,118.04,91.98
2016,10,25,14,0,0.0,125.0,6.1,19.0,125.0,99.89,77.26
2016,10,25,14,15,0.0,108.0,6.0,19.0,108.0,85.18,65.28
2016,10,25,14,30,0.0,91.0,5.9,19.0,91.0,70.7,53.43
2016,10,25,14,45,0.0,97.0,5.85,19.0,97.0,76.38,58.3
2016,10,25,15,0,0.0,103.0,5.8,19.0,103.0,82.59,63.61
2016,10,25,15,15,0.0,91.0,5.7,18.5,91.0,72.54,55.45
2016,10,25,15,30,0.0,79.0,5.6,18.0,79.0,62.58,47.26
2016,10,25,15,45,0.0,66.5,5.5,18.0,66.5,52.22,38.52
2016,10,25,16,0,0.0,54.0,5.4,18.0,54.0,41.93,29.72
2016,10,25,16,15,0.0,41.0,5.15,17.5,41.0,31.36,20.65
2016,10,25,16,30,0.0,28.0,4.9,17.0,28.0,21.36,11.98
2016,10,25,16,45,0.0,17.5,4.7,16.5,17.5,13.32,4.52
2016,10,25,17,0,0.0,7.0,4.5,16.0,7.0,5.31,0.0
2016,10,25,17,15,0.0,3.5,4.45,16.0,3.5,2.75,0.0
2016,10,25,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,26,6,45,177.5,13.0,3.65,13.5,28.5,59.47,0.0
2016,10,26,7,0,355.0,26.0,3.8,14.0,57.0,167.95,110.13
2016,10,26,7,15,456.5,34.0,3.85,14.0,100.0,239.68,185.26
2016,10,26,7,30,558.0,42.0,3.9,14.0,143.0,322.67,259.81
2016,10,26,7,45,618.5,47.5,4.0,14.5,189.5,389.92,319.95
2016,10,26,8,0,679.0,53.0,4.1,15.0,236.0,465.76,385.0
2016,10,26,8,15,717.5,56.5,4.05,15.5,281.5,530.61,438.85
2016,10,26,8,30,756.0,60.0,4.0,16.0,327.0,597.54,492.28
2016,10,26,8,45,783.0,63.0,3.95,16.5,369.0,657.33,537.29
2016,10,26,9,0,810.0,66.0,3.9,17.0,411.0,717.35,580.21
2016,10,26,9,15,828.5,68.0,3.95,17.0,448.5,769.15,617.46
2016,10,26,9,30,847.0,70.0,4.0,17.0,486.0,810.9,646.81
2016,10,26,9,45,862.0,71.0,4.1,17.5,517.5,855.02,676.6
2016,10,26,10,0,877.0,72.0,4.2,18.0,549.0,897.15,704.57
2016,10,26,10,15,886.5,73.0,4.25,18.0,574.0,931.84,728.11
2016,10,26,10,30,896.0,74.0,4.3,18.0,599.0,963.72,749.65
2016,10,26,10,45,899.5,76.0,4.4,18.5,616.5,987.94,764.74
2016,10,26,11,0,903.0,78.0,4.5,19.0,634.0,1008.76,777.76
2016,10,26,11,15,907.0,78.5,4.6,19.0,644.5,1024.71,789.05
2016,10,26,11,30,911.0,79.0,4.7,19.0,655.0,1037.07,798.06
2016,10,26,11,45,910.0,80.5,4.8,19.5,657.5,1041.88,800.47
2016,10,26,12,0,909.0,82.0,4.9,20.0,660.0,1042.95,800.49
2016,10,26,12,15,908.5,81.5,4.85,20.0,655.0,1038.33,797.01
2016,10,26,12,30,908.0,81.0,4.8,20.0,650.0,1030.0,791.19
2016,10,26,12,45,901.5,82.0,4.8,20.0,636.5,1013.85,780.57
2016,10,26,13,0,895.0,83.0,4.8,20.0,623.0,994.27,767.74
2016,10,26,13,15,888.0,81.5,4.7,20.0,602.5,967.84,749.38
2016,10,26,13,30,881.0,80.0,4.6,20.0,582.0,938.29,728.95
2016,10,26,13,45,870.0,79.0,4.55,20.0,554.0,902.76,704.69
2016,10,26,14,0,859.0,78.0,4.5,20.0,526.0,874.45,685.57
2016,10,26,14,15,843.0,76.0,4.35,19.5,491.5,827.95,653.78
2016,10,26,14,30,827.0,74.0,4.2,19.0,457.0,779.71,620.74
2016,10,26,14,45,805.0,71.0,4.05,19.0,417.0,724.22,580.62
2016,10,26,15,0,783.0,68.0,3.9,19.0,377.0,668.1,539.43
2016,10,26,15,15,751.0,64.5,3.7,18.5,333.0,604.35,491.43
2016,10,26,15,30,719.0,61.0,3.5,18.0,289.0,541.59,441.69
2016,10,26,15,45,671.5,56.0,3.3,18.0,242.5,469.66,382.22
2016,10,26,16,0,624.0,51.0,3.1,18.0,196.0,404.38,326.13
2016,10,26,16,15,547.0,44.5,2.75,17.5,149.5,324.86,257.55
2016,10,26,16,30,470.0,38.0,2.4,17.0,103.0,253.21,193.67
2016,10,26,16,45,235.0,31.5,2.1,16.5,64.0,134.23,89.82
2016,10,26,17,0,0.0,25.0,1.8,16.0,25.0,19.67,0.0
2016,10,26,17,15,0.0,12.5,1.7,15.5,12.5,9.83,0.0
2016,10,26,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,0.5,4.6,14.5,0.5,0.39,0.0
2016,10,27,7,0,0.0,1.0,4.9,15.0,1.0,0.75,0.0
2016,10,27,7,15,0.0,2.5,4.95,15.0,2.5,1.89,0.0
2016,10,27,7,30,0.0,4.0,5.0,15.0,4.0,3.03,0.0
2016,10,27,7,45,0.0,5.5,5.05,15.5,5.5,4.17,0.0
2016,10,27,8,0,0.0,7.0,5.1,16.0,7.0,5.31,0.0
2016,10,27,8,15,0.0,8.5,5.0,16.0,8.5,6.45,0.0
2016,10,27,8,30,0.0,10.0,4.9,16.0,10.0,7.6,0.84
2016,10,27,8,45,0.0,45.0,4.8,16.5,45.0,34.4,23.62
2016,10,27,9,0,0.0,80.0,4.7,17.0,80.0,61.68,46.49
2016,10,27,9,15,0.0,90.5,4.6,17.0,90.5,70.41,53.67
2016,10,27,9,30,0.0,101.0,4.5,17.0,101.0,79.21,60.88
2016,10,27,9,45,0.0,108.5,4.45,17.0,108.5,85.45,65.93
2016,10,27,10,0,0.0,116.0,4.4,17.0,116.0,91.76,71.02
2016,10,27,10,15,1.0,144.5,4.3,17.0,145.5,117.96,92.53
2016,10,27,10,30,2.0,173.0,4.2,17.0,175.0,145.03,114.57
2016,10,27,10,45,1.0,133.0,4.1,17.5,134.0,107.11,83.15
2016,10,27,11,0,0.0,93.0,4.0,18.0,93.0,71.7,53.83
2016,10,27,11,15,0.0,98.5,4.25,17.5,98.5,76.27,57.69
2016,10,27,11,30,0.0,104.0,4.5,17.0,104.0,80.88,61.58
2016,10,27,11,45,0.0,104.5,4.8,17.0,104.5,81.29,61.9
2016,10,27,12,0,0.0,105.0,5.1,17.0,105.0,81.71,62.26
2016,10,27,12,15,1.5,144.0,5.1,17.0,145.5,117.11,91.46
2016,10,27,12,30,3.0,183.0,5.1,17.0,186.0,154.53,122.12
2016,10,27,12,45,1.5,157.0,5.1,17.0,158.5,129.05,101.29
2016,10,27,13,0,0.0,131.0,5.1,17.0,131.0,104.34,81.05
2016,10,27,13,15,6.5,165.0,5.05,16.5,169.0,141.81,112.47
2016,10,27,13,30,13.0,199.0,5.0,16.0,207.0,181.25,145.41
2016,10,27,13,45,16.0,195.5,4.95,16.0,204.5,181.22,145.69
2016,10,27,14,0,19.0,192.0,4.9,16.0,202.0,181.21,146.06
2016,10,27,14,15,9.5,141.5,4.75,16.0,146.5,124.14,98.85
2016,10,27,14,30,0.0,91.0,4.6,16.0,91.0,70.81,54.18
2016,10,27,14,45,8.0,117.0,4.45,16.5,120.0,101.12,79.91
2016,10,27,15,0,16.0,143.0,4.3,17.0,149.0,133.98,107.48
2016,10,27,15,15,11.5,127.0,4.1,17.0,131.0,116.28,92.7
2016,10,27,15,30,7.0,111.0,3.9,17.0,113.0,99.16,78.31
2016,10,27,15,45,3.5,93.0,3.7,17.0,94.0,81.06,62.99
2016,10,27,16,0,0.0,75.0,3.5,17.0,75.0,63.4,47.87
2016,10,27,16,15,0.0,56.5,3.35,16.5,56.5,47.18,33.93
2016,10,27,16,30,0.0,38.0,3.2,16.0,38.0,30.79,19.72
2016,10,27,16,45,0.0,23.0,3.1,16.0,23.0,17.8,7.33
2016,10,27,17,0,0.0,8.0,3.0,16.0,8.0,6.29,0.0
2016,10,27,17,15,0.0,4.0,2.95,16.0,4.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,45,14.5,13.5,0.6,15.0,14.5,14.7,0.0
2016,10,28,7,0,29.0,27.0,0.6,15.0,29.0,41.38,21.97
2016,10,28,7,15,62.0,45.5,0.65,15.0,54.5,76.94,56.87
2016,10,28,7,30,95.0,64.0,0.7,15.0,80.0,114.44,89.86
2016,10,28,7,45,112.5,83.5,0.8,15.0,108.5,148.8,120.01
2016,10,28,8,0,130.0,103.0,0.9,15.0,137.0,184.96,151.18
2016,10,28,8,15,142.5,121.5,1.0,15.0,165.5,218.54,179.6
2016,10,28,8,30,155.0,140.0,1.1,15.0,194.0,253.31,208.41
2016,10,28,8,45,174.5,158.0,1.2,15.5,225.5,293.58,240.79
2016,10,28,9,0,194.0,176.0,1.3,16.0,257.0,335.41,273.73
2016,10,28,9,15,297.0,177.0,1.4,16.0,314.0,443.71,360.03
2016,10,28,9,30,400.0,178.0,1.5,16.0,371.0,562.7,451.23
2016,10,28,9,45,214.0,193.0,1.65,16.5,297.0,411.04,330.71
2016,10,28,10,0,28.0,208.0,1.8,17.0,223.0,205.33,163.55
2016,10,28,10,15,23.0,210.5,1.9,17.0,223.5,202.64,161.64
2016,10,28,10,30,18.0,213.0,2.0,17.0,224.0,199.86,159.04
2016,10,28,10,45,55.0,244.5,2.15,17.0,278.0,291.39,233.07
2016,10,28,11,0,92.0,276.0,2.3,17.0,332.0,365.43,291.7
2016,10,28,11,15,46.0,205.5,2.5,17.0,233.5,238.96,190.9
2016,10,28,11,30,0.0,135.0,2.7,17.0,135.0,107.68,83.36
2016,10,28,11,45,0.0,144.0,2.9,17.5,144.0,115.64,89.86
2016,10,28,12,0,0.0,153.0,3.1,18.0,153.0,123.74,96.27
2016,10,28,12,15,0.0,159.5,3.2,18.0,159.5,129.7,101.13
2016,10,28,12,30,0.0,166.0,3.3,18.0,166.0,135.8,106.13
2016,10,28,12,45,0.0,155.5,3.45,18.0,155.5,126.32,98.51
2016,10,28,13,0,0.0,145.0,3.6,18.0,145.0,116.97,91.01
2016,10,28,13,15,3.5,165.5,3.6,18.0,168.0,139.6,109.75
2016,10,28,13,30,7.0,186.0,3.6,18.0,191.0,163.13,129.15
2016,10,28,13,45,46.5,205.0,3.6,18.0,229.5,238.07,191.43
2016,10,28,14,0,86.0,224.0,3.6,18.0,268.0,295.55,238.83
2016,10,28,14,15,84.5,209.5,3.5,17.5,250.5,276.59,224.27
2016,10,28,14,30,83.0,195.0,3.4,17.0,233.0,257.79,209.89
2016,10,28,14,45,83.0,178.0,3.35,17.0,213.0,237.32,193.67
2016,10,28,15,0,83.0,161.0,3.3,17.0,193.0,216.92,177.3
2016,10,28,15,15,79.0,142.0,3.15,16.5,170.0,191.47,156.68
2016,10,28,15,30,75.0,123.0,3.0,16.0,147.0,166.46,136.03
2016,10,28,15,45,67.5,104.0,2.85,16.0,122.5,139.9,113.35
2016,10,28,16,0,60.0,85.0,2.7,16.0,98.0,114.16,91.0
2016,10,28,16,15,47.5,65.5,2.4,15.5,74.0,86.24,66.64
2016,10,28,16,30,35.0,46.0,2.1,15.0,50.0,59.43,42.98
2016,10,28,16,45,17.5,28.5,1.85,15.0,30.5,33.99,18.11
2016,10,28,17,0,0.0,11.0,1.6,15.0,11.0,8.65,0.0
2016,10,28,17,15,0.0,5.5,1.5,14.5,5.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
