Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,29,6,45,120.5,13.0,3.25,14.5,22.0,44.29,0.0
2016,10,29,7,0,241.0,26.0,3.5,15.0,44.0,127.86,72.13
2016,10,29,7,15,350.5,36.5,3.75,15.0,84.5,202.38,154.65
2016,10,29,7,30,460.0,47.0,4.0,15.0,125.0,286.06,229.32
2016,10,29,7,45,230.0,50.5,4.25,15.5,89.5,192.17,156.98
2016,10,29,8,0,0.0,54.0,4.5,16.0,54.0,41.36,29.54
2016,10,29,8,15,0.0,65.5,4.65,16.0,65.5,50.8,37.67
2016,10,29,8,30,0.0,77.0,4.8,16.0,77.0,60.32,45.73
2016,10,29,8,45,107.5,124.5,4.95,16.5,169.0,206.62,170.87
2016,10,29,9,0,215.0,172.0,5.1,17.0,261.0,347.59,287.78
2016,10,29,9,15,134.0,185.0,5.15,17.0,242.0,304.77,250.41
2016,10,29,9,30,53.0,198.0,5.2,17.0,223.0,236.97,192.56
2016,10,29,9,45,136.0,216.5,5.3,17.0,287.5,350.72,286.91
2016,10,29,10,0,219.0,235.0,5.4,17.0,352.0,451.39,368.72
2016,10,29,10,15,215.0,247.5,5.35,17.0,366.5,467.64,380.42
2016,10,29,10,30,211.0,260.0,5.3,17.0,381.0,483.09,391.69
2016,10,29,10,45,106.5,217.5,5.25,17.5,278.5,334.19,270.44
2016,10,29,11,0,2.0,175.0,5.2,18.0,176.0,146.64,115.16
2016,10,29,11,15,50.0,229.5,5.1,18.0,260.5,270.13,216.9
2016,10,29,11,30,98.0,284.0,5.0,18.0,345.0,382.67,307.08
2016,10,29,11,45,99.0,285.0,4.9,18.0,347.0,385.04,308.49
2016,10,29,12,0,100.0,286.0,4.8,18.0,349.0,387.28,310.14
2016,10,29,12,15,502.0,182.5,4.7,18.0,491.5,752.23,600.4
2016,10,29,12,30,904.0,79.0,4.6,18.0,634.0,1024.89,794.94
2016,10,29,12,45,899.5,78.5,4.5,18.5,620.5,1008.94,779.81
2016,10,29,13,0,895.0,78.0,4.4,19.0,607.0,989.53,764.66
2016,10,29,13,15,887.0,77.0,4.3,19.0,585.5,962.77,746.34
2016,10,29,13,30,879.0,76.0,4.2,19.0,564.0,932.97,726.0
2016,10,29,13,45,868.0,74.5,4.15,19.0,536.0,896.93,701.51
2016,10,29,14,0,857.0,73.0,4.1,19.0,508.0,858.4,675.13
2016,10,29,14,15,840.5,71.0,4.05,18.5,474.0,821.33,650.86
2016,10,29,14,30,824.0,69.0,4.0,18.0,440.0,772.94,617.88
2016,10,29,14,45,799.5,66.5,3.95,18.0,400.0,716.4,577.12
2016,10,29,15,0,775.0,64.0,3.9,18.0,360.0,659.49,535.32
2016,10,29,15,15,741.5,60.5,3.85,17.5,316.5,595.25,487.11
2016,10,29,15,30,708.0,57.0,3.8,17.0,273.0,532.2,436.93
2016,10,29,15,45,655.5,53.0,3.8,17.0,226.5,459.17,376.21
2016,10,29,16,0,603.0,49.0,3.8,17.0,180.0,393.5,319.3
2016,10,29,16,15,522.5,42.0,3.65,16.5,135.5,312.96,249.27
2016,10,29,16,30,442.0,35.0,3.5,16.0,91.0,240.83,183.98
2016,10,29,16,45,296.0,24.0,3.35,15.5,54.5,148.29,88.96
2016,10,29,17,0,150.0,13.0,3.2,15.0,18.0,53.58,0.0
2016,10,29,17,15,75.0,6.5,3.2,14.5,9.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,7.05,13.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,2.0,7.8,14.0,2.0,1.57,0.0
2016,10,30,7,0,0.0,4.0,8.0,14.0,4.0,3.02,0.0
2016,10,30,7,15,0.0,8.5,8.05,14.0,8.5,6.44,0.0
2016,10,30,7,30,0.0,13.0,8.1,14.0,13.0,9.86,2.66
2016,10,30,7,45,0.0,18.0,8.15,14.5,18.0,13.67,6.0
2016,10,30,8,0,0.0,23.0,8.2,15.0,23.0,17.5,9.32
2016,10,30,8,15,0.0,28.0,8.2,15.0,28.0,21.33,12.63
2016,10,30,8,30,0.0,33.0,8.2,15.0,33.0,25.17,15.91
2016,10,30,8,45,0.0,21.5,8.2,15.5,21.5,16.37,8.34
2016,10,30,9,0,0.0,10.0,8.2,16.0,10.0,7.61,0.82
2016,10,30,9,15,0.0,8.5,8.2,16.0,8.5,6.47,0.0
2016,10,30,9,30,0.0,7.0,8.2,16.0,7.0,5.33,0.0
2016,10,30,9,45,0.0,72.5,8.2,16.5,72.5,55.68,41.26
2016,10,30,10,0,0.0,138.0,8.2,17.0,138.0,111.97,87.97
2016,10,30,10,15,176.5,186.0,8.1,17.0,286.5,360.32,297.87
2016,10,30,10,30,353.0,234.0,8.0,17.0,435.0,612.69,502.0
2016,10,30,10,45,581.0,172.5,7.95,17.0,515.0,798.14,650.0
2016,10,30,11,0,809.0,111.0,7.9,17.0,595.0,969.62,778.49
2016,10,30,11,15,635.0,171.5,7.75,17.0,555.0,880.38,709.75
2016,10,30,11,30,461.0,232.0,7.6,17.0,515.0,766.1,619.18
2016,10,30,11,45,520.0,210.5,7.45,17.5,531.0,805.2,649.37
2016,10,30,12,0,579.0,189.0,7.3,18.0,547.0,841.35,676.16
2016,10,30,12,15,529.0,205.0,7.15,18.0,530.0,806.08,648.03
2016,10,30,12,30,479.0,221.0,7.0,18.0,513.0,768.47,618.02
2016,10,30,12,45,476.0,217.0,6.9,18.0,502.0,754.53,607.66
2016,10,30,13,0,473.0,213.0,6.8,18.0,491.0,738.53,595.73
2016,10,30,13,15,462.0,210.0,6.7,17.5,473.5,713.93,578.2
2016,10,30,13,30,451.0,207.0,6.6,17.0,456.0,687.8,559.44
2016,10,30,13,45,612.5,152.5,6.55,17.0,472.5,769.91,626.49
2016,10,30,14,0,774.0,98.0,6.5,17.0,489.0,825.25,669.36
2016,10,30,14,15,754.5,95.5,6.4,17.0,455.0,783.22,638.01
2016,10,30,14,30,735.0,93.0,6.3,17.0,421.0,734.59,601.73
2016,10,30,14,45,707.5,89.5,6.25,17.0,381.5,677.72,558.74
2016,10,30,15,0,680.0,86.0,6.2,17.0,342.0,620.96,514.79
2016,10,30,15,15,641.0,81.0,6.05,16.5,299.5,555.15,462.12
2016,10,30,15,30,602.0,76.0,5.9,16.0,257.0,491.3,409.53
2016,10,30,15,45,549.0,69.0,5.8,16.0,212.5,419.59,348.3
2016,10,30,16,0,496.0,62.0,5.7,16.0,168.0,352.1,288.97
2016,10,30,16,15,405.5,52.5,5.5,15.5,125.0,269.41,216.47
2016,10,30,16,30,315.0,43.0,5.3,15.0,82.0,196.27,150.52
2016,10,30,16,45,181.5,28.5,5.15,15.0,48.5,111.45,62.21
2016,10,30,17,0,48.0,14.0,5.0,15.0,15.0,24.95,0.0
2016,10,30,17,15,24.0,7.0,4.8,14.5,7.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,6,45,104.0,13.0,2.45,12.0,20.0,39.97,0.0
2016,10,31,7,0,208.0,26.0,2.5,12.0,40.0,115.24,53.34
2016,10,31,7,15,326.0,37.0,2.65,12.5,80.0,194.04,148.19
2016,10,31,7,30,444.0,48.0,2.8,13.0,120.0,281.0,225.86
2016,10,31,7,45,523.5,54.0,2.95,13.5,165.5,355.97,292.08
2016,10,31,8,0,603.0,60.0,3.1,14.0,211.0,438.36,362.57
2016,10,31,8,15,648.0,65.0,3.2,14.0,256.0,505.13,419.08
2016,10,31,8,30,693.0,70.0,3.3,14.0,301.0,574.87,476.23
2016,10,31,8,45,596.0,96.5,3.45,14.5,313.5,569.38,470.6
2016,10,31,9,0,499.0,123.0,3.6,15.0,326.0,544.73,449.58
2016,10,31,9,15,308.5,164.0,3.65,15.0,293.0,440.19,363.57
2016,10,31,9,30,118.0,205.0,3.7,15.0,260.0,320.36,262.65
2016,10,31,9,45,109.0,218.5,3.75,15.5,272.0,311.72,255.04
2016,10,31,10,0,100.0,232.0,3.8,16.0,284.0,320.82,261.14
2016,10,31,10,15,61.0,222.5,3.8,16.0,255.0,273.71,221.72
2016,10,31,10,30,22.0,213.0,3.8,16.0,226.0,205.04,164.65
2016,10,31,10,45,204.0,226.5,3.85,16.0,347.5,441.85,359.82
2016,10,31,11,0,386.0,240.0,3.9,16.0,469.0,666.79,534.97
2016,10,31,11,15,375.5,247.0,3.95,16.0,473.0,669.36,535.01
2016,10,31,11,30,365.0,254.0,4.0,16.0,477.0,670.18,535.13
2016,10,31,11,45,303.5,267.0,4.1,16.0,453.0,624.19,498.92
2016,10,31,12,0,242.0,280.0,4.2,16.0,429.0,551.86,442.97
2016,10,31,12,15,242.0,277.5,4.3,16.0,425.5,548.03,440.81
2016,10,31,12,30,242.0,275.0,4.4,16.0,422.0,543.35,437.72
2016,10,31,12,45,240.5,269.0,4.55,16.5,412.0,532.11,428.99
2016,10,31,13,0,239.0,263.0,4.7,17.0,402.0,520.12,419.7
2016,10,31,13,15,138.5,242.5,4.8,17.0,322.5,394.47,319.37
2016,10,31,13,30,38.0,222.0,4.9,17.0,243.0,251.58,202.63
2016,10,31,13,45,37.5,211.0,5.0,17.0,231.0,238.87,192.97
2016,10,31,14,0,37.0,200.0,5.1,17.0,219.0,226.33,183.16
2016,10,31,14,15,131.0,192.5,5.2,16.5,252.0,316.73,260.59
2016,10,31,14,30,225.0,185.0,5.3,16.0,285.0,380.72,315.72
2016,10,31,14,45,243.0,165.5,5.4,16.0,264.5,380.87,316.4
2016,10,31,15,0,261.0,146.0,5.5,16.0,244.0,360.88,300.85
2016,10,31,15,15,244.5,130.5,5.6,16.0,213.5,320.13,267.11
2016,10,31,15,30,228.0,115.0,5.7,16.0,183.0,280.61,233.7
2016,10,31,15,45,205.5,97.0,5.8,16.0,150.5,235.94,195.23
2016,10,31,16,0,183.0,79.0,5.9,16.0,118.0,193.42,157.8
2016,10,31,16,15,150.5,61.0,5.85,15.5,87.5,148.54,118.03
2016,10,31,16,30,118.0,43.0,5.8,15.0,57.0,107.17,80.4
2016,10,31,16,45,59.0,26.0,5.75,15.0,33.0,57.54,27.1
2016,10,31,17,0,0.0,9.0,5.7,15.0,9.0,7.08,0.0
2016,10,31,17,15,0.0,4.5,5.85,15.0,4.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,1,6,45,106.0,12.0,3.3,12.5,19.0,39.91,0.0
2016,11,1,7,0,212.0,24.0,3.2,13.0,38.0,114.37,43.92
2016,11,1,7,15,333.5,35.0,3.25,13.0,78.0,195.9,148.66
2016,11,1,7,30,455.0,46.0,3.3,13.0,118.0,284.84,228.95
2016,11,1,7,45,530.0,52.5,3.4,13.5,163.0,358.49,294.41
2016,11,1,8,0,605.0,59.0,3.5,14.0,208.0,439.17,363.78
2016,11,1,8,15,651.5,64.0,3.5,14.0,253.0,506.94,421.19
2016,11,1,8,30,698.0,69.0,3.5,14.0,298.0,577.83,479.21
2016,11,1,8,45,731.0,72.0,3.55,14.5,340.0,635.41,523.85
2016,11,1,9,0,764.0,75.0,3.6,15.0,382.0,697.83,569.62
2016,11,1,9,15,786.0,78.0,3.5,15.0,419.5,751.78,608.34
2016,11,1,9,30,808.0,81.0,3.4,15.0,457.0,804.89,645.64
2016,11,1,9,45,826.0,82.0,3.35,15.0,489.0,850.91,677.32
2016,11,1,10,0,844.0,83.0,3.3,15.0,521.0,895.13,707.3
2016,11,1,10,15,855.0,84.5,3.2,15.0,546.0,931.33,730.86
2016,11,1,10,30,866.0,86.0,3.1,15.0,571.0,964.85,752.33
2016,11,1,10,45,872.0,87.5,3.05,15.5,589.0,990.56,767.2
2016,11,1,11,0,878.0,89.0,3.0,16.0,607.0,1000.53,771.23
2016,11,1,11,15,882.0,89.5,2.95,16.0,617.0,1016.02,780.77
2016,11,1,11,30,886.0,90.0,2.9,16.0,627.0,1028.05,787.99
2016,11,1,11,45,884.5,91.0,2.9,16.0,628.5,1031.51,790.03
2016,11,1,12,0,883.0,92.0,2.9,16.0,630.0,1031.37,789.89
2016,11,1,12,15,881.0,91.5,2.9,16.0,624.5,1025.29,785.93
2016,11,1,12,30,879.0,91.0,2.9,16.0,619.0,1015.66,779.78
2016,11,1,12,45,874.5,90.0,2.9,16.5,605.5,1011.98,776.44
2016,11,1,13,0,870.0,89.0,2.9,17.0,592.0,992.01,762.06
2016,11,1,13,15,861.5,88.0,2.8,17.0,570.5,964.86,743.55
2016,11,1,13,30,853.0,87.0,2.7,17.0,549.0,934.69,723.07
2016,11,1,13,45,839.0,85.5,2.65,17.0,521.0,896.06,697.09
2016,11,1,14,0,825.0,84.0,2.6,17.0,493.0,855.11,669.38
2016,11,1,14,15,807.0,81.5,2.55,16.5,458.5,807.53,637.86
2016,11,1,14,30,789.0,79.0,2.5,16.0,424.0,758.47,604.73
2016,11,1,14,45,760.0,76.5,2.5,16.0,384.0,699.72,562.95
2016,11,1,15,0,731.0,74.0,2.5,16.0,344.0,640.98,520.25
2016,11,1,15,15,693.5,70.0,2.6,16.0,300.5,579.4,473.33
2016,11,1,15,30,656.0,66.0,2.7,16.0,257.0,515.52,422.33
2016,11,1,15,45,598.0,60.5,2.8,16.0,211.5,440.17,360.24
2016,11,1,16,0,540.0,55.0,2.9,16.0,166.0,369.48,299.72
2016,11,1,16,15,449.0,46.0,2.95,15.5,122.5,284.93,226.76
2016,11,1,16,30,358.0,37.0,3.0,15.0,79.0,209.95,158.89
2016,11,1,16,45,211.5,24.0,3.05,14.5,45.5,116.7,52.21
2016,11,1,17,0,65.0,11.0,3.1,14.0,12.0,27.71,0.0
2016,11,1,17,15,32.5,5.5,3.1,13.5,6.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,2,6,45,121.5,11.0,2.45,10.5,18.5,43.77,0.0
2016,11,2,7,0,243.0,22.0,2.5,11.0,37.0,123.02,35.78
2016,11,2,7,15,362.5,32.5,2.65,11.0,77.0,205.99,156.32
2016,11,2,7,30,482.0,43.0,2.8,11.0,117.0,295.07,238.19
2016,11,2,7,45,552.5,50.0,2.95,11.5,162.5,368.17,303.78
2016,11,2,8,0,623.0,57.0,3.1,12.0,208.0,447.96,372.87
2016,11,2,8,15,668.0,62.0,3.1,12.5,253.0,515.62,429.66
2016,11,2,8,30,713.0,67.0,3.1,13.0,298.0,582.33,483.66
2016,11,2,8,45,744.5,70.0,3.1,13.5,340.0,643.52,530.59
2016,11,2,9,0,776.0,73.0,3.1,14.0,382.0,705.3,575.47
2016,11,2,9,15,797.5,76.0,2.95,14.5,419.0,759.26,612.49
2016,11,2,9,30,819.0,79.0,2.8,15.0,456.0,812.33,647.75
2016,11,2,9,45,844.0,77.5,2.7,15.5,489.5,861.72,679.7
2016,11,2,10,0,869.0,76.0,2.6,16.0,523.0,899.29,702.56
2016,11,2,10,15,879.0,77.5,2.35,16.0,548.0,934.57,723.41
2016,11,2,10,30,889.0,79.0,2.1,16.0,573.0,967.12,741.69
2016,11,2,10,45,895.0,80.0,1.9,16.5,590.5,992.18,753.5
2016,11,2,11,0,901.0,81.0,1.7,17.0,608.0,1013.97,762.77
2016,11,2,11,15,904.5,81.5,1.6,17.0,618.0,1029.22,770.43
2016,11,2,11,30,908.0,82.0,1.5,17.0,628.0,1040.92,775.85
2016,11,2,11,45,908.0,82.0,1.4,17.5,630.0,1044.78,774.81
2016,11,2,12,0,908.0,82.0,1.3,18.0,632.0,1044.96,771.58
2016,11,2,12,15,906.5,82.0,1.3,18.0,626.0,1039.91,768.51
2016,11,2,12,30,905.0,82.0,1.3,18.0,620.0,1031.23,763.34
2016,11,2,12,45,902.0,80.5,1.3,18.5,607.0,1015.55,752.44
2016,11,2,13,0,899.0,79.0,1.3,19.0,594.0,996.39,739.52
2016,11,2,13,15,891.0,77.5,1.35,19.0,573.0,969.02,723.58
2016,11,2,13,30,883.0,76.0,1.4,19.0,552.0,938.6,705.62
2016,11,2,13,45,870.5,75.0,1.5,19.0,523.5,901.83,683.91
2016,11,2,14,0,858.0,74.0,1.6,19.0,495.0,872.39,666.84
2016,11,2,14,15,841.0,72.0,1.7,18.5,461.0,825.32,638.29
2016,11,2,14,30,824.0,70.0,1.8,18.0,427.0,776.62,607.88
2016,11,2,14,45,799.0,67.5,1.9,18.0,387.0,719.79,569.5
2016,11,2,15,0,774.0,65.0,2.0,18.0,347.0,662.6,529.7
2016,11,2,15,15,739.0,61.0,2.1,17.5,303.5,596.84,482.35
2016,11,2,15,30,704.0,57.0,2.2,17.0,260.0,532.41,432.62
2016,11,2,15,45,649.5,52.0,2.3,17.0,214.0,457.28,371.4
2016,11,2,16,0,595.0,47.0,2.4,17.0,168.0,390.26,314.1
2016,11,2,16,15,509.0,39.5,2.4,16.5,123.5,306.98,242.35
2016,11,2,16,30,423.0,32.0,2.4,16.0,79.0,232.84,174.22
2016,11,2,16,45,211.5,16.0,2.45,15.5,39.5,107.98,39.18
2016,11,2,17,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,3,6,45,122.5,10.5,3.25,10.5,17.5,43.83,0.0
2016,11,3,7,0,245.0,21.0,3.3,11.0,35.0,122.31,19.82
2016,11,3,7,15,366.5,31.0,3.45,11.5,75.0,206.78,155.59
2016,11,3,7,30,488.0,41.0,3.6,12.0,115.0,296.45,238.58
2016,11,3,7,45,560.5,48.0,3.8,12.5,160.5,370.8,305.5
2016,11,3,8,0,633.0,55.0,4.0,13.0,206.0,452.09,376.14
2016,11,3,8,15,678.5,59.5,3.95,13.5,251.0,516.05,430.36
2016,11,3,8,30,724.0,64.0,3.9,14.0,296.0,587.06,487.95
2016,11,3,8,45,756.0,67.5,3.85,14.5,338.5,649.54,535.83
2016,11,3,9,0,788.0,71.0,3.8,15.0,381.0,712.7,581.83
2016,11,3,9,15,809.5,73.5,3.65,15.5,418.0,766.48,619.07
2016,11,3,9,30,831.0,76.0,3.5,16.0,455.0,819.31,654.59
2016,11,3,9,45,852.0,76.0,3.4,16.5,488.0,867.34,685.97
2016,11,3,10,0,873.0,76.0,3.3,17.0,521.0,903.36,708.16
2016,11,3,10,15,883.0,77.0,3.05,17.0,546.0,938.09,729.4
2016,11,3,10,30,893.0,78.0,2.8,17.0,571.0,970.08,748.21
2016,11,3,10,45,899.0,79.0,2.6,17.5,588.5,995.19,760.9
2016,11,3,11,0,905.0,80.0,2.4,18.0,606.0,1017.04,771.12
2016,11,3,11,15,908.0,80.5,2.25,18.0,616.0,1031.82,778.46
2016,11,3,11,30,911.0,81.0,2.1,18.0,626.0,1043.03,783.46
2016,11,3,11,45,910.5,82.0,1.95,18.5,627.5,1047.65,782.66
2016,11,3,12,0,910.0,83.0,1.8,19.0,629.0,1048.57,779.54
2016,11,3,12,15,907.5,82.5,1.65,19.0,623.0,1041.88,773.06
2016,11,3,12,30,905.0,82.0,1.5,19.0,617.0,1031.56,764.38
2016,11,3,12,45,899.0,81.5,1.4,19.5,603.0,1014.17,750.67
2016,11,3,13,0,893.0,81.0,1.3,20.0,589.0,993.38,735.02
2016,11,3,13,15,885.0,80.0,1.3,20.0,568.0,966.79,718.83
2016,11,3,13,30,877.0,79.0,1.3,20.0,547.0,937.17,700.72
2016,11,3,13,45,863.0,78.0,1.3,20.0,518.5,909.63,683.94
2016,11,3,14,0,849.0,77.0,1.3,20.0,490.0,868.77,658.06
2016,11,3,14,15,831.5,74.5,1.3,20.0,455.5,820.95,627.24
2016,11,3,14,30,814.0,72.0,1.3,20.0,421.0,771.57,594.86
2016,11,3,14,45,787.0,69.5,1.35,20.0,381.5,713.59,556.19
2016,11,3,15,0,760.0,67.0,1.4,20.0,342.0,655.43,516.29
2016,11,3,15,15,724.0,63.0,1.4,19.5,298.5,589.6,469.22
2016,11,3,15,30,688.0,59.0,1.4,19.0,255.0,525.17,420.15
2016,11,3,15,45,631.5,54.0,1.4,19.0,209.0,453.59,362.53
2016,11,3,16,0,575.0,49.0,1.4,19.0,163.0,382.88,303.46
2016,11,3,16,15,485.5,41.0,1.4,18.5,119.5,298.36,232.16
2016,11,3,16,30,396.0,33.0,1.4,18.0,76.0,223.3,164.07
2016,11,3,16,45,198.0,16.5,1.45,17.5,38.0,103.61,26.99
2016,11,3,17,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,4,6,45,102.5,10.5,2.65,12.0,16.0,38.16,0.0
2016,11,4,7,0,205.0,21.0,2.5,12.0,32.0,107.59,0.0
2016,11,4,7,15,331.0,32.0,2.45,12.5,71.0,193.69,143.51
2016,11,4,7,30,457.0,43.0,2.4,13.0,110.0,284.56,227.11
2016,11,4,7,45,531.0,50.0,2.4,13.5,155.0,358.28,292.51
2016,11,4,8,0,605.0,57.0,2.4,14.0,200.0,438.98,361.39
2016,11,4,8,15,652.5,62.5,2.25,14.0,245.0,507.88,418.77
2016,11,4,8,30,700.0,68.0,2.1,14.0,290.0,580.03,476.32
2016,11,4,8,45,731.5,72.0,1.95,14.5,331.5,637.34,518.74
2016,11,4,9,0,763.0,76.0,1.8,15.0,373.0,699.73,562.04
2016,11,4,9,15,785.5,79.0,1.6,15.5,410.5,754.01,597.17
2016,11,4,9,30,808.0,82.0,1.4,16.0,448.0,807.47,630.18
2016,11,4,9,45,824.5,84.0,1.2,16.5,479.5,853.33,656.37
2016,11,4,10,0,841.0,86.0,1.0,17.0,511.0,897.32,680.04
2016,11,4,10,15,852.0,87.5,0.8,17.5,536.0,933.41,697.24
2016,11,4,10,30,863.0,89.0,0.6,18.0,561.0,966.82,711.8
2016,11,4,10,45,871.0,89.5,0.45,18.5,579.0,993.15,722.32
2016,11,4,11,0,879.0,90.0,0.3,19.0,597.0,1016.3,730.71
2016,11,4,11,15,882.5,90.5,0.35,19.0,607.0,1031.56,740.39
2016,11,4,11,30,886.0,91.0,0.4,19.0,617.0,1030.26,740.19
2016,11,4,11,45,888.0,91.0,0.5,19.5,619.0,1036.09,744.71
2016,11,4,12,0,890.0,91.0,0.6,20.0,621.0,1038.32,747.05
2016,11,4,12,15,887.5,90.5,0.75,20.0,615.0,1031.73,746.66
2016,11,4,12,30,885.0,90.0,0.9,20.0,609.0,1021.59,744.1
2016,11,4,12,45,883.0,88.0,1.05,20.0,596.0,1006.6,738.34
2016,11,4,13,0,881.0,86.0,1.2,20.0,583.0,988.18,730.22
2016,11,4,13,15,872.5,84.5,1.2,20.0,562.0,972.34,721.05
2016,11,4,13,30,864.0,83.0,1.2,20.0,541.0,941.42,702.03
2016,11,4,13,45,852.0,81.0,1.3,20.5,513.0,903.84,678.93
2016,11,4,14,0,840.0,79.0,1.4,21.0,485.0,863.82,653.83
2016,11,4,14,15,822.0,77.0,1.4,20.5,451.0,816.51,624.47
2016,11,4,14,30,804.0,75.0,1.4,20.0,417.0,767.67,593.44
2016,11,4,14,45,779.5,71.5,1.4,20.0,377.5,710.81,554.84
2016,11,4,15,0,755.0,68.0,1.4,20.0,338.0,653.6,515.06
2016,11,4,15,15,718.0,64.0,1.4,19.5,294.5,587.29,467.52
2016,11,4,15,30,681.0,60.0,1.4,19.0,251.0,522.46,418.06
2016,11,4,15,45,626.0,54.0,1.4,19.0,205.5,451.24,360.64
2016,11,4,16,0,571.0,48.0,1.4,19.0,160.0,380.45,301.44
2016,11,4,16,15,479.5,40.0,1.35,18.5,116.5,295.22,229.37
2016,11,4,16,30,388.0,32.0,1.3,18.0,73.0,219.72,160.14
2016,11,4,16,45,194.0,16.0,1.3,17.5,36.5,101.32,14.05
2016,11,4,17,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,6,45,105.5,9.5,1.5,12.0,15.0,38.39,0.0
2016,11,5,7,0,211.0,19.0,1.5,12.0,30.0,107.53,0.0
2016,11,5,7,15,333.0,30.0,1.55,12.5,68.0,193.2,141.08
2016,11,5,7,30,455.0,41.0,1.6,13.0,106.0,282.2,224.07
2016,11,5,7,45,524.0,48.5,1.65,13.5,149.5,353.58,287.3
2016,11,5,8,0,593.0,56.0,1.7,14.0,193.0,431.54,353.61
2016,11,5,8,15,639.0,61.5,1.65,14.5,237.0,498.83,408.73
2016,11,5,8,30,685.0,67.0,1.6,15.0,281.0,569.25,463.87
2016,11,5,8,45,716.0,70.5,1.55,15.5,322.0,624.91,505.11
2016,11,5,9,0,747.0,74.0,1.5,16.0,363.0,685.61,547.46
2016,11,5,9,15,768.5,77.0,1.45,16.0,399.0,738.34,583.65
2016,11,5,9,30,790.0,80.0,1.4,16.0,435.0,790.25,618.39
2016,11,5,9,45,417.0,142.5,1.35,16.5,331.0,558.27,445.09
2016,11,5,10,0,44.0,205.0,1.3,17.0,227.0,241.33,192.09
2016,11,5,10,15,128.0,224.0,1.3,17.0,293.0,363.66,291.87
2016,11,5,10,30,212.0,243.0,1.3,17.0,359.0,469.8,373.99
2016,11,5,10,45,145.0,248.5,1.35,17.5,329.0,414.05,328.15
2016,11,5,11,0,78.0,254.0,1.4,18.0,299.0,332.11,262.97
2016,11,5,11,15,85.0,260.5,1.5,18.0,310.0,347.19,275.31
2016,11,5,11,30,92.0,267.0,1.6,18.0,321.0,362.4,287.23
2016,11,5,11,45,258.5,248.5,1.7,18.0,401.0,559.79,441.15
2016,11,5,12,0,425.0,230.0,1.8,18.0,481.0,732.36,568.88
2016,11,5,12,15,217.0,213.5,1.85,18.0,341.5,474.5,375.3
2016,11,5,12,30,9.0,197.0,1.9,18.0,202.0,176.66,138.69
2016,11,5,12,45,245.5,198.0,2.0,18.5,335.5,480.08,384.4
2016,11,5,13,0,482.0,199.0,2.1,19.0,469.0,735.12,574.53
2016,11,5,13,15,531.0,175.0,2.1,18.5,462.5,744.76,582.27
2016,11,5,13,30,580.0,151.0,2.1,18.0,456.0,759.07,594.69
2016,11,5,13,45,502.0,161.5,2.1,18.0,416.0,673.62,532.79
2016,11,5,14,0,424.0,172.0,2.1,18.0,376.0,599.65,477.83
2016,11,5,14,15,436.5,156.0,2.05,18.0,352.5,576.42,461.9
2016,11,5,14,30,449.0,140.0,2.0,18.0,329.0,550.76,443.46
2016,11,5,14,45,437.5,127.0,2.0,18.0,297.0,507.58,411.04
2016,11,5,15,0,426.0,114.0,2.0,18.0,265.0,464.12,377.73
2016,11,5,15,15,399.5,103.0,2.0,17.5,230.0,412.7,337.64
2016,11,5,15,30,373.0,92.0,2.0,17.0,195.0,362.95,297.59
2016,11,5,15,45,339.0,78.5,2.05,17.0,159.0,307.95,251.5
2016,11,5,16,0,305.0,65.0,2.1,17.0,123.0,256.07,206.57
2016,11,5,16,15,250.0,50.0,2.0,16.5,88.5,195.98,154.09
2016,11,5,16,30,195.0,35.0,1.9,16.0,54.0,142.23,103.4
2016,11,5,16,45,97.5,17.5,1.8,15.5,27.0,65.77,0.0
2016,11,5,17,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.5,1.0,14.0,6.5,5.11,0.0
2016,11,6,7,0,0.0,13.0,0.9,14.0,13.0,9.91,0.0
2016,11,6,7,15,3.5,30.5,0.9,14.0,31.0,27.85,15.82
2016,11,6,7,30,7.0,48.0,0.9,14.0,49.0,45.66,32.44
2016,11,6,7,45,17.5,66.0,0.95,14.5,70.0,74.38,57.32
2016,11,6,8,0,28.0,84.0,1.0,15.0,91.0,98.85,78.5
2016,11,6,8,15,35.0,102.0,1.05,15.0,112.0,122.24,98.62
2016,11,6,8,30,42.0,120.0,1.1,15.0,133.0,146.42,119.09
2016,11,6,8,45,47.0,136.5,1.15,15.5,153.0,168.08,136.86
2016,11,6,9,0,52.0,153.0,1.2,16.0,173.0,190.35,154.81
2016,11,6,9,15,38.5,161.5,1.15,16.0,177.5,188.46,152.51
2016,11,6,9,30,25.0,170.0,1.1,16.0,182.0,169.42,136.27
2016,11,6,9,45,86.5,195.5,1.1,16.5,238.5,269.01,217.92
2016,11,6,10,0,148.0,221.0,1.1,17.0,295.0,376.86,302.39
2016,11,6,10,15,150.0,232.5,1.1,17.0,311.0,395.58,315.52
2016,11,6,10,30,152.0,244.0,1.1,17.0,327.0,414.11,329.05
2016,11,6,10,45,85.0,226.5,1.1,17.0,273.0,306.37,244.13
2016,11,6,11,0,18.0,209.0,1.1,17.0,219.0,198.61,157.19
2016,11,6,11,15,24.5,220.5,1.1,17.0,234.5,216.72,172.17
2016,11,6,11,30,31.0,232.0,1.1,17.0,250.0,258.74,205.34
2016,11,6,11,45,83.5,252.0,1.1,17.5,301.0,336.29,266.91
2016,11,6,12,0,136.0,272.0,1.1,18.0,352.0,438.87,345.02
2016,11,6,12,15,123.0,268.0,1.1,18.0,340.0,420.31,329.99
2016,11,6,12,30,110.0,264.0,1.1,18.0,328.0,377.77,297.98
2016,11,6,12,45,246.5,242.5,1.1,18.0,381.0,535.17,420.06
2016,11,6,13,0,383.0,221.0,1.1,18.0,434.0,639.83,498.48
2016,11,6,13,15,425.5,202.0,1.05,18.0,430.5,673.68,522.22
2016,11,6,13,30,468.0,183.0,1.0,18.0,427.0,681.38,528.57
2016,11,6,13,45,447.5,176.5,1.0,18.0,400.0,641.27,500.29
2016,11,6,14,0,427.0,170.0,1.0,18.0,373.0,600.66,471.77
2016,11,6,14,15,447.5,152.5,1.05,18.0,351.5,582.44,460.6
2016,11,6,14,30,468.0,135.0,1.1,18.0,330.0,561.13,446.57
2016,11,6,14,45,367.0,135.0,1.15,18.0,279.0,462.85,371.88
2016,11,6,15,0,266.0,135.0,1.2,18.0,228.0,356.07,288.88
2016,11,6,15,15,250.5,119.0,1.2,17.5,198.0,315.1,257.23
2016,11,6,15,30,235.0,103.0,1.2,17.0,168.0,275.2,225.0
2016,11,6,15,45,214.5,86.0,1.2,17.0,136.5,232.36,188.93
2016,11,6,16,0,194.0,69.0,1.2,17.0,105.0,191.43,153.46
2016,11,6,16,15,156.5,51.5,1.0,16.5,75.5,143.79,111.82
2016,11,6,16,30,119.0,34.0,0.8,16.0,46.0,99.99,70.64
2016,11,6,16,45,59.5,17.0,0.65,16.0,23.0,44.98,0.0
2016,11,6,17,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,9.0,2.05,13.5,9.0,7.08,0.0
2016,11,7,7,0,0.0,18.0,2.0,14.0,18.0,15.42,0.0
2016,11,7,7,15,86.5,32.5,2.05,14.0,44.5,85.16,57.92
2016,11,7,7,30,173.0,47.0,2.1,14.0,71.0,145.21,113.99
2016,11,7,7,45,204.0,64.0,2.15,14.5,102.5,189.68,153.93
2016,11,7,8,0,235.0,81.0,2.2,15.0,134.0,237.23,195.5
2016,11,7,8,15,254.5,97.5,2.1,15.0,165.5,279.87,232.19
2016,11,7,8,30,274.0,114.0,2.0,15.0,197.0,324.09,269.13
2016,11,7,8,45,286.0,129.5,1.95,15.5,227.0,363.03,300.24
2016,11,7,9,0,298.0,145.0,1.9,16.0,257.0,402.49,330.86
2016,11,7,9,15,482.0,121.0,1.85,16.5,324.0,554.25,450.58
2016,11,7,9,30,666.0,97.0,1.8,17.0,391.0,711.46,565.52
2016,11,7,9,45,652.5,109.5,1.75,18.0,414.0,738.76,580.09
2016,11,7,10,0,639.0,122.0,1.7,19.0,437.0,762.62,593.14
2016,11,7,10,15,648.0,126.5,1.55,19.0,460.0,795.29,613.44
2016,11,7,10,30,657.0,131.0,1.4,19.0,483.0,825.89,631.71
2016,11,7,10,45,652.0,138.0,1.3,19.5,496.5,843.28,640.03
2016,11,7,11,0,647.0,145.0,1.2,20.0,510.0,857.71,646.38
2016,11,7,11,15,558.5,178.5,1.1,20.0,497.0,804.07,608.1
2016,11,7,11,30,470.0,212.0,1.0,20.0,484.0,757.08,572.99
2016,11,7,11,45,400.5,230.0,0.9,20.5,462.5,684.24,519.83
2016,11,7,12,0,331.0,248.0,0.8,21.0,441.0,634.9,482.27
2016,11,7,12,15,288.0,253.0,0.7,21.0,420.0,595.8,453.32
2016,11,7,12,30,245.0,258.0,0.6,21.0,399.0,531.75,406.81
2016,11,7,12,45,255.0,250.0,0.55,21.0,394.0,553.48,422.7
2016,11,7,13,0,265.0,242.0,0.5,21.0,389.0,549.66,419.97
2016,11,7,13,15,260.0,233.0,0.4,21.0,372.5,528.81,404.62
2016,11,7,13,30,255.0,224.0,0.3,21.0,356.0,507.27,388.96
2016,11,7,13,45,235.5,213.5,0.25,21.0,330.5,448.93,347.15
2016,11,7,14,0,216.0,203.0,0.2,21.0,305.0,413.16,321.26
2016,11,7,14,15,140.5,187.0,0.15,21.0,251.5,323.77,253.26
2016,11,7,14,30,65.0,171.0,0.1,21.0,198.0,222.35,174.48
2016,11,7,14,45,61.0,155.0,0.1,21.0,178.5,200.53,158.29
2016,11,7,15,0,57.0,139.0,0.1,21.0,159.0,179.19,141.63
2016,11,7,15,15,51.5,121.5,0.15,20.5,138.0,155.43,123.01
2016,11,7,15,30,46.0,104.0,0.2,20.0,117.0,132.32,104.45
2016,11,7,15,45,37.0,85.5,0.25,20.0,94.5,106.49,82.96
2016,11,7,16,0,28.0,67.0,0.3,20.0,72.0,81.58,61.85
2016,11,7,16,15,14.0,49.0,0.3,19.5,51.5,55.75,39.83
2016,11,7,16,30,0.0,31.0,0.3,19.0,31.0,27.02,14.9
2016,11,7,16,45,0.0,15.5,0.3,19.0,15.5,12.02,0.0
2016,11,7,17,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.15,17.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,11.0,0.85,14.0,11.0,8.65,0.0
2016,11,8,7,0,0.0,22.0,0.9,14.0,22.0,17.31,0.0
2016,11,8,7,15,201.0,30.5,0.9,14.0,57.0,139.77,95.11
