Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,7,30,402.0,39.0,0.9,14.0,92.0,256.73,201.27
2016,11,8,7,45,479.5,46.5,0.9,14.5,134.5,329.58,264.9
2016,11,8,8,0,557.0,54.0,0.9,15.0,177.0,409.98,332.18
2016,11,8,8,15,606.0,59.5,0.75,15.5,219.5,477.2,385.7
2016,11,8,8,30,655.0,65.0,0.6,16.0,262.0,547.91,438.91
2016,11,8,8,45,690.0,68.5,0.5,16.5,302.5,609.04,482.27
2016,11,8,9,0,725.0,72.0,0.4,17.0,343.0,667.33,520.48
2016,11,8,9,15,748.0,74.5,0.3,17.5,378.5,719.68,552.95
2016,11,8,9,30,771.0,77.0,0.2,18.0,414.0,771.37,583.86
2016,11,8,9,45,800.5,75.5,0.15,18.5,447.0,822.87,614.49
2016,11,8,10,0,830.0,74.0,0.1,19.0,480.0,873.28,643.63
2016,11,8,10,15,840.5,75.5,0.1,19.0,504.0,908.36,664.3
2016,11,8,10,30,851.0,77.0,0.1,19.0,528.0,929.53,676.24
2016,11,8,10,45,858.0,78.0,0.15,19.5,545.5,954.7,690.48
2016,11,8,11,0,865.0,79.0,0.2,20.0,563.0,976.84,702.85
2016,11,8,11,15,869.0,79.5,0.25,20.0,573.0,992.12,712.49
2016,11,8,11,30,873.0,80.0,0.3,20.0,583.0,1004.04,720.38
2016,11,8,11,45,873.0,80.5,0.35,20.5,585.0,1008.43,722.5
2016,11,8,12,0,873.0,81.0,0.4,21.0,587.0,1009.31,722.77
2016,11,8,12,15,871.0,80.5,0.4,21.0,581.5,1003.36,719.24
2016,11,8,12,30,869.0,80.0,0.4,21.0,576.0,993.96,713.84
2016,11,8,12,45,863.5,80.0,0.45,21.5,563.0,978.28,704.53
2016,11,8,13,0,858.0,80.0,0.5,22.0,550.0,959.37,693.38
2016,11,8,13,15,850.0,78.5,0.45,22.0,530.0,944.45,683.96
2016,11,8,13,30,842.0,77.0,0.4,22.0,510.0,914.74,665.21
2016,11,8,13,45,829.5,76.0,0.4,22.0,483.0,878.81,643.68
2016,11,8,14,0,817.0,75.0,0.4,22.0,456.0,840.55,620.5
2016,11,8,14,15,799.0,72.5,0.45,22.0,423.0,793.65,592.17
2016,11,8,14,30,781.0,70.0,0.5,22.0,390.0,745.33,562.28
2016,11,8,14,45,755.0,67.0,0.6,22.0,352.0,689.1,526.76
2016,11,8,15,0,729.0,64.0,0.7,22.0,314.0,632.71,489.78
2016,11,8,15,15,691.5,60.0,0.95,21.5,272.0,567.49,446.39
2016,11,8,15,30,654.0,56.0,1.2,21.0,230.0,503.86,399.92
2016,11,8,15,45,595.0,50.5,1.5,21.0,186.5,432.37,343.68
2016,11,8,16,0,536.0,45.0,1.8,21.0,143.0,361.83,285.24
2016,11,8,16,15,442.0,36.5,2.0,20.0,101.5,276.76,213.6
2016,11,8,16,30,348.0,28.0,2.2,19.0,60.0,202.05,140.58
2016,11,8,16,45,174.0,14.0,2.45,18.5,30.0,90.87,0.0
2016,11,8,17,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,9,6,45,56.5,7.0,1.95,13.0,9.5,0.0,0.0
2016,11,9,7,0,113.0,14.0,1.9,13.0,19.0,50.77,0.0
2016,11,9,7,15,231.5,28.0,1.95,13.5,53.0,149.53,99.0
2016,11,9,7,30,350.0,42.0,2.0,14.0,87.0,235.15,184.83
2016,11,9,7,45,427.5,51.5,2.05,14.5,128.5,307.66,249.36
2016,11,9,8,0,505.0,61.0,2.1,15.0,170.0,387.77,317.91
2016,11,9,8,15,556.5,68.0,2.0,15.0,212.5,456.05,375.21
2016,11,9,8,30,608.0,75.0,1.9,15.0,255.0,528.09,433.3
2016,11,9,8,45,596.5,84.0,1.85,15.5,282.5,560.13,457.46
2016,11,9,9,0,585.0,93.0,1.8,16.0,310.0,589.51,478.67
2016,11,9,9,15,550.0,112.5,1.8,16.5,332.5,608.31,490.77
2016,11,9,9,30,515.0,132.0,1.8,17.0,355.0,615.03,493.63
2016,11,9,9,45,565.0,129.0,1.8,17.5,390.0,683.46,542.68
2016,11,9,10,0,615.0,126.0,1.8,18.0,425.0,745.53,584.95
2016,11,9,10,15,722.5,107.0,1.8,18.0,475.0,842.56,651.91
2016,11,9,10,30,830.0,88.0,1.8,18.0,525.0,934.75,713.26
2016,11,9,10,45,837.0,89.5,1.8,18.5,542.5,960.64,727.42
2016,11,9,11,0,844.0,91.0,1.8,19.0,560.0,983.47,740.27
2016,11,9,11,15,848.0,91.5,1.75,19.5,570.0,998.82,747.52
2016,11,9,11,30,852.0,92.0,1.7,20.0,580.0,1010.79,752.69
2016,11,9,11,45,852.0,92.5,1.65,20.5,581.5,1015.21,753.05
2016,11,9,12,0,852.0,93.0,1.6,21.0,583.0,1016.1,751.37
2016,11,9,12,15,698.0,138.0,1.55,21.0,537.5,917.47,686.07
2016,11,9,12,30,544.0,183.0,1.5,21.0,492.0,796.2,604.88
2016,11,9,12,45,554.5,173.5,1.5,21.5,482.0,788.72,600.38
2016,11,9,13,0,565.0,164.0,1.5,22.0,472.0,778.56,592.86
2016,11,9,13,15,553.0,162.5,1.45,22.0,454.5,753.44,575.73
2016,11,9,13,30,541.0,161.0,1.4,22.0,437.0,726.6,557.57
2016,11,9,13,45,674.0,119.5,1.4,22.0,445.0,795.28,606.46
2016,11,9,14,0,807.0,78.0,1.4,22.0,453.0,835.95,634.59
2016,11,9,14,15,788.0,75.5,1.4,22.0,419.5,788.54,602.75
2016,11,9,14,30,769.0,73.0,1.4,22.0,386.0,739.8,570.41
2016,11,9,14,45,741.0,70.0,1.4,22.0,347.5,682.47,531.23
2016,11,9,15,0,713.0,67.0,1.4,22.0,309.0,625.14,491.07
2016,11,9,15,15,674.0,63.0,1.3,21.5,267.0,563.78,446.08
2016,11,9,15,30,635.0,59.0,1.2,21.0,225.0,500.31,396.97
2016,11,9,15,45,576.5,52.5,1.2,21.0,182.0,424.81,336.55
2016,11,9,16,0,518.0,46.0,1.2,21.0,139.0,354.22,277.71
2016,11,9,16,15,422.5,37.0,1.2,20.5,98.0,268.77,205.67
2016,11,9,16,30,327.0,28.0,1.2,20.0,57.0,193.9,131.47
2016,11,9,16,45,163.5,14.0,1.25,19.5,28.5,69.96,0.0
2016,11,9,17,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,7.5,2.7,13.5,7.5,0.0,0.0
2016,11,10,7,0,0.0,15.0,2.9,14.0,15.0,11.8,0.0
2016,11,10,7,15,125.0,29.0,3.05,14.0,44.5,105.45,65.8
2016,11,10,7,30,250.0,43.0,3.2,14.0,74.0,189.05,148.26
2016,11,10,7,45,306.0,56.5,3.35,14.5,110.5,247.42,201.24
2016,11,10,8,0,362.0,70.0,3.5,15.0,147.0,311.82,257.66
2016,11,10,8,15,398.0,82.0,3.3,15.5,184.0,367.3,305.01
2016,11,10,8,30,434.0,94.0,3.1,16.0,221.0,425.72,353.03
2016,11,10,8,45,470.0,100.5,2.9,16.5,256.5,480.16,396.33
2016,11,10,9,0,506.0,107.0,2.7,17.0,292.0,536.68,439.7
2016,11,10,9,15,404.0,138.5,2.45,17.0,296.0,512.64,417.73
2016,11,10,9,30,302.0,170.0,2.2,17.0,300.0,459.89,373.88
2016,11,10,9,45,314.5,181.5,1.95,17.5,325.5,494.71,399.17
2016,11,10,10,0,327.0,193.0,1.7,18.0,351.0,529.44,423.05
2016,11,10,10,15,260.5,213.5,1.5,18.0,343.5,500.76,397.87
2016,11,10,10,30,194.0,234.0,1.3,18.0,336.0,445.36,353.31
2016,11,10,10,45,99.0,206.0,1.1,18.5,258.0,320.63,254.43
2016,11,10,11,0,4.0,178.0,0.9,19.0,180.0,154.55,120.36
2016,11,10,11,15,166.5,209.0,0.9,19.0,303.5,394.42,313.66
2016,11,10,11,30,329.0,240.0,0.9,19.0,427.0,623.51,482.84
2016,11,10,11,45,326.5,242.0,0.9,19.5,428.0,624.82,480.1
2016,11,10,12,0,324.0,244.0,0.9,20.0,429.0,624.82,479.05
2016,11,10,12,15,295.0,246.5,1.0,20.0,413.5,597.1,459.62
2016,11,10,12,30,266.0,249.0,1.1,20.0,398.0,568.54,439.59
2016,11,10,12,45,446.5,196.0,1.2,20.5,440.0,706.92,543.24
2016,11,10,13,0,627.0,143.0,1.3,21.0,482.0,826.72,627.06
2016,11,10,13,15,617.0,140.5,1.25,21.0,464.0,800.79,608.04
2016,11,10,13,30,607.0,138.0,1.2,21.0,446.0,772.7,589.26
2016,11,10,13,45,692.5,109.5,1.15,21.5,442.5,801.03,608.21
2016,11,10,14,0,778.0,81.0,1.1,22.0,439.0,814.44,616.21
2016,11,10,14,15,758.5,78.0,1.05,22.0,406.0,766.99,584.06
2016,11,10,14,30,739.0,75.0,1.0,22.0,373.0,718.34,551.34
2016,11,10,14,45,712.0,71.5,0.95,22.0,335.5,662.39,512.84
2016,11,10,15,0,685.0,68.0,0.9,22.0,298.0,610.8,476.62
2016,11,10,15,15,645.5,63.5,0.9,21.5,257.0,545.72,429.8
2016,11,10,15,30,606.0,59.0,0.9,21.0,216.0,482.71,381.95
2016,11,10,15,45,546.5,52.5,0.9,21.0,174.0,408.09,322.44
2016,11,10,16,0,487.0,46.0,0.9,21.0,132.0,338.53,264.67
2016,11,10,16,15,391.5,37.0,0.95,20.5,92.5,254.71,194.25
2016,11,10,16,30,296.0,28.0,1.0,20.0,53.0,180.85,119.89
2016,11,10,16,45,148.0,14.0,1.05,19.5,26.5,64.6,0.0
2016,11,10,17,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,7.5,1.25,14.0,7.5,0.0,0.0
2016,11,11,7,0,0.0,15.0,1.3,14.0,15.0,11.8,0.0
2016,11,11,7,15,178.5,26.0,1.4,14.5,48.0,122.64,72.68
2016,11,11,7,30,357.0,37.0,1.5,15.0,81.0,234.54,182.16
2016,11,11,7,45,437.5,46.0,1.6,15.5,122.0,307.98,247.57
2016,11,11,8,0,518.0,55.0,1.7,16.0,163.0,389.53,317.03
2016,11,11,8,15,569.5,61.0,1.65,16.0,205.0,457.0,373.48
2016,11,11,8,30,621.0,67.0,1.6,16.0,247.0,528.23,430.75
2016,11,11,8,45,482.0,99.0,1.6,16.5,251.5,487.4,397.51
2016,11,11,9,0,343.0,131.0,1.6,17.0,256.0,422.06,344.66
2016,11,11,9,15,289.0,154.0,1.65,17.5,266.5,419.81,341.41
2016,11,11,9,30,235.0,177.0,1.7,18.0,277.0,412.53,333.43
2016,11,11,9,45,214.5,193.0,1.8,18.5,289.5,401.59,323.89
2016,11,11,10,0,194.0,209.0,1.9,19.0,302.0,407.77,327.2
2016,11,11,10,15,269.0,209.5,1.95,19.0,345.5,504.44,402.25
2016,11,11,10,30,344.0,210.0,2.0,19.0,389.0,583.34,462.1
2016,11,11,10,45,390.5,207.0,2.05,19.0,416.5,632.12,498.35
2016,11,11,11,0,437.0,204.0,2.1,19.0,444.0,705.45,551.52
2016,11,11,11,15,489.5,192.5,2.1,19.0,465.5,751.69,584.95
2016,11,11,11,30,542.0,181.0,2.1,19.0,487.0,796.43,617.18
2016,11,11,11,45,538.5,183.5,2.15,19.5,488.5,798.36,617.09
2016,11,11,12,0,535.0,186.0,2.2,20.0,490.0,797.9,615.83
2016,11,11,12,15,468.5,202.5,2.2,20.0,467.0,746.8,578.21
2016,11,11,12,30,402.0,219.0,2.2,20.0,444.0,670.23,522.87
2016,11,11,12,45,305.0,230.0,2.2,20.0,398.5,581.96,456.86
2016,11,11,13,0,208.0,241.0,2.2,20.0,353.0,472.02,373.38
2016,11,11,13,15,415.0,186.0,2.2,19.5,398.0,648.12,511.66
2016,11,11,13,30,622.0,131.0,2.2,19.0,443.0,779.63,609.76
2016,11,11,13,45,556.5,139.5,2.2,19.0,407.5,700.97,552.77
2016,11,11,14,0,491.0,148.0,2.2,19.0,372.0,635.18,505.22
2016,11,11,14,15,458.5,141.5,2.15,18.5,339.0,582.25,467.07
2016,11,11,14,30,426.0,135.0,2.1,18.0,306.0,530.12,428.57
2016,11,11,14,45,405.0,125.5,2.1,18.0,275.0,484.68,393.97
2016,11,11,15,0,384.0,116.0,2.1,18.0,244.0,439.86,358.98
2016,11,11,15,15,361.5,102.5,2.0,17.5,210.0,390.4,319.85
2016,11,11,15,30,339.0,89.0,1.9,17.0,176.0,342.29,280.6
2016,11,11,15,45,306.5,74.0,1.8,17.0,141.5,288.2,234.74
2016,11,11,16,0,274.0,59.0,1.7,17.0,107.0,237.07,190.12
2016,11,11,16,15,213.5,44.0,1.55,16.5,74.5,175.91,136.38
2016,11,11,16,30,153.0,29.0,1.4,16.0,42.0,120.14,78.23
2016,11,11,16,45,76.5,14.5,1.25,16.0,21.0,39.22,0.0
2016,11,11,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,6,45,57.0,6.0,1.85,14.0,7.5,0.0,0.0
2016,11,12,7,0,114.0,12.0,1.7,14.0,15.0,49.76,0.0
2016,11,12,7,15,252.5,23.0,1.65,14.0,48.0,150.8,83.77
2016,11,12,7,30,391.0,34.0,1.6,14.0,81.0,247.82,192.35
2016,11,12,7,45,474.5,41.5,1.6,14.5,122.0,322.74,259.89
2016,11,12,8,0,558.0,49.0,1.6,15.0,163.0,406.05,330.93
2016,11,12,8,15,609.0,54.0,1.5,15.5,205.0,473.65,386.72
2016,11,12,8,30,660.0,59.0,1.4,16.0,247.0,544.96,442.83
2016,11,12,8,45,633.5,72.0,1.3,16.5,275.0,573.57,463.45
2016,11,12,9,0,607.0,85.0,1.2,17.0,303.0,597.79,479.35
2016,11,12,9,15,693.5,78.0,1.15,17.0,351.0,684.97,541.92
2016,11,12,9,30,780.0,71.0,1.1,17.0,399.0,772.0,601.43
2016,11,12,9,45,802.0,71.0,1.1,17.5,430.0,818.81,630.68
2016,11,12,10,0,824.0,71.0,1.1,18.0,461.0,864.17,658.79
2016,11,12,10,15,835.0,72.5,1.15,18.0,485.5,899.49,681.74
2016,11,12,10,30,846.0,74.0,1.2,18.0,510.0,921.05,695.55
2016,11,12,10,45,853.0,75.0,1.25,18.5,527.0,946.12,710.58
2016,11,12,11,0,860.0,76.0,1.3,19.0,544.0,968.19,723.58
2016,11,12,11,15,579.0,159.0,1.4,19.0,476.5,813.32,620.18
2016,11,12,11,30,298.0,242.0,1.5,19.0,409.0,595.55,462.78
2016,11,12,11,45,462.0,197.5,1.65,19.0,457.5,736.49,570.93
2016,11,12,12,0,626.0,153.0,1.8,19.0,506.0,863.83,661.53
2016,11,12,12,15,591.0,162.5,2.0,19.0,493.5,835.58,642.75
2016,11,12,12,30,556.0,172.0,2.2,19.0,481.0,796.55,617.67
2016,11,12,12,45,549.0,170.0,2.45,19.0,469.0,780.28,608.71
2016,11,12,13,0,542.0,168.0,2.7,19.0,457.0,761.9,597.8
2016,11,12,13,15,684.5,122.5,2.8,19.0,473.5,846.43,659.75
2016,11,12,13,30,827.0,77.0,2.9,19.0,490.0,902.22,699.95
2016,11,12,13,45,814.0,75.0,3.0,19.0,463.0,865.16,675.1
2016,11,12,14,0,801.0,73.0,3.1,19.0,436.0,825.9,649.15
2016,11,12,14,15,782.5,71.0,3.15,19.0,403.5,779.98,617.65
2016,11,12,14,30,764.0,69.0,3.2,19.0,371.0,732.72,584.62
2016,11,12,14,45,738.0,65.5,3.3,19.0,334.0,676.76,544.56
2016,11,12,15,0,712.0,62.0,3.4,19.0,297.0,620.72,503.37
2016,11,12,15,15,672.5,58.0,3.6,18.5,256.0,555.06,454.14
2016,11,12,15,30,633.0,54.0,3.8,18.0,215.0,495.41,406.09
2016,11,12,15,45,572.0,48.5,4.0,18.0,172.5,419.92,342.63
2016,11,12,16,0,511.0,43.0,4.2,18.0,130.0,349.58,281.18
2016,11,12,16,15,409.5,34.5,4.3,17.5,90.5,262.16,204.24
2016,11,12,16,30,308.0,26.0,4.4,17.0,51.0,183.39,117.78
2016,11,12,16,45,154.0,13.0,4.5,16.5,25.5,66.46,0.0
2016,11,12,17,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,6,45,54.0,5.5,0.9,13.0,6.5,0.0,0.0
2016,11,13,7,0,108.0,11.0,0.9,13.0,13.0,46.9,0.0
2016,11,13,7,15,246.5,23.0,0.7,13.0,46.0,147.31,73.79
2016,11,13,7,30,385.0,35.0,0.5,13.0,79.0,246.12,189.36
2016,11,13,7,45,465.5,43.0,0.35,13.5,120.0,319.89,254.77
2016,11,13,8,0,546.0,51.0,0.2,14.0,161.0,401.65,321.97
2016,11,13,8,15,598.5,56.5,0.3,14.0,203.5,470.32,378.61
2016,11,13,8,30,651.0,62.0,0.4,14.0,246.0,542.82,436.33
2016,11,13,8,45,688.0,66.0,0.55,14.5,286.0,605.62,484.14
2016,11,13,9,0,725.0,70.0,0.7,15.0,326.0,665.45,527.49
2016,11,13,9,15,749.5,72.5,0.8,15.5,362.0,718.9,564.59
2016,11,13,9,30,774.0,75.0,0.9,16.0,398.0,771.79,600.55
2016,11,13,9,45,792.0,77.5,1.0,16.5,429.0,818.12,631.29
2016,11,13,10,0,810.0,80.0,1.1,17.0,460.0,862.85,660.56
2016,11,13,10,15,822.0,81.5,1.15,17.0,484.5,898.84,684.08
2016,11,13,10,30,834.0,83.0,1.2,17.0,509.0,932.37,705.94
2016,11,13,10,45,841.5,84.0,1.25,17.5,526.0,958.18,721.3
2016,11,13,11,0,849.0,85.0,1.3,18.0,543.0,980.96,734.75
2016,11,13,11,15,695.0,131.5,1.4,18.0,511.0,900.28,681.82
2016,11,13,11,30,541.0,178.0,1.5,18.0,479.0,792.39,609.81
2016,11,13,11,45,538.0,180.5,1.6,18.5,481.0,794.86,612.48
2016,11,13,12,0,535.0,183.0,1.7,19.0,483.0,794.98,612.24
2016,11,13,12,15,519.0,187.0,1.75,19.0,475.5,781.24,602.82
2016,11,13,12,30,503.0,191.0,1.8,19.0,468.0,765.34,592.06
2016,11,13,12,45,510.5,182.5,1.85,19.0,458.5,756.71,587.27
2016,11,13,13,0,518.0,174.0,1.9,19.0,449.0,745.67,580.73
2016,11,13,13,15,680.0,125.5,1.85,19.0,471.5,845.91,651.95
2016,11,13,13,30,842.0,77.0,1.8,19.0,494.0,916.76,699.9
2016,11,13,13,45,829.5,75.0,1.8,19.0,467.5,879.82,674.88
2016,11,13,14,0,817.0,73.0,1.8,19.0,441.0,840.59,649.26
2016,11,13,14,15,798.0,71.0,1.75,19.0,408.0,793.76,617.47
2016,11,13,14,30,779.0,69.0,1.7,19.0,375.0,745.57,584.3
2016,11,13,14,45,752.0,66.0,1.7,19.0,337.0,688.88,544.72
2016,11,13,15,0,725.0,63.0,1.7,19.0,299.0,632.1,504.06
2016,11,13,15,15,685.0,58.5,1.7,18.5,257.5,564.93,454.81
2016,11,13,15,30,645.0,54.0,1.7,18.0,216.0,499.59,403.58
2016,11,13,15,45,583.0,48.5,1.7,18.0,173.0,427.26,343.8
2016,11,13,16,0,521.0,43.0,1.7,18.0,130.0,355.76,282.59
2016,11,13,16,15,420.0,34.0,1.65,17.5,90.0,267.43,205.96
2016,11,13,16,30,319.0,25.0,1.6,17.0,50.0,186.86,115.32
2016,11,13,16,45,159.5,12.5,1.55,16.5,25.0,68.32,0.0
2016,11,13,17,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,14,6,45,57.0,5.0,2.2,12.0,6.0,0.0,0.0
2016,11,14,7,0,114.0,10.0,2.2,12.0,12.0,48.29,0.0
2016,11,14,7,15,259.5,21.5,2.15,12.5,45.0,150.32,65.14
2016,11,14,7,30,405.0,33.0,2.1,13.0,78.0,253.76,195.95
2016,11,14,7,45,489.5,40.5,2.1,13.5,120.0,329.89,266.48
2016,11,14,8,0,574.0,48.0,2.1,14.0,162.0,414.48,339.54
2016,11,14,8,15,626.0,53.0,2.0,14.0,204.5,483.43,398.1
2016,11,14,8,30,678.0,58.0,1.9,14.0,247.0,551.87,454.05
2016,11,14,8,45,339.0,75.0,1.8,14.5,169.5,355.02,295.41
2016,11,14,9,0,0.0,92.0,1.7,15.0,92.0,74.54,57.57
2016,11,14,9,15,7.0,121.5,1.55,15.0,124.5,108.21,86.39
2016,11,14,9,30,14.0,151.0,1.4,15.0,157.0,143.42,115.66
2016,11,14,9,45,19.0,164.5,1.3,15.5,173.0,160.58,129.41
2016,11,14,10,0,24.0,178.0,1.2,16.0,189.0,178.23,143.43
2016,11,14,10,15,37.0,194.5,1.05,16.5,213.0,227.39,182.73
2016,11,14,10,30,50.0,211.0,0.9,17.0,237.0,259.21,207.34
2016,11,14,10,45,50.0,218.0,0.8,17.5,244.5,267.25,212.6
2016,11,14,11,0,50.0,225.0,0.7,18.0,252.0,275.42,218.05
2016,11,14,11,15,49.5,229.5,0.6,18.0,256.5,280.13,221.17
2016,11,14,11,30,49.0,234.0,0.5,18.0,261.0,284.95,224.39
2016,11,14,11,45,319.5,198.0,0.4,18.0,375.5,565.9,441.37
2016,11,14,12,0,590.0,162.0,0.3,18.0,490.0,836.59,626.53
2016,11,14,12,15,561.0,170.0,0.4,18.0,479.5,804.39,602.68
2016,11,14,12,30,532.0,178.0,0.5,18.0,469.0,779.98,588.72
2016,11,14,12,45,511.5,179.5,0.6,18.5,454.0,754.6,572.37
2016,11,14,13,0,491.0,181.0,0.7,19.0,439.0,727.56,554.64
2016,11,14,13,15,662.0,131.0,0.9,19.0,465.0,835.07,633.08
2016,11,14,13,30,833.0,81.0,1.1,19.0,491.0,913.77,688.46
2016,11,14,13,45,819.5,79.5,1.35,19.0,464.0,876.79,667.38
2016,11,14,14,0,806.0,78.0,1.6,19.0,437.0,837.59,645.17
2016,11,14,14,15,786.0,75.5,1.75,18.5,404.0,789.62,615.86
2016,11,14,14,30,766.0,73.0,1.9,18.0,371.0,740.38,584.6
2016,11,14,14,45,737.0,69.5,2.1,18.0,333.0,682.02,544.64
2016,11,14,15,0,708.0,66.0,2.3,18.0,295.0,623.73,503.21
2016,11,14,15,15,667.0,61.5,2.5,17.5,253.5,561.26,457.05
2016,11,14,15,30,626.0,57.0,2.7,17.0,212.0,496.41,405.7
2016,11,14,15,45,561.0,51.0,2.9,17.0,169.5,418.16,340.55
2016,11,14,16,0,496.0,45.0,3.1,17.0,127.0,345.36,277.4
2016,11,14,16,15,392.5,35.5,3.15,16.5,87.0,256.46,199.02
2016,11,14,16,30,289.0,26.0,3.2,16.0,47.0,174.58,104.24
2016,11,14,16,45,144.5,13.0,3.3,15.5,23.5,63.45,0.0
2016,11,14,17,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,15,7,15,216.5,14.5,2.25,13.5,37.5,123.24,41.25
2016,11,15,7,30,433.0,29.0,2.4,14.0,75.0,257.22,196.83
2016,11,15,7,45,511.0,35.5,2.55,14.5,115.5,330.91,266.57
2016,11,15,8,0,589.0,42.0,2.7,15.0,156.0,411.85,337.36
2016,11,15,8,15,638.5,46.0,2.7,15.0,197.5,478.97,395.3
2016,11,15,8,30,688.0,50.0,2.7,15.0,239.0,549.36,453.72
2016,11,15,8,45,718.5,53.5,2.75,15.5,278.0,608.31,499.09
2016,11,15,9,0,749.0,57.0,2.8,16.0,317.0,668.02,543.22
2016,11,15,9,15,771.5,60.0,2.9,16.0,352.5,721.01,582.41
2016,11,15,9,30,794.0,63.0,3.0,16.0,388.0,773.39,620.44
2016,11,15,9,45,783.0,72.5,3.15,16.5,413.5,803.8,640.93
2016,11,15,10,0,772.0,82.0,3.3,17.0,439.0,830.52,658.69
2016,11,15,10,15,486.0,152.5,3.4,17.0,381.5,664.07,534.49
2016,11,15,10,30,200.0,223.0,3.5,17.0,324.0,440.87,356.97
2016,11,15,10,45,152.0,231.0,3.6,17.0,309.0,406.78,329.45
2016,11,15,11,0,104.0,239.0,3.7,17.0,294.0,347.6,281.28
2016,11,15,11,15,63.5,224.5,3.85,17.0,258.0,288.75,233.19
2016,11,15,11,30,23.0,210.0,4.0,17.0,222.0,207.76,166.56
2016,11,15,11,45,36.5,222.0,4.2,17.0,241.5,257.97,207.75
2016,11,15,12,0,50.0,234.0,4.4,17.0,261.0,286.52,231.17
2016,11,15,12,15,28.5,208.5,4.65,17.0,224.0,233.64,187.95
2016,11,15,12,30,7.0,183.0,4.9,17.0,187.0,163.58,130.29
2016,11,15,12,45,6.5,179.5,5.15,17.0,183.5,159.91,127.48
2016,11,15,13,0,6.0,176.0,5.4,17.0,180.0,156.42,124.74
2016,11,15,13,15,27.5,189.0,5.45,16.5,203.0,211.19,171.06
2016,11,15,13,30,49.0,202.0,5.5,16.0,226.0,248.43,202.86
2016,11,15,13,45,44.5,190.0,5.6,16.0,211.0,230.35,188.16
2016,11,15,14,0,40.0,178.0,5.7,16.0,196.0,212.7,173.81
2016,11,15,14,15,20.0,146.0,5.65,16.0,155.0,143.17,115.72
2016,11,15,14,30,0.0,114.0,5.6,16.0,114.0,94.76,74.62
2016,11,15,14,45,0.0,102.5,5.6,16.0,102.5,84.81,66.39
2016,11,15,15,0,0.0,91.0,5.6,16.0,91.0,74.99,58.15
2016,11,15,15,15,0.0,78.5,5.5,15.5,78.5,64.26,49.16
2016,11,15,15,30,0.0,66.0,5.4,15.0,66.0,53.61,40.09
2016,11,15,15,45,0.0,52.5,5.3,15.0,52.5,41.98,29.98
2016,11,15,16,0,0.0,39.0,5.2,15.0,39.0,30.32,19.79
2016,11,15,16,15,0.0,26.5,4.95,14.5,26.5,20.23,10.87
2016,11,15,16,30,0.0,14.0,4.7,14.0,14.0,10.65,0.95
2016,11,15,16,45,0.0,7.0,4.5,14.0,7.0,5.51,0.0
2016,11,15,17,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,16,7,15,212.5,15.5,5.0,10.5,38.0,122.51,27.41
2016,11,16,7,30,425.0,31.0,5.2,11.0,76.0,261.43,201.85
2016,11,16,7,45,514.0,38.5,5.45,11.5,118.5,340.72,279.36
2016,11,16,8,0,603.0,46.0,5.7,12.0,161.0,423.68,354.48
2016,11,16,8,15,656.0,51.0,5.85,12.5,204.5,495.31,417.95
2016,11,16,8,30,709.0,56.0,6.0,13.0,248.0,570.38,482.08
2016,11,16,8,45,743.0,59.5,6.2,13.5,288.5,633.14,533.08
2016,11,16,9,0,777.0,63.0,6.4,14.0,329.0,696.76,582.87
2016,11,16,9,15,800.5,65.5,6.45,14.0,365.5,751.22,625.0
2016,11,16,9,30,824.0,68.0,6.5,14.0,402.0,804.97,665.87
2016,11,16,9,45,839.5,70.0,6.55,14.0,433.0,850.03,699.48
2016,11,16,10,0,855.0,72.0,6.6,14.0,464.0,893.21,731.35
2016,11,16,10,15,866.0,73.5,6.6,14.0,488.5,929.39,757.44
2016,11,16,10,30,877.0,75.0,6.6,14.0,513.0,951.73,773.05
2016,11,16,10,45,880.5,77.0,6.65,14.0,529.5,975.33,789.96
2016,11,16,11,0,884.0,79.0,6.7,14.0,546.0,995.72,804.57
2016,11,16,11,15,887.5,79.5,6.75,14.0,556.0,1010.86,815.41
2016,11,16,11,30,891.0,80.0,6.8,14.0,566.0,1022.61,823.92
2016,11,16,11,45,885.5,82.5,6.85,14.0,567.0,1024.27,825.16
2016,11,16,12,0,880.0,85.0,6.9,14.0,568.0,1035.14,833.45
2016,11,16,12,15,878.0,84.5,6.9,14.0,563.0,1029.41,829.32
2016,11,16,12,30,876.0,84.0,6.9,14.0,558.0,1020.13,822.83
2016,11,16,12,45,870.0,83.5,6.9,14.0,544.5,1003.37,810.96
2016,11,16,13,0,864.0,83.0,6.9,14.0,531.0,983.3,796.77
2016,11,16,13,15,854.5,81.5,6.85,14.0,511.0,955.39,776.54
2016,11,16,13,30,845.0,80.0,6.8,14.0,491.0,924.61,754.2
2016,11,16,13,45,828.5,79.0,6.8,14.0,463.5,885.33,725.58
2016,11,16,14,0,812.0,78.0,6.8,14.0,436.0,843.94,695.14
2016,11,16,14,15,792.0,75.5,6.75,14.0,402.5,795.89,659.05
2016,11,16,14,30,772.0,73.0,6.7,14.0,369.0,746.54,621.49
2016,11,16,14,45,739.5,70.5,6.65,14.0,330.5,686.43,574.78
2016,11,16,15,0,707.0,68.0,6.6,14.0,292.0,631.72,531.49
2016,11,16,15,15,664.0,63.0,6.5,13.5,250.5,562.78,475.7
2016,11,16,15,30,621.0,58.0,6.4,13.0,209.0,496.14,418.99
2016,11,16,15,45,548.0,52.5,6.35,13.0,165.5,413.86,346.72
2016,11,16,16,0,475.0,47.0,6.3,13.0,122.0,337.56,277.7
2016,11,16,16,15,365.5,36.5,6.1,12.5,83.0,245.61,193.75
2016,11,16,16,30,256.0,26.0,5.9,12.0,44.0,159.72,87.61
2016,11,16,16,45,128.0,13.0,5.7,11.5,22.0,57.8,0.0
2016,11,16,17,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,7,15,210.0,14.5,2.0,8.0,36.0,119.46,9.06
2016,11,17,7,30,420.0,29.0,2.0,8.0,72.0,257.21,197.39
2016,11,17,7,45,509.0,36.5,2.05,8.5,114.0,335.9,274.78
2016,11,17,8,0,598.0,44.0,2.1,9.0,156.0,418.76,348.55
2016,11,17,8,15,651.0,48.5,2.1,9.5,199.0,489.39,409.56
2016,11,17,8,30,704.0,53.0,2.1,10.0,242.0,563.48,470.76
2016,11,17,8,45,741.5,56.0,2.1,10.5,283.0,627.73,520.42
2016,11,17,9,0,779.0,59.0,2.1,11.0,324.0,693.2,568.77
2016,11,17,9,15,803.0,61.5,2.05,11.5,360.5,747.99,607.18
2016,11,17,9,30,827.0,64.0,2.0,12.0,397.0,802.15,643.98
2016,11,17,9,45,846.0,65.0,1.95,12.5,428.5,848.98,674.47
2016,11,17,10,0,865.0,66.0,1.9,13.0,460.0,884.05,695.98
2016,11,17,10,15,876.5,67.5,1.85,13.0,484.5,920.39,719.41
2016,11,17,10,30,888.0,69.0,1.8,13.0,509.0,954.19,740.77
2016,11,17,10,45,897.0,69.5,1.75,13.5,527.0,981.44,756.07
2016,11,17,11,0,906.0,70.0,1.7,14.0,545.0,1005.65,769.23
2016,11,17,11,15,909.5,70.5,1.6,14.0,555.5,1021.1,777.15
2016,11,17,11,30,913.0,71.0,1.5,14.0,566.0,1033.08,782.85
2016,11,17,11,45,915.0,70.5,1.45,14.5,568.5,1038.65,783.84
2016,11,17,12,0,917.0,70.0,1.4,15.0,571.0,1040.62,782.68
2016,11,17,12,15,915.0,70.0,1.35,15.0,565.5,1035.55,778.57
2016,11,17,12,30,913.0,70.0,1.3,15.0,560.0,1026.9,772.39
2016,11,17,12,45,908.0,69.0,1.3,15.0,547.0,1010.39,762.16
2016,11,17,13,0,903.0,68.0,1.3,15.0,534.0,990.5,749.91
2016,11,17,13,15,894.5,67.0,1.35,15.0,514.0,963.98,734.17
2016,11,17,13,30,886.0,66.0,1.4,15.0,494.0,934.5,716.39
2016,11,17,13,45,872.5,65.0,1.45,15.0,466.5,897.65,693.38
2016,11,17,14,0,859.0,64.0,1.5,15.0,439.0,858.53,668.51
2016,11,17,14,15,840.5,62.0,1.5,15.0,406.0,811.76,637.19
2016,11,17,14,30,822.0,60.0,1.5,15.0,373.0,771.95,610.35
2016,11,17,14,45,795.5,57.0,1.55,15.0,335.0,714.36,570.34
2016,11,17,15,0,769.0,54.0,1.6,15.0,297.0,656.6,529.08
2016,11,17,15,15,729.5,50.5,1.5,14.5,255.0,589.39,479.03
2016,11,17,15,30,690.0,47.0,1.4,14.0,213.0,523.9,426.9
2016,11,17,15,45,629.5,42.0,1.35,14.0,169.5,446.35,362.29
2016,11,17,16,0,569.0,37.0,1.3,14.0,126.0,373.42,298.9
2016,11,17,16,15,463.5,29.0,1.3,13.5,86.0,281.04,216.81
2016,11,17,16,30,358.0,21.0,1.3,13.0,46.0,194.4,99.25
2016,11,17,16,45,179.0,10.5,1.3,13.0,23.0,75.08,0.0
2016,11,17,17,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,18,7,15,191.0,15.0,3.65,8.5,33.5,111.67,0.0
2016,11,18,7,30,382.0,30.0,3.7,9.0,67.0,240.49,182.4
2016,11,18,7,45,474.0,38.0,3.8,9.5,109.0,319.39,261.59
2016,11,18,8,0,566.0,46.0,3.9,10.0,151.0,407.75,340.71
2016,11,18,8,15,622.5,52.0,3.8,10.5,194.0,480.15,404.02
2016,11,18,8,30,679.0,58.0,3.7,11.0,237.0,551.81,464.43
