Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,8,45,716.5,62.0,3.65,11.5,278.0,616.41,515.83
2016,11,18,9,0,754.0,66.0,3.6,12.0,319.0,682.23,565.62
2016,11,18,9,15,779.0,69.0,3.85,12.5,355.5,737.67,607.08
2016,11,18,9,30,804.0,72.0,4.1,13.0,392.0,792.57,647.33
2016,11,18,9,45,826.5,73.0,4.35,14.0,424.0,841.93,681.83
2016,11,18,10,0,849.0,74.0,4.6,15.0,456.0,889.84,714.95
2016,11,18,10,15,776.0,89.5,4.7,15.0,453.5,864.61,695.63
2016,11,18,10,30,703.0,105.0,4.8,15.0,451.0,839.52,676.88
2016,11,18,10,45,792.5,92.0,4.95,15.5,495.0,919.36,734.8
2016,11,18,11,0,882.0,79.0,5.1,16.0,539.0,993.41,786.96
2016,11,18,11,15,884.5,79.5,5.25,16.0,548.5,1007.59,797.26
2016,11,18,11,30,887.0,80.0,5.4,16.0,558.0,1018.37,805.69
2016,11,18,11,45,886.5,80.0,5.55,16.5,559.5,1021.99,807.58
2016,11,18,12,0,886.0,80.0,5.7,17.0,561.0,1022.1,807.14
2016,11,18,12,15,883.5,80.0,5.85,17.0,555.5,1016.68,804.45
2016,11,18,12,30,881.0,80.0,6.0,17.0,550.0,1007.81,799.41
2016,11,18,12,45,877.0,78.5,6.15,17.0,537.5,992.09,789.5
2016,11,18,13,0,873.0,77.0,6.3,17.0,525.0,973.1,777.26
2016,11,18,13,15,864.5,76.0,6.35,17.0,505.0,958.58,767.8
2016,11,18,13,30,856.0,75.0,6.4,17.0,485.0,929.36,747.46
2016,11,18,13,45,844.0,73.0,6.5,17.0,458.5,892.87,721.9
2016,11,18,14,0,832.0,71.0,6.6,17.0,432.0,854.02,694.31
2016,11,18,14,15,813.0,69.0,6.55,16.5,399.5,807.05,660.83
2016,11,18,14,30,794.0,67.0,6.5,16.0,367.0,758.66,625.7
2016,11,18,14,45,767.5,63.5,6.5,16.0,329.5,701.48,581.94
2016,11,18,15,0,741.0,60.0,6.5,16.0,292.0,644.13,537.11
2016,11,18,15,15,700.0,56.0,6.35,15.5,250.5,576.34,483.3
2016,11,18,15,30,659.0,52.0,6.2,15.0,209.0,510.34,427.44
2016,11,18,15,45,594.5,46.0,6.05,15.0,165.5,435.59,361.54
2016,11,18,16,0,530.0,40.0,5.9,15.0,122.0,361.61,294.56
2016,11,18,16,15,418.5,31.5,5.7,14.5,82.5,268.06,208.66
2016,11,18,16,30,307.0,23.0,5.5,14.0,43.0,179.06,85.03
2016,11,18,16,45,153.5,11.5,5.3,13.5,21.5,66.61,0.0
2016,11,18,17,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,8.6,12.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,9.25,13.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,9.45,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,9.35,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,1.0,9.2,13.0,1.0,0.75,0.0
2016,11,19,7,30,0.0,2.0,9.1,13.0,2.0,1.51,0.0
2016,11,19,7,45,0.0,3.5,9.0,13.0,3.5,2.65,0.0
2016,11,19,8,0,0.0,5.0,8.9,13.0,5.0,3.78,0.0
2016,11,19,8,15,0.0,6.5,8.85,13.0,6.5,4.92,0.0
2016,11,19,8,30,0.0,8.0,8.8,13.0,8.0,6.07,0.0
2016,11,19,8,45,0.0,9.0,8.75,13.5,9.0,6.83,0.23
2016,11,19,9,0,0.0,10.0,8.7,14.0,10.0,7.6,0.88
2016,11,19,9,15,0.0,21.0,8.65,14.0,21.0,15.99,8.09
2016,11,19,9,30,0.0,32.0,8.6,14.0,32.0,24.42,15.29
2016,11,19,9,45,0.0,26.0,8.55,14.5,26.0,19.83,11.3
2016,11,19,10,0,0.0,20.0,8.5,15.0,20.0,15.25,7.34
2016,11,19,10,15,0.0,79.5,8.45,15.0,79.5,61.08,46.19
2016,11,19,10,30,0.0,139.0,8.4,15.0,139.0,115.25,91.66
2016,11,19,10,45,0.0,80.0,8.4,15.0,80.0,61.49,46.38
2016,11,19,11,0,0.0,21.0,8.4,15.0,21.0,16.04,7.94
2016,11,19,11,15,0.0,23.5,8.3,15.0,23.5,17.96,9.56
2016,11,19,11,30,0.0,26.0,8.2,15.0,26.0,19.88,11.18
2016,11,19,11,45,4.0,105.5,8.1,15.5,108.0,86.98,67.76
2016,11,19,12,0,8.0,185.0,8.0,16.0,190.0,167.4,134.52
2016,11,19,12,15,4.0,107.5,7.9,16.0,110.0,88.77,69.07
2016,11,19,12,30,0.0,30.0,7.8,16.0,30.0,22.94,13.7
2016,11,19,12,45,4.0,103.0,7.75,16.0,105.5,84.87,65.94
2016,11,19,13,0,8.0,176.0,7.7,16.0,181.0,159.54,128.3
2016,11,19,13,15,4.0,122.5,7.65,16.0,125.0,103.05,81.22
2016,11,19,13,30,0.0,69.0,7.6,16.0,69.0,52.95,39.11
2016,11,19,13,45,0.0,42.5,7.55,16.0,42.5,32.5,21.91
2016,11,19,14,0,0.0,16.0,7.5,16.0,16.0,12.19,4.71
2016,11,19,14,15,0.0,14.5,7.4,16.0,14.5,11.04,3.75
2016,11,19,14,30,0.0,13.0,7.3,16.0,13.0,9.89,2.78
2016,11,19,14,45,0.0,11.5,7.2,16.0,11.5,8.74,1.81
2016,11,19,15,0,0.0,10.0,7.1,16.0,10.0,7.59,0.83
2016,11,19,15,15,0.0,8.5,6.95,15.5,8.5,6.45,0.0
2016,11,19,15,30,0.0,7.0,6.8,15.0,7.0,5.3,0.0
2016,11,19,15,45,0.0,5.5,6.65,15.0,5.5,4.16,0.0
2016,11,19,16,0,0.0,4.0,6.5,15.0,4.0,3.02,0.0
2016,11,19,16,15,0.0,2.5,6.4,14.5,2.5,1.89,0.0
2016,11,19,16,30,0.0,1.0,6.3,14.0,1.0,0.75,0.0
2016,11,19,16,45,0.0,0.5,6.2,14.0,0.5,0.39,0.0
2016,11,19,17,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,7.5,2.8,12.5,7.5,5.69,0.0
2016,11,20,7,30,0.0,15.0,2.8,13.0,15.0,11.41,3.01
2016,11,20,7,45,0.0,25.5,2.8,13.5,25.5,19.45,10.55
2016,11,20,8,0,0.0,36.0,2.8,14.0,36.0,27.51,17.67
2016,11,20,8,15,0.0,46.5,2.8,14.0,46.5,35.59,24.79
2016,11,20,8,30,0.0,57.0,2.8,14.0,57.0,44.22,32.31
2016,11,20,8,45,0.0,67.5,2.85,14.0,67.5,53.04,39.91
2016,11,20,9,0,0.0,78.0,2.9,14.0,78.0,61.93,47.49
2016,11,20,9,15,0.0,87.0,2.9,14.0,87.0,69.46,53.84
2016,11,20,9,30,0.0,96.0,2.9,14.0,96.0,77.09,60.22
2016,11,20,9,45,0.0,67.0,2.95,14.0,67.0,51.38,38.3
2016,11,20,10,0,0.0,38.0,3.0,14.0,38.0,29.04,19.21
2016,11,20,10,15,0.0,28.5,3.0,14.0,28.5,21.76,12.97
2016,11,20,10,30,0.0,19.0,3.0,14.0,19.0,14.5,6.74
2016,11,20,10,45,12.5,109.0,3.0,14.0,116.0,98.79,78.66
2016,11,20,11,0,25.0,199.0,3.0,14.0,213.0,200.79,163.41
2016,11,20,11,15,12.5,104.0,2.75,14.0,111.0,94.32,74.58
2016,11,20,11,30,0.0,9.0,2.5,14.0,9.0,6.87,0.19
2016,11,20,11,45,0.0,58.0,2.3,14.0,58.0,44.49,32.17
2016,11,20,12,0,0.0,107.0,2.1,14.0,107.0,84.27,65.61
2016,11,20,12,15,0.0,58.0,1.9,14.0,58.0,44.49,32.13
2016,11,20,12,30,0.0,9.0,1.7,14.0,9.0,6.87,0.2
2016,11,20,12,45,22.0,109.0,1.5,14.0,120.5,118.59,95.55
2016,11,20,13,0,44.0,209.0,1.3,14.0,232.0,253.8,206.32
2016,11,20,13,15,25.0,186.0,1.2,14.0,199.0,187.86,151.85
2016,11,20,13,30,6.0,163.0,1.1,14.0,166.0,146.15,117.22
2016,11,20,13,45,64.0,174.0,1.05,14.0,202.0,231.2,189.37
2016,11,20,14,0,122.0,185.0,1.0,14.0,238.0,316.99,259.56
2016,11,20,14,15,155.0,170.0,0.9,14.0,231.5,324.28,265.92
2016,11,20,14,30,188.0,155.0,0.8,14.0,225.0,329.08,270.58
2016,11,20,14,45,180.0,140.5,0.75,14.0,201.5,299.81,247.03
2016,11,20,15,0,172.0,126.0,0.7,14.0,178.0,271.02,223.68
2016,11,20,15,15,160.0,109.0,0.55,14.0,152.0,236.62,194.97
2016,11,20,15,30,148.0,92.0,0.4,14.0,126.0,203.17,166.49
2016,11,20,15,45,133.0,74.0,0.3,14.0,99.5,167.49,135.65
2016,11,20,16,0,118.0,56.0,0.2,14.0,73.0,143.79,113.83
2016,11,20,16,15,76.5,39.0,0.25,13.5,49.0,88.21,65.13
2016,11,20,16,30,35.0,22.0,0.3,13.0,25.0,42.67,12.71
2016,11,20,16,45,17.5,11.0,0.35,13.0,12.5,15.28,0.0
2016,11,20,17,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,7,15,183.0,13.5,4.05,10.5,29.5,85.41,0.0
2016,11,21,7,30,366.0,27.0,4.2,11.0,59.0,230.04,164.02
2016,11,21,7,45,464.5,34.5,4.35,11.5,99.0,310.44,251.1
2016,11,21,8,0,563.0,42.0,4.5,12.0,139.0,401.02,332.63
2016,11,21,8,15,620.0,47.0,4.55,12.0,181.0,467.33,392.5
2016,11,21,8,30,677.0,52.0,4.6,12.0,223.0,543.03,457.89
2016,11,21,8,45,716.5,55.0,4.7,12.5,263.5,607.41,510.15
2016,11,21,9,0,756.0,58.0,4.8,13.0,304.0,673.21,561.35
2016,11,21,9,15,781.0,61.0,4.8,13.0,340.0,728.44,603.62
2016,11,21,9,30,806.0,64.0,4.8,13.0,376.0,783.21,644.67
2016,11,21,9,45,811.5,69.0,4.85,13.5,405.0,822.72,672.42
2016,11,21,10,0,817.0,74.0,4.9,14.0,434.0,859.83,698.03
2016,11,21,10,15,829.5,75.5,4.9,14.0,458.5,896.47,724.02
2016,11,21,10,30,842.0,77.0,4.9,14.0,483.0,930.7,748.07
2016,11,21,10,45,708.5,113.5,4.95,14.5,463.5,869.92,701.05
2016,11,21,11,0,575.0,150.0,5.0,15.0,444.0,781.36,633.47
2016,11,21,11,15,566.0,156.0,4.95,15.0,450.5,787.32,637.73
2016,11,21,11,30,557.0,162.0,4.9,15.0,457.0,790.74,639.67
2016,11,21,11,45,547.5,166.0,4.9,15.0,457.0,788.76,637.98
2016,11,21,12,0,538.0,170.0,4.9,15.0,457.0,784.39,634.67
2016,11,21,12,15,528.0,171.5,4.9,15.0,451.0,774.23,627.15
2016,11,21,12,30,518.0,173.0,4.9,15.0,445.0,761.91,618.04
2016,11,21,12,45,694.5,124.0,4.9,15.0,479.0,885.78,711.25
2016,11,21,13,0,871.0,75.0,4.9,15.0,513.0,969.28,772.16
2016,11,21,13,15,862.0,74.0,4.9,15.0,493.5,954.52,761.69
2016,11,21,13,30,853.0,73.0,4.9,15.0,474.0,925.14,741.29
2016,11,21,13,45,838.0,71.5,4.95,15.0,447.5,886.88,714.68
2016,11,21,14,0,823.0,70.0,5.0,15.0,421.0,846.44,686.19
2016,11,21,14,15,803.5,68.0,5.0,15.0,388.5,799.57,652.16
2016,11,21,14,30,784.0,66.0,5.0,15.0,356.0,751.34,616.58
2016,11,21,14,45,753.5,63.0,5.0,15.0,318.5,692.23,571.85
2016,11,21,15,0,723.0,60.0,5.0,15.0,281.0,633.27,526.19
2016,11,21,15,15,680.0,56.0,4.9,14.5,240.0,564.96,472.39
2016,11,21,15,30,637.0,52.0,4.8,14.0,199.0,503.72,420.62
2016,11,21,15,45,566.5,46.0,4.7,14.0,156.5,421.77,349.4
2016,11,21,16,0,496.0,40.0,4.6,14.0,114.0,345.85,281.14
2016,11,21,16,15,379.5,31.0,4.45,13.5,76.0,250.86,193.44
2016,11,21,16,30,263.0,22.0,4.3,13.0,38.0,158.96,54.37
2016,11,21,16,45,131.5,11.0,4.15,12.5,19.0,58.66,0.0
2016,11,21,17,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,7,15,151.0,14.5,1.15,10.0,27.0,73.07,0.0
2016,11,22,7,30,302.0,29.0,1.2,10.0,54.0,200.26,138.22
2016,11,22,7,45,400.5,38.0,1.25,10.5,93.0,280.68,224.79
2016,11,22,8,0,499.0,47.0,1.3,11.0,132.0,369.83,303.15
2016,11,22,8,15,560.0,53.5,1.4,11.0,173.5,442.26,366.05
2016,11,22,8,30,621.0,60.0,1.5,11.0,215.0,519.46,430.71
2016,11,22,8,45,659.5,64.5,1.6,11.5,254.0,582.33,480.94
2016,11,22,9,0,698.0,69.0,1.7,12.0,293.0,646.85,529.57
2016,11,22,9,15,643.5,84.0,1.75,12.0,309.0,651.08,532.09
2016,11,22,9,30,589.0,99.0,1.8,12.0,325.0,648.47,529.72
2016,11,22,9,45,552.5,117.0,1.9,12.5,342.5,658.34,536.07
2016,11,22,10,0,516.0,135.0,2.0,13.0,360.0,656.39,533.33
2016,11,22,10,15,515.5,144.0,2.05,13.0,380.0,681.75,551.9
2016,11,22,10,30,515.0,153.0,2.1,13.0,400.0,705.19,568.73
2016,11,22,10,45,540.0,152.0,2.15,13.5,419.0,739.55,592.52
2016,11,22,11,0,565.0,151.0,2.2,14.0,438.0,772.64,615.07
2016,11,22,11,15,487.5,175.5,2.2,14.0,427.0,731.65,583.65
2016,11,22,11,30,410.0,200.0,2.2,14.0,416.0,685.86,547.87
2016,11,22,11,45,454.5,190.5,2.25,14.0,430.5,722.78,576.8
2016,11,22,12,0,499.0,181.0,2.3,14.0,445.0,757.71,603.44
2016,11,22,12,15,485.0,182.5,2.3,14.0,437.5,743.59,592.61
2016,11,22,12,30,471.0,184.0,2.3,14.0,430.0,727.49,580.82
2016,11,22,12,45,531.5,162.5,2.3,14.0,433.5,757.14,604.36
2016,11,22,13,0,592.0,141.0,2.3,14.0,437.0,792.77,630.58
2016,11,22,13,15,515.0,153.5,2.35,14.0,404.0,711.62,571.7
2016,11,22,13,30,438.0,166.0,2.4,14.0,371.0,641.29,519.08
2016,11,22,13,45,449.0,153.5,2.45,14.0,353.5,624.57,508.28
2016,11,22,14,0,460.0,141.0,2.5,14.0,336.0,605.55,495.15
2016,11,22,14,15,382.5,140.5,2.55,14.0,294.5,522.48,430.31
2016,11,22,14,30,305.0,140.0,2.6,14.0,253.0,424.96,353.1
2016,11,22,14,45,286.5,128.5,2.65,14.0,226.0,385.47,321.74
2016,11,22,15,0,268.0,117.0,2.7,14.0,199.0,346.95,290.18
2016,11,22,15,15,249.5,102.0,2.7,13.5,169.5,305.0,255.51
2016,11,22,15,30,231.0,87.0,2.7,13.0,140.0,264.4,220.95
2016,11,22,15,45,207.0,70.0,2.7,13.0,110.0,219.2,181.17
2016,11,22,16,0,183.0,53.0,2.7,13.0,80.0,176.06,142.2
2016,11,22,16,15,127.0,37.5,2.75,12.5,53.0,121.72,91.88
2016,11,22,16,30,71.0,22.0,2.8,12.0,26.0,65.47,16.19
2016,11,22,16,45,35.5,11.0,2.9,12.0,13.0,22.22,0.0
2016,11,22,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,7,15,100.0,16.5,3.1,10.5,24.5,53.78,0.0
2016,11,23,7,30,200.0,33.0,3.1,11.0,49.0,157.25,104.03
2016,11,23,7,45,301.0,45.0,3.1,11.5,86.5,235.72,188.76
2016,11,23,8,0,402.0,57.0,3.1,12.0,124.0,322.49,266.11
2016,11,23,8,15,470.5,65.0,3.15,12.0,165.0,397.62,332.21
2016,11,23,8,30,539.0,73.0,3.2,12.0,206.0,477.91,400.75
2016,11,23,8,45,583.5,79.0,3.3,12.5,245.0,543.89,455.08
2016,11,23,9,0,628.0,85.0,3.4,13.0,284.0,612.02,508.87
2016,11,23,9,15,659.5,89.0,3.35,13.0,320.0,669.3,552.44
2016,11,23,9,30,691.0,93.0,3.3,13.0,356.0,726.83,595.17
2016,11,23,9,45,725.5,92.5,3.25,13.0,389.0,781.5,634.78
2016,11,23,10,0,760.0,92.0,3.2,13.0,422.0,835.63,673.21
2016,11,23,10,15,774.5,94.0,3.2,13.0,446.5,873.49,699.47
2016,11,23,10,30,789.0,96.0,3.2,13.0,471.0,902.29,719.07
2016,11,23,10,45,802.0,96.0,3.2,13.5,489.5,931.89,737.89
2016,11,23,11,0,815.0,96.0,3.2,14.0,508.0,958.75,754.62
2016,11,23,11,15,820.0,97.0,3.2,14.0,518.5,975.84,765.88
2016,11,23,11,30,825.0,98.0,3.2,14.0,529.0,989.73,775.07
2016,11,23,11,45,698.0,127.5,3.2,14.0,493.5,908.34,717.09
2016,11,23,12,0,571.0,157.0,3.2,14.0,458.0,802.65,641.19
2016,11,23,12,15,562.5,158.0,3.25,14.0,452.5,793.48,635.67
2016,11,23,12,30,554.0,159.0,3.3,14.0,447.0,782.03,627.82
2016,11,23,12,45,684.0,127.0,3.4,14.0,473.5,879.15,699.98
2016,11,23,13,0,814.0,95.0,3.5,14.0,500.0,950.45,751.71
2016,11,23,13,15,804.0,93.5,3.65,14.0,480.5,923.4,733.49
2016,11,23,13,30,794.0,92.0,3.8,14.0,461.0,893.62,713.95
2016,11,23,13,45,781.5,89.0,4.0,14.0,435.0,857.29,689.63
2016,11,23,14,0,769.0,86.0,4.2,14.0,409.0,818.75,663.21
2016,11,23,14,15,747.5,83.0,4.25,13.5,377.0,776.8,634.52
2016,11,23,14,30,726.0,80.0,4.3,13.0,345.0,727.59,599.6
2016,11,23,14,45,695.5,75.5,4.4,13.0,308.0,668.77,555.42
2016,11,23,15,0,665.0,71.0,4.5,13.0,271.0,610.32,510.29
2016,11,23,15,15,618.5,66.0,4.35,12.5,231.0,540.88,454.25
2016,11,23,15,30,572.0,61.0,4.2,12.0,191.0,473.95,397.64
2016,11,23,15,45,500.0,53.5,4.05,12.0,149.5,392.03,326.22
2016,11,23,16,0,428.0,46.0,3.9,12.0,108.0,316.07,257.95
2016,11,23,16,15,308.0,34.5,3.75,11.5,71.0,219.95,169.16
2016,11,23,16,30,188.0,23.0,3.6,11.0,34.0,126.77,30.04
2016,11,23,16,45,94.0,11.5,3.5,11.0,17.0,45.13,0.0
2016,11,23,17,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,7,15,115.5,15.0,2.05,7.0,24.0,58.88,0.0
2016,11,24,7,30,231.0,30.0,2.1,7.0,48.0,166.52,106.99
2016,11,24,7,45,343.0,41.0,2.15,7.5,87.5,252.53,204.11
2016,11,24,8,0,455.0,52.0,2.2,8.0,127.0,348.54,290.2
2016,11,24,8,15,522.0,59.5,2.25,8.0,169.0,424.22,357.29
2016,11,24,8,30,589.0,67.0,2.3,8.0,211.0,505.04,426.52
2016,11,24,8,45,639.0,71.5,2.4,8.5,252.0,575.18,484.33
2016,11,24,9,0,689.0,76.0,2.5,9.0,293.0,647.82,540.83
2016,11,24,9,15,719.0,79.5,2.45,9.5,329.5,705.36,583.0
2016,11,24,9,30,749.0,83.0,2.4,10.0,366.0,762.97,623.97
2016,11,24,9,45,773.0,85.0,2.35,10.5,398.0,813.15,658.26
2016,11,24,10,0,797.0,87.0,2.3,11.0,430.0,855.96,686.38
2016,11,24,10,15,811.0,89.0,2.05,11.0,455.5,894.4,710.11
2016,11,24,10,30,825.0,91.0,1.8,11.0,481.0,930.52,731.3
2016,11,24,10,45,836.0,92.0,1.6,11.5,499.0,960.0,746.35
2016,11,24,11,0,847.0,93.0,1.4,12.0,517.0,986.61,758.86
2016,11,24,11,15,851.5,93.5,1.1,12.0,528.0,1003.05,763.43
2016,11,24,11,30,856.0,94.0,0.8,12.0,539.0,1016.15,764.97
2016,11,24,11,45,859.0,94.0,0.55,12.5,542.0,1023.71,761.99
2016,11,24,12,0,862.0,94.0,0.3,13.0,545.0,1027.78,756.78
2016,11,24,12,15,742.0,115.5,0.4,13.0,501.5,937.29,700.91
2016,11,24,12,30,622.0,137.0,0.5,13.0,458.0,835.92,637.33
2016,11,24,12,45,734.0,114.0,0.65,13.5,484.5,913.82,693.52
2016,11,24,13,0,846.0,91.0,0.8,14.0,511.0,977.45,736.82
2016,11,24,13,15,836.0,89.5,0.85,14.0,491.0,949.94,719.47
2016,11,24,13,30,826.0,88.0,0.9,14.0,471.0,919.6,701.5
2016,11,24,13,45,811.0,86.0,0.95,14.0,444.5,881.43,677.99
2016,11,24,14,0,796.0,84.0,1.0,14.0,418.0,841.07,652.63
2016,11,24,14,15,774.0,81.5,0.95,14.0,385.0,792.19,619.28
2016,11,24,14,30,752.0,79.0,0.9,14.0,352.0,748.46,589.11
2016,11,24,14,45,721.5,74.5,0.9,14.0,314.5,688.7,547.29
2016,11,24,15,0,691.0,70.0,0.9,14.0,277.0,629.24,504.59
2016,11,24,15,15,644.0,65.0,0.95,13.5,235.5,558.36,452.49
2016,11,24,15,30,597.0,60.0,1.0,13.0,194.0,489.97,398.82
2016,11,24,15,45,526.5,52.0,1.05,12.5,152.0,407.23,331.23
2016,11,24,16,0,456.0,44.0,1.1,12.0,110.0,330.44,265.4
2016,11,24,16,15,335.0,33.0,1.2,11.5,72.0,232.8,176.81
2016,11,24,16,30,214.0,22.0,1.3,11.0,34.0,137.33,25.64
2016,11,24,16,45,107.0,11.0,1.45,11.0,17.0,49.92,0.0
2016,11,24,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,11.5,3.35,9.0,11.5,9.05,0.0
2016,11,25,7,30,0.0,23.0,3.4,9.0,23.0,19.17,6.65
2016,11,25,7,45,16.5,40.5,3.45,9.5,43.5,51.13,36.94
2016,11,25,8,0,33.0,58.0,3.5,10.0,64.0,79.65,62.67
2016,11,25,8,15,43.5,76.0,3.6,10.0,85.5,106.4,86.7
2016,11,25,8,30,54.0,94.0,3.7,10.0,107.0,134.01,111.28
2016,11,25,8,45,61.5,111.0,3.8,10.5,128.0,159.03,133.04
2016,11,25,9,0,69.0,128.0,3.9,11.0,149.0,184.82,155.06
2016,11,25,9,15,76.5,142.0,3.9,11.0,168.0,207.26,174.22
2016,11,25,9,30,84.0,156.0,3.9,11.0,187.0,230.48,193.79
2016,11,25,9,45,93.0,170.0,3.9,11.5,207.0,255.69,214.45
2016,11,25,10,0,102.0,184.0,3.9,12.0,227.0,281.58,235.4
2016,11,25,10,15,145.5,195.0,3.9,12.0,260.5,356.67,297.75
2016,11,25,10,30,189.0,206.0,3.9,12.0,294.0,414.23,345.0
2016,11,25,10,45,155.0,214.5,3.95,12.5,289.0,394.56,326.87
2016,11,25,11,0,121.0,223.0,4.0,13.0,284.0,373.33,307.78
2016,11,25,11,15,109.0,226.5,4.05,13.0,282.0,343.45,283.42
2016,11,25,11,30,97.0,230.0,4.1,13.0,280.0,335.89,276.84
2016,11,25,11,45,113.5,233.0,4.15,13.5,292.0,356.57,293.61
2016,11,25,12,0,130.0,236.0,4.2,14.0,304.0,400.92,328.81
2016,11,25,12,15,185.5,231.0,4.2,14.0,326.5,450.7,370.24
2016,11,25,12,30,241.0,226.0,4.2,14.0,349.0,499.5,410.47
2016,11,25,12,45,304.5,209.5,4.2,14.0,362.0,563.67,462.31
2016,11,25,13,0,368.0,193.0,4.2,14.0,375.0,601.27,493.46
2016,11,25,13,15,367.5,185.0,4.2,14.0,360.5,584.33,480.7
2016,11,25,13,30,367.0,177.0,4.2,14.0,346.0,566.17,467.22
2016,11,25,13,45,307.0,174.5,4.2,14.0,310.5,499.12,413.6
2016,11,25,14,0,247.0,172.0,4.2,14.0,275.0,434.53,361.28
2016,11,25,14,15,233.0,162.0,4.2,14.0,253.0,402.93,336.15
2016,11,25,14,30,219.0,152.0,4.2,14.0,231.0,371.82,310.95
2016,11,25,14,45,213.5,136.0,4.25,14.0,206.5,340.17,285.3
2016,11,25,15,0,208.0,120.0,4.3,14.0,182.0,308.56,259.14
2016,11,25,15,15,381.0,90.0,4.2,13.5,182.5,399.16,336.1
2016,11,25,15,30,554.0,60.0,4.1,13.0,183.0,462.89,387.45
2016,11,25,15,45,492.0,51.5,4.0,13.0,143.5,386.82,320.64
2016,11,25,16,0,430.0,43.0,3.9,13.0,104.0,316.02,256.74
2016,11,25,16,15,314.0,32.0,3.85,12.5,68.0,222.21,169.12
2016,11,25,16,30,198.0,21.0,3.8,12.0,32.0,129.59,17.02
2016,11,25,16,45,99.0,10.5,3.8,12.0,16.0,46.62,0.0
2016,11,25,17,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,5.0,5.8,10.0,5.0,3.93,0.0
2016,11,26,7,30,0.0,10.0,5.6,10.0,10.0,7.59,0.0
2016,11,26,7,45,0.0,19.5,5.45,10.0,19.5,14.84,6.6
2016,11,26,8,0,0.0,29.0,5.3,10.0,29.0,22.12,13.22
2016,11,26,8,15,0.0,39.0,5.05,10.0,39.0,29.8,20.09
2016,11,26,8,30,0.0,49.0,4.8,10.0,49.0,37.51,26.95
2016,11,26,8,45,0.0,59.0,4.6,10.5,59.0,45.6,34.01
2016,11,26,9,0,0.0,69.0,4.4,11.0,69.0,54.04,41.26
2016,11,26,9,15,0.0,78.5,4.5,11.0,78.5,62.07,48.17
2016,11,26,9,30,0.0,88.0,4.6,11.0,88.0,70.18,55.09
2016,11,26,9,45,4.0,119.5,4.75,11.0,121.0,103.73,83.89
2016,11,26,10,0,8.0,151.0,4.9,11.0,154.0,139.1,113.97
2016,11,26,10,15,8.5,157.5,5.15,11.0,161.0,145.03,118.83
2016,11,26,10,30,9.0,164.0,5.4,11.0,168.0,151.21,123.93
2016,11,26,10,45,163.5,184.5,5.7,11.0,265.0,364.71,308.01
2016,11,26,11,0,318.0,205.0,6.0,11.0,362.0,569.17,477.69
2016,11,26,11,15,166.5,196.5,6.15,11.0,279.0,386.22,324.7
2016,11,26,11,30,15.0,188.0,6.3,11.0,196.0,179.99,147.83
2016,11,26,11,45,7.5,121.5,6.45,11.0,125.5,105.51,84.89
2016,11,26,12,0,0.0,55.0,6.6,11.0,55.0,42.16,30.56
2016,11,26,12,15,46.0,141.0,6.6,11.0,164.5,177.58,147.85
2016,11,26,12,30,92.0,227.0,6.6,11.0,274.0,327.55,274.25
2016,11,26,12,45,230.5,210.0,6.6,11.5,324.0,467.0,392.97
2016,11,26,13,0,369.0,193.0,6.6,12.0,374.0,602.7,505.33
2016,11,26,13,15,485.5,158.0,6.5,12.0,386.5,690.0,577.5
2016,11,26,13,30,602.0,123.0,6.4,12.0,399.0,757.17,631.09
2016,11,26,13,45,301.0,81.0,6.3,12.0,219.0,398.2,339.94
2016,11,26,14,0,0.0,39.0,6.2,12.0,39.0,29.8,20.0
2016,11,26,14,15,126.0,91.0,6.15,12.0,136.5,220.82,187.94
2016,11,26,14,30,252.0,143.0,6.1,12.0,234.0,387.85,330.12
2016,11,26,14,45,220.5,133.5,6.1,12.0,207.0,342.99,291.66
2016,11,26,15,0,189.0,124.0,6.1,12.0,180.0,285.07,242.35
2016,11,26,15,15,169.5,107.5,6.25,12.0,152.0,245.31,207.89
2016,11,26,15,30,150.0,91.0,6.4,12.0,124.0,207.22,174.2
2016,11,26,15,45,116.0,73.0,6.55,12.0,95.5,159.89,131.95
2016,11,26,16,0,82.0,55.0,6.7,12.0,67.0,115.7,92.12
2016,11,26,16,15,41.0,37.0,6.75,11.5,43.0,70.9,50.74
2016,11,26,16,30,0.0,19.0,6.8,11.0,19.0,15.86,0.0
2016,11,26,16,45,0.0,9.5,6.9,11.0,9.5,7.47,0.0
2016,11,26,17,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,6.9,10.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,6.45,10.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,11,27,7,15,92.5,14.0,6.4,10.0,20.0,48.56,0.0
2016,11,27,7,30,185.0,28.0,6.4,10.0,40.0,139.75,69.24
2016,11,27,7,45,316.5,37.5,6.45,10.5,78.0,235.0,186.83
2016,11,27,8,0,448.0,47.0,6.5,11.0,116.0,338.82,281.81
2016,11,27,8,15,517.5,54.0,6.55,11.0,157.0,414.59,350.91
2016,11,27,8,30,587.0,61.0,6.6,11.0,198.0,495.86,422.91
2016,11,27,8,45,640.5,64.5,6.7,11.5,239.0,566.74,483.7
2016,11,27,9,0,694.0,68.0,6.8,12.0,280.0,640.46,543.42
2016,11,27,9,15,723.5,71.5,6.7,12.0,316.0,697.49,588.73
2016,11,27,9,30,753.0,75.0,6.6,12.0,352.0,749.03,628.68
2016,11,27,9,45,693.0,88.5,6.5,12.5,360.0,746.58,624.18
2016,11,27,10,0,633.0,102.0,6.4,13.0,368.0,731.71,610.07
2016,11,27,10,15,733.5,91.0,6.25,13.0,416.5,829.98,685.27
2016,11,27,10,30,834.0,80.0,6.1,13.0,465.0,924.39,755.19
2016,11,27,10,45,844.5,80.5,5.95,13.0,483.5,952.9,774.36
2016,11,27,11,0,855.0,81.0,5.8,13.0,502.0,978.55,791.61
2016,11,27,11,15,859.5,81.5,5.65,13.0,512.5,995.15,802.11
2016,11,27,11,30,864.0,82.0,5.5,13.0,523.0,1008.46,810.27
2016,11,27,11,45,719.5,117.0,5.4,13.5,486.0,917.26,740.52
2016,11,27,12,0,575.0,152.0,5.3,14.0,449.0,800.99,651.82
2016,11,27,12,15,554.5,157.0,5.2,14.0,441.5,784.76,639.71
2016,11,27,12,30,534.0,162.0,5.1,14.0,434.0,766.32,625.51
2016,11,27,12,45,548.5,153.5,5.0,14.0,427.0,764.64,624.23
2016,11,27,13,0,563.0,145.0,4.9,14.0,420.0,760.33,620.97
2016,11,27,13,15,485.5,156.0,4.7,14.0,386.5,688.0,564.87
2016,11,27,13,30,408.0,167.0,4.5,14.0,353.0,616.16,507.48
2016,11,27,13,45,525.5,131.5,4.35,14.0,357.5,671.07,552.77
2016,11,27,14,0,643.0,96.0,4.2,14.0,362.0,727.66,596.03
2016,11,27,14,15,476.0,115.5,4.1,13.5,304.0,575.67,479.03
2016,11,27,14,30,309.0,135.0,4.0,13.0,246.0,424.98,356.92
2016,11,27,14,45,284.5,125.0,3.95,13.0,218.5,382.63,322.48
2016,11,27,15,0,260.0,115.0,3.9,13.0,191.0,341.8,288.2
2016,11,27,15,15,240.0,99.5,3.75,12.5,162.0,298.45,251.74
2016,11,27,15,30,220.0,84.0,3.6,12.0,133.0,256.56,215.56
2016,11,27,15,45,188.5,68.0,3.45,12.0,103.5,208.65,172.96
2016,11,27,16,0,157.0,52.0,3.3,12.0,74.0,163.7,132.1
2016,11,27,16,15,99.5,36.0,3.2,11.5,48.0,108.84,80.44
2016,11,27,16,30,42.0,20.0,3.1,11.0,22.0,43.89,0.0
2016,11,27,16,45,21.0,10.0,3.05,11.0,11.0,16.08,0.0
2016,11,27,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,28,7,15,34.5,12.5,7.25,11.0,15.0,23.82,0.0
2016,11,28,7,30,69.0,25.0,7.5,11.0,30.0,72.38,28.23
2016,11,28,7,45,132.5,41.0,7.75,11.0,58.5,133.74,103.62
2016,11,28,8,0,196.0,57.0,8.0,11.0,87.0,194.28,160.22
2016,11,28,8,15,234.0,72.5,8.05,11.0,119.0,244.75,206.62
2016,11,28,8,30,272.0,88.0,8.1,11.0,151.0,298.79,255.36
2016,11,28,8,45,300.0,101.5,8.15,11.5,182.5,346.19,297.01
2016,11,28,9,0,328.0,115.0,8.2,12.0,214.0,395.67,339.44
2016,11,28,9,15,363.0,120.5,8.15,12.0,242.5,460.54,394.35
2016,11,28,9,30,398.0,126.0,8.1,12.0,271.0,510.76,436.58
2016,11,28,9,45,526.0,121.5,8.1,12.5,331.0,630.96,535.93
2016,11,28,10,0,654.0,117.0,8.1,13.0,391.0,766.8,643.15
2016,11,28,10,15,677.5,107.0,8.0,13.0,405.0,797.38,665.78
2016,11,28,10,30,701.0,97.0,7.9,13.0,419.0,824.89,686.14
2016,11,28,10,45,705.0,112.5,7.8,13.0,447.0,863.29,714.91
2016,11,28,11,0,709.0,128.0,7.7,13.0,475.0,898.13,740.7
2016,11,28,11,15,729.0,113.5,7.55,13.0,477.0,911.15,749.45
