Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,11,30,749.0,99.0,7.4,13.0,479.0,919.91,755.1
2016,11,28,11,45,624.5,136.5,7.3,13.5,454.5,843.28,694.17
2016,11,28,12,0,500.0,174.0,7.2,14.0,430.0,751.23,620.82
2016,11,28,12,15,564.0,153.0,7.05,14.0,440.0,789.65,651.17
2016,11,28,12,30,628.0,132.0,6.9,14.0,450.0,836.74,687.17
2016,11,28,12,45,662.0,131.0,6.75,14.0,459.0,862.51,706.58
2016,11,28,13,0,696.0,130.0,6.6,14.0,468.0,884.65,723.29
2016,11,28,13,15,683.5,128.0,6.5,14.0,449.0,856.68,702.14
2016,11,28,13,30,671.0,126.0,6.4,14.0,430.0,826.4,679.45
2016,11,28,13,45,661.0,120.0,6.3,14.0,405.5,792.06,653.58
2016,11,28,14,0,651.0,114.0,6.2,14.0,381.0,755.74,626.05
2016,11,28,14,15,517.0,119.0,6.1,14.0,321.0,615.85,516.15
2016,11,28,14,30,383.0,124.0,6.0,14.0,261.0,492.38,414.98
2016,11,28,14,45,468.0,106.0,5.9,14.0,255.5,522.31,441.05
2016,11,28,15,0,553.0,88.0,5.8,14.0,250.0,549.26,463.08
2016,11,28,15,15,500.5,81.0,5.55,13.5,211.0,477.53,402.92
2016,11,28,15,30,448.0,74.0,5.3,13.0,172.0,407.92,343.29
2016,11,28,15,45,391.0,62.0,5.05,13.0,134.5,337.19,280.67
2016,11,28,16,0,334.0,50.0,4.8,13.0,97.0,271.87,221.08
2016,11,28,16,15,218.5,36.5,4.65,12.5,62.5,181.5,136.34
2016,11,28,16,30,103.0,23.0,4.5,12.0,28.0,89.85,0.0
2016,11,28,16,45,51.5,11.5,4.4,11.5,14.0,29.29,0.0
2016,11,28,17,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,11,29,7,15,192.0,10.0,4.7,8.5,21.5,85.54,0.0
2016,11,29,7,30,384.0,20.0,4.7,9.0,43.0,215.22,77.08
2016,11,29,7,45,490.5,27.0,4.7,9.5,82.5,307.97,242.46
2016,11,29,8,0,597.0,34.0,4.7,10.0,122.0,403.19,333.63
2016,11,29,8,15,657.0,38.5,4.7,10.0,164.0,476.97,401.42
2016,11,29,8,30,717.0,43.0,4.7,10.0,206.0,555.06,470.21
2016,11,29,8,45,754.5,46.0,4.75,10.5,246.0,619.15,522.93
2016,11,29,9,0,792.0,49.0,4.8,11.0,286.0,684.57,574.51
2016,11,29,9,15,817.0,51.5,4.6,11.0,322.0,732.29,610.59
2016,11,29,9,30,842.0,54.0,4.4,11.0,358.0,786.89,650.8
2016,11,29,9,45,858.5,56.0,4.25,11.5,389.0,832.67,682.11
2016,11,29,10,0,875.0,58.0,4.1,12.0,420.0,876.8,711.56
2016,11,29,10,15,886.5,59.0,3.9,12.0,445.0,912.96,735.79
2016,11,29,10,30,898.0,60.0,3.7,12.0,470.0,946.64,757.82
2016,11,29,10,45,904.0,61.5,3.55,12.5,487.5,972.99,773.17
2016,11,29,11,0,910.0,63.0,3.4,13.0,505.0,996.23,786.14
2016,11,29,11,15,914.0,63.5,3.3,13.0,516.0,1012.85,796.24
2016,11,29,11,30,918.0,64.0,3.2,13.0,527.0,1026.08,804.05
2016,11,29,11,45,814.0,87.0,3.1,13.0,500.0,968.37,762.26
2016,11,29,12,0,710.0,110.0,3.0,13.0,473.0,899.84,713.15
2016,11,29,12,15,811.0,87.5,3.0,13.0,498.5,965.32,760.52
2016,11,29,12,30,912.0,65.0,3.0,13.0,524.0,1020.05,798.58
2016,11,29,12,45,896.5,68.0,3.05,13.5,511.0,999.52,783.14
2016,11,29,13,0,881.0,71.0,3.1,14.0,498.0,975.91,766.38
2016,11,29,13,15,872.5,70.0,3.15,14.0,479.0,950.85,750.05
2016,11,29,13,30,864.0,69.0,3.2,14.0,460.0,922.93,731.63
2016,11,29,13,45,850.5,67.5,3.25,14.0,434.0,897.33,714.78
2016,11,29,14,0,837.0,66.0,3.3,14.0,408.0,858.62,688.19
2016,11,29,14,15,817.5,64.0,3.3,14.0,376.5,812.0,655.17
2016,11,29,14,30,798.0,62.0,3.3,14.0,345.0,763.98,620.54
2016,11,29,14,45,770.0,59.0,3.3,14.0,308.0,706.88,578.24
2016,11,29,15,0,742.0,56.0,3.3,14.0,271.0,649.66,534.74
2016,11,29,15,15,699.5,52.0,3.15,13.5,231.0,581.26,481.53
2016,11,29,15,30,657.0,48.0,3.0,13.0,191.0,514.72,426.82
2016,11,29,15,45,588.0,42.0,2.9,12.5,149.0,432.23,356.52
2016,11,29,16,0,519.0,36.0,2.8,12.0,107.0,355.05,287.76
2016,11,29,16,15,398.0,27.5,2.7,11.5,70.0,262.91,197.92
2016,11,29,16,30,277.0,19.0,2.6,11.0,33.0,164.03,0.0
2016,11,29,16,45,138.5,9.5,2.55,11.0,16.5,62.17,0.0
2016,11,29,17,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,9.5,1.8,10.0,9.5,7.47,0.0
2016,11,30,7,30,0.0,19.0,1.7,10.0,19.0,15.5,0.0
2016,11,30,7,45,23.0,36.0,1.6,10.0,39.0,50.92,35.57
2016,11,30,8,0,46.0,53.0,1.5,10.0,59.0,82.95,65.1
2016,11,30,8,15,59.0,70.5,1.6,10.0,81.5,111.32,90.7
2016,11,30,8,30,72.0,88.0,1.7,10.0,104.0,153.22,127.44
2016,11,30,8,45,82.5,104.5,1.85,10.5,126.5,181.78,152.2
2016,11,30,9,0,93.0,121.0,2.0,11.0,149.0,211.31,177.32
2016,11,30,9,15,101.5,135.5,2.15,11.0,169.0,237.39,199.44
2016,11,30,9,30,110.0,150.0,2.3,11.0,189.0,264.2,221.86
2016,11,30,9,45,65.5,153.0,2.45,11.5,177.0,212.01,176.7
2016,11,30,10,0,21.0,156.0,2.6,12.0,165.0,157.69,129.35
2016,11,30,10,15,10.5,145.0,2.75,12.0,149.5,134.58,109.49
2016,11,30,10,30,0.0,134.0,2.9,12.0,134.0,112.27,90.13
2016,11,30,10,45,50.5,174.0,3.05,12.0,198.5,221.45,183.47
2016,11,30,11,0,101.0,214.0,3.2,12.0,263.0,321.85,267.04
2016,11,30,11,15,50.5,164.5,3.4,12.0,189.0,209.56,173.09
2016,11,30,11,30,0.0,115.0,3.6,12.0,115.0,92.2,72.87
2016,11,30,11,45,0.0,70.5,3.85,12.0,70.5,54.13,40.68
2016,11,30,12,0,0.0,26.0,4.1,12.0,26.0,19.87,11.4
2016,11,30,12,15,16.5,113.5,4.35,12.0,121.5,118.7,96.31
2016,11,30,12,30,33.0,201.0,4.6,12.0,217.0,236.39,195.01
2016,11,30,12,45,16.5,168.0,4.9,12.0,176.0,161.66,132.19
2016,11,30,13,0,0.0,135.0,5.2,12.0,135.0,111.99,89.83
2016,11,30,13,15,0.0,131.0,5.2,12.0,131.0,108.61,87.11
2016,11,30,13,30,0.0,127.0,5.2,12.0,127.0,105.37,84.47
2016,11,30,13,45,0.0,120.0,5.25,12.0,120.0,99.27,79.42
2016,11,30,14,0,0.0,113.0,5.3,12.0,113.0,93.3,74.47
2016,11,30,14,15,39.0,129.0,5.2,12.0,143.0,158.89,131.96
2016,11,30,14,30,78.0,145.0,5.1,12.0,173.0,213.88,179.68
2016,11,30,14,45,71.0,131.0,5.05,12.0,154.0,191.32,160.37
2016,11,30,15,0,64.0,117.0,5.0,12.0,135.0,169.51,141.58
2016,11,30,15,15,313.5,87.5,4.85,11.5,157.5,352.23,300.09
2016,11,30,15,30,563.0,58.0,4.7,11.0,180.0,470.99,398.35
2016,11,30,15,45,480.5,51.5,4.6,11.0,139.5,383.98,321.26
2016,11,30,16,0,398.0,45.0,4.5,11.0,99.0,303.6,248.5
2016,11,30,16,15,277.0,33.0,4.4,11.0,64.0,207.34,156.24
2016,11,30,16,30,156.0,21.0,4.3,11.0,29.0,111.23,0.0
2016,11,30,16,45,78.0,10.5,4.2,11.0,14.5,39.21,0.0
2016,11,30,17,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,1,7,15,157.5,9.5,3.95,8.0,18.5,70.95,0.0
2016,12,1,7,30,315.0,19.0,3.9,8.0,37.0,180.18,23.56
2016,12,1,7,45,435.0,27.0,3.9,8.5,75.5,278.25,215.81
2016,12,1,8,0,555.0,35.0,3.9,9.0,114.0,379.0,313.0
2016,12,1,8,15,620.5,40.5,4.15,9.5,156.0,455.35,382.63
2016,12,1,8,30,686.0,46.0,4.4,10.0,198.0,536.6,453.8
2016,12,1,8,45,729.5,49.5,4.7,10.5,238.5,604.37,510.79
2016,12,1,9,0,773.0,53.0,5.0,11.0,279.0,674.0,566.96
2016,12,1,9,15,800.5,55.5,5.05,11.0,316.0,731.11,611.91
2016,12,1,9,30,828.0,58.0,5.1,11.0,353.0,787.95,655.67
2016,12,1,9,45,841.5,61.5,5.15,11.5,383.5,833.4,688.57
2016,12,1,10,0,855.0,65.0,5.2,12.0,414.0,877.0,719.49
2016,12,1,10,15,868.0,66.5,5.2,12.0,439.5,904.98,739.32
2016,12,1,10,30,881.0,68.0,5.2,12.0,465.0,940.39,764.66
2016,12,1,10,45,889.5,69.0,5.25,12.5,483.5,968.21,783.07
2016,12,1,11,0,898.0,70.0,5.3,13.0,502.0,993.09,799.31
2016,12,1,11,15,902.5,70.5,5.3,13.0,513.5,1010.2,811.05
2016,12,1,11,30,907.0,71.0,5.3,13.0,525.0,1023.97,820.52
2016,12,1,11,45,909.0,71.5,5.3,13.0,528.5,1031.79,825.85
2016,12,1,12,0,911.0,72.0,5.3,13.0,532.0,1036.11,828.84
2016,12,1,12,15,909.0,71.5,5.2,13.0,528.0,1031.48,824.73
2016,12,1,12,30,907.0,71.0,5.1,13.0,524.0,1023.35,818.31
2016,12,1,12,45,901.5,70.5,5.05,13.5,512.0,1008.27,805.92
2016,12,1,13,0,896.0,70.0,5.0,14.0,500.0,989.91,791.37
2016,12,1,13,15,887.0,69.0,4.95,14.0,480.5,964.3,773.21
2016,12,1,13,30,878.0,68.0,4.9,14.0,461.0,935.79,753.0
2016,12,1,13,45,861.5,67.0,4.85,14.0,435.0,907.96,733.26
2016,12,1,14,0,845.0,66.0,4.8,14.0,409.0,867.1,703.71
2016,12,1,14,15,824.5,64.0,4.75,14.0,377.0,819.54,668.87
2016,12,1,14,30,804.0,62.0,4.7,14.0,345.0,770.6,632.47
2016,12,1,14,45,773.5,59.0,4.7,14.0,307.5,711.42,587.7
2016,12,1,15,0,743.0,56.0,4.7,14.0,270.0,652.29,541.84
2016,12,1,15,15,699.5,52.0,4.55,13.5,229.5,583.2,487.1
2016,12,1,15,30,656.0,48.0,4.4,13.0,189.0,516.01,431.07
2016,12,1,15,45,586.5,42.0,4.25,12.5,147.5,433.19,359.44
2016,12,1,16,0,517.0,36.0,4.1,12.0,106.0,355.66,289.5
2016,12,1,16,15,394.0,27.0,4.15,11.5,69.0,262.02,197.08
2016,12,1,16,30,271.0,18.0,4.2,11.0,32.0,161.21,0.0
2016,12,1,16,45,135.5,9.0,4.3,10.5,16.0,61.1,0.0
2016,12,1,17,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,6.25,8.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,6.45,7.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,6.35,7.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,6.25,7.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,2,7,15,168.0,9.0,5.6,7.5,18.0,74.64,0.0
2016,12,2,7,30,336.0,18.0,5.6,8.0,36.0,187.96,0.0
2016,12,2,7,45,449.0,26.0,5.7,8.5,74.0,284.06,218.99
2016,12,2,8,0,562.0,34.0,5.8,9.0,112.0,381.32,316.41
2016,12,2,8,15,627.5,39.0,5.95,9.0,153.5,457.33,387.6
2016,12,2,8,30,693.0,44.0,6.1,9.0,195.0,538.18,460.4
2016,12,2,8,45,732.5,48.0,6.25,9.5,235.5,603.9,516.38
2016,12,2,9,0,772.0,52.0,6.4,10.0,276.0,671.21,571.27
2016,12,2,9,15,799.0,54.5,6.45,10.5,312.5,727.85,615.73
2016,12,2,9,30,826.0,57.0,6.5,11.0,349.0,784.2,658.82
2016,12,2,9,45,840.5,60.0,6.55,11.5,379.5,829.8,692.53
2016,12,2,10,0,855.0,63.0,6.6,12.0,410.0,863.85,716.73
2016,12,2,10,15,868.0,64.5,6.5,12.0,435.5,901.63,744.23
2016,12,2,10,30,881.0,66.0,6.4,12.0,461.0,937.1,769.63
2016,12,2,10,45,888.5,67.0,6.3,12.5,479.0,964.0,786.88
2016,12,2,11,0,896.0,68.0,6.2,13.0,497.0,987.95,801.8
2016,12,2,11,15,901.0,68.5,6.1,13.0,508.5,1005.6,813.54
2016,12,2,11,30,906.0,69.0,6.0,13.0,520.0,1019.95,822.93
2016,12,2,11,45,745.0,107.0,5.9,13.5,479.5,930.05,753.7
2016,12,2,12,0,584.0,145.0,5.8,14.0,439.0,811.92,663.05
2016,12,2,12,15,744.5,107.0,5.75,14.0,478.5,929.43,752.07
2016,12,2,12,30,905.0,69.0,5.7,14.0,518.0,1018.69,817.24
2016,12,2,12,45,898.5,68.5,5.7,14.0,506.5,1002.74,805.47
2016,12,2,13,0,892.0,68.0,5.7,14.0,495.0,983.52,792.06
2016,12,2,13,15,882.5,67.0,5.7,14.0,475.5,957.6,773.78
2016,12,2,13,30,873.0,66.0,5.7,14.0,456.0,928.82,753.39
2016,12,2,13,45,855.5,65.5,5.7,14.5,430.0,890.67,724.51
2016,12,2,14,0,838.0,65.0,5.7,15.0,404.0,860.19,701.34
2016,12,2,14,15,817.5,63.0,5.65,14.5,372.0,812.96,667.54
2016,12,2,14,30,797.0,61.0,5.6,14.0,340.0,764.37,632.12
2016,12,2,14,45,766.0,58.0,5.55,14.0,303.0,705.16,586.41
2016,12,2,15,0,735.0,55.0,5.5,14.0,266.0,646.05,539.77
2016,12,2,15,15,690.5,51.0,5.2,13.5,226.0,576.69,483.84
2016,12,2,15,30,646.0,47.0,4.9,13.0,186.0,509.36,426.98
2016,12,2,15,45,575.5,41.5,4.65,12.5,145.0,426.95,355.12
2016,12,2,16,0,505.0,36.0,4.4,12.0,104.0,356.53,290.39
2016,12,2,16,15,383.0,27.0,4.35,11.5,67.5,257.27,193.24
2016,12,2,16,30,261.0,18.0,4.3,11.0,31.0,157.11,0.0
2016,12,2,16,45,130.5,9.0,4.25,11.0,15.5,59.35,0.0
2016,12,2,17,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,3,7,15,130.5,9.0,2.65,9.0,15.5,59.44,0.0
2016,12,3,7,30,261.0,18.0,2.6,9.0,31.0,157.11,0.0
2016,12,3,7,45,379.0,27.0,2.6,9.5,67.0,255.56,192.43
2016,12,3,8,0,497.0,36.0,2.6,10.0,103.0,352.4,287.77
2016,12,3,8,15,564.5,41.5,2.75,10.0,143.5,420.53,350.72
2016,12,3,8,30,632.0,47.0,2.9,10.0,184.0,500.44,420.63
2016,12,3,8,45,679.5,50.5,3.05,10.5,223.5,568.66,477.33
2016,12,3,9,0,727.0,54.0,3.2,11.0,263.0,639.15,532.98
2016,12,3,9,15,755.5,56.5,3.2,11.5,298.5,695.25,575.14
2016,12,3,9,30,784.0,59.0,3.2,12.0,334.0,751.27,616.02
2016,12,3,9,45,802.5,61.5,3.25,12.5,365.0,798.25,649.31
2016,12,3,10,0,821.0,64.0,3.3,13.0,396.0,843.83,680.92
2016,12,3,10,15,834.5,65.5,3.3,13.0,421.0,881.75,707.4
2016,12,3,10,30,848.0,67.0,3.3,13.0,446.0,906.6,724.21
2016,12,3,10,45,857.5,68.0,3.3,13.5,464.0,934.81,742.11
2016,12,3,11,0,867.0,69.0,3.3,14.0,482.0,960.26,757.89
2016,12,3,11,15,872.0,69.5,3.3,14.0,493.5,977.59,769.35
2016,12,3,11,30,877.0,70.0,3.3,14.0,505.0,991.74,778.73
2016,12,3,11,45,714.5,112.0,3.35,14.5,468.0,905.26,715.88
2016,12,3,12,0,552.0,154.0,3.4,15.0,431.0,780.39,624.69
2016,12,3,12,15,714.5,112.5,3.4,15.0,468.0,905.94,717.16
2016,12,3,12,30,877.0,71.0,3.4,15.0,505.0,993.23,778.32
2016,12,3,12,45,874.0,69.5,3.45,15.0,494.0,979.79,768.87
2016,12,3,13,0,871.0,68.0,3.5,15.0,483.0,963.1,758.14
2016,12,3,13,15,862.5,67.0,3.45,15.0,465.0,938.61,741.24
2016,12,3,13,30,854.0,66.0,3.4,15.0,447.0,911.3,722.4
2016,12,3,13,45,839.0,65.0,3.4,15.0,421.5,885.66,705.06
2016,12,3,14,0,824.0,64.0,3.4,15.0,396.0,847.01,678.09
2016,12,3,14,15,804.5,62.0,3.3,15.0,365.5,801.18,645.0
2016,12,3,14,30,785.0,60.0,3.2,15.0,335.0,753.98,610.45
2016,12,3,14,45,752.0,58.0,3.15,15.0,298.5,694.99,566.53
2016,12,3,15,0,719.0,56.0,3.1,15.0,262.0,636.2,521.7
2016,12,3,15,15,675.5,52.0,2.95,14.5,222.5,568.21,468.87
2016,12,3,15,30,632.0,48.0,2.8,14.0,183.0,502.14,414.77
2016,12,3,15,45,554.0,42.5,2.65,13.5,142.0,421.54,345.97
2016,12,3,16,0,476.0,37.0,2.5,13.0,101.0,342.32,275.84
2016,12,3,16,15,355.0,27.5,2.5,12.5,65.5,244.35,181.6
2016,12,3,16,30,234.0,18.0,2.5,12.0,30.0,145.23,0.0
2016,12,3,16,45,117.0,9.0,2.5,12.0,15.0,54.16,0.0
2016,12,3,17,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,14.0,2.45,9.0,14.0,11.02,0.0
2016,12,4,7,30,0.0,28.0,2.5,9.0,28.0,32.6,0.0
2016,12,4,7,45,230.0,33.0,2.55,9.5,63.5,185.43,137.19
2016,12,4,8,0,460.0,38.0,2.6,10.0,99.0,333.3,272.04
2016,12,4,8,15,532.0,44.5,2.75,10.0,139.0,409.33,341.05
2016,12,4,8,30,604.0,51.0,2.9,10.0,179.0,491.42,412.77
2016,12,4,8,45,650.0,55.5,3.05,10.5,218.5,558.15,468.92
2016,12,4,9,0,696.0,60.0,3.2,11.0,258.0,622.09,519.63
2016,12,4,9,15,726.0,63.0,3.3,11.5,293.5,679.08,563.2
2016,12,4,9,30,756.0,66.0,3.4,12.0,329.0,736.11,605.6
2016,12,4,9,45,704.5,78.5,3.5,12.5,341.0,739.98,606.79
2016,12,4,10,0,653.0,91.0,3.6,13.0,353.0,732.99,599.97
2016,12,4,10,15,681.5,90.5,3.55,13.0,379.0,777.95,632.93
2016,12,4,10,30,710.0,90.0,3.5,13.0,405.0,821.79,664.22
2016,12,4,10,45,690.0,100.0,3.5,13.0,416.5,831.0,669.93
2016,12,4,11,0,670.0,110.0,3.5,13.0,428.0,836.46,673.23
2016,12,4,11,15,742.5,100.0,3.55,13.0,459.5,905.9,723.72
2016,12,4,11,30,815.0,90.0,3.6,13.0,491.0,967.12,767.13
2016,12,4,11,45,657.5,129.0,3.65,13.0,454.5,867.54,694.66
2016,12,4,12,0,500.0,168.0,3.7,13.0,418.0,744.5,604.04
2016,12,4,12,15,456.0,176.5,3.9,13.0,403.0,708.9,577.71
2016,12,4,12,30,412.0,185.0,4.1,13.0,388.0,671.44,549.02
2016,12,4,12,45,433.5,176.0,4.3,13.5,385.5,678.14,555.17
2016,12,4,13,0,455.0,167.0,4.5,14.0,383.0,682.45,559.32
2016,12,4,13,15,382.0,173.0,4.6,14.0,349.5,587.0,485.03
2016,12,4,13,30,309.0,179.0,4.7,14.0,316.0,518.13,429.91
2016,12,4,13,45,335.0,164.0,4.8,14.0,305.0,516.01,430.09
2016,12,4,14,0,361.0,149.0,4.9,14.0,294.0,511.47,427.98
2016,12,4,14,15,488.5,115.5,4.8,13.5,295.5,590.61,494.52
2016,12,4,14,30,616.0,82.0,4.7,13.0,297.0,647.45,540.43
2016,12,4,14,45,559.0,86.5,4.65,13.0,265.5,582.47,488.75
2016,12,4,15,0,502.0,91.0,4.6,13.0,234.0,514.3,433.19
2016,12,4,15,15,453.0,83.0,4.4,12.5,197.5,447.92,377.84
2016,12,4,15,30,404.0,75.0,4.2,12.0,161.0,385.04,323.85
2016,12,4,15,45,354.5,62.0,4.05,12.0,125.5,319.62,265.98
2016,12,4,16,0,305.0,49.0,3.9,12.0,90.0,258.82,210.39
2016,12,4,16,15,152.5,37.0,3.85,11.5,57.5,141.33,104.16
2016,12,4,16,30,0.0,25.0,3.8,11.0,25.0,26.22,0.0
2016,12,4,16,45,0.0,12.5,3.8,11.0,12.5,9.83,0.0
2016,12,4,17,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,4.85,8.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,4.0,4.15,8.0,4.0,3.15,0.0
2016,12,5,7,30,0.0,8.0,4.1,8.0,8.0,6.07,0.0
2016,12,5,7,45,0.0,18.0,4.05,8.5,18.0,13.71,4.82
2016,12,5,8,0,0.0,28.0,4.0,9.0,28.0,21.38,12.38
2016,12,5,8,15,0.0,40.0,4.0,9.0,40.0,30.91,20.96
2016,12,5,8,30,0.0,52.0,4.0,9.0,52.0,41.32,30.25
2016,12,5,8,45,0.0,63.5,4.0,9.5,63.5,51.21,38.95
2016,12,5,9,0,0.0,75.0,4.0,10.0,75.0,61.17,47.59
2016,12,5,9,15,0.0,85.5,3.95,10.0,85.5,70.18,55.4
2016,12,5,9,30,0.0,96.0,3.9,10.0,96.0,79.3,63.22
2016,12,5,9,45,0.0,105.0,3.85,10.5,105.0,87.02,69.64
2016,12,5,10,0,0.0,114.0,3.8,11.0,114.0,94.87,76.11
2016,12,5,10,15,16.5,144.5,3.75,11.0,151.5,140.7,115.66
2016,12,5,10,30,33.0,175.0,3.7,11.0,189.0,208.66,173.13
2016,12,5,10,45,73.0,192.0,3.65,11.0,225.5,268.02,223.65
2016,12,5,11,0,113.0,209.0,3.6,11.0,262.0,351.43,292.78
2016,12,5,11,15,56.5,181.0,3.65,11.0,207.5,236.87,196.67
2016,12,5,11,30,0.0,153.0,3.7,11.0,153.0,129.87,104.97
2016,12,5,11,45,75.0,188.5,3.75,11.0,226.0,264.66,220.83
2016,12,5,12,0,150.0,224.0,3.8,11.0,299.0,410.07,341.14
2016,12,5,12,15,134.5,222.0,3.85,11.0,288.5,391.56,325.21
2016,12,5,12,30,119.0,220.0,3.9,11.0,278.0,372.95,309.82
2016,12,5,12,45,147.0,215.0,3.95,11.0,285.5,393.94,328.16
2016,12,5,13,0,175.0,210.0,4.0,11.0,293.0,414.04,345.59
2016,12,5,13,15,122.0,199.0,3.9,11.0,255.5,346.42,289.12
2016,12,5,13,30,69.0,188.0,3.8,11.0,218.0,259.69,216.5
2016,12,5,13,45,120.5,179.5,3.75,11.0,229.0,317.32,266.34
2016,12,5,14,0,172.0,171.0,3.7,11.0,240.0,351.23,296.0
2016,12,5,14,15,158.0,161.0,3.65,11.0,220.5,323.22,272.66
2016,12,5,14,30,144.0,151.0,3.6,11.0,201.0,296.09,250.01
2016,12,5,14,45,140.0,135.0,3.6,11.0,179.0,269.53,227.96
2016,12,5,15,0,136.0,119.0,3.6,11.0,157.0,243.19,205.68
2016,12,5,15,15,123.0,102.0,3.55,10.5,132.5,209.28,176.66
2016,12,5,15,30,110.0,85.0,3.5,10.0,108.0,176.43,147.92
2016,12,5,15,45,94.5,67.0,3.45,10.0,84.0,141.55,116.62
2016,12,5,16,0,79.0,49.0,3.4,10.0,60.0,107.73,85.75
2016,12,5,16,15,39.5,33.0,3.35,10.0,38.5,65.8,45.93
2016,12,5,16,30,0.0,17.0,3.3,10.0,17.0,13.75,0.0
2016,12,5,16,45,0.0,8.5,3.25,10.0,8.5,6.69,0.0
2016,12,5,17,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,5.5,7.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,5.25,6.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,5.15,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,11.5,4.95,6.5,11.5,9.05,0.0
2016,12,6,7,30,0.0,23.0,5.0,7.0,23.0,24.31,0.0
2016,12,6,7,45,175.5,31.5,5.1,7.5,54.0,155.51,111.44
2016,12,6,8,0,351.0,40.0,5.2,8.0,85.0,273.13,225.21
2016,12,6,8,15,406.0,50.0,5.25,8.0,120.5,337.17,285.68
2016,12,6,8,30,461.0,60.0,5.3,8.0,156.0,406.03,348.22
2016,12,6,8,45,495.0,68.5,5.4,8.5,190.5,462.83,398.35
2016,12,6,9,0,529.0,77.0,5.5,9.0,225.0,521.41,448.37
2016,12,6,9,15,560.5,81.0,5.4,9.5,256.5,574.49,491.35
2016,12,6,9,30,592.0,85.0,5.3,10.0,288.0,628.16,533.28
2016,12,6,9,45,629.5,86.0,5.25,10.5,319.5,683.66,575.73
2016,12,6,10,0,667.0,87.0,5.2,11.0,351.0,739.34,617.31
2016,12,6,10,15,656.5,96.0,5.15,11.0,370.0,760.81,632.71
2016,12,6,10,30,646.0,105.0,5.1,11.0,389.0,779.2,645.79
2016,12,6,10,45,759.5,89.0,5.1,11.0,436.0,876.45,719.3
2016,12,6,11,0,873.0,73.0,5.1,11.0,483.0,981.82,796.76
2016,12,6,11,15,878.0,73.5,5.05,11.0,494.5,987.88,799.5
2016,12,6,11,30,883.0,74.0,5.0,11.0,506.0,1002.34,809.21
2016,12,6,11,45,878.5,76.0,5.0,11.0,509.0,1018.16,820.39
2016,12,6,12,0,874.0,78.0,5.0,11.0,512.0,1018.33,820.29
2016,12,6,12,15,872.5,78.0,5.0,11.0,508.5,1015.4,818.23
2016,12,6,12,30,871.0,78.0,5.0,11.0,505.0,1009.03,813.85
2016,12,6,12,45,866.5,77.0,5.05,11.0,494.0,994.93,804.4
2016,12,6,13,0,862.0,76.0,5.1,11.0,483.0,977.55,792.69
2016,12,6,13,15,852.5,75.0,5.2,11.0,464.5,952.15,775.45
2016,12,6,13,30,843.0,74.0,5.3,11.0,446.0,923.89,756.01
2016,12,6,13,45,828.5,72.5,5.45,11.0,421.0,887.66,730.67
2016,12,6,14,0,814.0,71.0,5.6,11.0,396.0,849.2,703.26
2016,12,6,14,15,793.5,68.5,5.6,11.0,365.0,802.29,668.09
2016,12,6,14,30,773.0,66.0,5.6,11.0,334.0,754.05,631.33
2016,12,6,14,45,744.5,62.5,5.65,11.0,298.5,697.21,587.17
2016,12,6,15,0,716.0,59.0,5.7,11.0,263.0,640.26,541.83
2016,12,6,15,15,671.0,55.0,5.55,10.5,223.5,571.21,485.67
2016,12,6,15,30,626.0,51.0,5.4,10.0,184.0,510.31,433.31
2016,12,6,15,45,558.5,44.5,5.3,10.0,143.5,429.7,361.46
2016,12,6,16,0,491.0,38.0,5.2,10.0,103.0,354.63,291.82
2016,12,6,16,15,365.5,28.5,5.05,9.5,67.0,253.03,191.22
2016,12,6,16,30,240.0,19.0,4.9,9.0,31.0,150.27,0.0
2016,12,6,16,45,120.0,9.5,4.8,8.5,15.5,56.44,0.0
2016,12,6,17,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,7.5,2.7,6.0,7.5,5.9,0.0
2016,12,7,7,30,0.0,15.0,2.7,6.0,15.0,11.8,0.0
2016,12,7,7,45,54.0,30.0,2.7,6.0,36.5,69.22,45.86
2016,12,7,8,0,108.0,45.0,2.7,6.0,58.0,129.91,105.12
2016,12,7,8,15,124.5,62.0,2.7,6.0,83.0,165.25,138.42
2016,12,7,8,30,141.0,79.0,2.7,6.0,108.0,188.65,160.78
2016,12,7,8,45,151.5,95.0,2.75,6.5,132.0,219.75,188.55
2016,12,7,9,0,162.0,111.0,2.8,7.0,156.0,251.65,216.28
2016,12,7,9,15,169.5,125.5,2.9,7.0,178.0,279.81,240.62
2016,12,7,9,30,177.0,140.0,3.0,7.0,200.0,308.41,264.89
2016,12,7,9,45,198.0,152.0,3.2,7.5,225.5,345.53,295.9
2016,12,7,10,0,219.0,164.0,3.4,8.0,251.0,403.69,343.39
2016,12,7,10,15,271.5,168.5,3.4,8.0,282.5,462.84,392.5
2016,12,7,10,30,324.0,173.0,3.4,8.0,314.0,524.13,442.53
2016,12,7,10,45,172.5,175.5,3.4,8.5,251.0,364.72,308.21
2016,12,7,11,0,21.0,178.0,3.4,9.0,188.0,179.04,148.2
2016,12,7,11,15,103.0,197.5,3.55,9.0,247.5,304.81,256.77
2016,12,7,11,30,185.0,217.0,3.7,9.0,307.0,436.04,365.93
2016,12,7,11,45,92.5,112.5,3.9,9.0,157.5,213.34,180.42
2016,12,7,12,0,0.0,8.0,4.1,9.0,8.0,6.1,0.0
2016,12,7,12,15,0.0,61.5,4.3,9.0,61.5,47.17,35.25
2016,12,7,12,30,0.0,115.0,4.5,9.0,115.0,92.58,74.29
2016,12,7,12,45,0.0,66.5,4.7,9.0,66.5,51.02,38.57
2016,12,7,13,0,0.0,18.0,4.9,9.0,18.0,13.73,6.29
2016,12,7,13,15,26.5,100.0,5.05,9.0,112.0,114.85,94.99
2016,12,7,13,30,53.0,182.0,5.2,9.0,206.0,237.14,199.78
2016,12,7,13,45,77.5,176.0,5.4,9.0,208.5,253.33,214.54
2016,12,7,14,0,102.0,170.0,5.6,9.0,211.0,268.52,228.58
2016,12,7,14,15,99.0,157.0,5.7,9.0,194.5,249.09,212.3
2016,12,7,14,30,96.0,144.0,5.8,9.0,178.0,247.17,210.66
2016,12,7,14,45,92.0,129.0,5.95,9.0,158.5,223.67,190.63
2016,12,7,15,0,88.0,114.0,6.1,9.0,139.0,200.53,170.61
2016,12,7,15,15,80.0,98.0,6.1,9.0,118.0,173.5,146.77
2016,12,7,15,30,72.0,82.0,6.1,9.0,97.0,147.2,123.19
2016,12,7,15,45,59.0,64.5,6.15,9.0,75.0,116.2,95.16
2016,12,7,16,0,46.0,47.0,6.2,9.0,53.0,86.07,67.62
2016,12,7,16,15,23.0,31.5,6.15,8.5,34.5,45.63,30.33
2016,12,7,16,30,0.0,16.0,6.1,8.0,16.0,12.45,0.0
2016,12,7,16,45,0.0,8.0,6.1,8.0,8.0,6.29,0.0
2016,12,7,17,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,6.05,8.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,6.2,8.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,7.2,9.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,7.55,10.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,7.45,10.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,7.15,11.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.0,7.25,12.0,2.0,1.57,0.0
2016,12,8,7,30,0.0,4.0,7.2,12.0,4.0,3.15,0.0
2016,12,8,7,45,0.0,10.0,7.15,12.5,10.0,7.58,0.0
2016,12,8,8,0,0.0,16.0,7.1,13.0,16.0,12.16,4.38
2016,12,8,8,15,0.0,23.5,6.95,13.0,23.5,17.89,9.48
2016,12,8,8,30,0.0,31.0,6.8,13.0,31.0,23.64,14.57
2016,12,8,8,45,0.0,38.5,6.7,13.0,38.5,29.39,19.64
2016,12,8,9,0,0.0,46.0,6.6,13.0,46.0,35.16,24.67
2016,12,8,9,15,0.0,52.5,6.45,13.0,52.5,40.17,29.0
2016,12,8,9,30,0.0,59.0,6.3,13.0,59.0,45.19,33.3
2016,12,8,9,45,0.0,69.5,6.15,13.5,69.5,53.32,40.15
2016,12,8,10,0,0.0,80.0,6.0,14.0,80.0,62.24,47.62
2016,12,8,10,15,0.0,99.5,5.85,14.0,99.5,79.93,62.56
2016,12,8,10,30,0.0,119.0,5.7,14.0,119.0,98.25,77.95
2016,12,8,10,45,0.5,136.5,5.55,14.0,137.0,115.6,92.47
2016,12,8,11,0,1.0,154.0,5.4,14.0,155.0,133.48,107.35
2016,12,8,11,15,0.5,144.0,5.15,14.0,144.5,121.95,97.56
2016,12,8,11,30,0.0,134.0,4.9,14.0,134.0,111.03,88.32
2016,12,8,11,45,0.0,135.0,4.7,14.0,135.0,111.82,88.95
2016,12,8,12,0,0.0,136.0,4.5,14.0,136.0,112.73,89.68
2016,12,8,12,15,24.0,169.5,4.35,14.0,181.0,171.57,139.88
2016,12,8,12,30,48.0,203.0,4.2,14.0,226.0,256.75,210.82
2016,12,8,12,45,99.0,206.0,4.1,14.0,252.5,312.24,257.95
2016,12,8,13,0,150.0,209.0,4.0,14.0,279.0,389.06,321.37
2016,12,8,13,15,201.5,196.5,3.95,14.0,287.5,421.25,348.95
2016,12,8,13,30,253.0,184.0,3.9,14.0,296.0,473.0,391.59
2016,12,8,13,45,275.5,170.5,3.9,14.0,286.0,471.09,391.06
2016,12,8,14,0,298.0,157.0,3.9,14.0,276.0,467.21,389.12
2016,12,8,14,15,288.0,146.5,3.8,14.0,254.0,436.92,364.92
2016,12,8,14,30,278.0,136.0,3.7,14.0,232.0,406.59,340.49
2016,12,8,14,45,269.0,122.0,3.6,14.0,207.0,372.49,312.69
2016,12,8,15,0,260.0,108.0,3.5,14.0,182.0,338.52,284.45
2016,12,8,15,15,241.5,93.5,3.3,13.5,154.0,297.36,249.84
2016,12,8,15,30,223.0,79.0,3.1,13.0,126.0,257.47,215.41
2016,12,8,15,45,195.0,63.5,2.95,13.0,98.0,211.65,174.74
2016,12,8,16,0,167.0,48.0,2.8,13.0,70.0,168.26,135.2
2016,12,8,16,15,83.5,34.0,2.65,13.0,45.0,101.4,72.88
2016,12,8,16,30,0.0,20.0,2.5,13.0,20.0,17.99,0.0
2016,12,8,16,45,0.0,10.0,2.35,13.0,10.0,7.87,0.0
2016,12,8,17,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
