Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,6.5,2.5,12.0,6.5,5.11,0.0
2016,12,9,7,30,0.0,13.0,2.6,12.0,13.0,10.23,0.0
2016,12,9,7,45,43.5,28.0,2.75,12.5,33.0,60.43,35.94
2016,12,9,8,0,87.0,43.0,2.9,13.0,53.0,104.76,81.28
2016,12,9,8,15,103.5,60.0,2.95,13.0,77.0,138.11,111.97
2016,12,9,8,30,120.0,77.0,3.0,13.0,101.0,172.6,142.86
2016,12,9,8,45,131.5,93.0,3.15,13.5,124.5,203.43,169.81
2016,12,9,9,0,143.0,109.0,3.3,14.0,148.0,235.2,196.94
2016,12,9,9,15,148.5,124.0,3.3,14.0,169.0,261.71,219.33
2016,12,9,9,30,154.0,139.0,3.3,14.0,190.0,288.55,241.57
2016,12,9,9,45,230.0,145.5,3.35,14.5,230.5,383.41,320.01
2016,12,9,10,0,306.0,152.0,3.4,15.0,271.0,465.34,386.19
2016,12,9,10,15,153.0,146.0,3.4,15.0,205.5,303.88,252.43
2016,12,9,10,30,0.0,140.0,3.4,15.0,140.0,119.95,95.46
2016,12,9,10,45,96.5,172.0,3.4,15.0,217.0,287.19,237.2
2016,12,9,11,0,193.0,204.0,3.4,15.0,294.0,424.5,349.42
2016,12,9,11,15,213.0,207.5,3.35,15.0,309.0,450.68,369.77
2016,12,9,11,30,233.0,211.0,3.3,15.0,324.0,476.86,390.47
2016,12,9,11,45,352.5,191.0,3.25,15.0,363.5,597.08,486.38
2016,12,9,12,0,472.0,171.0,3.2,15.0,403.0,719.76,580.58
2016,12,9,12,15,456.0,173.5,3.15,15.0,396.5,705.84,568.73
2016,12,9,12,30,440.0,176.0,3.1,15.0,390.0,690.06,556.54
2016,12,9,12,45,330.5,190.0,3.1,15.0,348.5,569.64,463.36
2016,12,9,13,0,221.0,204.0,3.1,15.0,307.0,452.81,370.74
2016,12,9,13,15,218.0,196.0,3.0,15.0,294.5,436.92,358.94
2016,12,9,13,30,215.0,188.0,2.9,15.0,282.0,420.66,346.32
2016,12,9,13,45,107.5,136.0,2.85,15.0,183.0,250.01,206.84
2016,12,9,14,0,0.0,84.0,2.8,15.0,84.0,65.78,50.25
2016,12,9,14,15,0.0,77.5,2.75,15.0,77.5,60.32,45.84
2016,12,9,14,30,0.0,71.0,2.7,15.0,71.0,54.93,41.32
2016,12,9,14,45,0.0,63.0,2.7,15.0,63.0,48.3,35.71
2016,12,9,15,0,0.0,55.0,2.7,15.0,55.0,42.12,30.43
2016,12,9,15,15,285.5,52.0,2.55,14.5,112.5,289.72,244.71
2016,12,9,15,30,571.0,49.0,2.4,14.0,170.0,474.04,392.91
2016,12,9,15,45,505.0,42.5,2.3,14.0,132.0,396.95,325.33
2016,12,9,16,0,439.0,36.0,2.2,14.0,94.0,325.47,261.46
2016,12,9,16,15,323.5,27.0,2.2,14.0,61.0,231.9,171.43
2016,12,9,16,30,208.0,18.0,2.2,14.0,28.0,136.26,0.0
2016,12,9,16,45,104.0,9.0,2.2,14.0,14.0,50.09,0.0
2016,12,9,17,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,3.0,6.3,14.0,3.0,0.0,0.0
2016,12,10,7,30,0.0,6.0,6.3,14.0,6.0,4.72,0.0
2016,12,10,7,45,0.0,16.0,6.35,14.0,16.0,12.19,2.35
2016,12,10,8,0,0.0,26.0,6.4,14.0,26.0,19.85,10.58
2016,12,10,8,15,0.0,38.0,6.35,14.0,38.0,29.48,19.15
2016,12,10,8,30,0.0,50.0,6.3,14.0,50.0,39.94,28.34
2016,12,10,8,45,0.0,62.5,6.25,14.0,62.5,50.92,37.92
2016,12,10,9,0,0.0,75.0,6.2,14.0,75.0,61.93,47.45
2016,12,10,9,15,0.0,86.0,6.0,14.0,86.0,71.44,55.61
2016,12,10,9,30,0.0,97.0,5.8,14.0,97.0,81.07,63.79
2016,12,10,9,45,0.0,114.5,5.65,14.0,114.5,97.76,77.88
2016,12,10,10,0,0.0,132.0,5.5,14.0,132.0,114.76,92.13
2016,12,10,10,15,0.0,102.5,5.35,14.0,102.5,82.96,65.12
2016,12,10,10,30,0.0,73.0,5.2,14.0,73.0,56.03,42.2
2016,12,10,10,45,0.0,40.0,5.05,14.0,40.0,30.58,20.5
2016,12,10,11,0,0.0,7.0,4.9,14.0,7.0,5.33,0.0
2016,12,10,11,15,0.0,57.0,4.65,14.0,57.0,43.68,31.61
2016,12,10,11,30,0.0,107.0,4.4,14.0,107.0,85.27,66.75
2016,12,10,11,45,0.0,80.5,4.15,14.0,80.5,61.87,46.95
2016,12,10,12,0,0.0,54.0,3.9,14.0,54.0,41.38,29.6
2016,12,10,12,15,0.0,73.5,3.7,14.0,73.5,56.44,42.38
2016,12,10,12,30,0.0,93.0,3.5,14.0,93.0,72.5,55.96
2016,12,10,12,45,0.0,78.0,3.35,14.0,78.0,59.93,45.35
2016,12,10,13,0,0.0,63.0,3.2,14.0,63.0,48.31,35.55
2016,12,10,13,15,0.0,82.0,3.1,14.0,82.0,63.11,48.15
2016,12,10,13,30,0.0,101.0,3.0,14.0,101.0,80.69,63.07
2016,12,10,13,45,0.0,61.5,2.95,14.0,61.5,47.13,34.67
2016,12,10,14,0,0.0,22.0,2.9,14.0,22.0,16.76,8.76
2016,12,10,14,15,0.0,20.0,2.85,13.5,20.0,15.23,7.48
2016,12,10,14,30,0.0,18.0,2.8,13.0,18.0,13.7,6.2
2016,12,10,14,45,0.0,16.0,2.8,13.0,16.0,12.16,4.88
2016,12,10,15,0,0.0,14.0,2.8,13.0,14.0,10.63,3.55
2016,12,10,15,15,0.0,12.0,2.9,13.0,12.0,9.11,2.21
2016,12,10,15,30,0.0,10.0,3.0,13.0,10.0,7.58,0.86
2016,12,10,15,45,0.0,7.5,3.1,13.0,7.5,5.68,0.0
2016,12,10,16,0,0.0,5.0,3.2,13.0,5.0,3.78,0.0
2016,12,10,16,15,0.0,3.0,3.15,12.5,3.0,2.27,0.0
2016,12,10,16,30,0.0,1.0,3.1,12.0,1.0,0.75,0.0
2016,12,10,16,45,0.0,0.5,3.1,12.0,0.5,0.39,0.0
2016,12,10,17,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,7.0,2.55,7.0,7.0,0.0,0.0
2016,12,11,7,30,0.0,14.0,2.5,7.0,14.0,11.02,0.0
2016,12,11,7,45,99.0,27.5,2.5,7.5,39.0,96.2,56.91
2016,12,11,8,0,198.0,41.0,2.5,8.0,64.0,187.23,150.57
2016,12,11,8,15,230.5,55.5,2.55,8.0,93.0,233.68,195.08
2016,12,11,8,30,263.0,70.0,2.6,8.0,122.0,283.29,240.21
2016,12,11,8,45,283.5,84.0,2.65,8.5,150.5,326.66,278.36
2016,12,11,9,0,304.0,98.0,2.7,9.0,179.0,354.67,303.0
2016,12,11,9,15,320.5,109.0,2.7,9.0,205.5,392.37,335.04
2016,12,11,9,30,337.0,120.0,2.7,9.0,232.0,449.98,382.01
2016,12,11,9,45,371.0,127.5,2.7,9.0,261.5,500.63,423.12
2016,12,11,10,0,405.0,135.0,2.7,9.0,291.0,552.43,464.4
2016,12,11,10,15,202.5,132.0,2.7,9.5,210.0,352.04,297.7
2016,12,11,10,30,0.0,129.0,2.7,10.0,129.0,108.7,87.62
2016,12,11,10,45,75.5,166.5,2.75,10.5,201.5,239.11,200.48
2016,12,11,11,0,151.0,204.0,2.8,11.0,274.0,383.64,319.78
2016,12,11,11,15,319.0,183.5,2.75,11.0,335.5,548.52,454.69
2016,12,11,11,30,487.0,163.0,2.7,11.0,397.0,720.39,588.58
2016,12,11,11,45,501.0,161.5,2.7,11.0,404.0,736.31,599.21
2016,12,11,12,0,515.0,160.0,2.7,11.0,411.0,750.27,609.43
2016,12,11,12,15,475.5,168.0,2.7,11.0,399.0,719.26,585.47
2016,12,11,12,30,436.0,176.0,2.7,11.0,387.0,686.29,559.96
2016,12,11,12,45,367.5,184.5,2.75,11.5,359.5,600.04,492.77
2016,12,11,13,0,299.0,193.0,2.8,12.0,332.0,539.08,443.78
2016,12,11,13,15,197.5,191.0,2.9,12.0,281.5,410.9,341.12
2016,12,11,13,30,96.0,189.0,3.0,12.0,231.0,288.31,239.64
2016,12,11,13,45,50.0,164.0,3.1,12.0,186.0,212.84,176.46
2016,12,11,14,0,4.0,139.0,3.2,12.0,141.0,125.26,101.56
2016,12,11,14,15,2.0,128.5,3.1,11.5,129.5,113.95,92.32
2016,12,11,14,30,0.0,118.0,3.0,11.0,118.0,102.98,83.17
2016,12,11,14,45,0.0,105.5,2.9,11.0,105.5,91.72,73.62
2016,12,11,15,0,0.0,93.0,2.8,11.0,93.0,80.64,64.12
2016,12,11,15,15,0.0,79.0,2.6,10.5,79.0,68.0,53.26
2016,12,11,15,30,0.0,65.0,2.4,10.0,65.0,55.43,42.31
2016,12,11,15,45,0.0,50.5,2.25,10.0,50.5,42.27,30.65
2016,12,11,16,0,0.0,36.0,2.1,10.0,36.0,28.96,18.81
2016,12,11,16,15,0.0,23.0,2.05,9.5,23.0,17.56,8.18
2016,12,11,16,30,0.0,10.0,2.0,9.0,10.0,7.6,0.0
2016,12,11,16,45,0.0,5.0,2.0,9.0,5.0,3.93,0.0
2016,12,11,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,7.0,2.7,7.0,7.0,0.0,0.0
2016,12,12,7,30,0.0,14.0,2.7,7.0,14.0,11.02,0.0
2016,12,12,7,45,123.5,26.0,2.75,7.5,40.0,116.02,66.22
2016,12,12,8,0,247.0,38.0,2.8,8.0,66.0,209.69,168.67
2016,12,12,8,15,288.5,51.0,2.85,8.0,97.0,262.19,219.27
2016,12,12,8,30,330.0,64.0,2.9,8.0,128.0,318.73,270.67
2016,12,12,8,45,356.5,76.0,2.95,8.5,159.0,367.05,313.2
2016,12,12,9,0,383.0,88.0,3.0,9.0,190.0,417.12,355.81
2016,12,12,9,15,397.5,99.5,2.85,9.0,219.0,458.6,390.26
2016,12,12,9,30,412.0,111.0,2.7,9.0,248.0,500.2,423.79
2016,12,12,9,45,424.5,120.0,2.6,9.5,272.5,536.94,451.92
2016,12,12,10,0,437.0,129.0,2.5,10.0,297.0,573.23,478.93
2016,12,12,10,15,625.5,100.0,2.4,10.0,358.0,733.83,602.22
2016,12,12,10,30,814.0,71.0,2.3,10.0,419.0,885.04,710.87
2016,12,12,10,45,609.0,120.5,2.2,10.5,387.5,773.63,625.03
2016,12,12,11,0,404.0,170.0,2.1,11.0,356.0,633.83,516.8
2016,12,12,11,15,478.5,158.0,2.15,11.0,383.5,700.21,569.84
2016,12,12,11,30,553.0,146.0,2.2,11.0,411.0,765.89,618.46
2016,12,12,11,45,429.5,174.5,2.25,11.0,381.5,679.33,551.73
2016,12,12,12,0,306.0,203.0,2.3,11.0,352.0,566.57,463.81
2016,12,12,12,15,361.5,191.0,2.3,11.0,366.5,607.12,497.49
2016,12,12,12,30,417.0,179.0,2.3,11.0,381.0,670.72,546.55
2016,12,12,12,45,360.0,185.5,2.35,11.0,357.0,594.03,487.31
2016,12,12,13,0,303.0,192.0,2.4,11.0,333.0,541.98,446.52
2016,12,12,13,15,290.0,186.0,2.4,11.0,317.0,517.16,427.62
2016,12,12,13,30,277.0,180.0,2.4,11.0,301.0,491.9,408.05
2016,12,12,13,45,295.0,167.0,2.45,11.0,289.5,486.02,404.81
2016,12,12,14,0,313.0,154.0,2.5,11.0,278.0,478.35,399.93
2016,12,12,14,15,299.5,145.0,2.5,11.0,256.0,446.59,374.7
2016,12,12,14,30,286.0,136.0,2.5,11.0,234.0,414.99,349.35
2016,12,12,14,45,276.5,122.0,2.5,11.0,209.0,380.22,321.17
2016,12,12,15,0,267.0,108.0,2.5,11.0,184.0,345.59,292.49
2016,12,12,15,15,247.5,93.5,2.4,10.5,156.0,303.36,256.96
2016,12,12,15,30,228.0,79.0,2.3,10.0,128.0,262.43,221.58
2016,12,12,15,45,200.5,63.5,2.25,10.0,99.5,216.5,180.64
2016,12,12,16,0,173.0,48.0,2.2,10.0,71.0,172.89,140.68
2016,12,12,16,15,86.5,34.5,2.2,10.0,46.0,104.34,76.64
2016,12,12,16,30,0.0,21.0,2.2,10.0,21.0,19.27,0.0
2016,12,12,16,45,0.0,10.5,2.25,10.0,10.5,8.26,0.0
2016,12,12,17,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,3.5,1.2,9.0,3.5,0.0,0.0
2016,12,13,7,30,0.0,7.0,1.2,9.0,7.0,5.51,0.0
2016,12,13,7,45,0.0,21.5,1.3,9.5,21.5,17.69,4.65
2016,12,13,8,0,0.0,36.0,1.4,10.0,36.0,32.08,20.79
2016,12,13,8,15,9.5,52.5,1.4,10.0,54.5,53.62,40.17
2016,12,13,8,30,19.0,69.0,1.4,10.0,73.0,84.29,67.23
2016,12,13,8,45,27.0,85.0,1.4,10.5,91.5,107.05,87.24
2016,12,13,9,0,35.0,101.0,1.4,11.0,110.0,130.58,107.62
2016,12,13,9,15,40.0,115.5,1.3,11.0,127.5,150.49,124.71
2016,12,13,9,30,45.0,130.0,1.2,11.0,145.0,171.02,142.04
2016,12,13,9,45,48.0,142.5,1.1,11.5,160.0,187.69,155.55
2016,12,13,10,0,51.0,155.0,1.0,12.0,175.0,204.82,169.18
2016,12,13,10,15,134.5,168.0,1.0,12.0,224.5,316.27,262.26
2016,12,13,10,30,218.0,181.0,1.0,12.0,274.0,413.36,340.47
2016,12,13,10,45,488.5,133.0,1.05,12.0,353.5,662.3,534.65
2016,12,13,11,0,759.0,85.0,1.1,12.0,433.0,881.96,688.75
2016,12,13,11,15,379.5,87.5,1.15,12.0,261.5,525.38,426.65
2016,12,13,11,30,0.0,90.0,1.2,12.0,90.0,69.91,53.53
2016,12,13,11,45,16.0,142.0,1.25,12.5,149.5,135.34,109.79
2016,12,13,12,0,32.0,194.0,1.3,13.0,209.0,229.59,187.29
2016,12,13,12,15,138.0,201.5,1.35,13.0,268.0,369.99,303.26
2016,12,13,12,30,244.0,209.0,1.4,13.0,327.0,510.37,414.16
2016,12,13,12,45,122.0,152.5,1.45,13.0,211.5,290.39,238.98
2016,12,13,13,0,0.0,96.0,1.5,13.0,96.0,75.49,58.45
2016,12,13,13,15,6.0,127.5,1.5,13.0,130.0,111.82,89.7
2016,12,13,13,30,12.0,159.0,1.5,13.0,164.0,151.72,123.26
2016,12,13,13,45,10.0,150.5,1.55,13.0,155.0,141.85,115.01
2016,12,13,14,0,8.0,142.0,1.6,13.0,146.0,132.29,107.13
2016,12,13,14,15,5.5,131.5,1.65,12.5,134.5,120.41,97.41
2016,12,13,14,30,3.0,121.0,1.7,12.0,123.0,108.91,87.91
2016,12,13,14,45,1.5,108.5,1.8,12.0,109.5,96.34,77.26
2016,12,13,15,0,0.0,96.0,1.9,12.0,96.0,84.07,66.77
2016,12,13,15,15,0.0,81.0,1.8,12.0,81.0,70.27,54.88
2016,12,13,15,30,0.0,66.0,1.7,12.0,66.0,56.54,42.93
2016,12,13,15,45,0.0,51.5,1.65,12.0,51.5,43.37,31.35
2016,12,13,16,0,0.0,37.0,1.6,12.0,37.0,30.06,19.58
2016,12,13,16,15,0.0,24.0,1.75,11.5,24.0,18.33,8.77
2016,12,13,16,30,0.0,11.0,1.9,11.0,11.0,8.36,0.0
2016,12,13,16,45,0.0,5.5,2.1,11.0,5.5,4.33,0.0
2016,12,13,17,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,6.0,5.05,12.0,6.0,0.0,0.0
2016,12,14,7,30,0.0,12.0,5.2,12.0,12.0,9.44,0.0
2016,12,14,7,45,116.5,24.5,5.35,12.5,37.0,108.84,53.07
2016,12,14,8,0,233.0,37.0,5.5,13.0,62.0,200.39,157.6
2016,12,14,8,15,281.5,50.0,5.55,13.0,93.5,256.15,211.13
2016,12,14,8,30,330.0,63.0,5.6,13.0,125.0,316.72,265.89
2016,12,14,8,45,361.0,74.5,5.65,13.0,157.0,367.45,311.19
2016,12,14,9,0,392.0,86.0,5.7,13.0,189.0,420.36,357.16
2016,12,14,9,15,410.5,97.0,5.7,13.0,218.5,464.72,394.8
2016,12,14,9,30,429.0,108.0,5.7,13.0,248.0,509.52,431.91
2016,12,14,9,45,434.0,117.5,5.75,13.5,271.0,541.14,456.7
2016,12,14,10,0,439.0,127.0,5.8,14.0,294.0,571.78,480.18
2016,12,14,10,15,393.5,145.0,5.8,14.0,302.5,565.31,473.21
2016,12,14,10,30,348.0,163.0,5.8,14.0,311.0,533.12,446.18
2016,12,14,10,45,203.5,178.0,5.8,14.0,265.5,398.51,333.47
2016,12,14,11,0,59.0,193.0,5.8,14.0,220.0,257.37,212.6
2016,12,14,11,15,58.0,197.5,5.75,14.0,224.5,261.57,216.05
2016,12,14,11,30,57.0,202.0,5.7,14.0,229.0,265.95,219.44
2016,12,14,11,45,71.0,207.5,5.7,14.0,242.0,287.02,237.22
2016,12,14,12,0,85.0,213.0,5.7,14.0,255.0,308.41,255.2
2016,12,14,12,15,42.5,170.5,5.65,14.0,191.5,210.98,173.49
2016,12,14,12,30,0.0,128.0,5.6,14.0,128.0,105.32,83.53
2016,12,14,12,45,20.5,158.5,5.55,14.0,168.5,157.3,128.19
2016,12,14,13,0,41.0,189.0,5.5,14.0,209.0,233.81,192.56
2016,12,14,13,15,37.0,181.0,5.5,14.0,198.5,220.46,181.4
2016,12,14,13,30,33.0,173.0,5.5,14.0,188.0,207.49,170.68
2016,12,14,13,45,64.5,170.5,5.55,14.0,197.5,235.23,195.28
2016,12,14,14,0,96.0,168.0,5.6,14.0,207.0,261.86,218.75
2016,12,14,14,15,90.5,156.5,5.55,14.0,190.5,242.39,202.53
2016,12,14,14,30,85.0,145.0,5.5,14.0,174.0,223.45,186.69
2016,12,14,14,45,81.0,130.0,5.45,14.0,155.5,201.39,168.13
2016,12,14,15,0,77.0,115.0,5.4,14.0,137.0,179.76,149.69
2016,12,14,15,15,68.5,98.5,5.3,13.5,116.0,153.14,126.88
2016,12,14,15,30,60.0,82.0,5.2,13.0,95.0,127.3,104.34
2016,12,14,15,45,49.5,65.0,5.15,13.0,74.5,100.13,80.16
2016,12,14,16,0,39.0,48.0,5.1,13.0,54.0,73.64,56.36
2016,12,14,16,15,19.5,32.0,5.2,13.0,35.0,44.28,29.19
2016,12,14,16,30,0.0,16.0,5.3,13.0,16.0,12.21,0.0
2016,12,14,16,45,0.0,8.0,5.4,13.0,8.0,6.29,0.0
2016,12,14,17,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.0,8.1,13.0,1.0,0.0,0.0
2016,12,15,7,30,0.0,2.0,8.0,13.0,2.0,1.57,0.0
2016,12,15,7,45,0.0,8.0,7.95,13.0,8.0,6.06,0.0
2016,12,15,8,0,0.0,14.0,7.9,13.0,14.0,10.63,2.93
2016,12,15,8,15,0.0,21.5,7.75,13.0,21.5,16.36,8.1
2016,12,15,8,30,0.0,29.0,7.6,13.0,29.0,22.1,13.19
2016,12,15,8,45,0.0,37.0,7.45,13.0,37.0,28.24,18.6
2016,12,15,9,0,0.0,45.0,7.3,13.0,45.0,34.4,23.98
2016,12,15,9,15,0.0,52.0,7.15,13.0,52.0,39.79,28.67
2016,12,15,9,30,0.0,59.0,7.0,13.0,59.0,45.2,33.31
2016,12,15,9,45,0.0,65.5,6.85,13.0,65.5,50.22,37.6
2016,12,15,10,0,0.0,72.0,6.7,13.0,72.0,55.26,41.86
2016,12,15,10,15,0.0,82.0,6.6,13.0,82.0,63.86,49.15
2016,12,15,10,30,0.0,92.0,6.5,13.0,92.0,72.64,56.57
2016,12,15,10,45,0.0,86.0,6.45,13.5,86.0,66.84,51.45
2016,12,15,11,0,0.0,80.0,6.4,14.0,80.0,61.47,46.74
2016,12,15,11,15,0.0,81.5,6.45,14.0,81.5,62.64,47.68
2016,12,15,11,30,0.0,83.0,6.5,14.0,83.0,63.8,48.64
2016,12,15,11,45,0.0,84.0,6.55,14.0,84.0,64.59,49.28
2016,12,15,12,0,0.0,85.0,6.6,14.0,85.0,65.44,49.99
2016,12,15,12,15,0.0,54.5,6.8,14.0,54.5,41.76,29.92
2016,12,15,12,30,0.0,24.0,7.0,14.0,24.0,18.32,9.98
2016,12,15,12,45,0.0,32.0,7.2,14.0,32.0,24.45,15.22
2016,12,15,13,0,0.0,40.0,7.4,14.0,40.0,30.59,20.46
2016,12,15,13,15,0.0,50.0,7.45,14.0,50.0,38.27,27.03
2016,12,15,13,30,0.0,60.0,7.5,14.0,60.0,45.98,33.63
2016,12,15,13,45,0.0,42.0,7.6,14.0,42.0,32.1,21.83
2016,12,15,14,0,0.0,24.0,7.7,14.0,24.0,18.29,10.04
2016,12,15,14,15,0.0,22.0,7.6,14.0,22.0,16.76,8.74
2016,12,15,14,30,0.0,20.0,7.5,14.0,20.0,15.22,7.44
2016,12,15,14,45,0.0,18.0,7.45,14.0,18.0,13.69,6.13
2016,12,15,15,0,0.0,16.0,7.4,14.0,16.0,12.16,4.81
2016,12,15,15,15,0.0,13.5,7.2,14.0,13.5,10.25,3.15
2016,12,15,15,30,0.0,11.0,7.0,14.0,11.0,8.34,1.48
2016,12,15,15,45,0.0,8.5,6.85,14.0,8.5,6.44,0.0
2016,12,15,16,0,0.0,6.0,6.7,14.0,6.0,4.54,0.0
2016,12,15,16,15,0.0,4.0,6.35,13.5,4.0,3.02,0.0
2016,12,15,16,30,0.0,2.0,6.0,13.0,2.0,1.51,0.0
2016,12,15,16,45,0.0,1.0,5.7,13.0,1.0,0.79,0.0
2016,12,15,17,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,7.15,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,7.85,10.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,8.35,9.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,8.45,9.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,8.45,9.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,8.35,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,8.25,9.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,8.15,9.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,8.05,8.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,7.95,8.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,7.9,8.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,7.85,8.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,7.8,8.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,7.8,8.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,7.8,8.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,7.75,8.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,7.7,8.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,7.65,8.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,7.6,8.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,7.45,8.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,7.0,7.1,8.0,7.0,0.0,0.0
2016,12,16,7,30,0.0,14.0,7.1,8.0,14.0,11.02,0.0
2016,12,16,7,45,202.0,24.0,7.15,8.5,45.5,148.78,63.36
2016,12,16,8,0,404.0,34.0,7.2,9.0,77.0,290.35,231.97
2016,12,16,8,15,491.0,41.5,7.3,9.0,116.5,372.5,312.72
2016,12,16,8,30,578.0,49.0,7.4,9.0,156.0,462.45,394.93
2016,12,16,8,45,633.0,53.5,7.55,9.0,196.5,533.9,459.75
2016,12,16,9,0,688.0,58.0,7.7,9.0,237.0,602.67,519.28
2016,12,16,9,15,723.0,61.5,7.7,9.0,273.5,664.05,570.58
2016,12,16,9,30,758.0,65.0,7.7,9.0,310.0,725.93,621.06
2016,12,16,9,45,789.5,66.0,7.75,9.5,343.5,782.01,664.73
2016,12,16,10,0,821.0,67.0,7.8,10.0,377.0,837.49,707.03
2016,12,16,10,15,836.5,68.5,7.8,10.0,403.5,878.13,738.1
2016,12,16,10,30,852.0,70.0,7.8,10.0,430.0,916.67,767.28
2016,12,16,10,45,859.5,72.0,7.8,10.0,449.5,945.87,789.01
2016,12,16,11,0,867.0,74.0,7.8,10.0,469.0,972.21,808.51
2016,12,16,11,15,873.5,75.0,7.75,10.0,482.0,993.21,823.7
2016,12,16,11,30,880.0,76.0,7.7,10.0,495.0,1011.02,836.53
2016,12,16,11,45,881.0,77.0,7.7,10.5,500.0,1019.97,841.37
2016,12,16,12,0,882.0,78.0,7.7,11.0,505.0,1025.47,843.77
2016,12,16,12,15,881.5,77.5,7.7,11.0,503.0,1023.97,842.63
2016,12,16,12,30,881.0,77.0,7.7,11.0,501.0,1019.0,839.05
2016,12,16,12,45,879.0,76.0,7.75,11.0,491.5,1008.41,831.62
2016,12,16,13,0,877.0,75.0,7.8,11.0,482.0,994.45,821.76
2016,12,16,13,15,869.0,74.0,7.9,11.0,465.0,971.33,805.18
2016,12,16,13,30,861.0,73.0,8.0,11.0,448.0,945.22,786.3
2016,12,16,13,45,847.0,71.5,8.15,11.0,424.0,910.01,760.43
2016,12,16,14,0,833.0,70.0,8.3,11.0,400.0,872.44,732.46
2016,12,16,14,15,813.0,68.0,8.4,10.5,370.0,826.84,698.88
2016,12,16,14,30,793.0,66.0,8.5,10.0,340.0,779.73,663.42
2016,12,16,14,45,765.5,62.5,8.6,10.0,304.5,723.54,618.54
2016,12,16,15,0,738.0,59.0,8.7,10.0,269.0,667.02,572.38
2016,12,16,15,15,694.0,55.0,8.65,9.5,229.5,597.95,515.26
2016,12,16,15,30,650.0,51.0,8.6,9.0,190.0,530.55,457.47
2016,12,16,15,45,584.5,44.5,8.6,9.0,149.5,455.88,389.19
2016,12,16,16,0,519.0,38.0,8.6,9.0,109.0,380.16,317.96
2016,12,16,16,15,398.0,29.0,8.55,8.5,72.0,278.22,217.65
2016,12,16,16,30,277.0,20.0,8.5,8.0,35.0,176.17,25.04
2016,12,16,16,45,138.5,10.0,8.5,8.0,17.5,66.89,0.0
2016,12,16,17,0,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,8.35,7.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,8.2,7.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,8.1,7.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,8.0,7.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,7.75,7.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,6.9,6.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,6.1,6.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,5.35,5.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,5.2,5.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,7.0,3.3,3.5,7.0,0.0,0.0
2016,12,17,7,30,0.0,14.0,3.2,4.0,14.0,11.02,0.0
2016,12,17,7,45,250.0,22.0,3.15,4.5,48.0,169.73,66.01
2016,12,17,8,0,500.0,30.0,3.1,5.0,82.0,329.89,264.02
2016,12,17,8,15,581.0,36.5,3.1,5.5,123.0,412.83,345.69
2016,12,17,8,30,662.0,43.0,3.1,6.0,164.0,502.29,425.35
2016,12,17,8,45,710.5,47.0,3.15,6.5,205.5,572.88,486.27
2016,12,17,9,0,759.0,51.0,3.2,7.0,247.0,645.81,545.23
2016,12,17,9,15,791.0,54.5,3.15,7.0,284.5,707.4,593.75
2016,12,17,9,30,823.0,58.0,3.1,7.0,322.0,769.25,640.94
2016,12,17,9,45,844.0,60.0,3.05,7.5,355.0,819.71,676.92
2016,12,17,10,0,865.0,62.0,3.0,8.0,388.0,868.87,710.98
2016,12,17,10,15,879.5,63.5,3.0,8.0,415.0,899.87,732.58
2016,12,17,10,30,894.0,65.0,3.0,8.0,442.0,938.04,759.33
2016,12,17,10,45,902.5,66.5,3.05,8.5,462.0,968.05,778.87
2016,12,17,11,0,911.0,68.0,3.1,9.0,482.0,995.19,796.29
2016,12,17,11,15,916.5,69.0,3.15,9.0,494.5,1015.61,810.37
2016,12,17,11,30,922.0,70.0,3.2,9.0,507.0,1032.76,822.3
2016,12,17,11,45,922.5,70.5,3.25,9.0,512.5,1040.79,827.92
2016,12,17,12,0,923.0,71.0,3.3,9.0,518.0,1045.3,831.32
2016,12,17,12,15,922.0,71.0,3.3,9.0,515.5,1044.08,830.41
2016,12,17,12,30,921.0,71.0,3.3,9.0,513.0,1039.32,827.25
2016,12,17,12,45,912.0,72.0,3.3,9.5,502.0,1024.41,815.58
2016,12,17,13,0,903.0,73.0,3.3,10.0,491.0,1006.23,801.84
2016,12,17,13,15,894.5,72.0,3.3,10.0,474.0,994.02,793.98
2016,12,17,13,30,886.0,71.0,3.3,10.0,457.0,967.06,775.53
2016,12,17,13,45,872.0,69.5,3.3,10.0,432.5,931.41,750.82
2016,12,17,14,0,858.0,68.0,3.3,10.0,408.0,893.31,724.16
2016,12,17,14,15,838.0,66.0,3.25,9.5,377.0,847.09,692.07
2016,12,17,14,30,818.0,64.0,3.2,9.0,346.0,799.29,658.19
2016,12,17,14,45,788.5,61.0,3.2,9.0,310.0,741.3,614.77
2016,12,17,15,0,759.0,58.0,3.2,9.0,274.0,683.04,570.03
2016,12,17,15,15,715.5,54.0,3.1,8.5,234.0,613.54,515.54
2016,12,17,15,30,672.0,50.0,3.0,8.0,194.0,545.64,460.32
2016,12,17,15,45,602.0,44.0,2.9,8.0,152.5,460.95,386.79
2016,12,17,16,0,532.0,38.0,2.8,8.0,111.0,388.7,320.58
2016,12,17,16,15,411.5,29.0,2.8,7.5,73.5,286.17,222.67
2016,12,17,16,30,291.0,20.0,2.8,7.0,36.0,183.92,35.91
2016,12,17,16,45,145.5,10.0,2.85,7.0,18.0,70.13,0.0
2016,12,17,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.7,2.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.75,2.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,4.4,2.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,12,18,7,45,254.0,14.5,4.6,3.5,40.0,159.01,53.77
2016,12,18,8,0,508.0,29.0,4.7,4.0,80.0,332.63,267.34
2016,12,18,8,15,590.0,35.0,4.75,4.0,121.5,415.79,352.1
2016,12,18,8,30,672.0,41.0,4.8,4.0,163.0,505.55,434.79
2016,12,18,8,45,722.5,45.0,4.9,4.5,204.5,577.73,498.87
2016,12,18,9,0,773.0,49.0,5.0,5.0,246.0,652.51,561.35
2016,12,18,9,15,805.5,52.0,4.9,5.5,284.5,714.37,610.44
2016,12,18,9,30,838.0,55.0,4.8,6.0,323.0,776.5,657.98
2016,12,18,9,45,857.0,57.5,4.75,6.5,356.0,817.75,687.98
2016,12,18,10,0,876.0,60.0,4.7,7.0,389.0,865.57,722.34
2016,12,18,10,15,891.5,62.0,4.55,7.0,416.5,907.89,752.29
2016,12,18,10,30,907.0,64.0,4.4,7.0,444.0,948.09,780.03
2016,12,18,10,45,917.0,65.0,4.25,7.5,465.0,979.24,799.04
2016,12,18,11,0,927.0,66.0,4.1,8.0,486.0,1007.53,815.74
2016,12,18,11,15,933.0,66.5,4.05,8.0,499.5,1028.11,829.42
2016,12,18,11,30,939.0,67.0,4.0,8.0,513.0,1045.38,840.82
2016,12,18,11,45,941.5,67.5,3.95,8.5,518.5,1055.68,845.79
2016,12,18,12,0,944.0,68.0,3.9,9.0,524.0,1062.41,848.4
2016,12,18,12,15,943.0,68.0,3.95,9.0,521.5,1061.3,847.94
2016,12,18,12,30,942.0,68.0,4.0,9.0,519.0,1056.58,845.15
2016,12,18,12,45,937.5,67.0,4.05,9.0,509.0,1043.39,836.47
2016,12,18,13,0,933.0,66.0,4.1,9.0,499.0,1026.74,825.5
2016,12,18,13,15,925.0,65.5,4.2,9.0,481.5,1004.03,810.72
2016,12,18,13,30,917.0,65.0,4.3,9.0,464.0,978.21,793.89
2016,12,18,13,45,903.5,63.5,4.4,9.5,439.5,942.93,768.46
2016,12,18,14,0,890.0,62.0,4.5,10.0,415.0,905.19,740.99
2016,12,18,14,15,871.5,60.0,4.45,9.5,384.5,860.15,709.21
2016,12,18,14,30,853.0,58.0,4.4,9.0,354.0,822.09,682.2
2016,12,18,14,45,825.5,55.5,4.4,9.0,317.5,765.31,639.09
2016,12,18,15,0,798.0,53.0,4.4,9.0,281.0,708.06,594.6
2016,12,18,15,15,757.0,49.5,4.25,8.5,241.0,639.61,540.14
2016,12,18,15,30,716.0,46.0,4.1,8.0,201.0,572.55,484.96
2016,12,18,15,45,651.5,41.0,4.0,7.5,159.0,490.63,414.06
2016,12,18,16,0,587.0,36.0,3.9,7.0,117.0,413.05,343.47
2016,12,18,16,15,470.5,28.0,3.85,6.5,78.0,310.22,244.08
2016,12,18,16,30,354.0,20.0,3.8,6.0,39.0,209.6,52.8
2016,12,18,16,45,177.0,10.0,3.8,6.0,19.5,83.91,0.0
2016,12,18,17,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
