Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,2,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.1,2.5,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,12,19,7,45,226.0,15.0,3.9,3.5,37.5,147.97,41.5
2016,12,19,8,0,452.0,30.0,3.9,4.0,75.0,301.9,241.12
2016,12,19,8,15,535.5,36.5,3.95,4.5,115.0,383.9,323.57
2016,12,19,8,30,619.0,43.0,4.0,5.0,155.0,472.63,403.88
2016,12,19,8,45,671.0,47.5,4.05,5.5,195.5,544.17,467.02
2016,12,19,9,0,723.0,52.0,4.1,6.0,236.0,618.53,528.45
2016,12,19,9,15,756.0,55.0,4.1,6.0,273.0,678.91,577.36
2016,12,19,9,30,789.0,58.0,4.1,6.0,310.0,739.66,625.19
2016,12,19,9,45,806.5,61.5,4.15,6.5,341.5,788.0,661.26
2016,12,19,10,0,824.0,65.0,4.2,7.0,373.0,834.97,695.52
2016,12,19,10,15,839.5,67.0,4.2,7.5,400.0,876.53,724.63
2016,12,19,10,30,855.0,69.0,4.2,8.0,427.0,916.04,751.72
2016,12,19,10,45,864.0,70.5,4.25,8.5,447.0,946.36,772.1
2016,12,19,11,0,873.0,72.0,4.3,9.0,467.0,973.87,790.35
2016,12,19,11,15,879.5,72.5,4.3,9.0,480.0,994.59,804.62
2016,12,19,11,30,886.0,73.0,4.3,9.0,493.0,1000.15,807.98
2016,12,19,11,45,887.5,74.0,4.3,9.5,498.5,1009.81,813.08
2016,12,19,12,0,889.0,75.0,4.3,10.0,504.0,1016.11,815.83
2016,12,19,12,15,888.0,74.5,4.3,10.0,502.0,1014.44,814.57
2016,12,19,12,30,887.0,74.0,4.3,10.0,500.0,1009.37,811.1
2016,12,19,12,45,883.5,73.5,4.3,10.0,490.5,998.42,803.56
2016,12,19,13,0,880.0,73.0,4.3,10.0,481.0,995.9,802.34
2016,12,19,13,15,803.5,79.0,4.25,10.0,441.5,915.36,743.47
2016,12,19,13,30,727.0,85.0,4.2,10.0,402.0,839.99,688.14
2016,12,19,13,45,780.0,76.5,4.2,10.0,400.5,855.82,701.41
2016,12,19,14,0,833.0,68.0,4.2,10.0,399.0,872.21,714.49
2016,12,19,14,15,812.5,66.0,4.1,10.0,368.5,826.46,680.05
2016,12,19,14,30,792.0,64.0,4.0,10.0,338.0,779.22,644.65
2016,12,19,14,45,762.0,61.0,3.9,10.0,303.0,721.87,600.78
2016,12,19,15,0,732.0,58.0,3.8,10.0,268.0,664.35,555.82
2016,12,19,15,15,688.0,54.0,3.65,9.5,229.0,595.66,501.49
2016,12,19,15,30,644.0,50.0,3.5,9.0,190.0,528.68,446.63
2016,12,19,15,45,574.0,44.5,3.35,9.0,149.5,452.11,379.32
2016,12,19,16,0,504.0,39.0,3.2,9.0,109.0,375.23,309.68
2016,12,19,16,15,388.0,30.0,3.15,8.5,72.5,276.1,216.06
2016,12,19,16,30,272.0,21.0,3.1,8.0,36.0,177.69,52.37
2016,12,19,16,45,136.0,10.5,3.1,8.0,18.0,66.92,0.0
2016,12,19,17,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,4.3,4.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,20,7,45,192.5,15.0,4.5,5.5,34.0,131.01,28.15
2016,12,20,8,0,385.0,30.0,4.6,6.0,68.0,273.54,216.17
2016,12,20,8,15,470.5,37.0,4.55,6.0,106.0,352.13,295.81
2016,12,20,8,30,556.0,44.0,4.5,6.0,144.0,438.79,374.97
2016,12,20,8,45,608.5,49.0,4.45,6.5,182.5,507.62,436.04
2016,12,20,9,0,661.0,54.0,4.4,7.0,221.0,574.63,492.21
2016,12,20,9,15,695.5,57.5,4.3,7.5,257.0,634.33,539.77
2016,12,20,9,30,730.0,61.0,4.2,8.0,293.0,694.69,586.13
2016,12,20,9,45,760.5,62.0,4.1,8.5,325.5,748.86,626.12
2016,12,20,10,0,791.0,63.0,4.0,9.0,358.0,802.55,664.77
2016,12,20,10,15,806.5,64.5,3.95,9.5,384.0,842.51,692.42
2016,12,20,10,30,822.0,66.0,3.9,10.0,410.0,880.52,718.19
2016,12,20,10,45,832.5,67.0,3.9,10.5,429.5,910.9,738.23
2016,12,20,11,0,843.0,68.0,3.9,11.0,449.0,938.67,756.22
2016,12,20,11,15,849.5,69.0,3.8,11.0,462.0,948.0,761.52
2016,12,20,11,30,856.0,70.0,3.7,11.0,475.0,965.71,773.1
2016,12,20,11,45,770.0,90.0,3.65,11.5,457.5,923.62,740.38
2016,12,20,12,0,684.0,110.0,3.6,12.0,440.0,872.29,701.44
2016,12,20,12,15,771.5,90.5,3.6,12.0,461.5,929.09,743.28
2016,12,20,12,30,859.0,71.0,3.6,12.0,483.0,977.15,777.58
2016,12,20,12,45,848.5,72.5,3.6,12.0,473.0,974.2,775.37
2016,12,20,13,0,838.0,74.0,3.6,12.0,463.0,955.98,762.8
2016,12,20,13,15,829.5,73.0,3.55,12.0,446.5,933.41,746.94
2016,12,20,13,30,821.0,72.0,3.5,12.0,430.0,907.99,729.09
2016,12,20,13,45,808.0,70.5,3.5,12.5,407.5,875.01,704.69
2016,12,20,14,0,795.0,69.0,3.5,13.0,385.0,839.74,678.55
2016,12,20,14,15,776.0,66.5,3.45,12.5,356.0,795.85,647.92
2016,12,20,14,30,757.0,64.0,3.4,12.0,327.0,750.51,615.65
2016,12,20,14,45,730.5,61.0,3.35,12.0,293.5,697.3,575.5
2016,12,20,15,0,704.0,58.0,3.3,12.0,260.0,643.76,534.17
2016,12,20,15,15,662.5,54.0,3.1,11.5,222.5,578.08,482.48
2016,12,20,15,30,621.0,50.0,2.9,11.0,185.0,519.69,434.63
2016,12,20,15,45,559.5,43.5,2.75,10.5,146.5,442.51,368.6
2016,12,20,16,0,498.0,37.0,2.6,10.0,108.0,370.24,304.1
2016,12,20,16,15,386.5,28.5,2.6,9.5,72.0,274.32,214.4
2016,12,20,16,30,275.0,20.0,2.6,9.0,36.0,179.35,61.25
2016,12,20,16,45,137.5,10.0,2.65,9.0,18.0,67.4,0.0
2016,12,20,17,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,21,7,45,187.5,14.5,4.0,8.5,33.0,127.11,18.96
2016,12,21,8,0,375.0,29.0,4.2,9.0,66.0,266.47,207.12
2016,12,21,8,15,460.5,36.5,4.35,9.0,103.5,344.87,286.15
2016,12,21,8,30,546.0,44.0,4.5,9.0,141.0,431.54,364.71
2016,12,21,8,45,600.0,49.0,4.7,9.5,180.0,500.88,426.2
2016,12,21,9,0,654.0,54.0,4.9,10.0,219.0,568.54,483.36
2016,12,21,9,15,689.5,57.5,4.9,10.0,255.0,628.74,532.6
2016,12,21,9,30,725.0,61.0,4.9,10.0,291.0,689.7,581.11
2016,12,21,9,45,755.0,62.5,4.9,10.5,323.5,743.96,622.03
2016,12,21,10,0,785.0,64.0,4.9,11.0,356.0,797.76,661.62
2016,12,21,10,15,802.0,65.5,4.75,11.0,382.5,839.0,691.15
2016,12,21,10,30,819.0,67.0,4.6,11.0,409.0,878.4,718.77
2016,12,21,10,45,831.5,68.0,4.45,11.5,429.5,910.73,739.24
2016,12,21,11,0,844.0,69.0,4.3,12.0,450.0,940.53,757.47
2016,12,21,11,15,851.0,70.0,4.1,12.0,463.5,962.16,770.86
2016,12,21,11,30,858.0,71.0,3.9,12.0,477.0,968.81,773.72
2016,12,21,11,45,863.5,70.5,3.7,12.5,483.0,980.47,778.9
2016,12,21,12,0,869.0,70.0,3.5,13.0,489.0,988.9,781.73
2016,12,21,12,15,869.0,70.0,3.45,13.0,488.0,989.14,781.43
2016,12,21,12,30,869.0,70.0,3.4,13.0,487.0,986.06,779.01
2016,12,21,12,45,864.0,70.0,3.35,13.5,478.0,974.64,769.45
2016,12,21,13,0,859.0,70.0,3.3,14.0,469.0,960.05,757.88
2016,12,21,13,15,851.5,69.0,3.3,14.0,453.0,949.98,751.47
2016,12,21,13,30,844.0,68.0,3.3,14.0,437.0,925.24,734.62
2016,12,21,13,45,833.0,66.5,3.3,14.0,414.5,893.76,712.97
2016,12,21,14,0,822.0,65.0,3.3,14.0,392.0,859.82,689.41
2016,12,21,14,15,804.0,63.0,3.25,14.0,363.5,816.79,658.6
2016,12,21,14,30,786.0,61.0,3.2,14.0,335.0,772.18,626.21
2016,12,21,14,45,759.0,58.0,3.15,14.0,300.5,717.65,585.69
2016,12,21,15,0,732.0,55.0,3.1,14.0,266.0,662.79,544.0
2016,12,21,15,15,692.0,51.5,2.95,13.5,228.5,597.79,493.75
2016,12,21,15,30,652.0,48.0,2.8,13.0,191.0,534.18,442.89
2016,12,21,15,45,588.0,42.5,2.7,12.5,151.0,454.8,376.02
2016,12,21,16,0,524.0,37.0,2.6,12.0,111.0,379.9,310.06
2016,12,21,16,15,414.0,28.5,2.7,11.5,74.5,289.83,225.79
2016,12,21,16,30,304.0,20.0,2.8,11.0,38.0,194.59,75.14
2016,12,21,16,45,152.0,10.0,2.9,10.5,19.0,73.93,0.0
2016,12,21,17,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,22,7,45,207.5,14.5,3.05,7.5,34.5,136.01,12.45
2016,12,22,8,0,415.0,29.0,3.0,8.0,69.0,287.03,222.3
2016,12,22,8,15,502.5,36.5,2.95,8.0,108.5,368.53,304.8
2016,12,22,8,30,590.0,44.0,2.9,8.0,148.0,451.89,380.07
2016,12,22,8,45,644.0,48.5,2.85,8.5,188.0,523.6,442.12
2016,12,22,9,0,698.0,53.0,2.8,9.0,228.0,598.28,502.5
2016,12,22,9,15,732.5,56.5,2.55,9.5,265.5,659.53,548.84
2016,12,22,9,30,767.0,60.0,2.3,10.0,303.0,721.37,593.45
2016,12,22,9,45,790.5,62.5,2.1,10.5,335.5,772.95,628.65
2016,12,22,10,0,814.0,65.0,1.9,11.0,368.0,823.59,661.71
2016,12,22,10,15,830.5,67.0,1.8,11.5,395.0,866.0,688.59
2016,12,22,10,30,847.0,69.0,1.7,12.0,422.0,906.46,713.38
2016,12,22,10,45,858.0,70.0,1.6,12.5,442.5,938.14,731.43
2016,12,22,11,0,869.0,71.0,1.5,13.0,463.0,967.11,747.3
2016,12,22,11,15,876.0,72.0,1.55,13.0,476.5,989.26,762.07
2016,12,22,11,30,883.0,73.0,1.6,13.0,490.0,996.31,766.82
2016,12,22,11,45,886.0,73.5,1.7,13.0,496.5,1007.12,775.21
2016,12,22,12,0,889.0,74.0,1.8,13.0,503.0,1014.59,781.43
2016,12,22,12,15,888.5,73.5,1.8,13.0,501.5,1013.76,780.76
2016,12,22,12,30,888.0,73.0,1.8,13.0,500.0,1009.53,778.05
2016,12,22,12,45,887.0,72.0,1.8,13.5,491.5,1000.74,771.04
2016,12,22,13,0,886.0,71.0,1.8,14.0,483.0,988.61,761.97
2016,12,22,13,15,877.5,70.0,1.65,14.0,466.5,965.86,745.12
2016,12,22,13,30,869.0,69.0,1.5,14.0,450.0,951.17,733.93
2016,12,22,13,45,857.0,67.5,1.4,14.0,426.5,918.27,710.94
2016,12,22,14,0,845.0,66.0,1.3,14.0,403.0,882.87,686.34
2016,12,22,14,15,825.5,64.0,1.25,13.5,373.5,837.91,656.8
2016,12,22,14,30,806.0,62.0,1.2,13.0,344.0,791.36,625.64
2016,12,22,14,45,776.0,59.5,1.15,13.0,308.5,734.33,585.04
2016,12,22,15,0,746.0,57.0,1.1,13.0,273.0,677.06,543.33
2016,12,22,15,15,704.0,53.0,1.1,12.5,234.0,609.35,493.85
2016,12,22,15,30,662.0,49.0,1.1,12.0,195.0,543.18,443.48
2016,12,22,15,45,596.5,43.5,1.1,12.0,154.5,462.26,377.03
2016,12,22,16,0,531.0,38.0,1.1,12.0,114.0,392.67,316.37
2016,12,22,16,15,420.0,29.5,1.15,11.5,77.0,294.94,228.42
2016,12,22,16,30,309.0,21.0,1.2,11.0,40.0,199.2,85.14
2016,12,22,16,45,154.5,10.5,1.25,11.0,20.0,75.66,0.0
2016,12,22,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,7.35,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,7.85,8.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,7.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,7.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,8.0,8.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,10.0,7.45,9.0,10.0,7.6,0.0
2016,12,23,8,0,0.0,20.0,7.3,9.0,20.0,15.24,6.44
2016,12,23,8,15,0.0,32.5,6.85,9.0,32.5,24.85,15.39
2016,12,23,8,30,0.0,45.0,6.4,9.0,45.0,35.91,25.29
2016,12,23,8,45,0.0,57.5,6.0,9.5,57.5,46.91,35.03
2016,12,23,9,0,0.0,70.0,5.6,10.0,70.0,57.92,44.68
2016,12,23,9,15,0.0,82.0,5.5,10.0,82.0,68.46,53.9
2016,12,23,9,30,0.0,94.0,5.4,10.0,94.0,79.11,63.11
2016,12,23,9,45,0.0,104.5,5.35,10.5,104.5,88.29,70.85
2016,12,23,10,0,0.0,115.0,5.3,11.0,115.0,97.63,78.62
2016,12,23,10,15,5.0,133.0,5.85,11.0,135.0,119.75,97.65
2016,12,23,10,30,10.0,151.0,6.4,11.0,155.0,142.54,117.15
2016,12,23,10,45,168.0,166.0,6.95,11.0,241.5,348.28,296.44
2016,12,23,11,0,326.0,181.0,7.5,11.0,328.0,546.44,463.82
2016,12,23,11,15,212.0,195.0,7.75,11.0,292.0,433.36,367.35
2016,12,23,11,30,98.0,209.0,8.0,11.0,256.0,316.78,266.65
2016,12,23,11,45,49.0,114.0,8.3,11.0,137.5,152.98,127.6
2016,12,23,12,0,0.0,19.0,8.6,11.0,19.0,14.5,6.84
2016,12,23,12,15,28.5,111.5,8.45,11.0,125.5,129.66,106.9
2016,12,23,12,30,57.0,204.0,8.3,11.0,232.0,268.48,224.91
2016,12,23,12,45,28.5,110.5,8.15,11.0,124.5,128.5,105.84
2016,12,23,13,0,0.0,17.0,8.0,11.0,17.0,12.96,5.53
2016,12,23,13,15,0.0,27.5,7.8,11.0,27.5,20.99,12.48
2016,12,23,13,30,0.0,38.0,7.6,11.0,38.0,29.04,19.45
2016,12,23,13,45,46.0,104.5,7.45,11.0,123.0,138.21,115.36
2016,12,23,14,0,92.0,171.0,7.3,11.0,208.0,262.26,222.02
2016,12,23,14,15,86.5,160.0,7.2,10.5,192.5,243.51,206.42
2016,12,23,14,30,81.0,149.0,7.1,10.0,177.0,225.29,191.28
2016,12,23,14,45,76.0,134.0,7.05,10.0,158.5,202.46,171.72
2016,12,23,15,0,71.0,119.0,7.0,10.0,140.0,180.15,152.4
2016,12,23,15,15,63.5,103.0,6.9,9.5,120.0,155.1,130.63
2016,12,23,15,30,56.0,87.0,6.8,9.0,100.0,130.78,109.13
2016,12,23,15,45,44.5,70.0,6.7,9.0,79.0,103.05,84.14
2016,12,23,16,0,33.0,53.0,6.6,9.0,58.0,76.19,59.76
2016,12,23,16,15,16.5,36.5,6.55,9.0,39.0,47.92,33.8
2016,12,23,16,30,0.0,20.0,6.5,9.0,20.0,16.08,2.49
2016,12,23,16,45,0.0,10.0,6.45,9.0,10.0,7.87,0.0
2016,12,23,17,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,6.4,8.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,6.4,7.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,6.35,7.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,6.25,7.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,5.7,6.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,5.45,6.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,5.45,6.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,5.65,6.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,5.75,6.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,5.95,6.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,5.95,6.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,7,45,210.0,14.0,6.0,6.5,34.0,135.06,0.0
2016,12,24,8,0,420.0,28.0,6.1,7.0,68.0,287.06,222.71
2016,12,24,8,15,509.0,35.0,6.15,7.0,107.0,362.18,303.57
2016,12,24,8,30,598.0,42.0,6.2,7.0,146.0,453.0,387.47
2016,12,24,8,45,654.0,46.0,6.3,7.5,186.5,525.59,452.97
2016,12,24,9,0,710.0,50.0,6.4,8.0,227.0,601.37,517.34
2016,12,24,9,15,744.5,53.5,6.35,8.0,264.5,663.0,568.59
2016,12,24,9,30,779.0,57.0,6.3,8.0,302.0,725.29,618.97
2016,12,24,9,45,804.5,58.5,6.3,8.5,335.0,777.69,659.2
2016,12,24,10,0,830.0,60.0,6.3,9.0,368.0,829.25,697.85
2016,12,24,10,15,846.0,61.5,6.2,9.0,395.0,871.08,729.03
2016,12,24,10,30,862.0,63.0,6.1,9.0,422.0,900.49,750.2
2016,12,24,10,45,872.5,64.5,6.1,9.0,443.0,932.36,773.67
2016,12,24,11,0,883.0,66.0,6.1,9.0,464.0,961.59,795.01
2016,12,24,11,15,889.5,66.5,6.05,9.0,477.5,982.64,809.81
2016,12,24,11,30,896.0,67.0,6.0,9.0,491.0,1000.57,822.35
2016,12,24,11,45,899.0,67.5,5.95,9.5,497.5,1011.72,828.35
2016,12,24,12,0,902.0,68.0,5.9,10.0,504.0,1019.48,831.96
2016,12,24,12,15,902.0,68.0,5.85,10.0,503.0,1020.08,831.97
2016,12,24,12,30,902.0,68.0,5.8,10.0,502.0,1017.22,829.63
2016,12,24,12,45,892.5,69.0,5.8,10.0,492.0,1002.75,819.18
2016,12,24,13,0,883.0,70.0,5.8,10.0,482.0,985.06,806.53
2016,12,24,13,15,876.0,69.5,5.75,10.0,466.0,964.71,791.65
2016,12,24,13,30,869.0,69.0,5.7,10.0,450.0,952.4,782.94
2016,12,24,13,45,857.0,67.0,5.7,10.0,427.5,919.01,758.57
2016,12,24,14,0,845.0,65.0,5.7,10.0,405.0,883.12,732.24
2016,12,24,14,15,827.0,63.5,5.65,10.0,375.5,840.31,700.04
2016,12,24,14,30,809.0,62.0,5.6,10.0,346.0,795.78,666.11
2016,12,24,14,45,783.0,59.0,5.6,10.0,311.5,741.36,624.02
2016,12,24,15,0,757.0,56.0,5.6,10.0,277.0,686.44,580.59
2016,12,24,15,15,716.5,52.5,5.4,9.5,238.5,620.04,527.06
2016,12,24,15,30,676.0,49.0,5.2,9.0,200.0,554.97,473.0
2016,12,24,15,45,613.5,43.5,5.05,8.5,159.5,475.27,403.66
2016,12,24,16,0,551.0,38.0,4.9,8.0,119.0,399.82,335.09
2016,12,24,16,15,439.5,30.0,4.85,7.5,81.0,307.52,247.53
2016,12,24,16,30,328.0,22.0,4.8,7.0,43.0,212.07,110.41
2016,12,24,16,45,164.0,11.0,4.75,7.0,21.5,80.74,0.0
2016,12,24,17,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,4.8,5.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,25,7,45,205.0,14.0,1.95,5.5,33.0,132.03,0.0
2016,12,25,8,0,410.0,28.0,2.1,6.0,66.0,280.99,215.77
2016,12,25,8,15,499.5,35.0,2.3,6.0,105.0,355.69,295.13
2016,12,25,8,30,589.0,42.0,2.5,6.0,144.0,446.28,377.01
2016,12,25,8,45,644.5,46.5,2.7,6.5,184.5,518.64,440.62
2016,12,25,9,0,700.0,51.0,2.9,7.0,225.0,594.25,503.21
2016,12,25,9,15,734.5,54.0,3.05,7.0,262.0,654.95,552.44
2016,12,25,9,30,769.0,57.0,3.2,7.0,299.0,716.26,600.91
2016,12,25,9,45,784.5,61.5,3.35,7.5,330.5,763.84,636.55
2016,12,25,10,0,800.0,66.0,3.5,8.0,362.0,810.05,670.46
2016,12,25,10,15,557.0,115.5,3.55,8.0,328.5,680.81,569.84
2016,12,25,10,30,314.0,165.0,3.6,8.0,295.0,501.4,423.91
2016,12,25,10,45,276.5,179.0,3.7,8.5,298.0,490.44,413.8
2016,12,25,11,0,239.0,193.0,3.8,9.0,301.0,477.0,400.79
2016,12,25,11,15,243.0,198.5,3.85,9.0,311.5,491.41,412.25
2016,12,25,11,30,247.0,204.0,3.9,9.0,322.0,505.16,423.07
2016,12,25,11,45,296.0,199.5,3.95,9.0,342.0,550.63,460.69
2016,12,25,12,0,345.0,195.0,4.0,9.0,362.0,595.76,497.57
2016,12,25,12,15,250.0,205.5,4.0,9.0,326.5,513.18,428.99
2016,12,25,12,30,155.0,216.0,4.0,9.0,291.0,406.43,340.58
2016,12,25,12,45,319.0,187.0,4.0,9.5,337.5,556.33,466.03
2016,12,25,13,0,483.0,158.0,4.0,10.0,384.0,704.62,584.5
2016,12,25,13,15,441.0,160.5,4.0,10.0,361.5,658.89,547.57
2016,12,25,13,30,399.0,163.0,4.0,10.0,339.0,612.64,511.1
2016,12,25,13,45,321.5,165.0,4.0,10.0,302.0,511.2,429.92
2016,12,25,14,0,244.0,167.0,4.0,10.0,265.0,435.84,367.77
2016,12,25,14,15,236.5,156.0,3.95,10.0,245.5,409.0,346.35
2016,12,25,14,30,229.0,145.0,3.9,10.0,226.0,382.06,324.41
2016,12,25,14,45,223.0,131.0,3.9,10.0,203.5,352.36,299.99
2016,12,25,15,0,217.0,117.0,3.9,10.0,181.0,322.67,275.12
2016,12,25,15,15,205.0,102.0,3.8,9.5,155.5,287.27,245.19
2016,12,25,15,30,193.0,87.0,3.7,9.0,130.0,252.59,215.09
2016,12,25,15,45,174.0,70.5,3.6,8.5,103.5,211.98,179.05
2016,12,25,16,0,155.0,54.0,3.5,8.0,77.0,172.78,143.36
2016,12,25,16,15,113.0,38.5,3.55,7.5,52.5,124.01,97.81
2016,12,25,16,30,71.0,23.0,3.6,7.0,28.0,73.66,37.63
2016,12,25,16,45,35.5,11.5,3.7,7.0,14.0,24.71,0.0
2016,12,25,17,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,4.6,4.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,4.95,4.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,4.95,3.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,4.85,3.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,4.65,2.5,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,4.55,2.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,4.45,2.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,12,26,7,45,214.5,13.5,4.55,3.5,33.0,135.12,0.0
2016,12,26,8,0,429.0,27.0,4.6,4.0,66.0,281.5,218.46
2016,12,26,8,15,517.0,34.0,4.6,4.0,105.5,364.01,306.57
2016,12,26,8,30,605.0,41.0,4.6,4.0,145.0,454.3,390.13
2016,12,26,8,45,656.0,45.5,4.6,4.5,185.0,524.24,453.11
2016,12,26,9,0,707.0,50.0,4.6,5.0,225.0,597.05,514.58
2016,12,26,9,15,741.5,53.5,4.55,5.5,262.5,658.62,564.23
2016,12,26,9,30,776.0,57.0,4.5,6.0,300.0,720.86,612.69
2016,12,26,9,45,797.0,60.0,4.45,6.5,333.0,771.46,650.47
2016,12,26,10,0,818.0,63.0,4.4,7.0,366.0,821.02,686.44
2016,12,26,10,15,834.0,65.0,4.3,7.5,393.5,863.39,715.67
2016,12,26,10,30,850.0,67.0,4.2,8.0,421.0,903.82,742.78
2016,12,26,10,45,860.0,68.5,4.15,8.5,441.5,935.65,763.42
2016,12,26,11,0,870.0,70.0,4.1,9.0,462.0,964.77,782.01
2016,12,26,11,15,876.5,71.0,3.95,9.0,476.0,975.22,787.75
2016,12,26,11,30,883.0,72.0,3.8,9.0,490.0,993.89,799.65
2016,12,26,11,45,886.0,72.0,3.7,9.5,496.0,1004.47,804.54
2016,12,26,12,0,889.0,72.0,3.6,10.0,502.0,1011.72,807.19
2016,12,26,12,15,888.5,72.0,3.45,10.0,501.0,1012.02,806.11
2016,12,26,12,30,888.0,72.0,3.3,10.0,500.0,1008.92,802.79
2016,12,26,12,45,884.0,71.5,3.2,10.0,491.0,998.22,794.66
2016,12,26,13,0,880.0,71.0,3.1,10.0,482.0,984.25,784.41
2016,12,26,13,15,872.0,70.0,2.95,10.0,466.0,962.47,768.3
2016,12,26,13,30,864.0,69.0,2.8,10.0,450.0,948.83,758.16
2016,12,26,13,45,851.0,67.5,2.7,10.5,427.0,915.45,732.91
2016,12,26,14,0,838.0,66.0,2.6,11.0,404.0,879.63,706.04
2016,12,26,14,15,819.5,64.0,2.55,10.5,375.0,836.03,676.27
2016,12,26,14,30,801.0,62.0,2.5,10.0,346.0,790.79,644.77
2016,12,26,14,45,773.5,59.5,2.45,10.0,311.5,736.16,604.33
2016,12,26,15,0,746.0,57.0,2.4,10.0,277.0,681.1,562.67
2016,12,26,15,15,706.5,53.0,2.4,9.5,238.5,615.29,512.6
2016,12,26,15,30,667.0,49.0,2.4,9.0,200.0,550.8,461.66
2016,12,26,15,45,605.0,43.5,2.4,8.5,160.0,471.8,395.53
2016,12,26,16,0,543.0,38.0,2.4,8.0,120.0,397.05,329.74
2016,12,26,16,15,439.0,30.0,2.5,7.5,82.5,308.57,248.07
2016,12,26,16,30,335.0,22.0,2.6,7.0,45.0,218.22,127.72
2016,12,26,16,45,167.5,11.0,2.75,7.0,22.5,82.79,0.0
2016,12,26,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,7,45,183.0,14.5,2.6,4.5,31.0,121.14,0.0
2016,12,27,8,0,366.0,29.0,2.6,5.0,62.0,257.31,197.07
2016,12,27,8,15,455.5,36.5,2.7,5.5,100.5,336.92,280.23
2016,12,27,8,30,545.0,44.0,2.8,6.0,139.0,425.23,359.85
2016,12,27,8,45,604.0,49.0,2.95,6.5,178.5,497.73,423.77
2016,12,27,9,0,663.0,54.0,3.1,7.0,218.0,568.9,483.63
2016,12,27,9,15,699.5,57.5,3.0,7.0,255.0,630.42,533.01
2016,12,27,9,30,736.0,61.0,2.9,7.0,292.0,692.8,581.41
2016,12,27,9,45,764.0,63.5,2.85,7.5,325.5,747.35,621.44
2016,12,27,10,0,792.0,66.0,2.8,8.0,359.0,801.38,659.94
2016,12,27,10,15,809.0,67.5,2.85,8.5,386.0,843.37,689.18
2016,12,27,10,30,826.0,69.0,2.9,9.0,413.0,883.52,716.68
2016,12,27,10,45,836.5,71.0,2.95,9.5,434.0,916.05,738.27
2016,12,27,11,0,847.0,73.0,3.0,10.0,455.0,945.97,757.86
2016,12,27,11,15,854.0,74.0,3.1,10.0,469.0,968.32,773.78
2016,12,27,11,30,861.0,75.0,3.2,10.0,483.0,987.6,787.65
2016,12,27,11,45,865.0,75.0,3.35,10.5,489.5,999.32,795.23
2016,12,27,12,0,869.0,75.0,3.5,11.0,496.0,1007.7,800.61
2016,12,27,12,15,868.5,75.0,3.45,11.0,495.5,1008.12,800.38
2016,12,27,12,30,868.0,75.0,3.4,11.0,495.0,1005.12,797.97
2016,12,27,12,45,857.5,76.5,3.4,11.5,485.0,990.66,786.55
2016,12,27,13,0,847.0,78.0,3.4,12.0,475.0,972.97,773.09
2016,12,27,13,15,667.5,111.5,3.35,12.0,418.5,833.37,672.06
2016,12,27,13,30,488.0,145.0,3.3,12.0,362.0,677.42,556.12
2016,12,27,13,45,552.5,123.5,3.25,12.0,357.0,700.37,575.22
2016,12,27,14,0,617.0,102.0,3.2,12.0,352.0,729.27,597.59
2016,12,27,14,15,544.0,106.5,3.2,11.5,315.5,650.12,538.39
2016,12,27,14,30,471.0,111.0,3.2,11.0,279.0,566.33,474.65
2016,12,27,14,45,441.5,105.5,3.2,11.0,251.0,518.37,436.57
2016,12,27,15,0,412.0,100.0,3.2,11.0,223.0,471.34,398.15
2016,12,27,15,15,386.0,89.0,3.1,10.5,192.0,421.4,357.11
2016,12,27,15,30,360.0,78.0,3.0,10.0,161.0,372.81,315.96
2016,12,27,15,45,321.0,65.5,2.95,10.0,128.5,315.57,265.76
2016,12,27,16,0,282.0,53.0,2.9,10.0,96.0,261.63,217.04
2016,12,27,16,15,215.0,39.0,2.95,9.5,66.0,193.98,155.07
2016,12,27,16,30,148.0,25.0,3.0,9.0,36.0,127.45,76.08
2016,12,27,16,45,74.0,12.5,3.05,9.0,18.0,42.7,0.0
2016,12,27,17,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,28,7,45,215.0,13.0,4.25,4.5,32.5,131.12,0.0
2016,12,28,8,0,430.0,26.0,4.4,5.0,65.0,279.68,214.59
2016,12,28,8,15,518.0,33.0,4.4,5.5,104.5,361.74,302.43
2016,12,28,8,30,606.0,40.0,4.4,6.0,144.0,451.78,384.63
2016,12,28,8,45,661.5,44.0,4.4,6.5,184.5,524.07,449.08
2016,12,28,9,0,717.0,48.0,4.4,7.0,225.0,599.65,512.23
2016,12,28,9,15,751.0,51.0,4.35,7.5,262.5,660.59,560.81
2016,12,28,9,30,785.0,54.0,4.3,8.0,300.0,722.17,608.17
2016,12,28,9,45,813.0,55.0,4.3,8.5,333.5,776.31,648.53
2016,12,28,10,0,841.0,56.0,4.3,9.0,367.0,820.51,680.26
2016,12,28,10,15,856.0,57.5,4.3,9.5,394.5,861.48,708.91
2016,12,28,10,30,871.0,59.0,4.3,10.0,422.0,900.49,735.6
2016,12,28,10,45,881.5,60.0,4.35,10.5,443.0,932.3,757.03
2016,12,28,11,0,892.0,61.0,4.4,11.0,464.0,961.45,776.39
2016,12,28,11,15,898.0,61.5,4.35,11.0,477.5,982.59,790.4
2016,12,28,11,30,904.0,62.0,4.3,11.0,491.0,1000.58,802.21
2016,12,28,11,45,907.0,62.5,4.25,11.5,498.0,1012.26,808.03
2016,12,28,12,0,910.0,63.0,4.2,12.0,505.0,1020.53,811.68
2016,12,28,12,15,909.5,63.0,4.1,12.0,504.0,1021.08,811.28
2016,12,28,12,30,909.0,63.0,4.0,12.0,503.0,1018.14,808.61
2016,12,28,12,45,903.5,63.0,3.95,12.5,494.5,1006.7,798.94
2016,12,28,13,0,898.0,63.0,3.9,13.0,486.0,991.93,787.14
2016,12,28,13,15,890.5,62.5,3.8,13.0,470.0,971.26,772.41
2016,12,28,13,30,883.0,62.0,3.7,13.0,454.0,947.55,755.61
2016,12,28,13,45,872.0,60.5,3.65,13.0,431.5,916.26,733.68
2016,12,28,14,0,861.0,59.0,3.6,13.0,409.0,882.44,709.84
2016,12,28,14,15,844.0,57.5,3.5,13.0,380.5,840.96,679.88
2016,12,28,14,30,827.0,56.0,3.4,13.0,352.0,797.77,648.32
2016,12,28,14,45,802.0,53.5,3.3,13.0,318.0,753.53,615.46
2016,12,28,15,0,777.0,51.0,3.2,13.0,284.0,699.63,574.53
2016,12,28,15,15,740.5,48.0,3.0,12.5,245.5,636.26,525.81
2016,12,28,15,30,704.0,45.0,2.8,12.0,207.0,573.9,476.31
2016,12,28,15,45,646.5,40.5,2.65,11.5,167.0,497.44,412.91
2016,12,28,16,0,589.0,36.0,2.5,11.0,127.0,424.77,349.2
2016,12,28,16,15,490.5,29.0,2.5,10.5,88.5,331.3,265.0
2016,12,28,16,30,392.0,22.0,2.5,10.0,50.0,243.44,154.25
2016,12,28,16,45,196.0,11.0,2.55,9.5,25.0,95.99,0.0
2016,12,28,17,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,12,29,7,45,196.5,14.5,5.3,6.0,32.0,126.29,0.0
2016,12,29,8,0,393.0,29.0,5.5,6.0,64.0,269.78,205.87
2016,12,29,8,15,486.5,36.5,5.5,6.0,103.5,352.85,295.13
2016,12,29,8,30,580.0,44.0,5.5,6.0,143.0,445.0,380.28
2016,12,29,8,45,635.0,49.0,5.5,6.5,184.0,510.55,440.0
2016,12,29,9,0,690.0,54.0,5.5,7.0,225.0,586.11,504.5
2016,12,29,9,15,727.0,58.0,5.5,7.5,263.0,649.8,556.45
2016,12,29,9,30,764.0,62.0,5.5,8.0,301.0,714.37,607.45
2016,12,29,9,45,774.0,68.0,5.55,8.5,332.5,759.29,641.66
2016,12,29,10,0,784.0,74.0,5.6,9.0,364.0,802.46,673.79
2016,12,29,10,15,802.0,76.0,5.5,9.5,392.0,846.15,704.94
2016,12,29,10,30,820.0,78.0,5.4,10.0,420.0,888.02,734.03
2016,12,29,10,45,836.0,78.5,5.3,10.5,442.0,924.08,758.19
2016,12,29,11,0,852.0,79.0,5.2,11.0,464.0,957.69,780.16
2016,12,29,11,15,859.5,80.0,4.95,11.0,478.5,980.89,794.47
2016,12,29,11,30,867.0,81.0,4.7,11.0,493.0,1000.99,806.31
2016,12,29,11,45,872.0,81.0,4.5,11.5,500.0,1014.06,811.8
2016,12,29,12,0,877.0,81.0,4.3,12.0,507.0,1023.75,814.83
2016,12,29,12,15,876.5,80.5,4.05,12.0,506.5,1023.75,812.75
2016,12,29,12,30,876.0,80.0,3.8,12.0,506.0,1020.28,808.61
2016,12,29,12,45,880.0,77.5,3.6,12.5,498.5,1015.25,802.37
2016,12,29,13,0,884.0,75.0,3.4,13.0,491.0,1006.68,793.77
2016,12,29,13,15,876.0,74.0,3.3,13.0,475.0,984.81,778.19
2016,12,29,13,30,868.0,73.0,3.2,13.0,459.0,959.86,760.62
2016,12,29,13,45,855.0,71.5,3.1,13.5,436.0,926.62,735.78
2016,12,29,14,0,842.0,70.0,3.0,14.0,413.0,890.86,709.2
2016,12,29,14,15,823.5,67.5,2.9,13.5,384.0,846.64,678.89
2016,12,29,14,30,805.0,65.0,2.8,13.0,355.0,800.73,646.89
2016,12,29,14,45,776.5,62.5,2.7,13.0,320.0,745.17,605.88
2016,12,29,15,0,748.0,60.0,2.6,13.0,285.0,689.19,563.72
2016,12,29,15,15,708.0,56.0,2.45,12.5,246.5,622.83,513.17
2016,12,29,15,30,668.0,52.0,2.3,12.0,208.0,557.74,461.98
2016,12,29,15,45,603.0,47.0,2.15,11.5,167.0,482.89,399.65
2016,12,29,16,0,538.0,42.0,2.0,11.0,126.0,407.4,334.22
2016,12,29,16,15,434.0,33.5,2.05,10.5,87.5,311.77,249.5
2016,12,29,16,30,330.0,25.0,2.1,10.0,49.0,222.94,145.96
2016,12,29,16,45,165.0,12.5,2.15,10.0,24.5,83.59,0.0
2016,12,29,17,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,7,45,155.0,15.0,1.7,8.5,29.0,107.08,0.0
2016,12,30,8,0,310.0,30.0,1.6,9.0,58.0,226.81,168.98
2016,12,30,8,15,403.0,39.0,1.5,9.0,95.5,306.98,250.52
2016,12,30,8,30,496.0,48.0,1.4,9.0,133.0,396.42,329.12
2016,12,30,8,45,551.0,55.0,1.35,9.5,172.0,466.57,388.66
2016,12,30,9,0,606.0,62.0,1.3,10.0,211.0,540.57,448.7
2016,12,30,9,15,645.0,66.5,1.2,10.0,248.0,602.79,496.3
2016,12,30,9,30,684.0,71.0,1.1,10.0,285.0,666.4,542.98
2016,12,30,9,45,727.0,70.5,1.05,10.5,320.0,722.11,581.54
2016,12,30,10,0,770.0,70.0,1.0,11.0,355.0,784.75,623.77
2016,12,30,10,15,707.0,84.5,1.15,11.5,361.5,776.85,617.4
2016,12,30,10,30,644.0,99.0,1.3,12.0,368.0,757.08,603.18
2016,12,30,10,45,640.0,108.5,1.45,12.5,386.5,781.19,620.63
2016,12,30,11,0,636.0,118.0,1.6,13.0,405.0,802.49,635.42
2016,12,30,11,15,642.5,120.0,1.7,13.0,418.0,822.83,650.19
2016,12,30,11,30,649.0,122.0,1.8,13.0,431.0,840.74,663.29
2016,12,30,11,45,748.0,102.0,1.9,13.0,462.5,922.44,721.38
2016,12,30,12,0,847.0,82.0,2.0,13.0,494.0,994.6,771.3
2016,12,30,12,15,847.0,82.0,2.05,13.0,493.5,995.83,771.85
2016,12,30,12,30,847.0,82.0,2.1,13.0,493.0,993.7,771.11
2016,12,30,12,45,842.0,81.5,2.2,13.0,485.0,982.52,764.92
2016,12,30,13,0,837.0,81.0,2.3,13.0,477.0,968.11,756.63
2016,12,30,13,15,829.0,80.0,2.4,13.0,461.5,946.95,743.65
2016,12,30,13,30,821.0,79.0,2.5,13.0,446.0,922.86,728.58
2016,12,30,13,45,807.5,77.5,2.65,13.0,424.0,890.16,707.63
2016,12,30,14,0,794.0,76.0,2.8,13.0,402.0,855.1,684.65
2016,12,30,14,15,775.0,74.0,2.9,12.5,373.5,812.38,656.43
2016,12,30,14,30,756.0,72.0,3.0,12.0,345.0,768.06,626.34
2016,12,30,14,45,727.0,69.0,3.2,12.0,311.0,713.02,586.59
2016,12,30,15,0,698.0,66.0,3.4,12.0,277.0,663.59,549.95
2016,12,30,15,15,658.0,61.5,3.5,11.5,239.5,598.69,500.37
2016,12,30,15,30,618.0,57.0,3.6,11.0,202.0,535.38,450.06
2016,12,30,15,45,547.5,51.5,3.7,11.0,162.0,452.87,379.86
2016,12,30,16,0,477.0,46.0,3.8,11.0,122.0,375.61,311.76
2016,12,30,16,15,375.0,36.5,3.85,10.5,85.0,282.73,228.53
2016,12,30,16,30,273.0,27.0,3.9,10.0,48.0,197.49,133.61
2016,12,30,16,45,136.5,13.5,4.0,10.0,24.0,71.83,0.0
2016,12,30,17,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
